Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,415.0,29.0,1.0,10.0,70.0,24.25,14.99
2016,1,11,16,45,207.5,14.5,1.05,9.5,35.0,11.79,0.0
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,205.0,14.0,1.75,5.5,33.5,222.96,33.16
2016,1,12,8,0,410.0,28.0,1.9,6.0,67.0,443.76,350.7
2016,1,12,8,15,498.5,35.0,1.75,6.5,107.0,529.38,435.93
2016,1,12,8,30,587.0,42.0,1.6,7.0,147.0,630.98,519.72
2016,1,12,8,45,641.0,47.0,1.5,7.5,188.5,699.75,573.57
2016,1,12,9,0,695.0,52.0,1.4,8.0,230.0,767.7,623.62
2016,1,12,9,15,730.0,55.5,1.35,8.0,268.5,814.08,656.93
2016,1,12,9,30,765.0,59.0,1.3,8.0,307.0,858.12,687.28
2016,1,12,9,45,588.5,96.5,1.3,8.5,299.5,743.62,601.78
2016,1,12,10,0,412.0,134.0,1.3,9.0,292.0,607.24,498.47
2016,1,12,10,15,445.0,139.0,1.4,9.5,321.0,641.13,525.11
2016,1,12,10,30,478.0,144.0,1.5,10.0,350.0,672.76,547.89
2016,1,12,10,45,460.0,156.5,1.6,10.5,363.0,661.69,537.54
2016,1,12,11,0,442.0,169.0,1.7,11.0,376.0,648.57,526.06
2016,1,12,11,15,421.5,180.0,1.75,11.5,382.5,629.61,509.92
2016,1,12,11,30,401.0,191.0,1.8,12.0,389.0,588.4,477.58
2016,1,12,11,45,405.0,193.5,1.85,12.5,396.0,600.2,485.14
2016,1,12,12,0,409.0,196.0,1.9,13.0,403.0,589.23,475.57
2016,1,12,12,15,344.0,208.5,1.9,13.0,383.0,513.07,416.1
2016,1,12,12,30,279.0,221.0,1.9,13.0,363.0,458.97,372.88
2016,1,12,12,45,366.5,200.5,1.9,13.0,384.0,485.76,395.34
2016,1,12,13,0,454.0,180.0,1.9,13.0,405.0,521.15,422.84
2016,1,12,13,15,463.0,172.0,1.8,13.0,396.0,493.17,399.8
2016,1,12,13,30,472.0,164.0,1.7,13.0,387.0,463.31,375.31
2016,1,12,13,45,548.5,137.5,1.6,13.0,385.0,451.29,364.58
2016,1,12,14,0,625.0,111.0,1.5,13.0,383.0,437.25,350.72
2016,1,12,14,15,458.5,132.5,1.25,13.0,325.5,338.2,269.7
2016,1,12,14,30,292.0,154.0,1.0,13.0,268.0,253.98,201.41
2016,1,12,14,45,279.0,142.5,0.8,13.0,243.5,218.69,170.83
2016,1,12,15,0,266.0,131.0,0.6,13.0,219.0,184.9,141.12
2016,1,12,15,15,255.0,116.0,0.7,12.5,192.0,150.31,111.42
2016,1,12,15,30,244.0,101.0,0.8,12.0,165.0,117.34,83.64
2016,1,12,15,45,222.0,85.0,0.9,11.5,136.0,84.38,58.15
2016,1,12,16,0,200.0,69.0,1.0,11.0,107.0,54.61,38.74
2016,1,12,16,15,168.0,52.5,1.0,10.5,79.0,38.75,28.74
2016,1,12,16,30,136.0,36.0,1.0,10.0,51.0,26.98,17.45
2016,1,12,16,45,68.0,18.0,1.05,10.0,25.5,13.81,1.25
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,168.0,16.0,3.4,10.5,32.5,196.43,35.2
2016,1,13,8,0,336.0,32.0,3.6,11.0,65.0,384.27,302.89
2016,1,13,8,15,431.5,40.5,3.75,11.0,104.5,487.9,402.55
2016,1,13,8,30,527.0,49.0,3.9,11.0,144.0,595.46,494.59
2016,1,13,8,45,580.0,56.0,4.05,11.5,184.5,663.97,551.37
2016,1,13,9,0,633.0,63.0,4.2,12.0,225.0,732.18,605.59
2016,1,13,9,15,672.0,67.0,4.45,12.0,264.0,781.83,645.5
2016,1,13,9,30,711.0,71.0,4.7,12.0,303.0,829.49,682.93
2016,1,13,9,45,719.0,79.0,4.95,12.0,334.5,849.93,699.01
2016,1,13,10,0,727.0,87.0,5.2,12.0,366.0,867.15,712.49
2016,1,13,10,15,747.0,89.5,5.35,12.0,395.5,885.6,726.18
2016,1,13,10,30,767.0,92.0,5.5,12.0,425.0,900.66,737.24
2016,1,13,10,45,520.5,146.5,5.65,12.5,377.5,708.32,587.77
2016,1,13,11,0,274.0,201.0,5.8,13.0,330.0,506.72,421.73
2016,1,13,11,15,163.0,205.5,5.85,13.0,283.5,377.51,314.45
2016,1,13,11,30,52.0,210.0,5.9,13.0,237.0,254.13,209.4
2016,1,13,11,45,150.0,218.0,6.0,13.0,295.0,364.55,303.18
2016,1,13,12,0,248.0,226.0,6.1,13.0,353.0,467.89,388.69
2016,1,13,12,15,124.0,192.5,6.1,12.5,256.0,297.35,247.23
2016,1,13,12,30,0.0,159.0,6.1,12.0,159.0,130.03,104.65
2016,1,13,12,45,0.0,147.5,6.1,12.0,147.5,119.07,95.59
2016,1,13,13,0,0.0,136.0,6.1,12.0,136.0,108.54,86.78
2016,1,13,13,15,0.0,110.5,6.0,12.0,110.5,86.49,68.19
2016,1,13,13,30,0.0,85.0,5.9,12.0,85.0,65.41,50.36
2016,1,13,13,45,97.0,138.0,5.8,12.0,181.0,179.74,148.25
2016,1,13,14,0,194.0,191.0,5.7,12.0,277.0,270.53,223.42
2016,1,13,14,15,128.0,176.5,5.45,11.5,232.0,213.9,175.59
2016,1,13,14,30,62.0,162.0,5.2,11.0,187.0,158.29,129.11
2016,1,13,14,45,57.5,149.0,4.95,11.0,170.5,140.2,113.5
2016,1,13,15,0,53.0,136.0,4.7,11.0,154.0,122.89,98.48
2016,1,13,15,15,48.0,120.5,4.15,10.5,135.0,104.28,82.54
2016,1,13,15,30,43.0,105.0,3.6,10.0,116.0,86.63,67.5
2016,1,13,15,45,302.0,77.5,3.1,9.5,136.0,87.61,58.32
2016,1,13,16,0,561.0,50.0,2.6,9.0,156.0,52.45,32.26
2016,1,13,16,15,471.5,42.5,2.35,8.5,115.5,35.25,25.88
2016,1,13,16,30,382.0,35.0,2.1,8.0,75.0,29.06,19.52
2016,1,13,16,45,235.0,23.0,1.85,7.5,44.0,18.94,5.28
2016,1,13,17,0,88.0,11.0,1.6,7.0,13.0,8.65,0.0
2016,1,13,17,15,44.0,5.5,1.55,7.0,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,71.0,17.0,1.2,6.5,24.0,96.35,19.15
2016,1,14,8,0,142.0,34.0,1.3,7.0,48.0,219.66,174.91
2016,1,14,8,15,173.0,50.5,1.4,7.0,76.0,250.16,210.24
2016,1,14,8,30,204.0,67.0,1.5,7.0,104.0,302.1,257.43
2016,1,14,8,45,225.5,82.5,1.65,7.5,133.0,343.56,293.67
2016,1,14,9,0,247.0,98.0,1.8,8.0,162.0,384.82,328.49
2016,1,14,9,15,257.0,113.5,1.8,8.5,189.0,414.48,352.1
2016,1,14,9,30,267.0,129.0,1.8,9.0,216.0,443.11,374.13
2016,1,14,9,45,275.0,142.0,1.85,9.5,240.0,464.95,390.35
2016,1,14,10,0,283.0,155.0,1.9,10.0,264.0,485.63,405.35
2016,1,14,10,15,202.0,173.0,1.95,10.0,254.0,402.21,336.13
2016,1,14,10,30,121.0,191.0,2.0,10.0,244.0,340.67,283.59
2016,1,14,10,45,105.0,199.5,2.05,10.0,247.5,308.02,256.58
2016,1,14,11,0,89.0,208.0,2.1,10.0,251.0,297.17,246.87
2016,1,14,11,15,73.5,211.0,2.15,10.0,247.0,280.25,232.23
2016,1,14,11,30,58.0,214.0,2.2,10.0,243.0,264.15,218.3
2016,1,14,11,45,57.0,217.0,2.25,10.0,246.0,261.72,216.14
2016,1,14,12,0,56.0,220.0,2.3,10.0,249.0,259.38,214.03
2016,1,14,12,15,80.0,226.0,2.3,10.0,267.5,280.97,232.27
2016,1,14,12,30,104.0,232.0,2.3,10.0,286.0,300.61,248.63
2016,1,14,12,45,134.0,230.0,2.3,10.0,298.5,329.36,272.27
2016,1,14,13,0,164.0,228.0,2.3,10.0,311.0,338.65,280.0
2016,1,14,13,15,118.5,218.0,2.15,10.0,277.0,287.33,237.07
2016,1,14,13,30,73.0,208.0,2.0,10.0,243.0,228.58,188.16
2016,1,14,13,45,36.5,121.5,1.95,10.0,139.0,121.62,98.8
2016,1,14,14,0,0.0,35.0,1.9,10.0,35.0,26.74,17.55
2016,1,14,14,15,0.0,66.0,1.75,10.0,66.0,50.61,38.29
2016,1,14,14,30,0.0,97.0,1.6,10.0,97.0,75.08,59.4
2016,1,14,14,45,0.0,87.5,1.5,10.0,87.5,67.44,52.89
2016,1,14,15,0,0.0,78.0,1.4,10.0,78.0,59.91,46.48
2016,1,14,15,15,0.0,68.5,1.45,9.5,68.5,52.49,40.18
2016,1,14,15,30,0.0,59.0,1.5,9.0,59.0,45.16,33.88
2016,1,14,15,45,0.0,48.0,1.6,9.0,48.0,36.73,26.44
2016,1,14,16,0,0.0,37.0,1.7,9.0,37.0,28.26,18.91
2016,1,14,16,15,0.0,27.5,2.0,9.0,27.5,20.97,13.14
2016,1,14,16,30,0.0,18.0,2.3,9.0,18.0,13.69,6.24
2016,1,14,16,45,0.0,10.5,2.65,9.0,10.5,7.97,0.0
2016,1,14,17,0,0.0,3.0,3.0,9.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,3.2,9.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,181.5,15.5,0.45,7.5,33.5,207.44,55.79
2016,1,15,8,0,363.0,31.0,0.4,8.0,67.0,406.5,317.67
2016,1,15,8,15,454.0,39.5,0.5,8.0,107.0,506.64,409.4
2016,1,15,8,30,545.0,48.0,0.6,8.0,147.0,610.71,494.38
2016,1,15,8,45,599.5,53.5,0.75,8.5,188.0,679.01,548.61
2016,1,15,9,0,654.0,59.0,0.9,9.0,229.0,747.02,600.49
2016,1,15,9,15,690.5,63.0,1.0,9.0,267.5,794.55,636.02
2016,1,15,9,30,727.0,67.0,1.1,9.0,306.0,832.8,664.02
2016,1,15,9,45,740.0,73.0,1.2,9.5,338.5,855.82,679.41
2016,1,15,10,0,753.0,79.0,1.3,10.0,371.0,875.65,692.35
2016,1,15,10,15,771.5,81.0,1.3,10.0,400.0,892.76,702.99
2016,1,15,10,30,790.0,83.0,1.3,10.0,429.0,906.31,711.12
2016,1,15,10,45,802.5,85.0,1.3,10.5,451.5,910.37,711.45
2016,1,15,11,0,815.0,87.0,1.3,11.0,474.0,910.73,709.45
2016,1,15,11,15,823.0,88.0,1.25,11.0,490.0,901.92,701.82
2016,1,15,11,30,831.0,89.0,1.2,11.0,506.0,889.48,691.97
2016,1,15,11,45,667.5,133.5,1.2,11.0,472.0,777.31,612.96
2016,1,15,12,0,504.0,178.0,1.2,11.0,438.0,653.03,521.81
2016,1,15,12,15,496.0,180.0,1.15,11.0,436.0,627.09,502.74
2016,1,15,12,30,488.0,182.0,1.1,11.0,434.0,599.81,481.47
2016,1,15,12,45,297.0,205.0,1.05,11.0,357.5,440.13,356.71
2016,1,15,13,0,106.0,228.0,1.0,11.0,281.0,283.51,230.66
2016,1,15,13,15,470.0,155.0,0.9,11.0,381.5,483.22,393.11
2016,1,15,13,30,834.0,82.0,0.8,11.0,482.0,609.48,486.73
2016,1,15,13,45,824.5,79.5,0.75,11.5,461.0,556.18,441.31
2016,1,15,14,0,815.0,77.0,0.7,12.0,440.0,502.06,396.32
2016,1,15,14,15,797.5,75.0,0.65,12.0,411.5,444.27,348.01
2016,1,15,14,30,780.0,73.0,0.6,12.0,383.0,387.02,298.75
2016,1,15,14,45,762.5,68.5,0.6,12.0,350.0,328.25,247.23
2016,1,15,15,0,745.0,64.0,0.6,12.0,317.0,270.66,195.64
2016,1,15,15,15,710.0,60.5,0.6,11.5,278.5,211.66,143.89
2016,1,15,15,30,675.0,57.0,0.6,11.0,240.0,156.43,97.24
2016,1,15,15,45,627.0,51.5,0.6,11.0,200.0,102.32,57.23
2016,1,15,16,0,579.0,46.0,0.6,11.0,160.0,51.13,29.77
2016,1,15,16,15,497.5,39.0,0.65,10.5,119.5,32.54,23.39
2016,1,15,16,30,416.0,32.0,0.7,10.0,79.0,26.65,17.53
2016,1,15,16,45,275.0,22.0,0.8,10.0,47.0,18.13,6.65
2016,1,15,17,0,134.0,12.0,0.9,10.0,15.0,9.44,0.0
2016,1,15,17,15,67.0,6.0,0.9,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,139.5,18.0,3.25,9.5,32.0,171.76,52.78
2016,1,16,8,0,279.0,36.0,3.3,10.0,64.0,337.85,270.32
2016,1,16,8,15,370.0,46.0,3.25,10.0,102.5,438.83,364.99
2016,1,16,8,30,461.0,56.0,3.2,10.0,141.0,543.31,454.14
2016,1,16,8,45,531.0,61.0,3.2,10.5,182.0,624.96,520.78
2016,1,16,9,0,601.0,66.0,3.2,11.0,223.0,706.39,584.33
2016,1,16,9,15,300.5,79.5,3.15,11.0,158.0,429.99,364.59
2016,1,16,9,30,0.0,93.0,3.1,11.0,93.0,78.51,61.97
2016,1,16,9,45,0.0,102.5,3.1,11.5,102.5,86.37,68.81
2016,1,16,10,0,0.0,112.0,3.1,12.0,112.0,94.31,75.31
2016,1,16,10,15,0.0,109.5,3.05,12.0,109.5,90.01,71.52
2016,1,16,10,30,0.0,107.0,3.0,12.0,107.0,86.43,68.36
2016,1,16,10,45,0.0,99.0,3.0,12.5,99.0,78.24,61.19
2016,1,16,11,0,0.0,91.0,3.0,13.0,91.0,70.72,54.64
2016,1,16,11,15,0.0,68.0,3.0,13.0,68.0,52.19,38.88
2016,1,16,11,30,0.0,45.0,3.0,13.0,45.0,34.45,23.79
2016,1,16,11,45,0.0,79.5,3.0,13.5,79.5,61.11,46.3
2016,1,16,12,0,0.0,114.0,3.0,14.0,114.0,90.05,70.46
2016,1,16,12,15,0.0,109.0,2.9,14.0,109.0,85.52,66.63
2016,1,16,12,30,0.0,104.0,2.8,14.0,104.0,81.15,62.97
2016,1,16,12,45,0.0,93.5,2.75,14.5,93.5,72.3,55.46
2016,1,16,13,0,0.0,83.0,2.7,15.0,83.0,63.82,48.28
2016,1,16,13,15,0.0,115.0,2.55,15.0,115.0,90.18,70.4
2016,1,16,13,30,0.0,147.0,2.4,15.0,147.0,117.35,93.04
2016,1,16,13,45,0.0,90.0,2.3,15.0,90.0,69.46,53.14
2016,1,16,14,0,0.0,33.0,2.2,15.0,33.0,25.21,15.84
2016,1,16,14,15,65.5,103.0,2.0,14.5,129.5,120.04,95.85
2016,1,16,14,30,131.0,173.0,1.8,14.0,226.0,201.68,162.07
2016,1,16,14,45,123.5,159.5,1.65,14.0,206.0,176.6,140.31
2016,1,16,15,0,116.0,146.0,1.5,14.0,186.0,152.63,119.71
2016,1,16,15,15,109.0,129.5,1.4,13.5,163.5,127.55,98.44
2016,1,16,15,30,102.0,113.0,1.3,13.0,141.0,103.73,78.43
2016,1,16,15,45,89.0,95.5,1.2,13.0,117.0,79.95,59.24
2016,1,16,16,0,76.0,78.0,1.1,13.0,93.0,58.32,42.98
2016,1,16,16,15,58.0,60.0,1.1,12.5,69.5,43.35,32.72
2016,1,16,16,30,40.0,42.0,1.1,12.0,46.0,30.99,21.17
2016,1,16,16,45,20.0,25.5,1.15,12.0,27.5,19.2,8.0
2016,1,16,17,0,0.0,9.0,1.2,12.0,9.0,7.08,0.0
2016,1,16,17,15,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,2.65,11.5,1.0,0.75,0.0
2016,1,17,8,0,0.0,2.0,2.8,12.0,2.0,1.51,0.0
2016,1,17,8,15,0.0,3.5,2.75,12.0,3.5,2.65,0.0
2016,1,17,8,30,0.0,5.0,2.7,12.0,5.0,3.78,0.0
2016,1,17,8,45,0.0,6.5,2.7,12.0,6.5,4.92,0.0
2016,1,17,9,0,0.0,8.0,2.7,12.0,8.0,6.07,0.0
2016,1,17,9,15,0.0,9.5,2.7,12.0,9.5,7.21,0.61
2016,1,17,9,30,0.0,11.0,2.7,12.0,11.0,8.36,1.61
2016,1,17,9,45,0.0,15.0,2.75,12.5,15.0,11.41,4.23
2016,1,17,10,0,0.0,19.0,2.8,13.0,19.0,14.47,6.84
2016,1,17,10,15,7.0,91.0,2.8,13.0,94.0,78.81,62.19
2016,1,17,10,30,14.0,163.0,2.8,13.0,169.0,158.26,129.02
2016,1,17,10,45,7.0,152.5,2.85,13.0,155.5,137.46,111.02
2016,1,17,11,0,0.0,142.0,2.9,13.0,142.0,118.39,94.65
2016,1,17,11,15,0.0,120.5,2.9,13.0,120.5,96.93,76.59
2016,1,17,11,30,0.0,99.0,2.9,13.0,99.0,77.3,60.04
2016,1,17,11,45,6.5,143.5,2.9,13.5,147.0,122.84,98.28
2016,1,17,12,0,13.0,188.0,2.9,14.0,195.0,170.04,137.19
2016,1,17,12,15,11.5,185.5,2.8,13.5,192.0,164.79,132.9
2016,1,17,12,30,10.0,183.0,2.7,13.0,189.0,159.84,128.98
2016,1,17,12,45,6.5,175.0,2.65,13.0,178.5,148.57,119.56
2016,1,17,13,0,3.0,167.0,2.6,13.0,168.0,137.91,110.67
2016,1,17,13,15,1.5,153.5,2.5,13.0,154.0,124.28,99.39
2016,1,17,13,30,0.0,140.0,2.4,13.0,140.0,111.23,88.58
2016,1,17,13,45,0.0,108.0,2.35,13.0,108.0,84.15,65.96
2016,1,17,14,0,0.0,76.0,2.3,13.0,76.0,58.37,44.26
2016,1,17,14,15,0.0,84.0,2.2,13.0,84.0,64.67,49.72
2016,1,17,14,30,0.0,92.0,2.1,13.0,92.0,71.03,55.21
2016,1,17,14,45,0.0,84.0,2.05,13.0,84.0,64.65,49.87
2016,1,17,15,0,0.0,76.0,2.0,13.0,76.0,58.35,44.57
2016,1,17,15,15,0.0,67.0,1.9,12.5,67.0,51.35,38.71
2016,1,17,15,30,0.0,58.0,1.8,12.0,58.0,44.44,32.84
2016,1,17,15,45,0.0,48.5,1.75,12.0,48.5,37.11,26.46
2016,1,17,16,0,0.0,39.0,1.7,12.0,39.0,29.8,20.02
2016,1,17,16,15,0.0,29.5,1.7,12.0,29.5,22.5,14.38
2016,1,17,16,30,0.0,20.0,1.7,12.0,20.0,15.22,7.58
2016,1,17,16,45,0.0,12.0,1.75,12.0,12.0,9.11,1.11
2016,1,17,17,0,0.0,4.0,1.8,12.0,4.0,3.15,0.0
2016,1,17,17,15,0.0,2.0,1.85,11.5,2.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.5,14.5,0.6,9.5,36.5,233.86,93.28
2016,1,18,8,0,429.0,29.0,0.7,10.0,73.0,460.45,359.91
2016,1,18,8,15,515.5,36.0,0.75,10.5,114.5,546.01,437.69
2016,1,18,8,30,602.0,43.0,0.8,11.0,156.0,646.7,517.92
2016,1,18,8,45,659.0,47.5,0.9,12.0,199.0,718.46,572.13
2016,1,18,9,0,716.0,52.0,1.0,13.0,242.0,789.49,623.15
2016,1,18,9,15,597.0,77.0,1.05,13.0,252.0,724.2,576.57
2016,1,18,9,30,478.0,102.0,1.1,13.0,262.0,634.87,512.03
2016,1,18,9,45,650.0,84.0,1.2,13.5,326.0,791.38,626.5
2016,1,18,10,0,822.0,66.0,1.3,14.0,390.0,929.04,719.74
2016,1,18,10,15,837.5,68.0,1.4,14.0,419.5,943.16,727.87
2016,1,18,10,30,853.0,70.0,1.5,14.0,449.0,953.63,735.18
2016,1,18,10,45,859.5,72.0,1.65,14.5,471.0,951.59,733.39
2016,1,18,11,0,866.0,74.0,1.8,15.0,493.0,945.84,729.19
2016,1,18,11,15,871.5,75.0,1.95,15.0,508.0,923.36,714.84
2016,1,18,11,30,877.0,76.0,2.1,15.0,523.0,908.37,705.73
2016,1,18,11,45,625.5,143.5,2.25,15.0,465.0,753.41,596.59
2016,1,18,12,0,374.0,211.0,2.4,15.0,407.0,559.53,449.85
2016,1,18,12,15,212.0,216.5,2.35,15.0,328.0,396.34,321.51
2016,1,18,12,30,50.0,222.0,2.3,15.0,249.0,246.26,198.49
2016,1,18,12,45,31.5,204.0,2.25,15.0,221.0,208.9,168.24
2016,1,18,13,0,13.0,186.0,2.2,15.0,193.0,162.19,129.8
2016,1,18,13,15,40.0,199.0,2.1,15.0,219.0,202.75,163.6
2016,1,18,13,30,67.0,212.0,2.0,15.0,245.0,228.28,184.49
2016,1,18,13,45,188.5,199.0,1.9,15.0,286.0,289.15,234.3
2016,1,18,14,0,310.0,186.0,1.8,15.0,327.0,335.33,269.96
2016,1,18,14,15,269.0,179.0,1.65,14.5,296.0,288.8,231.41
2016,1,18,14,30,228.0,172.0,1.5,14.0,265.0,246.54,196.52
2016,1,18,14,45,219.5,159.0,1.35,14.0,242.5,214.64,169.04
2016,1,18,15,0,211.0,146.0,1.2,14.0,220.0,183.86,142.26
2016,1,18,15,15,203.5,129.5,1.1,13.5,194.5,151.7,114.63
2016,1,18,15,30,196.0,113.0,1.0,13.0,169.0,120.84,88.53
2016,1,18,15,45,179.5,96.5,0.9,13.0,141.0,90.49,64.46
2016,1,18,16,0,163.0,80.0,0.8,13.0,113.0,62.64,45.16
2016,1,18,16,15,139.0,62.0,0.8,12.5,86.0,45.01,34.29
2016,1,18,16,30,115.0,44.0,0.8,12.0,59.0,32.5,22.67
2016,1,18,16,45,57.5,28.5,0.85,12.0,36.0,21.42,10.78
2016,1,18,17,0,0.0,13.0,0.9,12.0,13.0,10.23,0.0
2016,1,18,17,15,0.0,6.5,0.9,12.0,6.5,5.11,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,14.5,5.25,11.5,14.5,11.05,0.0
2016,1,19,8,0,0.0,29.0,5.4,12.0,29.0,24.18,14.0
2016,1,19,8,15,0.0,46.0,5.35,12.0,46.0,42.6,30.34
2016,1,19,8,30,0.0,63.0,5.3,12.0,63.0,59.7,45.43
2016,1,19,8,45,3.0,79.5,5.3,12.5,80.5,78.18,61.63
2016,1,19,9,0,6.0,96.0,5.3,13.0,98.0,96.44,77.43
2016,1,19,9,15,11.5,111.0,5.3,13.0,115.0,115.04,93.57
2016,1,19,9,30,17.0,126.0,5.3,13.0,132.0,133.75,109.62
2016,1,19,9,45,32.5,144.0,5.3,13.0,156.5,185.28,153.56
2016,1,19,10,0,48.0,162.0,5.3,13.0,181.0,219.23,182.26
2016,1,19,10,15,189.5,170.5,5.4,13.0,254.0,385.48,324.49
2016,1,19,10,30,331.0,179.0,5.5,13.0,327.0,551.57,461.16
2016,1,19,10,45,165.5,127.0,5.65,13.5,201.0,317.2,266.2
2016,1,19,11,0,0.0,75.0,5.8,14.0,75.0,57.61,43.23
2016,1,19,11,15,0.0,76.5,5.95,14.0,76.5,58.78,44.26
2016,1,19,11,30,0.0,78.0,6.1,14.0,78.0,59.95,45.2
2016,1,19,11,45,0.0,58.5,6.25,14.5,58.5,44.87,32.36
2016,1,19,12,0,0.0,39.0,6.4,15.0,39.0,29.85,19.61
2016,1,19,12,15,0.0,31.0,6.25,14.5,31.0,23.71,14.46
2016,1,19,12,30,0.0,23.0,6.1,14.0,23.0,17.58,9.29
2016,1,19,12,45,0.0,42.0,5.95,14.0,42.0,32.16,21.67
2016,1,19,13,0,0.0,61.0,5.8,14.0,61.0,46.8,34.08
2016,1,19,13,15,0.0,102.0,5.65,14.0,102.0,79.24,61.49
2016,1,19,13,30,0.0,143.0,5.5,14.0,143.0,113.66,90.44
2016,1,19,13,45,382.5,121.5,5.35,14.0,297.0,347.73,287.65
2016,1,19,14,0,765.0,100.0,5.2,14.0,451.0,504.68,410.86
2016,1,19,14,15,489.5,137.5,4.95,13.5,357.0,361.38,292.73
2016,1,19,14,30,214.0,175.0,4.7,13.0,263.0,236.56,191.02
2016,1,19,14,45,107.0,131.0,4.5,13.0,175.0,147.26,117.37
2016,1,19,15,0,0.0,87.0,4.3,13.0,87.0,66.86,51.77
2016,1,19,15,15,0.0,77.0,3.9,12.5,77.0,58.98,45.23
2016,1,19,15,30,0.0,67.0,3.5,12.0,67.0,51.2,38.65
2016,1,19,15,45,0.0,56.0,3.15,12.0,56.0,42.8,31.35
2016,1,19,16,0,0.0,45.0,2.8,12.0,45.0,34.43,24.01
2016,1,19,16,15,0.0,34.0,2.55,11.5,34.0,25.97,17.54
2016,1,19,16,30,0.0,23.0,2.3,11.0,23.0,17.52,9.72
2016,1,19,16,45,0.0,14.0,2.05,11.0,14.0,10.64,2.75
2016,1,19,17,0,0.0,5.0,1.8,11.0,5.0,3.93,0.0
2016,1,19,17,15,0.0,2.5,1.65,10.5,2.5,1.97,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,45,112.5,18.0,1.05,7.5,30.0,150.58,71.79
2016,1,20,8,0,225.0,36.0,1.1,8.0,60.0,291.9,236.38
2016,1,20,8,15,265.5,51.5,1.15,8.5,92.5,352.43,293.91
2016,1,20,8,30,306.0,67.0,1.2,9.0,125.0,414.18,347.43
2016,1,20,8,45,340.0,79.0,1.25,9.5,158.5,465.34,390.03
2016,1,20,9,0,374.0,91.0,1.3,10.0,192.0,516.71,430.93
2016,1,20,9,15,394.0,102.0,1.2,10.5,223.0,552.71,457.36
2016,1,20,9,30,414.0,113.0,1.1,11.0,254.0,587.49,481.78
2016,1,20,9,45,425.0,125.0,1.05,11.5,282.5,613.12,498.83
2016,1,20,10,0,436.0,137.0,1.0,12.0,311.0,636.7,513.71
2016,1,20,10,15,386.5,158.0,1.0,12.0,320.5,609.22,490.55
2016,1,20,10,30,337.0,179.0,1.0,12.0,330.0,557.48,450.26
2016,1,20,10,45,378.5,181.0,1.05,12.5,359.0,592.0,476.28
2016,1,20,11,0,420.0,183.0,1.1,13.0,388.0,647.18,515.58
2016,1,20,11,15,404.5,193.5,1.1,13.0,396.0,632.42,502.83
2016,1,20,11,30,389.0,204.0,1.1,13.0,404.0,595.54,475.12
2016,1,20,11,45,435.5,196.5,1.1,13.5,424.0,634.72,503.35
2016,1,20,12,0,482.0,189.0,1.1,14.0,444.0,649.11,512.81
2016,1,20,12,15,685.0,134.0,1.0,14.0,497.0,747.17,584.48
2016,1,20,12,30,888.0,79.0,0.9,14.0,550.0,805.65,622.78
2016,1,20,12,45,892.5,76.0,0.85,14.5,544.5,768.43,594.42
2016,1,20,13,0,897.0,73.0,0.8,15.0,539.0,728.2,565.26
2016,1,20,13,15,784.5,96.0,0.7,15.0,496.0,640.84,499.8
2016,1,20,13,30,672.0,119.0,0.6,15.0,453.0,555.56,434.91
2016,1,20,13,45,768.5,93.5,0.5,15.0,460.0,544.64,425.1
2016,1,20,14,0,865.0,68.0,0.4,15.0,467.0,521.47,403.91
2016,1,20,14,15,681.0,100.0,0.3,14.5,402.5,420.89,325.33
2016,1,20,14,30,497.0,132.0,0.2,14.0,338.0,327.31,252.48
2016,1,20,14,45,521.5,115.5,0.15,14.0,316.0,287.49,217.66
2016,1,20,15,0,546.0,99.0,0.1,14.0,294.0,249.0,182.26
2016,1,20,15,15,523.0,91.0,0.15,13.5,261.0,199.29,139.69
2016,1,20,15,30,500.0,83.0,0.2,13.0,228.0,152.23,100.44
2016,1,20,15,45,466.5,73.5,0.3,13.0,192.5,105.77,65.47
2016,1,20,16,0,433.0,64.0,0.4,13.0,157.0,63.65,41.12
2016,1,20,16,15,384.5,52.5,0.45,12.5,120.5,42.44,32.12
2016,1,20,16,30,336.0,41.0,0.5,12.0,84.0,33.47,23.68
2016,1,20,16,45,168.0,31.5,0.6,12.0,53.0,23.76,13.46
2016,1,20,17,0,0.0,22.0,0.7,12.0,22.0,15.98,0.0
2016,1,20,17,15,0.0,11.0,0.7,11.5,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,21,7,45,188.5,17.0,2.35,8.5,37.0,219.45,114.92
2016,1,21,8,0,377.0,34.0,2.6,9.0,74.0,421.37,340.74
2016,1,21,8,15,463.0,42.0,2.55,9.5,114.5,517.84,428.14
2016,1,21,8,30,549.0,50.0,2.5,10.0,155.0,617.58,510.62
2016,1,21,8,45,609.5,54.0,2.5,10.5,197.5,690.01,568.15
2016,1,21,9,0,670.0,58.0,2.5,11.0,240.0,754.25,616.75
2016,1,21,9,15,705.0,62.0,2.55,11.5,279.0,802.0,651.33
2016,1,21,9,30,740.0,66.0,2.6,12.0,318.0,847.46,683.04
2016,1,21,9,45,767.5,68.0,2.65,12.5,353.5,880.27,704.66
2016,1,21,10,0,795.0,70.0,2.7,13.0,389.0,909.94,723.63
2016,1,21,10,15,811.0,72.0,2.75,13.5,418.5,924.84,731.82
2016,1,21,10,30,827.0,74.0,2.8,14.0,448.0,936.16,737.57
2016,1,21,10,45,836.5,76.0,2.9,14.5,470.5,937.43,736.71
2016,1,21,11,0,846.0,78.0,3.0,15.0,493.0,934.97,733.43
2016,1,21,11,15,852.0,79.0,2.9,15.0,508.5,924.17,724.21
2016,1,21,11,30,858.0,80.0,2.8,15.0,524.0,909.72,712.66
2016,1,21,11,45,853.0,83.0,2.75,15.5,531.0,884.29,692.63
2016,1,21,12,0,848.0,86.0,2.7,16.0,538.0,855.78,670.67
2016,1,21,12,15,575.5,158.5,2.55,16.0,465.5,673.77,536.64
2016,1,21,12,30,303.0,231.0,2.4,16.0,393.0,490.66,393.31
2016,1,21,12,45,567.0,160.0,2.25,16.0,458.5,616.15,493.34
2016,1,21,13,0,831.0,89.0,2.1,16.0,524.0,706.65,561.23
2016,1,21,13,15,539.5,154.5,1.8,15.5,434.5,532.69,425.39
2016,1,21,13,30,248.0,220.0,1.5,15.0,345.0,371.96,298.18
2016,1,21,13,45,346.5,193.0,1.2,15.0,359.0,384.24,307.86
2016,1,21,14,0,445.0,166.0,0.9,15.0,373.0,397.54,315.45
2016,1,21,14,15,257.5,171.5,0.85,14.5,289.5,277.36,220.5
2016,1,21,14,30,70.0,177.0,0.8,14.0,206.0,174.05,138.82
2016,1,21,14,45,125.0,164.0,0.8,14.0,211.0,181.09,143.47
2016,1,21,15,0,180.0,151.0,0.8,14.0,216.0,174.98,135.77
2016,1,21,15,15,169.5,136.0,0.85,13.5,191.5,146.32,111.44
2016,1,21,15,30,159.0,121.0,0.9,13.0,167.0,119.17,88.77
2016,1,21,15,45,147.0,103.0,0.95,13.0,141.0,91.38,66.5
2016,1,21,16,0,135.0,85.0,1.0,13.0,115.0,65.63,48.04
2016,1,21,16,15,115.0,67.0,1.05,12.5,88.5,48.54,37.53
2016,1,21,16,30,95.0,49.0,1.1,12.0,62.0,36.07,25.99
2016,1,21,16,45,47.5,32.5,1.15,12.0,39.0,24.22,14.13
2016,1,21,17,0,0.0,16.0,1.2,12.0,16.0,12.14,0.0
2016,1,21,17,15,0.0,8.0,1.2,12.0,8.0,6.29,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
