Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,873.5,68.0,3.0,10.0,446.5,379.36,293.48
2016,2,1,15,0,857.0,65.0,2.8,10.0,411.0,315.64,234.4
2016,2,1,15,15,830.0,62.5,2.35,9.5,370.0,251.06,175.23
2016,2,1,15,30,803.0,60.0,1.9,9.0,329.0,189.11,120.48
2016,2,1,15,45,765.5,56.0,1.5,8.5,284.5,127.7,72.64
2016,2,1,16,0,728.0,52.0,1.1,8.0,240.0,70.85,40.99
2016,2,1,16,15,668.5,46.5,1.1,7.5,193.5,42.93,33.6
2016,2,1,16,30,609.0,41.0,1.1,7.0,147.0,37.8,28.7
2016,2,1,16,45,512.0,33.0,1.1,6.5,103.5,30.29,21.41
2016,2,1,17,0,415.0,25.0,1.1,6.0,60.0,22.87,12.92
2016,2,1,17,15,207.5,12.5,1.15,5.5,30.0,9.83,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,58.0,9.5,1.6,5.0,12.0,51.19,0.0
2016,2,2,7,30,116.0,19.0,1.7,5.0,24.0,146.7,0.0
2016,2,2,7,45,240.5,32.5,1.85,5.5,60.5,294.2,232.38
2016,2,2,8,0,365.0,46.0,2.0,6.0,97.0,423.77,354.8
2016,2,2,8,15,445.5,55.5,2.05,6.0,140.0,519.32,437.75
2016,2,2,8,30,526.0,65.0,2.1,6.0,183.0,617.29,518.82
2016,2,2,8,45,361.5,95.5,2.15,6.5,184.5,507.3,431.36
2016,2,2,9,0,197.0,126.0,2.2,7.0,186.0,373.16,318.33
2016,2,2,9,15,216.0,140.0,2.2,7.0,214.5,407.99,347.75
2016,2,2,9,30,235.0,154.0,2.2,7.0,243.0,442.55,375.4
2016,2,2,9,45,504.5,122.0,2.25,7.0,336.5,690.63,575.49
2016,2,2,10,0,774.0,90.0,2.3,7.0,430.0,922.58,745.34
2016,2,2,10,15,428.5,153.0,2.2,7.0,343.5,647.92,535.02
2016,2,2,10,30,83.0,216.0,2.1,7.0,257.0,305.33,254.27
2016,2,2,10,45,109.0,230.0,2.05,7.5,287.0,342.37,285.84
2016,2,2,11,0,135.0,244.0,2.0,8.0,317.0,400.63,331.86
2016,2,2,11,15,77.0,227.5,1.9,8.0,269.5,295.76,244.85
2016,2,2,11,30,19.0,211.0,1.8,8.0,222.0,198.4,162.89
2016,2,2,11,45,172.0,230.5,1.7,8.0,330.0,395.1,327.84
2016,2,2,12,0,325.0,250.0,1.6,8.0,438.0,562.38,459.28
2016,2,2,12,15,386.0,236.5,1.4,8.0,460.0,583.2,473.4
2016,2,2,12,30,447.0,223.0,1.2,8.0,482.0,617.13,497.52
2016,2,2,12,45,449.5,221.5,1.0,8.5,479.5,593.77,476.52
2016,2,2,13,0,452.0,220.0,0.8,9.0,477.0,568.64,454.66
2016,2,2,13,15,668.5,153.5,0.9,9.0,524.0,632.96,505.78
2016,2,2,13,30,885.0,87.0,1.0,9.0,571.0,664.39,529.85
2016,2,2,13,45,876.5,85.5,1.15,9.5,549.5,609.25,486.25
2016,2,2,14,0,868.0,84.0,1.3,10.0,528.0,552.95,440.97
2016,2,2,14,15,854.0,82.0,1.45,9.5,499.5,492.66,392.2
2016,2,2,14,30,840.0,80.0,1.6,9.0,471.0,432.35,341.17
2016,2,2,14,45,822.0,77.0,1.75,9.0,436.0,369.98,285.93
2016,2,2,15,0,804.0,74.0,1.9,9.0,401.0,308.67,230.13
2016,2,2,15,15,776.5,70.5,1.85,8.5,361.5,246.07,173.45
2016,2,2,15,30,749.0,67.0,1.8,8.0,322.0,186.27,120.91
2016,2,2,15,45,696.5,65.0,1.75,8.0,277.0,124.97,73.37
2016,2,2,16,0,644.0,63.0,1.7,8.0,232.0,72.74,44.4
2016,2,2,16,15,581.5,56.5,1.65,7.5,187.0,46.56,36.91
2016,2,2,16,30,519.0,50.0,1.6,7.0,142.0,41.33,31.91
2016,2,2,16,45,415.5,40.5,1.55,6.5,100.0,33.45,24.27
2016,2,2,17,0,312.0,31.0,1.5,6.0,58.0,25.66,15.58
2016,2,2,17,15,156.0,15.5,1.5,5.5,29.0,12.62,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,0.5,2.5,14.5,11.41,0.0
2016,2,3,7,30,0.0,29.0,0.5,3.0,29.0,43.74,0.0
2016,2,3,7,45,226.5,35.0,0.55,3.5,66.5,286.64,229.07
2016,2,3,8,0,453.0,41.0,0.6,4.0,104.0,495.7,408.93
2016,2,3,8,15,527.5,48.0,0.75,4.0,148.5,584.43,483.51
2016,2,3,8,30,602.0,55.0,0.9,4.0,193.0,675.36,557.33
2016,2,3,8,45,648.5,60.5,1.05,4.5,237.0,739.1,606.65
2016,2,3,9,0,695.0,66.0,1.2,5.0,281.0,802.17,653.67
2016,2,3,9,15,727.5,70.0,1.3,5.5,322.0,840.81,680.62
2016,2,3,9,30,760.0,74.0,1.4,6.0,363.0,885.09,711.09
2016,2,3,9,45,777.5,78.5,1.5,7.0,399.5,912.19,727.28
2016,2,3,10,0,795.0,83.0,1.6,8.0,436.0,935.96,741.02
2016,2,3,10,15,812.0,85.5,1.65,8.5,467.0,953.23,750.7
2016,2,3,10,30,829.0,88.0,1.7,9.0,498.0,966.78,757.89
2016,2,3,10,45,841.0,89.5,1.75,9.5,523.0,970.27,758.24
2016,2,3,11,0,853.0,91.0,1.8,10.0,548.0,969.85,756.16
2016,2,3,11,15,861.0,92.0,1.75,10.0,566.0,961.02,748.49
2016,2,3,11,30,869.0,93.0,1.7,10.0,584.0,948.3,738.44
2016,2,3,11,45,871.5,94.5,1.7,10.5,594.0,927.3,722.23
2016,2,3,12,0,874.0,96.0,1.7,11.0,604.0,902.73,703.78
2016,2,3,12,15,876.0,96.0,1.65,11.0,606.5,872.54,682.22
2016,2,3,12,30,878.0,96.0,1.6,11.0,609.0,839.06,658.43
2016,2,3,12,45,585.0,175.0,1.6,11.5,515.5,652.2,519.92
2016,2,3,13,0,292.0,254.0,1.6,12.0,422.0,471.06,378.39
2016,2,3,13,15,270.5,251.0,1.5,12.0,403.5,434.35,350.16
2016,2,3,13,30,249.0,248.0,1.4,12.0,385.0,398.96,321.71
2016,2,3,13,45,140.0,227.0,1.35,12.0,303.5,286.3,231.56
2016,2,3,14,0,31.0,206.0,1.3,12.0,222.0,189.03,152.45
2016,2,3,14,15,64.0,206.0,1.2,11.5,237.0,200.56,162.45
2016,2,3,14,30,97.0,206.0,1.1,11.0,252.0,207.93,168.06
2016,2,3,14,45,54.0,177.5,1.0,11.0,202.5,160.84,129.44
2016,2,3,15,0,11.0,149.0,0.9,11.0,153.0,117.43,94.31
2016,2,3,15,15,7.0,135.0,0.85,10.5,137.5,104.07,83.57
2016,2,3,15,30,3.0,121.0,0.8,10.0,122.0,91.38,73.23
2016,2,3,15,45,1.5,105.0,0.75,10.0,105.5,78.22,62.14
2016,2,3,16,0,0.0,89.0,0.7,10.0,89.0,65.5,51.26
2016,2,3,16,15,0.0,71.5,0.75,9.5,71.5,52.7,42.2
2016,2,3,16,30,0.0,54.0,0.8,9.0,54.0,40.26,30.75
2016,2,3,16,45,0.0,38.0,0.85,9.0,38.0,28.68,19.88
2016,2,3,17,0,0.0,22.0,0.9,9.0,22.0,16.79,8.34
2016,2,3,17,15,0.0,11.0,0.9,8.5,11.0,8.37,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,2.3,4.0,15.5,12.2,0.0
2016,2,4,7,30,0.0,31.0,2.5,4.0,31.0,48.29,0.56
2016,2,4,7,45,244.0,35.0,2.75,4.5,70.0,300.11,243.89
2016,2,4,8,0,488.0,39.0,3.0,5.0,109.0,523.68,440.19
2016,2,4,8,15,560.5,46.0,2.95,5.5,154.0,611.36,515.21
2016,2,4,8,30,633.0,53.0,2.9,6.0,199.0,701.32,588.23
2016,2,4,8,45,677.0,58.5,2.9,6.5,243.5,755.4,630.12
2016,2,4,9,0,721.0,64.0,2.9,7.0,288.0,817.33,675.99
2016,2,4,9,15,752.5,67.5,2.85,7.0,330.0,862.81,708.56
2016,2,4,9,30,784.0,71.0,2.8,7.0,372.0,905.73,738.32
2016,2,4,9,45,799.0,75.5,2.8,7.5,408.0,930.54,753.23
2016,2,4,10,0,814.0,80.0,2.8,8.0,444.0,951.95,765.58
2016,2,4,10,15,830.0,82.5,2.7,8.0,475.5,968.22,774.6
2016,2,4,10,30,846.0,85.0,2.6,8.0,507.0,980.72,780.93
2016,2,4,10,45,856.5,86.5,2.55,8.5,532.0,982.6,778.93
2016,2,4,11,0,867.0,88.0,2.5,9.0,557.0,980.56,774.44
2016,2,4,11,15,874.0,89.0,2.45,9.0,574.5,970.56,765.99
2016,2,4,11,30,881.0,90.0,2.4,9.0,592.0,956.68,755.08
2016,2,4,11,45,887.0,90.0,2.35,9.5,602.0,936.82,738.81
2016,2,4,12,0,893.0,90.0,2.3,10.0,612.0,903.17,713.04
2016,2,4,12,15,894.0,90.0,2.2,10.0,614.0,872.31,690.3
2016,2,4,12,30,895.0,90.0,2.1,10.0,616.0,838.24,665.28
2016,2,4,12,45,894.0,89.0,2.05,10.5,610.0,798.47,635.47
2016,2,4,13,0,893.0,88.0,2.0,11.0,604.0,755.96,603.69
2016,2,4,13,15,887.5,87.5,2.0,11.0,590.0,708.34,567.95
2016,2,4,13,30,882.0,87.0,2.0,11.0,576.0,663.63,532.65
2016,2,4,13,45,736.5,118.5,2.05,11.5,517.0,562.63,452.35
2016,2,4,14,0,591.0,150.0,2.1,12.0,458.0,469.93,377.64
2016,2,4,14,15,544.0,153.5,2.05,12.0,425.5,406.65,325.6
2016,2,4,14,30,497.0,157.0,2.0,12.0,393.0,353.32,280.41
2016,2,4,14,45,433.0,156.0,2.0,12.0,350.5,294.55,230.87
2016,2,4,15,0,369.0,155.0,2.0,12.0,308.0,237.74,183.04
2016,2,4,15,15,351.5,143.5,1.7,11.5,278.0,197.24,147.68
2016,2,4,15,30,334.0,132.0,1.4,11.0,248.0,158.87,114.97
2016,2,4,15,45,321.0,115.5,1.15,10.5,215.5,119.7,83.82
2016,2,4,16,0,308.0,99.0,0.9,10.0,183.0,82.57,59.47
2016,2,4,16,15,280.0,83.0,0.9,9.5,148.5,60.13,48.88
2016,2,4,16,30,252.0,67.0,0.9,9.0,114.0,49.19,38.8
2016,2,4,16,45,210.0,50.0,0.95,8.5,81.5,37.17,27.51
2016,2,4,17,0,168.0,33.0,1.0,8.0,49.0,24.86,15.38
2016,2,4,17,15,84.0,16.5,1.0,7.5,24.5,12.53,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,105.5,10.5,0.95,3.5,16.0,87.78,0.0
2016,2,5,7,30,211.0,21.0,1.1,4.0,32.0,229.71,58.47
2016,2,5,7,45,332.5,32.5,1.25,5.0,71.5,370.64,298.72
2016,2,5,8,0,454.0,44.0,1.4,6.0,111.0,500.19,414.89
2016,2,5,8,15,529.5,52.0,1.5,6.5,156.5,591.65,491.61
2016,2,5,8,30,605.0,60.0,1.6,7.0,202.0,685.29,566.12
2016,2,5,8,45,654.5,65.0,1.7,7.5,247.5,751.64,616.61
2016,2,5,9,0,704.0,70.0,1.8,8.0,293.0,817.26,664.55
2016,2,5,9,15,737.0,74.5,1.9,8.5,335.0,864.69,697.55
2016,2,5,9,30,770.0,79.0,2.0,9.0,377.0,902.35,722.75
2016,2,5,9,45,798.0,80.5,2.1,10.0,416.0,936.48,743.64
2016,2,5,10,0,826.0,82.0,2.2,11.0,455.0,967.21,761.74
2016,2,5,10,15,842.0,84.5,2.2,11.5,487.0,983.5,769.82
2016,2,5,10,30,858.0,87.0,2.2,12.0,519.0,995.95,775.42
2016,2,5,10,45,869.5,88.5,2.2,12.5,544.5,998.71,774.49
2016,2,5,11,0,881.0,90.0,2.2,13.0,570.0,997.46,771.08
2016,2,5,11,15,888.0,91.0,2.15,13.0,587.5,987.19,762.55
2016,2,5,11,30,895.0,92.0,2.1,13.0,605.0,972.97,751.61
2016,2,5,11,45,896.0,94.0,2.1,13.5,614.5,950.53,734.46
2016,2,5,12,0,897.0,96.0,2.1,14.0,624.0,924.47,715.05
2016,2,5,12,15,897.0,96.0,1.95,14.0,625.5,891.78,690.88
2016,2,5,12,30,897.0,96.0,1.8,14.0,627.0,855.86,664.58
2016,2,5,12,45,687.5,156.0,1.7,14.0,560.5,721.48,567.11
2016,2,5,13,0,478.0,216.0,1.6,14.0,494.0,584.31,462.89
2016,2,5,13,15,560.0,183.0,1.55,14.0,501.5,580.92,461.73
2016,2,5,13,30,642.0,150.0,1.5,14.0,509.0,575.94,457.26
2016,2,5,13,45,753.0,119.5,1.45,14.0,525.5,573.5,453.78
2016,2,5,14,0,864.0,89.0,1.4,14.0,542.0,557.05,438.21
2016,2,5,14,15,851.0,86.5,1.5,14.0,513.5,496.65,388.76
2016,2,5,14,30,838.0,84.0,1.6,14.0,485.0,436.16,337.69
2016,2,5,14,45,826.5,79.5,1.75,14.0,451.0,374.53,284.03
2016,2,5,15,0,815.0,75.0,1.9,14.0,417.0,313.25,229.12
2016,2,5,15,15,790.0,72.0,1.7,13.5,377.0,250.74,173.3
2016,2,5,15,30,765.0,69.0,1.5,13.0,337.0,190.7,121.39
2016,2,5,15,45,728.0,64.5,1.35,12.5,293.5,130.9,75.7
2016,2,5,16,0,691.0,60.0,1.2,12.0,250.0,75.67,45.37
2016,2,5,16,15,634.0,54.0,1.2,11.0,204.0,45.05,35.1
2016,2,5,16,30,577.0,48.0,1.2,10.0,158.0,40.09,30.53
2016,2,5,16,45,473.5,40.0,1.2,9.5,113.5,33.26,23.99
2016,2,5,17,0,370.0,32.0,1.2,9.0,69.0,26.58,16.97
2016,2,5,17,15,185.0,16.0,1.2,8.5,34.5,13.0,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,129.5,10.0,1.6,4.5,17.5,105.48,0.0
2016,2,6,7,30,259.0,20.0,1.8,5.0,35.0,269.13,100.96
2016,2,6,7,45,377.5,30.5,2.05,6.0,75.0,405.99,329.02
2016,2,6,8,0,496.0,41.0,2.3,7.0,115.0,533.32,443.43
2016,2,6,8,15,566.0,47.5,2.2,7.5,160.5,618.63,514.81
2016,2,6,8,30,636.0,54.0,2.1,8.0,206.0,705.93,583.4
2016,2,6,8,45,685.5,58.0,2.05,8.5,251.5,763.83,626.37
2016,2,6,9,0,735.0,62.0,2.0,9.0,297.0,829.41,672.87
2016,2,6,9,15,765.0,65.5,1.95,9.5,339.0,873.6,701.76
2016,2,6,9,30,795.0,69.0,1.9,10.0,381.0,915.23,727.9
2016,2,6,9,45,814.0,72.0,1.9,10.5,417.5,942.23,743.62
2016,2,6,10,0,833.0,75.0,1.9,11.0,454.0,965.86,756.85
2016,2,6,10,15,847.5,77.0,1.85,11.5,485.5,980.02,762.78
2016,2,6,10,30,862.0,79.0,1.8,12.0,517.0,990.39,766.22
2016,2,6,10,45,873.0,80.5,1.8,12.5,542.0,980.72,756.84
2016,2,6,11,0,884.0,82.0,1.8,13.0,567.0,979.27,753.52
2016,2,6,11,15,890.5,83.0,1.95,13.0,584.0,968.92,747.56
2016,2,6,11,30,897.0,84.0,2.1,13.0,601.0,954.75,739.06
2016,2,6,11,45,903.0,83.0,2.3,13.5,611.5,933.94,725.12
2016,2,6,12,0,909.0,82.0,2.5,14.0,622.0,909.43,708.49
2016,2,6,12,15,909.5,82.0,2.55,14.0,623.5,877.74,686.69
2016,2,6,12,30,910.0,82.0,2.6,14.0,625.0,842.83,662.56
2016,2,6,12,45,742.0,132.5,2.65,14.0,572.5,740.16,588.64
2016,2,6,13,0,574.0,183.0,2.7,14.0,520.0,622.58,498.62
2016,2,6,13,15,731.5,132.5,2.7,14.0,552.0,657.19,526.37
2016,2,6,13,30,889.0,82.0,2.7,14.0,584.0,659.03,527.56
2016,2,6,13,45,881.0,80.5,2.7,14.5,562.5,604.86,482.84
2016,2,6,14,0,873.0,79.0,2.7,15.0,541.0,549.44,436.43
2016,2,6,14,15,834.5,79.5,2.55,14.5,502.5,482.31,380.93
2016,2,6,14,30,796.0,80.0,2.4,14.0,464.0,415.15,324.08
2016,2,6,14,45,660.0,104.5,2.3,14.0,407.5,336.54,258.31
2016,2,6,15,0,524.0,129.0,2.2,14.0,351.0,267.32,201.07
2016,2,6,15,15,504.5,120.5,1.9,13.5,317.5,218.32,157.98
2016,2,6,15,30,485.0,112.0,1.6,13.0,284.0,171.52,117.93
2016,2,6,15,45,593.0,83.5,1.35,12.5,267.0,128.48,79.31
2016,2,6,16,0,701.0,55.0,1.1,12.0,250.0,71.72,41.89
2016,2,6,16,15,645.5,50.0,1.1,11.5,204.5,45.6,35.54
2016,2,6,16,30,590.0,45.0,1.1,11.0,159.0,41.03,31.27
2016,2,6,16,45,502.5,37.0,1.1,10.5,115.5,31.0,21.93
2016,2,6,17,0,415.0,29.0,1.1,10.0,72.0,24.24,15.09
2016,2,6,17,15,207.5,14.5,1.1,9.5,36.0,11.79,0.0
2016,2,6,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,170.5,9.5,2.45,6.5,20.0,136.01,0.0
2016,2,7,7,30,341.0,19.0,2.8,7.0,40.0,326.14,152.89
2016,2,7,7,45,459.5,27.0,3.15,8.0,82.0,459.44,372.13
2016,2,7,8,0,578.0,35.0,3.5,9.0,124.0,587.37,486.5
2016,2,7,8,15,643.5,40.5,3.55,9.5,170.5,670.67,557.02
2016,2,7,8,30,709.0,46.0,3.6,10.0,217.0,755.19,624.53
2016,2,7,8,45,752.5,49.5,3.7,10.5,263.0,816.51,671.3
2016,2,7,9,0,796.0,53.0,3.8,11.0,309.0,876.59,715.14
2016,2,7,9,15,824.0,55.5,3.7,11.5,352.0,906.94,734.31
2016,2,7,9,30,852.0,58.0,3.6,12.0,395.0,945.49,758.81
2016,2,7,9,45,865.0,62.0,3.55,12.5,432.0,968.25,771.54
2016,2,7,10,0,878.0,66.0,3.5,13.0,469.0,987.46,781.62
2016,2,7,10,15,892.5,68.0,3.45,13.0,501.5,1001.68,789.56
2016,2,7,10,30,907.0,70.0,3.4,13.0,534.0,1012.07,794.89
2016,2,7,10,45,916.5,71.0,3.35,13.5,559.0,1012.18,791.69
2016,2,7,11,0,926.0,72.0,3.3,14.0,584.0,1008.29,785.98
2016,2,7,11,15,932.5,73.0,3.3,14.5,602.0,997.46,776.08
2016,2,7,11,30,939.0,74.0,3.3,15.0,620.0,982.63,763.68
2016,2,7,11,45,942.0,74.5,3.35,15.5,630.0,960.01,746.43
2016,2,7,12,0,945.0,75.0,3.4,16.0,640.0,933.64,726.75
2016,2,7,12,15,945.5,75.0,3.4,16.0,641.5,900.9,703.68
2016,2,7,12,30,946.0,75.0,3.4,16.0,643.0,864.8,678.24
2016,2,7,12,45,945.5,74.0,3.4,16.5,637.0,823.57,647.83
2016,2,7,13,0,945.0,73.0,3.4,17.0,631.0,779.4,615.24
2016,2,7,13,15,939.5,72.5,3.3,17.0,617.0,729.58,578.23
2016,2,7,13,30,934.0,72.0,3.2,17.0,603.0,677.63,537.31
2016,2,7,13,45,926.0,71.0,3.15,17.0,581.0,621.81,492.66
2016,2,7,14,0,918.0,70.0,3.1,17.0,559.0,564.62,445.7
2016,2,7,14,15,906.0,68.5,2.9,17.0,530.0,503.92,394.28
2016,2,7,14,30,894.0,67.0,2.7,17.0,501.0,442.84,341.15
2016,2,7,14,45,876.5,65.0,2.55,17.0,466.0,379.21,284.87
2016,2,7,15,0,859.0,63.0,2.4,17.0,431.0,316.41,228.28
2016,2,7,15,15,835.5,60.5,2.05,16.5,390.5,252.85,171.53
2016,2,7,15,30,812.0,58.0,1.7,16.0,350.0,188.9,116.53
2016,2,7,15,45,777.5,54.5,1.35,15.5,305.5,127.29,69.81
2016,2,7,16,0,743.0,51.0,1.0,15.0,261.0,69.84,39.08
2016,2,7,16,15,691.0,46.5,1.05,14.5,214.5,43.17,32.95
2016,2,7,16,30,639.0,42.0,1.1,14.0,168.0,38.87,29.0
2016,2,7,16,45,551.0,35.5,1.15,13.5,123.0,32.66,23.14
2016,2,7,17,0,463.0,29.0,1.2,13.0,78.0,26.57,16.98
2016,2,7,17,15,231.5,14.5,1.2,12.5,39.0,11.84,0.11
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,140.0,11.0,1.35,8.5,20.0,114.21,0.0
2016,2,8,7,30,280.0,22.0,1.4,9.0,40.0,291.95,157.0
2016,2,8,7,45,398.0,32.0,1.5,10.0,81.5,424.73,340.98
2016,2,8,8,0,516.0,42.0,1.6,11.0,123.0,552.14,449.83
2016,2,8,8,15,587.0,48.5,1.7,11.5,170.0,639.14,520.78
2016,2,8,8,30,658.0,55.0,1.8,12.0,217.0,719.53,583.18
2016,2,8,8,45,700.5,60.0,1.95,12.5,262.5,781.43,629.41
2016,2,8,9,0,743.0,65.0,2.1,13.0,308.0,841.96,672.83
2016,2,8,9,15,773.5,68.5,2.1,13.5,350.5,886.95,702.23
2016,2,8,9,30,804.0,72.0,2.1,14.0,393.0,929.3,728.93
2016,2,8,9,45,832.5,72.5,2.1,14.5,432.5,962.68,748.74
2016,2,8,10,0,861.0,73.0,2.1,15.0,472.0,992.64,765.91
2016,2,8,10,15,875.5,75.0,2.1,15.5,504.0,994.71,764.0
2016,2,8,10,30,890.0,77.0,2.1,16.0,536.0,1005.02,768.1
2016,2,8,10,45,899.5,78.5,2.15,16.5,561.0,1005.77,766.41
2016,2,8,11,0,909.0,80.0,2.2,17.0,586.0,1002.56,762.33
2016,2,8,11,15,915.0,81.0,2.2,17.0,604.0,991.35,753.91
2016,2,8,11,30,921.0,82.0,2.2,17.0,622.0,976.22,743.11
2016,2,8,11,45,924.0,82.5,2.2,17.5,632.0,953.85,726.22
2016,2,8,12,0,927.0,83.0,2.2,18.0,642.0,927.79,707.05
2016,2,8,12,15,927.5,83.0,2.15,18.0,643.5,895.43,684.52
2016,2,8,12,30,928.0,83.0,2.1,18.0,645.0,859.77,659.78
2016,2,8,12,45,932.5,80.5,2.05,18.5,640.0,821.28,631.88
2016,2,8,13,0,937.0,78.0,2.0,19.0,635.0,779.53,601.7
2016,2,8,13,15,932.0,77.0,1.9,19.0,621.0,729.71,565.52
2016,2,8,13,30,927.0,76.0,1.8,19.0,607.0,677.76,525.74
2016,2,8,13,45,918.0,75.5,1.75,19.0,585.0,622.07,482.55
2016,2,8,14,0,909.0,75.0,1.7,19.0,563.0,565.11,437.14
2016,2,8,14,15,897.0,73.5,1.55,19.0,534.5,504.73,387.33
2016,2,8,14,30,885.0,72.0,1.4,19.0,506.0,443.97,335.82
2016,2,8,14,45,867.0,70.0,1.3,19.0,470.5,380.5,281.14
2016,2,8,15,0,849.0,68.0,1.2,19.0,435.0,316.87,225.29
2016,2,8,15,15,825.0,65.5,1.1,18.5,394.5,252.88,169.59
2016,2,8,15,30,801.0,63.0,1.0,18.0,354.0,191.17,117.48
2016,2,8,15,45,766.0,59.5,0.9,17.5,309.5,130.03,71.89
2016,2,8,16,0,731.0,56.0,0.8,17.0,265.0,73.15,41.9
2016,2,8,16,15,678.0,51.0,0.85,16.5,218.5,46.75,35.84
2016,2,8,16,30,625.0,46.0,0.9,16.0,172.0,42.15,31.66
2016,2,8,16,45,537.0,38.5,1.0,15.5,126.5,35.17,25.17
2016,2,8,17,0,449.0,31.0,1.1,15.0,81.0,26.0,16.47
2016,2,8,17,15,224.5,15.5,1.1,14.5,40.5,12.63,1.52
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,158.5,11.5,1.55,8.5,22.0,128.58,0.0
2016,2,9,7,30,317.0,23.0,1.7,9.0,44.0,324.62,194.25
2016,2,9,7,45,432.0,32.0,1.9,10.0,86.5,452.97,365.35
2016,2,9,8,0,547.0,41.0,2.1,11.0,129.0,577.76,472.25
2016,2,9,8,15,615.5,47.5,2.2,11.5,176.5,654.52,535.59
2016,2,9,8,30,684.0,54.0,2.3,12.0,224.0,742.98,604.32
2016,2,9,8,45,727.0,58.5,2.4,12.5,270.5,805.26,650.34
2016,2,9,9,0,770.0,63.0,2.5,13.0,317.0,866.13,693.5
2016,2,9,9,15,799.5,66.0,2.5,13.5,360.5,909.85,721.98
2016,2,9,9,30,829.0,69.0,2.5,14.0,404.0,950.83,747.75
2016,2,9,9,45,852.0,71.0,2.5,14.5,443.0,980.85,765.26
2016,2,9,10,0,875.0,73.0,2.5,15.0,482.0,1007.38,780.17
2016,2,9,10,15,783.0,96.5,2.45,15.5,480.5,941.36,730.79
2016,2,9,10,30,691.0,120.0,2.4,16.0,479.0,879.05,684.8
2016,2,9,10,45,673.0,133.0,2.35,16.5,496.5,867.0,674.11
2016,2,9,11,0,655.0,146.0,2.3,17.0,514.0,851.58,660.77
2016,2,9,11,15,610.0,166.5,2.15,17.5,517.5,814.74,631.76
2016,2,9,11,30,565.0,187.0,2.0,18.0,521.0,768.14,595.73
2016,2,9,11,45,752.5,135.0,1.9,18.5,587.0,874.51,668.33
2016,2,9,12,0,940.0,83.0,1.8,19.0,653.0,939.89,708.72
2016,2,9,12,15,940.0,83.0,1.65,19.0,654.5,906.64,683.63
2016,2,9,12,30,940.0,83.0,1.5,19.0,656.0,870.07,657.49
2016,2,9,12,45,938.0,82.0,1.4,19.5,649.5,827.67,626.85
2016,2,9,13,0,936.0,81.0,1.3,20.0,643.0,782.47,594.38
2016,2,9,13,15,930.5,80.5,1.2,20.0,628.5,732.76,558.8
2016,2,9,13,30,925.0,80.0,1.1,20.0,614.0,680.95,519.78
2016,2,9,13,45,913.0,80.0,1.0,20.0,591.0,623.94,476.11
2016,2,9,14,0,901.0,80.0,0.9,20.0,568.0,565.96,430.6
2016,2,9,14,15,737.5,112.5,0.9,19.5,498.5,467.53,356.08
2016,2,9,14,30,574.0,145.0,0.9,19.0,429.0,374.69,285.01
2016,2,9,14,45,467.0,156.0,0.9,19.0,376.5,305.96,230.67
2016,2,9,15,0,360.0,167.0,0.9,19.0,324.0,243.76,181.71
2016,2,9,15,15,324.0,155.5,0.9,18.0,287.0,199.16,145.78
2016,2,9,15,30,288.0,144.0,0.9,17.0,250.0,159.04,114.09
2016,2,9,15,45,269.0,129.0,0.9,16.5,218.0,122.87,86.56
2016,2,9,16,0,250.0,114.0,0.9,16.0,186.0,89.39,65.18
2016,2,9,16,15,228.5,96.0,0.95,15.5,153.5,68.42,55.09
2016,2,9,16,30,207.0,78.0,1.0,15.0,121.0,56.35,44.31
2016,2,9,16,45,175.5,59.5,1.05,14.5,89.0,43.58,32.68
2016,2,9,17,0,144.0,41.0,1.1,14.0,57.0,30.53,20.52
2016,2,9,17,15,72.0,24.5,1.1,13.5,32.5,18.42,6.06
2016,2,9,17,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.1,13.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,1.0,1.0,9.5,1.0,0.79,0.0
2016,2,10,7,30,0.0,2.0,1.0,10.0,2.0,1.51,0.0
2016,2,10,7,45,0.0,3.5,1.0,10.5,3.5,2.64,0.0
2016,2,10,8,0,0.0,5.0,1.0,11.0,5.0,3.78,0.0
2016,2,10,8,15,0.0,7.5,1.05,11.0,7.5,5.68,0.0
2016,2,10,8,30,0.0,10.0,1.1,11.0,10.0,7.59,0.97
2016,2,10,8,45,0.0,12.0,1.2,11.5,12.0,9.11,2.3
2016,2,10,9,0,0.0,14.0,1.3,12.0,14.0,10.64,3.61
2016,2,10,9,15,270.0,66.5,1.3,12.5,176.5,378.33,319.97
2016,2,10,9,30,540.0,119.0,1.3,13.0,339.0,722.79,580.86
2016,2,10,9,45,518.5,137.5,1.35,13.5,364.5,725.86,577.25
2016,2,10,10,0,497.0,156.0,1.4,14.0,390.0,725.51,575.15
2016,2,10,10,15,681.5,121.0,1.4,14.0,464.5,877.42,681.43
2016,2,10,10,30,866.0,86.0,1.4,14.0,539.0,1006.06,765.42
2016,2,10,10,45,875.0,87.5,1.4,14.5,564.0,1006.3,761.11
2016,2,10,11,0,884.0,89.0,1.4,15.0,589.0,1002.54,756.14
2016,2,10,11,15,890.5,90.5,1.4,15.0,607.0,980.55,740.74
2016,2,10,11,30,897.0,92.0,1.4,15.0,625.0,966.75,731.16
2016,2,10,11,45,901.0,92.0,1.4,15.5,635.0,945.07,715.02
2016,2,10,12,0,905.0,92.0,1.4,16.0,645.0,919.73,696.68
2016,2,10,12,15,905.5,92.0,1.4,16.0,647.0,887.83,675.31
2016,2,10,12,30,906.0,92.0,1.4,16.0,649.0,852.69,651.76
2016,2,10,12,45,906.0,91.0,1.45,16.5,643.5,812.98,624.41
2016,2,10,13,0,906.0,90.0,1.5,17.0,638.0,770.39,594.88
2016,2,10,13,15,901.0,89.0,1.55,17.0,624.0,721.64,560.39
2016,2,10,13,30,896.0,88.0,1.6,17.0,610.0,670.83,522.6
2016,2,10,13,45,889.5,86.5,1.7,17.0,588.5,616.81,481.54
2016,2,10,14,0,883.0,85.0,1.8,17.0,567.0,564.15,439.85
2016,2,10,14,15,666.5,132.5,1.8,17.0,486.0,451.85,351.85
2016,2,10,14,30,450.0,180.0,1.8,17.0,405.0,352.23,273.7
2016,2,10,14,45,522.0,149.5,1.8,17.0,393.0,319.99,244.2
2016,2,10,15,0,594.0,119.0,1.8,17.0,381.0,283.41,208.97
2016,2,10,15,15,543.0,116.5,1.6,16.5,339.0,227.21,161.43
2016,2,10,15,30,492.0,114.0,1.4,16.0,297.0,173.24,117.43
2016,2,10,15,45,458.0,106.0,1.2,15.5,259.5,127.06,82.73
2016,2,10,16,0,424.0,98.0,1.0,15.0,222.0,85.17,58.65
2016,2,10,16,15,389.0,84.5,1.0,14.5,183.5,62.16,49.81
2016,2,10,16,30,354.0,71.0,1.0,14.0,145.0,52.76,41.37
2016,2,10,16,45,302.5,55.5,1.05,13.5,107.5,41.64,31.17
2016,2,10,17,0,251.0,40.0,1.1,13.0,70.0,30.3,20.53
2016,2,10,17,15,125.5,25.5,1.1,12.5,40.5,19.25,7.61
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,68.5,13.0,0.75,9.5,18.0,61.92,0.0
2016,2,11,7,30,137.0,26.0,0.8,10.0,36.0,187.06,126.42
2016,2,11,7,45,187.5,43.0,0.85,11.0,68.0,261.26,212.53
2016,2,11,8,0,238.0,60.0,0.9,12.0,100.0,331.37,274.12
2016,2,11,8,15,268.0,77.0,0.9,12.0,135.0,385.44,320.18
2016,2,11,8,30,298.0,94.0,0.9,12.0,170.0,418.78,348.55
2016,2,11,8,45,319.5,108.0,0.95,12.5,204.0,460.28,381.09
2016,2,11,9,0,341.0,122.0,1.0,13.0,238.0,524.95,429.48
2016,2,11,9,15,497.5,108.0,1.0,13.5,301.0,663.16,532.4
2016,2,11,9,30,654.0,94.0,1.0,14.0,364.0,816.91,638.67
2016,2,11,9,45,590.5,122.5,1.0,14.5,383.0,790.27,615.38
2016,2,11,10,0,527.0,151.0,1.0,15.0,402.0,749.8,584.84
2016,2,11,10,15,595.5,141.0,1.0,15.0,442.0,813.64,628.76
2016,2,11,10,30,664.0,131.0,1.0,15.0,482.0,865.79,662.46
2016,2,11,10,45,563.0,172.0,1.0,15.5,479.5,791.91,608.85
2016,2,11,11,0,462.0,213.0,1.0,16.0,477.0,727.24,560.34
2016,2,11,11,15,551.0,189.5,1.05,16.0,513.5,774.52,596.03
2016,2,11,11,30,640.0,166.0,1.1,16.0,550.0,826.11,631.64
2016,2,11,11,45,630.0,175.0,1.15,16.5,558.0,805.21,615.72
2016,2,11,12,0,620.0,184.0,1.2,17.0,566.0,781.7,598.35
2016,2,11,12,15,581.5,196.0,1.2,17.0,555.0,727.59,559.69
2016,2,11,12,30,543.0,208.0,1.2,17.0,544.0,681.56,526.37
2016,2,11,12,45,490.0,224.0,1.3,17.0,525.0,628.32,487.94
2016,2,11,13,0,437.0,240.0,1.4,17.0,506.0,576.68,449.95
2016,2,11,13,15,379.5,247.5,1.4,17.0,475.0,503.69,395.21
2016,2,11,13,30,322.0,255.0,1.4,17.0,444.0,449.72,353.72
2016,2,11,13,45,387.5,230.0,1.45,17.0,449.5,442.66,348.65
2016,2,11,14,0,453.0,205.0,1.5,17.0,455.0,439.01,344.67
2016,2,11,14,15,531.0,171.5,1.4,17.0,449.5,415.6,324.05
2016,2,11,14,30,609.0,138.0,1.3,17.0,444.0,388.14,298.62
2016,2,11,14,45,654.5,123.5,1.25,17.0,432.5,350.12,263.72
2016,2,11,15,0,700.0,109.0,1.2,17.0,421.0,305.99,222.55
2016,2,11,15,15,671.0,104.0,1.1,16.5,381.0,246.37,171.26
2016,2,11,15,30,642.0,99.0,1.0,16.0,341.0,189.98,124.2
2016,2,11,15,45,602.5,92.5,0.9,15.5,297.5,134.8,83.16
2016,2,11,16,0,563.0,86.0,0.8,15.0,254.0,84.75,55.8
2016,2,11,16,15,505.5,77.5,0.85,14.5,209.0,61.6,49.33
2016,2,11,16,30,448.0,69.0,0.9,14.0,164.0,55.41,43.74
2016,2,11,16,45,365.0,56.5,0.95,14.0,121.0,42.79,32.17
2016,2,11,17,0,282.0,44.0,1.0,14.0,78.0,33.31,23.12
2016,2,11,17,15,141.0,28.0,1.0,13.5,45.0,21.11,9.65
2016,2,11,17,30,0.0,12.0,1.0,13.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
