Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,131.0,14.0,1.0,9.5,24.5,109.91,0.0
2016,2,12,7,30,262.0,28.0,1.1,10.0,49.0,292.58,208.12
2016,2,12,7,45,369.5,39.0,1.2,10.5,91.0,408.87,332.37
2016,2,12,8,0,477.0,50.0,1.3,11.0,133.0,528.48,432.57
2016,2,12,8,15,544.0,57.5,1.2,11.0,179.0,613.08,499.96
2016,2,12,8,30,611.0,65.0,1.1,11.0,225.0,699.22,564.66
2016,2,12,8,45,642.0,67.5,1.05,11.5,263.0,745.11,596.08
2016,2,12,9,0,673.0,70.0,1.0,12.0,301.0,789.33,624.98
2016,2,12,9,15,608.5,95.5,0.95,12.5,324.5,768.21,606.44
2016,2,12,9,30,544.0,121.0,0.9,13.0,348.0,729.6,576.1
2016,2,12,9,45,493.5,146.5,0.9,13.5,366.5,712.12,561.74
2016,2,12,10,0,443.0,172.0,0.9,14.0,385.0,690.23,542.76
2016,2,12,10,15,638.0,133.5,0.95,14.0,462.5,848.77,655.23
2016,2,12,10,30,833.0,95.0,1.0,14.0,540.0,985.22,744.31
2016,2,12,10,45,841.0,98.0,1.05,14.5,564.5,986.5,741.46
2016,2,12,11,0,849.0,101.0,1.1,15.0,589.0,983.85,738.24
2016,2,12,11,15,855.5,102.0,1.15,15.0,606.5,973.45,731.5
2016,2,12,11,30,862.0,103.0,1.2,15.0,624.0,959.18,722.43
2016,2,12,11,45,862.0,105.0,1.25,15.0,633.0,936.22,707.7
2016,2,12,12,0,862.0,107.0,1.3,15.0,642.0,909.78,690.73
2016,2,12,12,15,862.5,107.5,1.3,15.0,644.0,878.75,669.93
2016,2,12,12,30,863.0,108.0,1.3,15.0,646.0,844.5,646.93
2016,2,12,12,45,858.0,108.5,1.3,15.0,639.0,802.89,618.77
2016,2,12,13,0,853.0,109.0,1.3,15.0,632.0,758.83,588.47
2016,2,12,13,15,847.0,108.0,1.25,15.0,618.0,710.34,552.44
2016,2,12,13,30,841.0,107.0,1.2,15.0,604.0,659.99,514.28
2016,2,12,13,45,829.0,106.5,1.2,15.0,581.5,604.97,472.14
2016,2,12,14,0,817.0,106.0,1.2,15.0,559.0,549.19,428.13
2016,2,12,14,15,692.0,129.0,1.05,14.5,499.5,460.49,358.24
2016,2,12,14,30,567.0,152.0,0.9,14.0,440.0,377.06,291.98
2016,2,12,14,45,460.5,163.0,0.8,14.0,387.0,308.44,236.52
2016,2,12,15,0,354.0,174.0,0.7,14.0,334.0,246.58,186.96
2016,2,12,15,15,471.5,136.5,0.7,13.5,328.5,221.44,160.27
2016,2,12,15,30,589.0,99.0,0.7,13.0,323.0,180.66,120.09
2016,2,12,15,45,537.5,97.0,0.75,13.0,282.5,131.15,83.58
2016,2,12,16,0,486.0,95.0,0.8,13.0,242.0,84.78,57.91
2016,2,12,16,15,441.5,83.5,0.85,12.5,200.0,62.05,50.15
2016,2,12,16,30,397.0,72.0,0.9,12.0,158.0,53.84,42.74
2016,2,12,16,45,328.0,58.5,0.95,12.0,118.0,43.92,33.49
2016,2,12,17,0,259.0,45.0,1.0,12.0,78.0,33.91,23.94
2016,2,12,17,15,129.5,29.5,1.0,12.0,46.0,22.16,11.18
2016,2,12,17,30,0.0,14.0,1.0,12.0,14.0,11.02,0.0
2016,2,12,17,45,0.0,7.0,1.0,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,13.0,2.05,7.5,27.5,142.77,0.0
2016,2,13,7,30,351.0,26.0,2.1,8.0,55.0,364.85,270.48
2016,2,13,7,45,461.0,35.0,2.2,8.5,99.5,480.85,395.03
2016,2,13,8,0,571.0,44.0,2.3,9.0,144.0,603.07,498.45
2016,2,13,8,15,634.5,49.5,2.15,9.5,192.5,675.65,556.55
2016,2,13,8,30,698.0,55.0,2.0,10.0,241.0,759.01,618.96
2016,2,13,8,45,742.5,59.0,1.9,11.0,288.5,822.48,662.14
2016,2,13,9,0,787.0,63.0,1.8,12.0,336.0,884.6,701.93
2016,2,13,9,15,815.0,66.0,1.9,12.5,379.5,927.18,729.84
2016,2,13,9,30,843.0,69.0,2.0,13.0,423.0,966.97,755.32
2016,2,13,9,45,871.5,68.0,2.15,13.5,463.5,986.58,767.09
2016,2,13,10,0,900.0,67.0,2.3,14.0,504.0,1014.59,784.72
2016,2,13,10,15,914.0,69.0,2.3,14.5,536.5,1028.41,790.73
2016,2,13,10,30,928.0,71.0,2.3,15.0,569.0,1038.27,794.29
2016,2,13,10,45,940.0,71.0,2.35,15.5,595.5,1039.4,792.75
2016,2,13,11,0,952.0,71.0,2.4,16.0,622.0,1036.37,788.69
2016,2,13,11,15,958.5,72.0,2.45,16.0,640.5,1025.05,780.75
2016,2,13,11,30,965.0,73.0,2.5,16.0,659.0,1009.58,770.25
2016,2,13,11,45,970.5,72.0,2.6,16.5,670.0,986.64,753.9
2016,2,13,12,0,976.0,71.0,2.7,17.0,681.0,959.75,734.96
2016,2,13,12,15,977.0,71.5,2.7,17.0,683.0,926.85,712.41
2016,2,13,12,30,978.0,72.0,2.7,17.0,685.0,890.38,687.39
2016,2,13,12,45,970.5,74.5,2.7,17.0,678.5,846.11,656.81
2016,2,13,13,0,963.0,77.0,2.7,17.0,672.0,799.18,624.17
2016,2,13,13,15,958.0,76.5,2.75,17.0,657.0,748.41,587.93
2016,2,13,13,30,953.0,76.0,2.8,17.0,642.0,695.4,547.45
2016,2,13,13,45,943.5,75.5,2.85,17.0,619.5,637.73,502.27
2016,2,13,14,0,934.0,75.0,2.9,17.0,597.0,578.78,454.66
2016,2,13,14,15,922.0,73.5,2.9,17.0,567.5,516.64,402.9
2016,2,13,14,30,910.0,72.0,2.9,17.0,538.0,454.09,349.14
2016,2,13,14,45,892.5,70.0,2.95,17.0,501.5,388.97,291.96
2016,2,13,15,0,875.0,68.0,3.0,17.0,465.0,324.64,234.25
2016,2,13,15,15,852.5,65.5,2.65,16.5,423.5,257.71,174.66
2016,2,13,15,30,830.0,63.0,2.3,16.0,382.0,194.2,120.03
2016,2,13,15,45,794.0,60.0,1.95,15.5,336.0,131.24,72.77
2016,2,13,16,0,758.0,57.0,1.6,15.0,290.0,72.65,42.57
2016,2,13,16,15,708.0,52.5,1.55,14.0,242.0,48.29,37.64
2016,2,13,16,30,658.0,48.0,1.5,13.0,194.0,44.09,33.9
2016,2,13,16,45,571.5,41.5,1.45,12.0,146.0,37.94,28.22
2016,2,13,17,0,485.0,35.0,1.4,11.0,98.0,29.37,20.15
2016,2,13,17,15,242.5,28.0,1.4,10.5,59.5,22.94,12.39
2016,2,13,17,30,0.0,21.0,1.4,10.0,21.0,16.52,0.0
2016,2,13,17,45,0.0,10.5,1.45,10.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,14,7,15,202.5,12.0,1.8,8.5,29.5,162.43,0.0
2016,2,14,7,30,405.0,24.0,2.0,9.0,59.0,395.8,298.96
2016,2,14,7,45,499.5,32.0,2.25,10.0,103.0,499.7,408.6
2016,2,14,8,0,594.0,40.0,2.5,11.0,147.0,609.31,500.93
2016,2,14,8,15,652.0,45.0,2.5,11.5,194.0,686.37,562.88
2016,2,14,8,30,710.0,50.0,2.5,12.0,241.0,764.07,621.83
2016,2,14,8,45,746.0,54.0,2.55,12.5,287.0,819.43,661.68
2016,2,14,9,0,782.0,58.0,2.6,13.0,333.0,873.25,698.84
2016,2,14,9,15,593.5,105.5,2.75,13.5,329.0,765.83,618.22
2016,2,14,9,30,405.0,153.0,2.9,14.0,325.0,630.82,514.4
2016,2,14,9,45,234.0,180.5,3.05,15.0,282.0,467.72,382.69
2016,2,14,10,0,63.0,208.0,3.2,16.0,239.0,278.29,225.71
2016,2,14,10,15,231.5,210.5,3.45,16.5,334.5,493.8,400.92
2016,2,14,10,30,400.0,213.0,3.7,17.0,430.0,660.41,529.8
2016,2,14,10,45,391.5,226.5,4.0,17.5,446.5,659.61,526.61
2016,2,14,11,0,383.0,240.0,4.3,18.0,463.0,656.88,523.08
2016,2,14,11,15,312.0,262.0,4.4,18.0,447.5,601.69,479.12
2016,2,14,11,30,241.0,284.0,4.5,18.0,432.0,524.86,418.89
2016,2,14,11,45,360.5,260.0,4.6,18.0,485.0,618.16,492.81
2016,2,14,12,0,480.0,236.0,4.7,18.0,538.0,703.19,558.22
2016,2,14,12,15,700.5,159.0,4.7,18.0,601.0,800.83,633.72
2016,2,14,12,30,921.0,82.0,4.7,18.0,664.0,855.24,672.78
2016,2,14,12,45,919.5,82.0,4.7,18.5,658.5,814.86,641.98
2016,2,14,13,0,918.0,82.0,4.7,19.0,653.0,771.62,609.64
2016,2,14,13,15,915.0,81.0,4.65,19.0,640.0,723.63,573.53
2016,2,14,13,30,912.0,80.0,4.6,19.0,627.0,673.34,533.71
2016,2,14,13,45,902.0,80.5,4.55,19.0,605.5,618.35,489.32
2016,2,14,14,0,892.0,81.0,4.5,19.0,584.0,562.16,442.85
2016,2,14,14,15,735.5,116.5,4.35,19.0,517.5,469.28,367.13
2016,2,14,14,30,579.0,152.0,4.2,19.0,451.0,381.36,295.58
2016,2,14,14,45,607.5,132.5,4.1,19.0,428.0,339.82,258.03
2016,2,14,15,0,636.0,113.0,4.0,19.0,405.0,289.27,212.0
2016,2,14,15,15,465.0,133.0,3.85,18.5,336.0,216.44,155.19
2016,2,14,15,30,294.0,153.0,3.7,18.0,267.0,164.99,118.86
2016,2,14,15,45,276.5,137.5,3.55,17.5,235.0,128.08,90.67
2016,2,14,16,0,259.0,122.0,3.4,17.0,203.0,93.72,68.99
2016,2,14,16,15,240.0,104.0,3.2,16.0,169.5,73.73,59.76
2016,2,14,16,30,221.0,86.0,3.0,15.0,136.0,61.8,49.27
2016,2,14,16,45,191.0,67.0,2.8,14.5,103.0,48.83,37.51
2016,2,14,17,0,161.0,48.0,2.6,14.0,70.0,35.55,25.28
2016,2,14,17,15,80.5,31.5,2.55,13.5,42.5,23.46,13.01
2016,2,14,17,30,0.0,15.0,2.5,13.0,15.0,11.8,0.0
2016,2,14,17,45,0.0,7.5,2.5,13.0,7.5,5.9,0.0
2016,2,14,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,223.0,12.5,2.45,11.5,33.0,208.79,0.0
2016,2,15,7,30,446.0,25.0,2.6,12.0,66.0,429.55,327.25
2016,2,15,7,45,544.0,32.5,2.8,12.5,112.0,537.79,436.68
2016,2,15,8,0,642.0,40.0,3.0,13.0,158.0,651.52,531.82
2016,2,15,8,15,698.5,44.5,3.05,13.0,207.0,728.03,594.02
2016,2,15,8,30,755.0,49.0,3.1,13.0,256.0,804.93,653.36
2016,2,15,8,45,792.0,52.5,3.2,13.5,303.0,861.6,694.2
2016,2,15,9,0,829.0,56.0,3.3,14.0,350.0,905.6,724.3
2016,2,15,9,15,853.5,58.5,3.25,14.5,393.5,944.13,748.48
2016,2,15,9,30,878.0,61.0,3.2,15.0,437.0,979.91,769.99
2016,2,15,9,45,895.5,62.5,3.2,15.5,475.5,1004.03,783.31
2016,2,15,10,0,913.0,64.0,3.2,16.0,514.0,1024.63,794.13
2016,2,15,10,15,925.0,65.5,3.2,16.0,546.5,1035.85,800.01
2016,2,15,10,30,937.0,67.0,3.2,16.0,579.0,1043.08,803.36
2016,2,15,10,45,945.5,68.0,3.25,16.5,604.0,1042.01,800.18
2016,2,15,11,0,954.0,69.0,3.3,17.0,629.0,1036.8,794.43
2016,2,15,11,15,959.0,69.5,3.3,17.0,647.0,1023.36,784.37
2016,2,15,11,30,964.0,70.0,3.3,17.0,665.0,1005.85,771.77
2016,2,15,11,45,966.5,70.0,3.35,17.5,675.0,981.39,753.52
2016,2,15,12,0,969.0,70.0,3.4,18.0,685.0,953.09,732.78
2016,2,15,12,15,969.5,70.5,3.4,18.0,687.0,919.92,709.77
2016,2,15,12,30,970.0,71.0,3.4,18.0,689.0,883.24,684.31
2016,2,15,12,45,962.0,73.5,3.4,18.5,682.0,838.79,652.01
2016,2,15,13,0,954.0,76.0,3.4,19.0,675.0,791.76,617.82
2016,2,15,13,15,949.5,75.5,3.35,19.0,660.5,741.65,581.33
2016,2,15,13,30,945.0,75.0,3.3,19.0,646.0,689.27,540.74
2016,2,15,13,45,936.5,74.5,3.3,19.0,624.0,632.49,495.98
2016,2,15,14,0,928.0,74.0,3.3,19.0,602.0,574.33,448.85
2016,2,15,14,15,917.0,72.5,3.15,19.0,572.5,512.91,397.41
2016,2,15,14,30,906.0,71.0,3.0,19.0,543.0,450.95,344.08
2016,2,15,14,45,889.0,69.5,2.9,19.0,507.0,386.6,287.65
2016,2,15,15,0,872.0,68.0,2.8,19.0,471.0,322.98,230.8
2016,2,15,15,15,850.0,65.5,2.45,18.5,430.0,258.34,173.58
2016,2,15,15,30,828.0,63.0,2.1,18.0,389.0,192.72,117.81
2016,2,15,15,45,795.5,60.0,1.8,17.5,343.5,130.16,71.38
2016,2,15,16,0,763.0,57.0,1.5,17.0,298.0,71.52,41.88
2016,2,15,16,15,716.5,52.5,1.4,16.5,250.0,48.39,37.35
2016,2,15,16,30,670.0,48.0,1.3,16.0,202.0,44.19,33.61
2016,2,15,16,45,595.0,41.5,1.25,15.5,154.5,38.1,28.01
2016,2,15,17,0,520.0,35.0,1.2,15.0,107.0,32.08,22.26
2016,2,15,17,15,382.5,25.5,1.2,14.5,66.5,21.28,11.56
2016,2,15,17,30,245.0,16.0,1.2,14.0,26.0,13.22,0.0
2016,2,15,17,45,122.5,8.0,1.25,14.0,13.0,6.29,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,209.5,13.5,1.6,10.5,33.5,206.03,0.0
2016,2,16,7,30,419.0,27.0,1.9,11.0,67.0,409.48,317.36
2016,2,16,7,45,515.5,35.0,2.2,11.5,113.0,516.73,421.28
2016,2,16,8,0,612.0,43.0,2.5,12.0,159.0,629.13,515.27
2016,2,16,8,15,669.5,48.5,2.45,12.5,207.5,707.32,576.79
2016,2,16,8,30,727.0,54.0,2.4,13.0,256.0,785.98,635.1
2016,2,16,8,45,763.5,58.0,2.35,13.5,303.0,842.44,674.17
2016,2,16,9,0,800.0,62.0,2.3,14.0,350.0,897.22,710.33
2016,2,16,9,15,825.5,65.0,2.35,14.5,393.5,937.56,735.95
2016,2,16,9,30,851.0,68.0,2.4,15.0,437.0,975.02,759.05
2016,2,16,9,45,872.0,69.0,2.45,16.0,475.5,989.83,764.75
2016,2,16,10,0,893.0,70.0,2.5,17.0,514.0,1013.06,776.37
2016,2,16,10,15,905.5,71.5,2.5,17.0,546.5,1024.65,782.35
2016,2,16,10,30,918.0,73.0,2.5,17.0,579.0,1032.32,785.92
2016,2,16,10,45,925.0,74.5,2.5,17.5,604.0,1030.41,781.79
2016,2,16,11,0,932.0,76.0,2.5,18.0,629.0,1024.44,775.24
2016,2,16,11,15,807.0,119.0,2.5,18.5,607.5,947.32,720.91
2016,2,16,11,30,682.0,162.0,2.5,19.0,586.0,862.86,661.64
2016,2,16,11,45,814.0,121.0,2.5,19.5,635.0,910.94,693.83
2016,2,16,12,0,946.0,80.0,2.5,20.0,684.0,944.62,714.63
2016,2,16,12,15,946.5,80.0,2.5,20.0,685.5,911.36,691.53
2016,2,16,12,30,947.0,80.0,2.5,20.0,687.0,874.68,666.7
2016,2,16,12,45,947.0,79.0,2.55,20.0,681.0,833.26,638.86
2016,2,16,13,0,947.0,78.0,2.6,20.0,675.0,788.8,608.66
2016,2,16,13,15,942.5,77.0,2.6,20.0,661.0,738.38,572.72
2016,2,16,13,30,938.0,76.0,2.6,20.0,647.0,685.73,532.81
2016,2,16,13,45,705.0,144.5,2.65,20.0,565.0,568.63,442.72
2016,2,16,14,0,472.0,213.0,2.7,20.0,483.0,454.21,354.09
2016,2,16,14,15,686.0,142.5,2.65,20.0,514.0,468.11,362.0
2016,2,16,14,30,900.0,72.0,2.6,20.0,545.0,449.03,340.64
2016,2,16,14,45,885.5,69.5,2.55,20.0,509.5,384.94,284.69
2016,2,16,15,0,871.0,67.0,2.5,20.0,474.0,321.33,228.22
2016,2,16,15,15,849.5,65.0,2.2,19.5,432.5,257.27,171.79
2016,2,16,15,30,828.0,63.0,1.9,19.0,391.0,192.07,116.69
2016,2,16,15,45,796.5,59.5,1.65,19.0,345.5,129.15,70.15
2016,2,16,16,0,765.0,56.0,1.4,19.0,300.0,70.06,40.67
2016,2,16,16,15,719.0,52.0,1.3,18.0,252.5,48.02,36.79
2016,2,16,16,30,673.0,48.0,1.2,17.0,205.0,44.22,33.51
2016,2,16,16,45,595.0,42.0,1.15,16.5,157.0,38.52,28.29
2016,2,16,17,0,517.0,36.0,1.1,16.0,109.0,32.93,22.95
2016,2,16,17,15,258.5,32.0,1.05,15.5,68.5,26.21,15.76
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,19.67,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,20.0,17.0,3.35,13.0,19.0,40.79,0.0
2016,2,17,7,30,40.0,34.0,3.5,13.0,38.0,88.3,66.09
2016,2,17,7,45,59.0,54.0,3.7,13.5,63.5,131.03,105.95
2016,2,17,8,0,78.0,74.0,3.9,14.0,89.0,172.65,142.93
2016,2,17,8,15,91.5,94.5,4.0,14.0,117.0,210.14,175.72
2016,2,17,8,30,105.0,115.0,4.1,14.0,145.0,247.41,207.59
2016,2,17,8,45,116.5,134.0,4.25,14.5,172.5,280.29,234.67
2016,2,17,9,0,128.0,153.0,4.4,15.0,200.0,313.04,261.02
2016,2,17,9,15,203.5,167.0,4.5,15.5,251.5,401.96,334.43
2016,2,17,9,30,279.0,181.0,4.6,16.0,303.0,515.82,424.83
2016,2,17,9,45,227.0,204.0,4.75,16.5,309.0,466.04,382.23
2016,2,17,10,0,175.0,227.0,4.9,17.0,315.0,437.62,356.59
2016,2,17,10,15,324.0,215.0,5.1,17.0,390.5,591.8,480.79
2016,2,17,10,30,473.0,203.0,5.3,17.0,466.0,746.27,600.5
2016,2,17,10,45,501.5,203.0,5.5,17.0,493.0,766.31,615.1
2016,2,17,11,0,530.0,203.0,5.7,17.0,520.0,783.3,628.1
2016,2,17,11,15,409.5,244.5,5.85,17.0,494.0,674.81,542.9
2016,2,17,11,30,289.0,286.0,6.0,17.0,468.0,593.09,476.67
2016,2,17,11,45,253.5,296.5,6.2,17.0,458.0,536.98,432.71
2016,2,17,12,0,218.0,307.0,6.4,17.0,448.0,503.84,405.81
2016,2,17,12,15,232.5,306.0,6.45,16.5,456.5,502.43,405.62
2016,2,17,12,30,247.0,305.0,6.5,16.0,465.0,499.29,403.94
2016,2,17,12,45,234.0,306.5,6.6,16.0,457.0,475.29,384.48
2016,2,17,13,0,221.0,308.0,6.7,16.0,449.0,451.51,365.17
2016,2,17,13,15,318.5,278.5,6.65,16.0,477.0,488.69,395.77
2016,2,17,13,30,416.0,249.0,6.6,16.0,505.0,501.66,406.41
2016,2,17,13,45,398.0,248.5,6.6,16.0,486.0,463.09,374.32
2016,2,17,14,0,380.0,248.0,6.6,16.0,467.0,425.32,342.62
2016,2,17,14,15,427.0,219.0,6.35,15.5,454.0,403.42,323.51
2016,2,17,14,30,474.0,190.0,6.1,15.0,441.0,367.6,291.93
2016,2,17,14,45,476.5,175.0,5.9,15.0,413.5,321.42,250.8
2016,2,17,15,0,479.0,160.0,5.7,15.0,386.0,274.76,208.66
2016,2,17,15,15,449.5,150.0,5.5,14.5,347.5,224.12,164.77
2016,2,17,15,30,420.0,140.0,5.3,14.0,309.0,177.11,125.36
2016,2,17,15,45,389.0,130.5,5.1,14.0,273.0,134.07,92.58
2016,2,17,16,0,358.0,121.0,4.9,14.0,237.0,95.06,69.8
2016,2,17,16,15,325.5,105.0,4.8,13.5,198.0,74.83,61.38
2016,2,17,16,30,293.0,89.0,4.7,13.0,159.0,64.24,51.91
2016,2,17,16,45,245.5,72.0,4.6,13.0,121.0,52.65,41.24
2016,2,17,17,0,198.0,55.0,4.5,13.0,83.0,40.53,29.92
2016,2,17,17,15,99.0,38.0,4.65,13.0,52.0,28.03,17.67
2016,2,17,17,30,0.0,21.0,4.8,13.0,21.0,15.53,0.0
2016,2,17,17,45,0.0,10.5,4.95,13.0,10.5,8.26,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,15.5,3.75,9.0,15.5,11.82,0.0
2016,2,18,7,30,0.0,31.0,3.8,9.0,31.0,27.67,17.01
2016,2,18,7,45,9.5,51.5,3.9,9.5,53.5,58.14,44.35
2016,2,18,8,0,19.0,72.0,4.0,10.0,76.0,99.5,80.83
2016,2,18,8,15,29.0,92.5,4.1,10.0,100.0,131.09,108.87
2016,2,18,8,30,39.0,113.0,4.2,10.0,124.0,162.46,136.31
2016,2,18,8,45,49.5,131.5,4.35,10.5,148.5,191.2,160.82
2016,2,18,9,0,60.0,150.0,4.5,11.0,173.0,220.15,185.03
2016,2,18,9,15,110.0,172.0,4.55,11.0,219.0,315.18,265.49
2016,2,18,9,30,160.0,194.0,4.6,11.0,265.0,389.75,327.42
2016,2,18,9,45,463.0,153.5,4.7,11.5,383.5,689.84,573.1
2016,2,18,10,0,766.0,113.0,4.8,12.0,502.0,959.37,773.44
2016,2,18,10,15,383.0,135.0,4.8,12.0,329.5,579.87,480.59
2016,2,18,10,30,0.0,157.0,4.8,12.0,157.0,129.52,103.41
2016,2,18,10,45,42.5,216.0,4.8,12.5,241.5,249.46,204.38
2016,2,18,11,0,85.0,275.0,4.8,13.0,326.0,355.15,290.21
2016,2,18,11,15,190.5,281.0,4.75,13.0,400.0,480.63,392.41
2016,2,18,11,30,296.0,287.0,4.7,13.0,474.0,600.28,486.83
2016,2,18,11,45,287.5,297.0,4.7,13.0,480.5,589.65,477.12
2016,2,18,12,0,279.0,307.0,4.7,13.0,487.0,577.87,467.18
2016,2,18,12,15,147.0,268.5,4.7,13.0,363.5,389.3,316.73
2016,2,18,12,30,15.0,230.0,4.7,13.0,240.0,200.68,161.31
2016,2,18,12,45,71.5,268.0,4.7,13.0,314.5,293.39,238.44
2016,2,18,13,0,128.0,306.0,4.7,13.0,389.0,380.48,308.83
2016,2,18,13,15,272.0,278.0,4.6,13.0,448.0,455.61,370.39
2016,2,18,13,30,416.0,250.0,4.5,13.0,507.0,502.08,407.59
2016,2,18,13,45,327.5,258.0,4.45,13.0,456.5,429.66,348.19
2016,2,18,14,0,239.0,266.0,4.4,13.0,406.0,356.02,288.12
2016,2,18,14,15,325.0,236.0,4.25,12.5,416.0,360.77,291.07
2016,2,18,14,30,411.0,206.0,4.1,12.0,426.0,353.61,282.59
2016,2,18,14,45,596.0,151.0,3.95,12.0,446.5,348.63,271.53
2016,2,18,15,0,781.0,96.0,3.8,12.0,467.0,317.52,235.59
2016,2,18,15,15,755.5,92.5,3.5,12.0,426.0,252.42,176.85
2016,2,18,15,30,730.0,89.0,3.2,12.0,385.0,192.37,124.75
2016,2,18,15,45,701.5,83.0,2.9,12.0,341.0,132.98,79.56
2016,2,18,16,0,673.0,77.0,2.6,12.0,297.0,77.21,50.37
2016,2,18,16,15,621.5,70.5,2.3,11.0,249.5,56.99,45.97
2016,2,18,16,30,570.0,64.0,2.0,10.0,202.0,52.05,41.59
2016,2,18,16,45,496.0,55.0,1.7,9.5,155.5,44.93,34.97
2016,2,18,17,0,422.0,46.0,1.4,9.0,109.0,37.81,28.13
2016,2,18,17,15,292.5,33.5,1.35,8.5,69.5,27.49,17.85
2016,2,18,17,30,163.0,21.0,1.3,8.0,30.0,16.02,0.0
2016,2,18,17,45,81.5,10.5,1.3,8.0,15.0,8.26,0.0
2016,2,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,190.0,16.5,2.95,8.5,36.5,201.4,77.78
2016,2,19,7,30,380.0,33.0,3.2,9.0,73.0,396.82,321.85
2016,2,19,7,45,467.0,42.0,3.45,9.5,118.0,494.92,412.9
2016,2,19,8,0,554.0,51.0,3.7,10.0,163.0,598.25,500.61
2016,2,19,8,15,611.5,57.5,3.95,10.5,210.5,675.3,563.67
2016,2,19,8,30,669.0,64.0,4.2,11.0,258.0,753.35,624.88
2016,2,19,8,45,450.5,108.0,4.45,11.5,248.5,606.49,509.27
2016,2,19,9,0,232.0,152.0,4.7,12.0,239.0,433.51,365.14
2016,2,19,9,15,415.5,135.5,4.75,12.0,313.0,617.29,517.09
2016,2,19,9,30,599.0,119.0,4.8,12.0,387.0,794.41,653.44
2016,2,19,9,45,568.5,140.5,4.9,12.5,412.0,780.58,639.61
2016,2,19,10,0,538.0,162.0,5.0,13.0,437.0,774.68,633.04
2016,2,19,10,15,438.0,200.5,4.9,13.0,433.5,713.92,582.48
2016,2,19,10,30,338.0,239.0,4.8,13.0,430.0,627.53,512.16
2016,2,19,10,45,354.5,247.0,4.75,13.0,455.0,645.1,525.21
2016,2,19,11,0,371.0,255.0,4.7,13.0,480.0,660.59,536.14
2016,2,19,11,15,227.0,274.0,4.55,13.0,413.0,507.31,412.84
2016,2,19,11,30,83.0,293.0,4.4,13.0,346.0,360.13,291.92
2016,2,19,11,45,52.0,270.0,4.25,13.0,303.5,299.97,242.89
2016,2,19,12,0,21.0,247.0,4.1,13.0,261.0,225.12,181.35
2016,2,19,12,15,10.5,203.5,3.95,12.5,210.5,174.45,140.04
2016,2,19,12,30,0.0,160.0,3.8,12.0,160.0,127.04,100.89
2016,2,19,12,45,0.0,143.0,3.7,12.0,143.0,112.46,88.87
2016,2,19,13,0,0.0,126.0,3.6,12.0,126.0,98.28,77.13
2016,2,19,13,15,0.0,126.0,3.6,11.5,126.0,98.14,77.23
2016,2,19,13,30,0.0,126.0,3.6,11.0,126.0,97.98,77.32
2016,2,19,13,45,17.5,182.5,3.65,11.0,193.0,153.68,124.16
2016,2,19,14,0,35.0,239.0,3.7,11.0,260.0,215.1,174.93
2016,2,19,14,15,17.5,176.5,3.6,11.0,187.0,145.49,117.29
2016,2,19,14,30,0.0,114.0,3.5,11.0,114.0,87.83,69.22
2016,2,19,14,45,0.0,115.0,3.45,11.0,115.0,88.36,69.88
2016,2,19,15,0,0.0,116.0,3.4,11.0,116.0,88.78,70.4
2016,2,19,15,15,0.0,71.5,3.15,10.5,71.5,54.88,41.73
2016,2,19,15,30,0.0,27.0,2.9,10.0,27.0,20.59,12.27
2016,2,19,15,45,0.0,23.5,2.65,10.0,23.5,17.9,9.98
2016,2,19,16,0,0.0,20.0,2.4,10.0,20.0,15.22,7.66
2016,2,19,16,15,0.0,17.0,2.15,9.5,17.0,12.92,6.18
2016,2,19,16,30,0.0,14.0,1.9,9.0,14.0,10.63,4.08
2016,2,19,16,45,0.0,10.5,1.65,9.0,10.5,7.96,1.59
2016,2,19,17,0,0.0,7.0,1.4,9.0,7.0,5.3,0.0
2016,2,19,17,15,0.0,4.5,1.3,8.5,4.5,3.4,0.0
2016,2,19,17,30,0.0,2.0,1.2,8.0,2.0,1.51,0.0
2016,2,19,17,45,0.0,1.0,1.15,8.0,1.0,0.79,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,127.0,19.5,1.7,4.5,33.5,154.55,77.38
2016,2,20,7,30,254.0,39.0,1.7,5.0,67.0,301.87,249.79
2016,2,20,7,45,316.0,54.5,1.75,5.5,107.5,380.91,323.46
2016,2,20,8,0,378.0,70.0,1.8,6.0,148.0,463.98,394.92
2016,2,20,8,15,423.0,82.0,1.85,6.5,190.0,529.5,448.95
2016,2,20,8,30,468.0,94.0,1.9,7.0,232.0,596.31,501.59
2016,2,20,8,45,513.5,98.5,1.95,7.5,273.0,653.85,544.9
2016,2,20,9,0,559.0,103.0,2.0,8.0,314.0,722.19,594.95
2016,2,20,9,15,574.5,113.0,2.0,8.5,352.0,757.37,618.24
2016,2,20,9,30,590.0,123.0,2.0,9.0,390.0,790.1,639.47
2016,2,20,9,45,609.5,129.0,2.05,9.5,425.0,819.75,658.54
2016,2,20,10,0,629.0,135.0,2.1,10.0,460.0,846.51,675.35
2016,2,20,10,15,750.0,116.5,2.0,10.0,527.5,944.37,742.04
2016,2,20,10,30,871.0,98.0,1.9,10.0,595.0,1030.43,797.48
2016,2,20,10,45,874.5,102.0,1.85,10.5,619.0,1027.78,791.1
2016,2,20,11,0,878.0,106.0,1.8,11.0,643.0,1021.09,783.34
2016,2,20,11,15,720.5,157.5,1.75,11.0,606.5,914.84,709.31
2016,2,20,11,30,563.0,209.0,1.7,11.0,570.0,790.28,620.61
2016,2,20,11,45,479.5,243.0,1.65,11.5,553.5,728.77,573.29
2016,2,20,12,0,396.0,277.0,1.6,12.0,537.0,649.23,512.31
2016,2,20,12,15,378.5,282.5,1.6,12.0,532.0,620.75,491.17
2016,2,20,12,30,361.0,288.0,1.6,12.0,527.0,591.81,469.07
2016,2,20,12,45,457.5,252.0,1.65,12.5,552.0,627.19,496.25
2016,2,20,13,0,554.0,216.0,1.7,13.0,577.0,637.87,504.31
2016,2,20,13,15,732.0,155.0,1.7,13.0,620.5,678.52,535.34
2016,2,20,13,30,910.0,94.0,1.7,13.0,664.0,684.71,539.77
2016,2,20,13,45,903.0,92.0,1.75,13.0,642.0,628.43,495.65
2016,2,20,14,0,896.0,90.0,1.8,13.0,620.0,570.75,449.49
2016,2,20,14,15,885.0,88.5,1.8,13.0,590.5,512.01,400.6
2016,2,20,14,30,874.0,87.0,1.8,13.0,561.0,450.23,347.73
2016,2,20,14,45,861.0,83.5,1.8,13.0,525.5,385.8,291.19
2016,2,20,15,0,848.0,80.0,1.8,13.0,490.0,321.82,233.76
2016,2,20,15,15,827.0,77.0,1.65,12.5,449.0,257.16,176.14
2016,2,20,15,30,806.0,74.0,1.5,12.0,408.0,194.48,122.4
2016,2,20,15,45,779.5,69.5,1.35,12.0,362.5,132.3,75.87
2016,2,20,16,0,753.0,65.0,1.2,12.0,317.0,73.39,46.85
2016,2,20,16,15,708.5,60.0,1.15,11.0,268.5,54.31,43.57
2016,2,20,16,30,664.0,55.0,1.1,10.0,220.0,49.9,39.71
2016,2,20,16,45,596.0,48.0,1.1,9.5,171.5,40.18,30.78
2016,2,20,17,0,528.0,41.0,1.1,9.0,123.0,34.34,25.16
2016,2,20,17,15,404.5,30.5,1.1,8.5,80.0,25.4,16.38
2016,2,20,17,30,281.0,20.0,1.1,8.0,37.0,16.55,2.26
2016,2,20,17,45,140.5,10.0,1.1,8.0,18.5,7.87,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,225.0,16.5,1.3,6.5,43.0,231.38,136.61
2016,2,21,7,30,450.0,33.0,1.5,7.0,86.0,453.03,369.15
2016,2,21,7,45,541.5,41.0,1.7,7.5,134.5,556.26,460.13
2016,2,21,8,0,633.0,49.0,1.9,8.0,183.0,656.11,542.52
2016,2,21,8,15,687.5,54.5,1.9,8.5,233.0,732.77,601.71
2016,2,21,8,30,742.0,60.0,1.9,9.0,283.0,809.5,657.73
2016,2,21,8,45,781.5,63.5,1.9,10.0,332.0,868.83,697.13
2016,2,21,9,0,821.0,67.0,1.9,11.0,381.0,926.42,733.6
2016,2,21,9,15,845.5,70.0,1.9,11.0,425.5,966.19,759.05
2016,2,21,9,30,870.0,73.0,1.9,11.0,470.0,1002.91,782.07
2016,2,21,9,45,889.5,74.5,1.95,11.5,510.0,1016.85,788.5
2016,2,21,10,0,909.0,76.0,2.0,12.0,550.0,1039.2,800.96
2016,2,21,10,15,921.5,78.0,2.0,12.0,583.0,1051.25,807.13
2016,2,21,10,30,934.0,80.0,2.0,12.0,616.0,1059.24,810.84
2016,2,21,10,45,943.0,81.0,2.0,12.5,642.5,1058.26,807.27
2016,2,21,11,0,952.0,82.0,2.0,13.0,669.0,1053.08,801.23
2016,2,21,11,15,957.5,83.0,2.0,13.0,687.0,1040.25,791.81
2016,2,21,11,30,963.0,84.0,2.0,13.0,705.0,1023.26,779.87
2016,2,21,11,45,966.0,84.0,2.05,13.5,715.5,998.69,762.24
2016,2,21,12,0,969.0,84.0,2.1,14.0,726.0,970.22,742.13
2016,2,21,12,15,969.0,84.5,2.15,14.0,727.5,935.93,719.43
2016,2,21,12,30,969.0,85.0,2.2,14.0,729.0,898.14,694.22
2016,2,21,12,45,967.0,84.5,2.25,14.5,722.5,854.37,663.41
2016,2,21,13,0,965.0,84.0,2.3,15.0,716.0,807.65,630.33
2016,2,21,13,15,960.0,83.5,2.35,15.0,701.0,756.08,593.5
2016,2,21,13,30,955.0,83.0,2.4,15.0,686.0,702.25,552.63
2016,2,21,13,45,944.5,83.0,2.45,15.0,663.0,643.65,506.91
2016,2,21,14,0,934.0,83.0,2.5,15.0,640.0,583.83,458.75
2016,2,21,14,15,923.0,81.5,2.5,14.5,609.5,521.46,407.58
2016,2,21,14,30,912.0,80.0,2.5,14.0,579.0,458.54,354.04
2016,2,21,14,45,894.0,78.5,2.5,14.0,542.0,392.88,296.08
2016,2,21,15,0,876.0,77.0,2.5,14.0,505.0,326.49,236.45
2016,2,21,15,15,790.0,80.0,2.25,13.5,441.0,250.43,171.8
2016,2,21,15,30,704.0,83.0,2.0,13.0,377.0,180.82,115.36
2016,2,21,15,45,737.0,74.0,1.75,13.0,351.5,130.87,76.31
2016,2,21,16,0,770.0,65.0,1.5,13.0,326.0,72.94,46.7
2016,2,21,16,15,724.5,60.0,1.45,12.0,276.5,54.5,43.56
2016,2,21,16,30,679.0,55.0,1.4,11.0,227.0,50.05,39.68
2016,2,21,16,45,608.0,48.5,1.35,10.5,177.5,40.66,31.1
2016,2,21,17,0,537.0,42.0,1.3,10.0,128.0,35.19,25.84
2016,2,21,17,15,413.0,32.0,1.3,9.5,84.0,26.65,17.5
2016,2,21,17,30,289.0,22.0,1.3,9.0,40.0,18.24,4.65
2016,2,21,17,45,144.5,11.0,1.35,8.5,20.0,8.65,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,86.5,5.5,1.35,6.5,7.0,0.0,0.0
2016,2,22,7,0,173.0,11.0,1.4,7.0,14.0,132.67,0.0
2016,2,22,7,15,332.0,21.5,1.65,7.5,52.5,323.38,209.78
2016,2,22,7,30,491.0,32.0,1.9,8.0,91.0,473.98,386.51
2016,2,22,7,45,574.0,39.5,2.15,8.5,139.5,572.85,474.01
2016,2,22,8,0,657.0,47.0,2.4,9.0,188.0,675.41,558.54
2016,2,22,8,15,708.5,52.0,2.6,9.5,238.5,749.15,616.72
2016,2,22,8,30,760.0,57.0,2.8,10.0,289.0,822.85,672.25
2016,2,22,8,45,793.0,61.0,3.0,10.5,337.0,876.87,711.07
2016,2,22,9,0,826.0,65.0,3.2,11.0,385.0,928.94,747.36
2016,2,22,9,15,850.5,67.5,3.35,11.5,429.5,968.06,773.07
2016,2,22,9,30,875.0,70.0,3.5,12.0,474.0,992.12,787.68
2016,2,22,9,45,891.0,73.0,3.65,12.5,513.5,1016.61,802.59
