Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,0,907.0,76.0,3.8,13.0,553.0,1037.43,814.83
2016,2,22,10,15,919.5,77.5,3.8,13.5,586.0,1048.81,819.4
2016,2,22,10,30,932.0,79.0,3.8,14.0,619.0,1056.16,821.36
2016,2,22,10,45,939.5,81.0,3.85,14.5,645.0,1054.93,817.97
2016,2,22,11,0,947.0,83.0,3.9,15.0,671.0,1049.5,811.95
2016,2,22,11,15,953.0,83.5,3.95,15.0,689.5,1036.58,802.48
2016,2,22,11,30,959.0,84.0,4.0,15.0,708.0,1019.52,790.35
2016,2,22,11,45,961.0,85.0,4.05,15.5,718.0,995.22,771.88
2016,2,22,12,0,963.0,86.0,4.1,16.0,728.0,967.05,750.88
2016,2,22,12,15,964.0,86.0,4.1,16.0,730.0,933.16,727.03
2016,2,22,12,30,965.0,86.0,4.1,16.0,732.0,895.73,700.67
2016,2,22,12,45,960.5,87.0,4.15,16.0,725.0,851.67,669.71
2016,2,22,13,0,956.0,88.0,4.2,16.0,718.0,804.81,636.5
2016,2,22,13,15,952.0,87.5,4.15,16.0,704.0,754.2,598.54
2016,2,22,13,30,948.0,87.0,4.1,16.0,690.0,701.25,556.83
2016,2,22,13,45,816.5,118.5,4.1,16.0,625.5,605.58,481.1
2016,2,22,14,0,685.0,150.0,4.1,16.0,561.0,515.43,408.81
2016,2,22,14,15,652.5,151.0,3.95,16.0,527.0,455.87,359.19
2016,2,22,14,30,620.0,152.0,3.8,16.0,493.0,398.71,310.47
2016,2,22,14,45,655.5,130.5,3.65,16.0,471.0,350.05,266.48
2016,2,22,15,0,691.0,109.0,3.5,16.0,449.0,296.53,217.13
2016,2,22,15,15,623.0,115.0,3.15,15.5,402.0,237.05,166.56
2016,2,22,15,30,555.0,121.0,2.8,15.0,355.0,185.41,125.02
2016,2,22,15,45,672.0,93.0,2.45,14.5,345.5,134.08,81.32
2016,2,22,16,0,789.0,65.0,2.1,14.0,336.0,72.47,46.59
2016,2,22,16,15,746.0,60.5,1.95,13.0,286.0,55.17,43.98
2016,2,22,16,30,703.0,56.0,1.8,12.0,236.0,51.12,40.49
2016,2,22,16,45,633.0,49.5,1.7,11.5,185.5,45.16,35.01
2016,2,22,17,0,563.0,43.0,1.6,11.0,135.0,36.15,26.61
2016,2,22,17,15,440.5,33.0,1.6,10.5,89.5,27.58,18.32
2016,2,22,17,30,318.0,23.0,1.6,10.0,44.0,19.14,6.4
2016,2,22,17,45,159.0,11.5,1.6,9.5,22.0,9.05,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.4,6.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,1.5,7.0,14.0,11.02,0.0
2016,2,23,7,15,180.5,27.0,1.6,7.0,49.5,215.39,149.82
2016,2,23,7,30,361.0,40.0,1.7,7.0,85.0,388.9,322.31
2016,2,23,7,45,438.0,50.0,1.8,7.5,129.0,480.33,402.61
2016,2,23,8,0,515.0,60.0,1.9,8.0,173.0,575.81,481.66
2016,2,23,8,15,561.0,68.0,1.75,8.5,218.5,643.74,533.96
2016,2,23,8,30,607.0,76.0,1.6,9.0,264.0,711.96,583.39
2016,2,23,8,45,655.0,76.0,1.45,9.5,308.0,771.23,623.38
2016,2,23,9,0,703.0,76.0,1.3,10.0,352.0,829.25,660.38
2016,2,23,9,15,793.0,76.0,1.3,10.5,420.0,922.34,722.2
2016,2,23,9,30,883.0,76.0,1.3,11.0,488.0,1020.66,784.62
2016,2,23,9,45,902.0,78.0,1.35,11.5,528.0,1034.73,790.13
2016,2,23,10,0,921.0,80.0,1.4,12.0,568.0,1057.18,802.45
2016,2,23,10,15,932.5,81.5,1.4,12.5,601.5,1067.42,805.69
2016,2,23,10,30,944.0,83.0,1.4,13.0,635.0,1073.56,806.58
2016,2,23,10,45,952.5,84.0,1.45,13.5,661.0,1071.84,803.53
2016,2,23,11,0,961.0,85.0,1.5,14.0,687.0,1065.89,798.01
2016,2,23,11,15,966.0,86.0,1.45,14.5,705.5,1052.24,785.95
2016,2,23,11,30,971.0,87.0,1.4,15.0,724.0,1034.41,771.51
2016,2,23,11,45,972.0,88.0,1.35,15.5,733.5,1008.74,752.23
2016,2,23,12,0,973.0,89.0,1.3,16.0,743.0,979.21,730.71
2016,2,23,12,15,973.0,89.5,1.25,16.0,744.5,944.53,707.31
2016,2,23,12,30,973.0,90.0,1.2,16.0,746.0,906.33,681.63
2016,2,23,12,45,967.5,91.0,1.15,16.5,738.0,860.99,649.91
2016,2,23,13,0,962.0,92.0,1.1,17.0,730.0,812.9,616.33
2016,2,23,13,15,957.0,91.0,1.1,17.0,715.0,760.66,580.11
2016,2,23,13,30,952.0,90.0,1.1,17.0,700.0,706.18,540.33
2016,2,23,13,45,942.0,89.5,1.1,17.0,676.0,647.24,496.08
2016,2,23,14,0,932.0,89.0,1.1,17.0,652.0,587.06,449.43
2016,2,23,14,15,921.0,87.5,1.05,17.0,622.0,524.54,399.03
2016,2,23,14,30,910.0,86.0,1.0,17.0,592.0,461.47,346.52
2016,2,23,14,45,893.5,84.0,0.95,17.0,554.5,395.14,290.0
2016,2,23,15,0,877.0,82.0,0.9,17.0,517.0,329.24,232.62
2016,2,23,15,15,855.0,79.0,0.85,16.5,474.0,262.33,174.92
2016,2,23,15,30,833.0,76.0,0.8,16.0,431.0,197.52,121.11
2016,2,23,15,45,801.0,72.5,0.8,16.0,383.5,133.74,75.34
2016,2,23,16,0,769.0,69.0,0.8,16.0,336.0,73.93,48.34
2016,2,23,16,15,724.0,64.0,0.85,15.0,286.0,57.68,45.84
2016,2,23,16,30,679.0,59.0,0.9,14.0,236.0,49.21,38.48
2016,2,23,16,45,601.5,53.0,1.0,13.5,185.0,44.07,33.79
2016,2,23,17,0,524.0,47.0,1.1,13.0,134.0,39.07,29.01
2016,2,23,17,15,404.0,36.0,1.1,12.5,89.5,29.84,20.21
2016,2,23,17,30,284.0,25.0,1.1,12.0,45.0,20.7,8.37
2016,2,23,17,45,142.0,12.5,1.1,12.0,22.5,9.83,0.0
2016,2,23,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,45,58.5,6.0,0.3,7.5,8.0,0.0,0.0
2016,2,24,7,0,117.0,12.0,0.3,8.0,16.0,93.38,0.0
2016,2,24,7,15,257.0,25.5,0.35,8.5,53.5,276.28,199.17
2016,2,24,7,30,397.0,39.0,0.4,9.0,91.0,417.25,337.74
2016,2,24,7,45,484.5,48.0,0.45,9.5,138.0,517.43,420.67
2016,2,24,8,0,572.0,57.0,0.5,10.0,185.0,622.39,502.22
2016,2,24,8,15,626.0,63.5,0.55,10.5,234.5,697.22,557.3
2016,2,24,8,30,680.0,70.0,0.6,11.0,284.0,772.67,610.3
2016,2,24,8,45,721.5,73.5,0.7,11.5,332.0,831.85,650.51
2016,2,24,9,0,763.0,77.0,0.8,12.0,380.0,883.19,684.26
2016,2,24,9,15,788.5,80.5,0.85,12.5,423.5,923.83,709.07
2016,2,24,9,30,814.0,84.0,0.9,13.0,467.0,961.56,731.57
2016,2,24,9,45,835.5,85.5,0.95,13.5,506.5,989.45,747.29
2016,2,24,10,0,857.0,87.0,1.0,14.0,546.0,1013.75,760.7
2016,2,24,10,15,870.0,89.0,0.95,14.5,578.5,1026.18,764.33
2016,2,24,10,30,883.0,91.0,0.9,15.0,611.0,1034.61,765.62
2016,2,24,10,45,892.0,92.0,0.85,16.0,636.5,1020.9,751.57
2016,2,24,11,0,901.0,93.0,0.8,17.0,662.0,1016.06,743.78
2016,2,24,11,15,906.5,94.0,0.75,17.0,679.5,1003.76,734.08
2016,2,24,11,30,912.0,95.0,0.7,17.0,697.0,987.49,722.17
2016,2,24,11,45,913.5,96.5,0.65,17.5,706.5,964.14,704.65
2016,2,24,12,0,915.0,98.0,0.6,18.0,716.0,937.09,685.07
2016,2,24,12,15,915.5,98.0,0.65,18.0,718.0,904.01,665.08
2016,2,24,12,30,916.0,98.0,0.7,18.0,720.0,867.59,642.81
2016,2,24,12,45,912.5,98.0,0.8,18.0,713.0,824.86,616.95
2016,2,24,13,0,909.0,98.0,0.9,18.0,706.0,779.43,588.74
2016,2,24,13,15,904.5,97.0,1.0,18.0,691.5,729.86,555.32
2016,2,24,13,30,900.0,96.0,1.1,18.0,677.0,678.15,518.57
2016,2,24,13,45,892.5,94.5,1.2,18.0,654.5,622.29,477.35
2016,2,24,14,0,885.0,93.0,1.3,18.0,632.0,565.08,433.42
2016,2,24,14,15,874.0,91.0,1.35,18.0,602.5,506.12,386.05
2016,2,24,14,30,863.0,89.0,1.4,18.0,573.0,444.24,334.72
2016,2,24,14,45,846.5,87.0,1.45,18.0,536.5,380.32,280.21
2016,2,24,15,0,830.0,85.0,1.5,18.0,500.0,317.25,225.11
2016,2,24,15,15,808.0,82.0,1.4,17.5,458.5,253.25,169.58
2016,2,24,15,30,786.0,79.0,1.3,17.0,417.0,191.39,118.12
2016,2,24,15,45,754.0,75.0,1.25,17.0,371.0,130.22,74.29
2016,2,24,16,0,722.0,71.0,1.2,17.0,325.0,73.07,48.67
2016,2,24,16,15,677.5,65.5,1.15,16.0,276.5,53.77,42.2
2016,2,24,16,30,633.0,60.0,1.1,15.0,228.0,49.42,38.51
2016,2,24,16,45,564.5,53.0,1.05,14.0,179.5,43.7,33.41
2016,2,24,17,0,496.0,46.0,1.0,13.0,131.0,38.02,28.13
2016,2,24,17,15,385.0,35.0,1.0,12.5,87.5,28.87,19.46
2016,2,24,17,30,274.0,24.0,1.0,12.0,44.0,19.77,8.54
2016,2,24,17,45,137.0,12.0,1.05,12.0,22.0,9.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,54.0,7.0,0.7,9.5,9.0,0.0,0.0
2016,2,25,7,0,108.0,14.0,0.7,10.0,18.0,88.53,0.0
2016,2,25,7,15,240.5,28.0,0.8,10.5,55.0,269.09,200.1
2016,2,25,7,30,373.0,42.0,0.9,11.0,92.0,401.01,326.54
2016,2,25,7,45,450.0,52.5,1.0,11.5,138.0,493.6,404.41
2016,2,25,8,0,527.0,63.0,1.1,12.0,184.0,590.24,481.24
2016,2,25,8,15,581.0,70.5,1.1,12.5,232.5,665.35,537.22
2016,2,25,8,30,635.0,78.0,1.1,13.0,281.0,741.08,590.87
2016,2,25,8,45,667.5,85.0,1.1,13.5,327.0,795.46,626.86
2016,2,25,9,0,700.0,92.0,1.1,14.0,373.0,848.27,660.62
2016,2,25,9,15,727.0,96.0,1.15,14.5,416.0,889.68,686.29
2016,2,25,9,30,754.0,100.0,1.2,15.0,459.0,928.48,709.82
2016,2,25,9,45,775.0,103.0,1.3,15.5,497.5,956.9,726.91
2016,2,25,10,0,796.0,106.0,1.4,16.0,536.0,974.64,736.93
2016,2,25,10,15,810.0,108.0,1.35,16.5,568.0,988.13,741.87
2016,2,25,10,30,824.0,110.0,1.3,17.0,600.0,997.74,744.37
2016,2,25,10,45,838.5,110.0,1.3,17.5,626.0,1001.55,744.13
2016,2,25,11,0,853.0,110.0,1.3,18.0,652.0,1001.25,741.47
2016,2,25,11,15,660.0,183.5,1.25,18.0,609.5,882.81,661.99
2016,2,25,11,30,467.0,257.0,1.2,18.0,567.0,747.58,566.41
2016,2,25,11,45,469.5,260.0,1.2,18.5,575.5,734.77,557.38
2016,2,25,12,0,472.0,263.0,1.2,19.0,584.0,719.56,545.35
2016,2,25,12,15,675.0,187.0,1.15,19.0,647.5,804.79,607.15
2016,2,25,12,30,878.0,111.0,1.1,19.0,711.0,858.77,642.38
2016,2,25,12,45,886.0,106.0,1.05,19.0,707.0,811.75,609.61
2016,2,25,13,0,894.0,101.0,1.0,19.0,703.0,770.82,582.06
2016,2,25,13,15,890.0,100.0,0.95,19.0,689.0,722.18,547.1
2016,2,25,13,30,886.0,99.0,0.9,19.0,675.0,671.39,509.54
2016,2,25,13,45,877.5,98.5,0.85,19.5,653.0,620.26,469.73
2016,2,25,14,0,869.0,98.0,0.8,20.0,631.0,563.04,424.63
2016,2,25,14,15,858.5,96.0,0.75,20.0,601.5,502.52,376.66
2016,2,25,14,30,848.0,94.0,0.7,20.0,572.0,441.6,326.82
2016,2,25,14,45,828.0,93.0,0.65,20.0,536.0,378.08,273.69
2016,2,25,15,0,808.0,92.0,0.6,20.0,500.0,315.83,220.52
2016,2,25,15,15,786.5,88.5,0.55,19.5,458.5,252.76,167.18
2016,2,25,15,30,765.0,85.0,0.5,19.0,417.0,191.83,117.67
2016,2,25,15,45,731.0,81.5,0.5,18.5,371.0,127.76,72.59
2016,2,25,16,0,697.0,78.0,0.5,18.0,325.0,71.7,48.19
2016,2,25,16,15,652.5,72.0,0.55,17.5,277.0,58.17,45.8
2016,2,25,16,30,608.0,66.0,0.6,17.0,229.0,53.64,41.92
2016,2,25,16,45,545.0,57.5,0.7,16.5,181.0,46.98,35.97
2016,2,25,17,0,482.0,49.0,0.8,16.0,133.0,40.29,29.79
2016,2,25,17,15,373.5,37.5,0.85,15.5,90.0,30.83,20.95
2016,2,25,17,30,265.0,26.0,0.9,15.0,47.0,21.4,10.2
2016,2,25,17,45,132.5,13.0,0.95,14.5,23.5,10.23,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.95,9.5,6.5,5.11,0.0
2016,2,26,7,0,0.0,13.0,0.9,10.0,13.0,10.23,0.0
2016,2,26,7,15,47.0,32.0,1.1,10.5,38.5,90.36,66.18
2016,2,26,7,30,94.0,51.0,1.3,11.0,64.0,152.7,125.16
2016,2,26,7,45,117.5,72.0,1.5,11.5,95.0,200.65,167.88
2016,2,26,8,0,141.0,93.0,1.7,12.0,126.0,248.65,209.46
2016,2,26,8,15,156.0,114.5,1.75,12.5,158.5,290.09,243.97
2016,2,26,8,30,171.0,136.0,1.8,13.0,191.0,331.32,277.2
2016,2,26,8,45,187.5,153.5,1.85,13.5,222.5,367.81,305.81
2016,2,26,9,0,204.0,171.0,1.9,14.0,254.0,404.36,333.75
2016,2,26,9,15,282.0,179.5,2.0,14.0,308.0,513.42,419.72
2016,2,26,9,30,360.0,188.0,2.1,14.0,362.0,601.34,487.02
2016,2,26,9,45,471.5,174.0,2.25,14.5,420.0,721.88,576.71
2016,2,26,10,0,583.0,160.0,2.4,15.0,478.0,827.25,651.41
2016,2,26,10,15,463.0,208.0,2.4,15.0,470.0,746.46,588.75
2016,2,26,10,30,343.0,256.0,2.4,15.0,462.0,648.87,513.73
2016,2,26,10,45,362.0,263.5,2.45,15.5,488.5,668.02,527.21
2016,2,26,11,0,381.0,271.0,2.5,16.0,515.0,684.95,538.1
2016,2,26,11,15,381.0,279.0,2.5,16.0,529.0,681.45,534.48
2016,2,26,11,30,381.0,287.0,2.5,16.0,543.0,676.02,529.69
2016,2,26,11,45,401.0,287.0,2.55,16.5,559.5,678.6,530.67
2016,2,26,12,0,421.0,287.0,2.6,17.0,576.0,678.42,529.56
2016,2,26,12,15,648.5,201.5,2.65,17.0,647.5,795.26,618.05
2016,2,26,12,30,876.0,116.0,2.7,17.0,719.0,861.88,665.85
2016,2,26,12,45,877.5,114.0,2.8,17.0,713.5,821.16,637.41
2016,2,26,13,0,879.0,112.0,2.9,17.0,708.0,777.45,607.14
2016,2,26,13,15,873.5,111.0,2.95,17.0,692.5,727.1,569.56
2016,2,26,13,30,868.0,110.0,3.0,17.0,677.0,674.76,529.56
2016,2,26,13,45,631.0,182.0,3.15,17.0,587.5,552.27,434.56
2016,2,26,14,0,394.0,254.0,3.3,17.0,498.0,431.76,340.3
2016,2,26,14,15,376.0,245.0,3.35,16.5,469.0,386.91,304.68
2016,2,26,14,30,358.0,236.0,3.4,16.0,440.0,343.68,269.27
2016,2,26,14,45,579.5,164.0,3.5,16.0,470.0,342.32,261.14
2016,2,26,15,0,801.0,92.0,3.6,16.0,500.0,312.75,226.03
2016,2,26,15,15,778.0,89.0,3.55,15.5,458.5,250.17,170.65
2016,2,26,15,30,755.0,86.0,3.5,15.0,417.0,189.93,119.86
2016,2,26,15,45,730.0,80.0,3.5,14.5,372.0,125.39,72.59
2016,2,26,16,0,705.0,74.0,3.5,14.0,327.0,67.87,46.53
2016,2,26,16,15,661.0,68.5,3.25,13.5,279.0,55.68,44.34
2016,2,26,16,30,617.0,63.0,3.0,13.0,231.0,51.44,40.63
2016,2,26,16,45,554.5,55.5,2.8,12.5,183.0,45.47,35.22
2016,2,26,17,0,492.0,48.0,2.6,12.0,135.0,39.51,29.62
2016,2,26,17,15,382.0,37.5,2.4,11.5,92.0,30.83,21.37
2016,2,26,17,30,272.0,27.0,2.2,11.0,49.0,22.22,11.58
2016,2,26,17,45,136.0,13.5,2.0,11.0,24.5,10.62,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,1.15,8.5,12.5,9.83,0.0
2016,2,27,7,0,0.0,25.0,1.2,9.0,25.0,32.55,0.0
2016,2,27,7,15,233.0,32.5,1.3,9.0,65.5,266.7,209.4
2016,2,27,7,30,466.0,40.0,1.4,9.0,106.0,474.31,390.41
2016,2,27,7,45,546.5,47.0,1.55,9.5,155.0,568.58,469.13
2016,2,27,8,0,627.0,54.0,1.7,10.0,204.0,666.86,547.36
2016,2,27,8,15,676.0,59.5,1.65,10.5,253.5,730.21,593.95
2016,2,27,8,30,725.0,65.0,1.6,11.0,303.0,801.58,643.98
2016,2,27,8,45,759.5,68.5,1.55,11.5,351.0,855.76,679.22
2016,2,27,9,0,794.0,72.0,1.5,12.0,399.0,908.04,711.81
2016,2,27,9,15,817.0,75.0,1.5,12.5,443.0,945.84,734.08
2016,2,27,9,30,840.0,78.0,1.5,13.0,487.0,980.61,753.98
2016,2,27,9,45,856.5,80.5,1.5,13.5,525.5,1004.76,766.46
2016,2,27,10,0,873.0,83.0,1.5,14.0,564.0,1012.49,768.11
2016,2,27,10,15,885.0,85.0,1.5,14.0,596.5,1023.74,773.86
2016,2,27,10,30,897.0,87.0,1.5,14.0,629.0,1031.05,777.11
2016,2,27,10,45,905.0,88.5,1.5,14.5,654.5,1029.64,773.41
2016,2,27,11,0,913.0,90.0,1.5,15.0,680.0,1024.16,767.37
2016,2,27,11,15,918.5,91.0,1.5,15.0,697.5,1011.53,758.31
2016,2,27,11,30,924.0,92.0,1.5,15.0,715.0,994.89,746.86
2016,2,27,11,45,658.0,194.0,1.5,15.5,641.0,849.23,647.4
2016,2,27,12,0,392.0,296.0,1.5,16.0,567.0,661.16,509.8
2016,2,27,12,15,423.5,285.5,1.55,16.0,579.0,675.35,522.01
2016,2,27,12,30,455.0,275.0,1.6,16.0,591.0,668.35,517.4
2016,2,27,12,45,538.0,241.5,1.7,16.0,611.5,676.23,525.01
2016,2,27,13,0,621.0,208.0,1.8,16.0,632.0,681.48,529.94
2016,2,27,13,15,757.5,155.0,1.75,16.0,661.5,691.55,537.56
2016,2,27,13,30,894.0,102.0,1.7,16.0,691.0,677.78,527.0
2016,2,27,13,45,889.5,99.5,1.7,16.0,669.5,622.77,484.16
2016,2,27,14,0,885.0,97.0,1.7,16.0,648.0,568.7,440.9
2016,2,27,14,15,874.5,95.0,1.7,16.0,618.0,507.17,390.59
2016,2,27,14,30,864.0,93.0,1.7,16.0,588.0,445.21,338.27
2016,2,27,14,45,853.5,89.0,1.75,16.0,553.0,381.35,282.98
2016,2,27,15,0,843.0,85.0,1.8,16.0,518.0,317.68,226.56
2016,2,27,15,15,822.0,82.0,1.65,15.5,476.0,252.97,169.85
2016,2,27,15,30,801.0,79.0,1.5,15.0,434.0,190.29,117.43
2016,2,27,15,45,777.0,74.0,1.35,14.5,388.0,128.04,73.0
2016,2,27,16,0,753.0,69.0,1.2,14.0,342.0,68.79,55.72
2016,2,27,16,15,711.5,64.0,1.15,13.5,293.0,57.42,45.9
2016,2,27,16,30,670.0,59.0,1.1,13.0,244.0,53.12,42.16
2016,2,27,16,45,612.0,52.0,1.05,12.5,195.0,43.32,33.34
2016,2,27,17,0,554.0,45.0,1.0,12.0,146.0,37.58,27.97
2016,2,27,17,15,445.0,35.5,1.05,11.5,100.5,29.52,20.32
2016,2,27,17,30,336.0,26.0,1.1,11.0,55.0,21.56,11.52
2016,2,27,17,45,168.0,13.0,1.15,10.5,27.5,10.23,0.0
2016,2,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,1.6,7.5,7.0,5.51,0.0
2016,2,28,7,0,0.0,14.0,1.7,8.0,14.0,10.67,0.0
2016,2,28,7,15,13.5,33.5,1.9,8.5,35.5,50.49,35.86
2016,2,28,7,30,27.0,53.0,2.1,9.0,57.0,84.43,67.31
2016,2,28,7,45,40.0,74.0,2.3,9.5,82.5,119.6,98.82
2016,2,28,8,0,53.0,95.0,2.5,10.0,108.0,154.37,129.45
2016,2,28,8,15,60.5,116.5,2.45,10.5,134.5,184.94,155.55
2016,2,28,8,30,68.0,138.0,2.4,11.0,161.0,215.28,180.78
2016,2,28,8,45,75.5,157.0,2.4,11.5,186.0,241.8,202.27
2016,2,28,9,0,83.0,176.0,2.4,12.0,211.0,268.37,223.35
2016,2,28,9,15,42.5,167.5,2.4,12.0,185.5,210.66,173.67
2016,2,28,9,30,2.0,159.0,2.4,12.0,160.0,138.03,111.26
2016,2,28,9,45,113.0,205.0,2.4,12.5,267.5,342.74,282.44
2016,2,28,10,0,224.0,251.0,2.4,13.0,375.0,508.59,413.16
2016,2,28,10,15,211.5,268.0,2.4,13.0,390.5,510.39,411.91
2016,2,28,10,30,199.0,285.0,2.4,13.0,406.0,511.02,410.9
2016,2,28,10,45,274.0,284.5,2.4,13.5,458.5,602.42,480.15
2016,2,28,11,0,349.0,284.0,2.4,14.0,511.0,666.58,527.22
2016,2,28,11,15,378.5,284.5,2.45,14.0,536.5,683.74,539.49
2016,2,28,11,30,408.0,285.0,2.5,14.0,562.0,698.11,550.04
2016,2,28,11,45,475.5,263.0,2.55,14.5,590.5,741.75,581.54
2016,2,28,12,0,543.0,241.0,2.6,15.0,619.0,759.63,594.29
2016,2,28,12,15,479.0,267.0,2.6,15.0,601.0,705.0,552.38
2016,2,28,12,30,415.0,293.0,2.6,15.0,583.0,635.61,500.18
2016,2,28,12,45,415.0,291.5,2.6,15.0,579.0,610.68,481.63
2016,2,28,13,0,415.0,290.0,2.6,15.0,575.0,584.34,461.49
2016,2,28,13,15,430.0,277.0,2.55,15.0,567.5,568.69,449.04
2016,2,28,13,30,445.0,264.0,2.5,15.0,560.0,537.6,424.8
2016,2,28,13,45,479.0,241.5,2.45,15.0,550.5,507.28,400.84
2016,2,28,14,0,513.0,219.0,2.4,15.0,541.0,472.67,372.65
2016,2,28,14,15,439.5,228.5,2.35,15.0,495.5,409.01,321.25
2016,2,28,14,30,366.0,238.0,2.3,15.0,450.0,346.89,271.04
2016,2,28,14,45,306.0,232.5,2.25,15.0,402.0,292.98,227.19
2016,2,28,15,0,246.0,227.0,2.2,15.0,354.0,246.02,189.26
2016,2,28,15,15,226.0,209.5,2.0,14.5,319.0,205.27,155.86
2016,2,28,15,30,206.0,192.0,1.8,14.0,284.0,170.12,127.79
2016,2,28,15,45,192.5,175.0,1.6,14.0,254.0,138.72,104.19
2016,2,28,16,0,179.0,158.0,1.4,14.0,224.0,109.28,91.26
2016,2,28,16,15,168.5,136.5,1.3,13.5,191.5,94.07,78.28
2016,2,28,16,30,158.0,115.0,1.2,13.0,159.0,80.41,66.38
2016,2,28,16,45,139.0,93.5,1.15,12.5,127.0,66.31,53.82
2016,2,28,17,0,120.0,72.0,1.1,12.0,95.0,51.89,40.69
2016,2,28,17,15,86.0,51.5,1.1,11.5,65.5,37.67,27.51
2016,2,28,17,30,52.0,31.0,1.1,11.0,36.0,23.22,13.2
2016,2,28,17,45,26.0,15.5,1.15,11.0,18.0,12.2,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,105.0,10.0,1.65,7.5,15.5,78.76,0.0
2016,2,29,7,0,210.0,20.0,1.8,8.0,31.0,211.22,82.53
2016,2,29,7,15,340.5,31.5,1.85,8.5,73.0,348.78,283.28
2016,2,29,7,30,471.0,43.0,1.9,9.0,115.0,482.02,400.27
2016,2,29,7,45,557.5,49.0,2.0,9.5,165.0,580.47,482.09
2016,2,29,8,0,644.0,55.0,2.1,10.0,215.0,683.16,563.0
2016,2,29,8,15,692.0,60.5,2.05,10.5,265.5,746.76,609.51
2016,2,29,8,30,740.0,66.0,2.0,11.0,316.0,817.58,659.11
2016,2,29,8,45,775.0,69.0,2.0,12.0,365.0,871.86,693.78
2016,2,29,9,0,810.0,72.0,2.0,13.0,414.0,924.2,725.85
2016,2,29,9,15,832.5,75.0,2.0,13.5,458.0,961.65,747.97
2016,2,29,9,30,855.0,78.0,2.0,14.0,502.0,995.99,767.68
2016,2,29,9,45,865.5,82.5,2.05,14.5,539.5,1016.64,778.56
2016,2,29,10,0,876.0,87.0,2.1,15.0,577.0,1033.43,787.01
2016,2,29,10,15,887.0,88.5,2.05,15.0,609.5,1029.92,782.19
2016,2,29,10,30,898.0,90.0,2.0,15.0,642.0,1035.37,783.78
2016,2,29,10,45,903.5,93.0,1.95,15.5,666.5,1033.0,778.76
2016,2,29,11,0,909.0,96.0,1.9,16.0,691.0,1026.52,771.34
2016,2,29,11,15,914.0,96.5,1.95,16.0,708.5,1012.6,762.04
2016,2,29,11,30,919.0,97.0,2.0,16.0,726.0,994.7,750.31
2016,2,29,11,45,927.5,94.5,2.1,16.5,737.0,972.79,735.21
2016,2,29,12,0,936.0,92.0,2.2,17.0,748.0,946.88,717.45
2016,2,29,12,15,937.0,92.0,2.25,17.0,749.5,913.23,695.24
2016,2,29,12,30,938.0,92.0,2.3,17.0,751.0,876.13,670.59
2016,2,29,12,45,940.5,90.0,2.35,17.5,745.5,834.84,641.65
2016,2,29,13,0,943.0,88.0,2.4,18.0,740.0,790.34,610.29
2016,2,29,13,15,939.0,87.0,2.3,18.0,725.5,739.3,572.59
2016,2,29,13,30,935.0,86.0,2.2,18.0,711.0,685.99,531.62
2016,2,29,13,45,927.0,85.5,2.15,18.0,688.0,628.77,486.99
2016,2,29,14,0,919.0,85.0,2.1,18.0,665.0,570.15,439.96
2016,2,29,14,15,908.5,84.0,1.95,18.0,635.0,508.77,388.99
2016,2,29,14,30,898.0,83.0,1.8,18.0,605.0,446.82,336.1
2016,2,29,14,45,876.5,83.0,1.65,18.0,567.0,381.61,279.56
2016,2,29,15,0,855.0,83.0,1.5,18.0,529.0,315.62,221.69
2016,2,29,15,15,834.5,80.5,1.35,17.5,486.5,250.64,165.37
2016,2,29,15,30,814.0,78.0,1.2,17.0,444.0,187.59,113.5
2016,2,29,15,45,779.5,75.5,1.05,17.0,396.5,125.55,70.86
2016,2,29,16,0,745.0,73.0,0.9,17.0,349.0,67.82,54.14
2016,2,29,16,15,703.5,68.0,0.85,16.5,300.0,60.4,47.94
2016,2,29,16,30,662.0,63.0,0.8,16.0,251.0,51.86,40.54
2016,2,29,16,45,591.0,57.0,0.8,15.5,200.5,46.86,36.11
2016,2,29,17,0,520.0,51.0,0.8,15.0,150.0,41.97,31.57
2016,2,29,17,15,415.5,40.5,0.75,15.0,104.5,33.31,23.46
2016,2,29,17,30,311.0,30.0,0.7,15.0,59.0,24.71,14.69
2016,2,29,17,45,155.5,15.0,0.7,15.0,29.5,12.16,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.4,9.5,18.0,95.71,0.0
2016,3,1,7,0,259.0,21.0,1.4,10.0,36.0,250.28,128.39
2016,3,1,7,15,387.0,31.5,1.7,10.5,79.5,384.24,310.59
2016,3,1,7,30,515.0,42.0,2.0,11.0,123.0,516.32,425.08
2016,3,1,7,45,592.0,48.5,2.3,12.0,174.0,608.92,501.2
2016,3,1,8,0,669.0,55.0,2.6,13.0,225.0,698.09,570.92
2016,3,1,8,15,715.0,60.0,2.65,13.5,276.0,767.39,622.1
2016,3,1,8,30,761.0,65.0,2.7,14.0,327.0,836.27,670.75
2016,3,1,8,45,762.5,68.0,2.8,14.5,362.0,858.54,684.35
2016,3,1,9,0,764.0,71.0,2.9,15.0,397.0,877.5,695.49
2016,3,1,9,15,817.0,74.0,3.0,15.0,455.0,944.78,742.08
2016,3,1,9,30,870.0,77.0,3.1,15.0,513.0,997.52,777.25
2016,3,1,9,45,767.0,109.5,3.25,15.5,515.0,956.78,746.15
2016,3,1,10,0,664.0,142.0,3.4,16.0,517.0,890.31,697.54
2016,3,1,10,15,797.5,111.5,3.45,16.0,587.5,979.17,759.58
2016,3,1,10,30,931.0,81.0,3.5,16.0,658.0,1057.67,811.94
2016,3,1,10,45,939.0,82.0,3.6,16.5,683.0,1055.24,807.59
2016,3,1,11,0,947.0,83.0,3.7,17.0,708.0,1048.59,801.28
2016,3,1,11,15,952.0,84.0,3.7,17.0,726.0,1034.77,791.04
2016,3,1,11,30,957.0,85.0,3.7,17.0,744.0,1016.78,778.17
2016,3,1,11,45,961.0,84.5,3.75,17.0,754.0,992.07,761.19
2016,3,1,12,0,965.0,84.0,3.8,17.0,764.0,963.42,741.56
2016,3,1,12,15,965.5,84.0,3.8,17.0,766.0,928.44,717.24
2016,3,1,12,30,966.0,84.0,3.8,17.0,768.0,889.95,690.42
2016,3,1,12,45,964.0,84.0,3.8,17.0,761.0,846.14,659.73
2016,3,1,13,0,962.0,84.0,3.8,17.0,754.0,799.36,626.71
2016,3,1,13,15,958.0,83.5,3.8,17.0,739.0,747.92,588.49
2016,3,1,13,30,954.0,83.0,3.8,17.0,724.0,694.14,546.59
2016,3,1,13,45,948.0,81.5,3.8,17.0,701.5,636.12,500.35
2016,3,1,14,0,942.0,80.0,3.8,17.0,679.0,576.49,451.45
2016,3,1,14,15,932.0,78.5,3.8,16.5,648.5,513.62,399.25
2016,3,1,14,30,922.0,77.0,3.8,16.0,618.0,450.11,344.65
2016,3,1,14,45,908.5,75.0,3.8,16.0,581.0,384.6,286.27
2016,3,1,15,0,895.0,73.0,3.8,16.0,544.0,319.44,227.24
2016,3,1,15,15,875.5,70.5,3.65,15.5,501.0,253.2,168.33
2016,3,1,15,30,856.0,68.0,3.5,15.0,458.0,188.62,114.12
2016,3,1,15,45,830.0,65.0,3.4,15.0,410.5,120.29,65.82
2016,3,1,16,0,804.0,62.0,3.3,15.0,363.0,59.19,47.03
2016,3,1,16,15,764.5,58.0,2.9,14.0,312.5,53.43,42.23
2016,3,1,16,30,725.0,54.0,2.5,13.0,262.0,49.71,39.1
2016,3,1,16,45,664.5,48.5,2.2,12.5,211.0,44.54,34.47
2016,3,1,17,0,604.0,43.0,1.9,12.0,160.0,39.43,29.71
2016,3,1,17,15,502.5,35.0,1.8,11.5,112.5,31.92,22.62
2016,3,1,17,30,401.0,27.0,1.7,11.0,65.0,22.55,13.35
2016,3,1,17,45,200.5,13.5,1.65,10.5,32.5,10.98,0.0
2016,3,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,137.0,10.5,1.0,10.5,19.0,100.79,0.0
2016,3,2,7,0,274.0,21.0,1.1,11.0,38.0,263.72,157.52
2016,3,2,7,15,396.0,31.0,1.25,11.5,81.5,390.14,314.6
2016,3,2,7,30,518.0,41.0,1.4,12.0,125.0,517.24,422.38
2016,3,2,7,45,394.5,68.0,1.55,12.5,145.0,460.48,381.69
2016,3,2,8,0,271.0,95.0,1.7,13.0,165.0,378.16,316.52
2016,3,2,8,15,293.0,112.0,1.65,13.5,202.0,424.96,354.26
2016,3,2,8,30,315.0,129.0,1.6,14.0,239.0,471.82,389.77
2016,3,2,8,45,332.0,147.0,1.55,14.5,277.0,514.89,420.94
2016,3,2,9,0,349.0,165.0,1.5,15.0,315.0,557.02,450.45
2016,3,2,9,15,596.5,122.0,1.45,15.5,410.5,790.83,620.92
2016,3,2,9,30,844.0,79.0,1.4,16.0,506.0,986.1,748.46
2016,3,2,9,45,858.0,82.5,1.35,16.5,544.5,1008.83,756.67
2016,3,2,10,0,872.0,86.0,1.3,17.0,583.0,1014.89,756.29
2016,3,2,10,15,884.0,87.5,1.35,17.0,615.5,1025.25,762.27
2016,3,2,10,30,896.0,89.0,1.4,17.0,648.0,1031.65,765.79
2016,3,2,10,45,741.5,150.0,1.5,17.5,624.5,956.2,715.42
2016,3,2,11,0,587.0,211.0,1.6,18.0,601.0,844.01,639.65
2016,3,2,11,15,753.5,153.0,1.75,18.0,667.5,938.75,706.48
2016,3,2,11,30,920.0,95.0,1.9,18.0,734.0,992.43,742.31
2016,3,2,11,45,715.5,177.5,2.05,18.0,678.0,883.15,669.66
2016,3,2,12,0,511.0,260.0,2.2,18.0,622.0,747.01,573.19
2016,3,2,12,15,717.5,179.0,2.35,18.0,689.0,829.02,636.94
2016,3,2,12,30,924.0,98.0,2.5,18.0,756.0,869.3,665.45
2016,3,2,12,45,684.5,190.5,2.65,18.0,675.5,745.35,576.46
2016,3,2,13,0,445.0,283.0,2.8,18.0,595.0,609.84,474.58
2016,3,2,13,15,422.5,291.5,2.9,17.5,583.0,560.76,439.21
2016,3,2,13,30,400.0,300.0,3.0,17.0,571.0,525.74,412.85
2016,3,2,13,45,443.0,267.5,3.1,17.0,558.5,503.8,395.8
2016,3,2,14,0,486.0,235.0,3.2,17.0,546.0,467.53,366.86
2016,3,2,14,15,497.0,219.5,3.3,16.5,525.0,424.73,332.22
2016,3,2,14,30,508.0,204.0,3.4,16.0,504.0,380.18,294.92
2016,3,2,14,45,390.5,216.5,3.5,16.0,439.0,306.68,235.72
2016,3,2,15,0,273.0,229.0,3.6,16.0,374.0,252.0,192.75
2016,3,2,15,15,268.0,210.5,3.65,15.5,343.0,213.76,160.72
2016,3,2,15,30,263.0,192.0,3.7,15.0,312.0,176.54,130.37
2016,3,2,15,45,190.5,175.5,3.8,15.0,258.0,137.32,103.22
2016,3,2,16,0,118.0,159.0,3.9,15.0,204.0,107.61,89.6
2016,3,2,16,15,102.5,140.0,3.8,14.5,175.0,95.59,79.41
2016,3,2,16,30,87.0,121.0,3.7,14.0,146.0,84.57,69.89
2016,3,2,16,45,78.0,99.0,3.65,13.5,118.0,69.35,56.4
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,54.92,43.34
2016,3,2,17,15,46.0,55.5,3.4,12.5,63.0,40.49,30.06
2016,3,2,17,30,23.0,34.0,3.2,12.0,36.0,25.44,15.85
2016,3,2,17,45,11.5,17.0,3.05,12.0,18.0,13.09,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,10.5,8.5,6.69,0.0
2016,3,3,7,0,0.0,17.0,0.9,11.0,17.0,12.96,3.12
2016,3,3,7,15,0.0,36.0,0.95,11.0,36.0,31.25,20.54
2016,3,3,7,30,0.0,55.0,1.0,11.0,55.0,50.07,37.25
2016,3,3,7,45,6.0,75.0,1.1,11.5,76.5,74.26,58.56
2016,3,3,8,0,12.0,95.0,1.2,12.0,98.0,98.22,79.34
2016,3,3,8,15,18.0,114.0,1.15,12.0,120.0,120.9,98.8
2016,3,3,8,30,24.0,133.0,1.1,12.0,142.0,143.72,118.02
2016,3,3,8,45,185.5,150.0,1.1,12.5,230.5,354.01,294.92
2016,3,3,9,0,347.0,167.0,1.1,13.0,319.0,556.98,452.55
2016,3,3,9,15,218.0,196.0,1.0,13.0,294.5,441.61,357.66
2016,3,3,9,30,89.0,225.0,0.9,13.0,270.0,320.83,259.09
2016,3,3,9,45,63.0,230.0,0.85,13.5,263.5,294.72,237.11
2016,3,3,10,0,37.0,235.0,0.8,14.0,257.0,268.92,214.78
2016,3,3,10,15,89.5,266.5,0.7,14.0,322.0,354.84,282.77
2016,3,3,10,30,142.0,298.0,0.6,14.0,387.0,463.74,364.19
2016,3,3,10,45,168.0,310.0,0.55,14.5,419.5,496.49,386.1
2016,3,3,11,0,194.0,322.0,0.5,15.0,452.0,527.62,407.14
2016,3,3,11,15,224.5,327.0,0.7,15.0,481.5,553.37,427.4
2016,3,3,11,30,255.0,332.0,0.9,15.0,511.0,599.03,461.48
2016,3,3,11,45,259.5,333.5,1.15,15.0,517.5,591.16,457.07
2016,3,3,12,0,264.0,335.0,1.4,15.0,524.0,581.84,451.82
2016,3,3,12,15,249.5,341.0,1.6,15.0,520.0,540.58,422.35
2016,3,3,12,30,235.0,347.0,1.8,15.0,516.0,519.11,406.89
2016,3,3,12,45,156.5,338.0,2.0,15.0,450.0,433.65,341.61
2016,3,3,13,0,78.0,329.0,2.2,15.0,384.0,340.87,269.52
2016,3,3,13,15,78.5,321.5,1.95,15.0,376.5,326.46,258.33
2016,3,3,13,30,79.0,314.0,1.7,15.0,369.0,312.03,246.72
2016,3,3,13,45,73.5,302.0,1.45,15.0,351.5,290.23,229.26
2016,3,3,14,0,68.0,290.0,1.2,15.0,334.0,269.24,212.41
2016,3,3,14,15,34.0,205.0,1.1,15.0,227.0,178.13,140.35
2016,3,3,14,30,0.0,120.0,1.0,15.0,120.0,92.33,71.29
2016,3,3,14,45,12.0,162.0,0.95,15.0,168.5,127.72,100.43
