Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,24.0,204.0,0.9,15.0,217.0,159.7,126.06
2016,3,3,15,15,33.0,195.5,0.8,15.0,212.0,151.24,118.76
2016,3,3,15,30,42.0,187.0,0.7,15.0,207.0,140.77,110.02
2016,3,3,15,45,39.5,168.5,0.6,15.0,185.5,121.86,95.26
2016,3,3,16,0,37.0,150.0,0.5,15.0,164.0,103.75,85.82
2016,3,3,16,15,31.0,130.5,0.5,14.5,141.0,91.17,75.27
2016,3,3,16,30,25.0,111.0,0.5,14.0,118.0,78.34,64.26
2016,3,3,16,45,16.5,91.0,0.55,14.0,95.0,65.98,53.29
2016,3,3,17,0,8.0,71.0,0.6,14.0,72.0,51.86,40.53
2016,3,3,17,15,4.0,50.5,0.65,13.5,51.0,37.36,27.31
2016,3,3,17,30,0.0,30.0,0.7,13.0,30.0,22.68,13.64
2016,3,3,17,45,0.0,15.0,0.75,13.0,15.0,11.44,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,19.0,12.5,0.95,11.5,14.0,22.68,0.0
2016,3,4,7,0,38.0,25.0,1.0,12.0,28.0,66.77,43.17
2016,3,4,7,15,75.0,45.0,1.1,12.0,56.0,124.6,100.14
2016,3,4,7,30,112.0,65.0,1.2,12.0,84.0,180.64,150.25
2016,3,4,7,45,128.5,86.0,1.3,12.5,115.0,222.37,186.44
2016,3,4,8,0,145.0,107.0,1.4,13.0,146.0,264.07,221.48
2016,3,4,8,15,159.0,127.5,1.5,13.5,178.0,302.82,252.94
2016,3,4,8,30,173.0,148.0,1.6,14.0,210.0,341.48,283.43
2016,3,4,8,45,106.0,162.0,1.75,14.5,202.0,292.43,240.63
2016,3,4,9,0,39.0,176.0,1.9,15.0,194.0,218.41,177.51
2016,3,4,9,15,57.0,200.0,2.05,15.0,228.5,261.39,212.74
2016,3,4,9,30,75.0,224.0,2.2,15.0,263.0,304.26,246.97
2016,3,4,9,45,46.0,217.5,2.35,15.5,242.0,261.29,210.53
2016,3,4,10,0,17.0,211.0,2.5,16.0,221.0,198.85,158.63
2016,3,4,10,15,27.0,236.0,2.6,16.0,253.0,231.72,185.25
2016,3,4,10,30,37.0,261.0,2.7,16.0,285.0,288.82,230.44
2016,3,4,10,45,18.5,205.5,2.85,16.0,217.5,188.98,149.97
2016,3,4,11,0,0.0,150.0,3.0,16.0,150.0,119.62,93.06
2016,3,4,11,15,3.0,175.0,2.9,16.0,177.5,143.86,112.86
2016,3,4,11,30,6.0,200.0,2.8,16.0,205.0,168.0,132.29
2016,3,4,11,45,3.0,152.0,2.7,16.0,154.5,123.11,95.77
2016,3,4,12,0,0.0,104.0,2.6,16.0,104.0,80.66,61.05
2016,3,4,12,15,0.0,98.0,2.6,16.0,98.0,75.82,57.11
2016,3,4,12,30,0.0,92.0,2.6,16.0,92.0,71.06,53.21
2016,3,4,12,45,0.0,113.0,2.6,16.0,113.0,87.73,66.91
2016,3,4,13,0,0.0,134.0,2.6,16.0,134.0,104.44,80.57
2016,3,4,13,15,0.0,131.0,2.7,15.5,131.0,101.86,78.67
2016,3,4,13,30,0.0,128.0,2.8,15.0,128.0,99.31,76.81
2016,3,4,13,45,0.0,105.0,2.9,15.0,105.0,81.11,61.93
2016,3,4,14,0,0.0,82.0,3.0,15.0,82.0,63.18,47.18
2016,3,4,14,15,0.0,93.5,2.95,14.5,93.5,72.08,54.79
2016,3,4,14,30,0.0,105.0,2.9,14.0,105.0,80.85,62.31
2016,3,4,14,45,9.5,152.5,2.9,14.0,157.5,119.72,94.53
2016,3,4,15,0,19.0,200.0,2.9,14.0,210.0,155.36,123.7
2016,3,4,15,15,9.5,173.5,2.55,14.0,178.5,131.49,104.45
2016,3,4,15,30,0.0,147.0,2.2,14.0,147.0,109.42,86.79
2016,3,4,15,45,0.0,95.5,1.85,14.0,95.5,72.5,56.07
2016,3,4,16,0,0.0,44.0,1.5,14.0,44.0,33.63,24.49
2016,3,4,16,15,0.0,38.0,1.35,13.5,38.0,29.01,20.49
2016,3,4,16,30,0.0,32.0,1.2,13.0,32.0,24.39,16.41
2016,3,4,16,45,0.0,25.5,1.05,13.0,25.5,19.41,11.9
2016,3,4,17,0,0.0,19.0,0.9,13.0,19.0,14.44,7.34
2016,3,4,17,15,0.0,13.5,1.0,13.0,13.5,10.24,3.44
2016,3,4,17,30,0.0,8.0,1.1,13.0,8.0,6.06,0.0
2016,3,4,17,45,0.0,4.0,1.2,13.0,4.0,3.02,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,2.9,12.5,2.0,1.57,0.0
2016,3,5,7,0,0.0,4.0,3.2,13.0,4.0,3.02,0.0
2016,3,5,7,15,0.0,8.0,3.3,13.0,8.0,6.06,0.0
2016,3,5,7,30,0.0,12.0,3.4,13.0,12.0,9.1,2.12
2016,3,5,7,45,0.0,16.5,3.55,13.5,16.5,12.53,5.13
2016,3,5,8,0,0.0,21.0,3.7,14.0,21.0,15.97,8.11
2016,3,5,8,15,0.0,25.5,3.85,14.0,25.5,19.42,11.08
2016,3,5,8,30,0.0,30.0,4.0,14.0,30.0,22.88,14.02
2016,3,5,8,45,0.0,84.0,4.2,14.0,84.0,65.57,50.37
2016,3,5,9,0,0.0,138.0,4.4,14.0,138.0,116.92,93.45
2016,3,5,9,15,0.0,117.0,4.5,14.0,117.0,94.33,74.21
2016,3,5,9,30,0.0,96.0,4.6,14.0,96.0,74.65,57.5
2016,3,5,9,45,0.0,86.5,4.7,14.5,86.5,66.57,50.48
2016,3,5,10,0,0.0,77.0,4.8,15.0,77.0,59.24,44.13
2016,3,5,10,15,0.0,93.5,4.9,15.0,93.5,72.11,54.75
2016,3,5,10,30,0.0,110.0,5.0,15.0,110.0,85.85,66.05
2016,3,5,10,45,11.5,184.5,5.15,15.5,192.5,162.34,129.12
2016,3,5,11,0,23.0,259.0,5.3,16.0,275.0,241.96,193.3
2016,3,5,11,15,17.5,246.0,5.4,16.5,258.5,222.04,176.45
2016,3,5,11,30,12.0,233.0,5.5,17.0,242.0,203.08,160.57
2016,3,5,11,45,9.0,213.5,5.6,17.5,220.0,181.53,142.8
2016,3,5,12,0,6.0,194.0,5.7,18.0,198.0,160.89,125.8
2016,3,5,12,15,4.5,183.0,5.6,17.5,186.5,149.48,116.76
2016,3,5,12,30,3.0,172.0,5.5,17.0,175.0,138.43,107.98
2016,3,5,12,45,1.5,141.0,5.4,17.0,142.5,111.42,86.01
2016,3,5,13,0,0.0,110.0,5.3,17.0,110.0,85.27,64.67
2016,3,5,13,15,0.0,108.0,5.2,16.5,108.0,83.61,63.5
2016,3,5,13,30,0.0,106.0,5.1,16.0,106.0,81.97,62.34
2016,3,5,13,45,63.5,208.5,5.05,16.0,250.0,205.51,163.94
2016,3,5,14,0,127.0,311.0,5.0,16.0,394.0,323.27,257.63
2016,3,5,14,15,63.5,177.5,5.4,15.5,219.0,169.62,134.39
2016,3,5,14,30,0.0,44.0,5.8,15.0,44.0,33.76,22.72
2016,3,5,14,45,0.0,43.5,6.2,15.0,43.5,33.35,22.46
2016,3,5,15,0,0.0,43.0,6.6,15.0,43.0,32.94,22.18
2016,3,5,15,15,0.0,30.5,6.95,14.5,30.5,23.32,14.14
2016,3,5,15,30,0.0,18.0,7.3,14.0,18.0,13.73,6.06
2016,3,5,15,45,0.0,13.0,7.65,14.0,13.0,9.9,2.81
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,6.08,0.0
2016,3,5,16,15,0.0,7.0,8.05,13.5,7.0,5.32,0.0
2016,3,5,16,30,0.0,6.0,8.1,13.0,6.0,4.55,0.0
2016,3,5,16,45,0.0,5.0,8.15,13.0,5.0,3.79,0.0
2016,3,5,17,0,0.0,4.0,8.2,13.0,4.0,3.03,0.0
2016,3,5,17,15,0.0,2.5,8.15,13.0,2.5,1.89,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,79.5,17.5,1.65,9.5,24.0,67.54,0.0
2016,3,6,7,0,159.0,35.0,1.7,10.0,48.0,207.39,156.91
2016,3,6,7,15,275.0,49.5,1.95,10.0,92.0,317.65,263.84
2016,3,6,7,30,391.0,64.0,2.2,10.0,136.0,439.08,369.29
2016,3,6,7,45,471.5,73.0,2.5,10.5,186.0,535.53,449.3
2016,3,6,8,0,552.0,82.0,2.8,11.0,236.0,635.36,528.78
2016,3,6,8,15,378.0,116.5,2.9,11.0,231.0,528.5,443.18
2016,3,6,8,30,204.0,151.0,3.0,11.0,226.0,372.85,314.1
2016,3,6,8,45,206.5,172.5,3.2,11.5,257.0,402.19,337.23
2016,3,6,9,0,209.0,194.0,3.4,12.0,288.0,430.46,358.27
2016,3,6,9,15,104.5,161.0,3.5,12.0,208.0,281.23,233.81
2016,3,6,9,30,0.0,128.0,3.6,12.0,128.0,103.38,81.94
2016,3,6,9,45,38.0,196.0,3.7,12.5,218.5,226.57,185.49
2016,3,6,10,0,76.0,264.0,3.8,13.0,309.0,340.95,277.96
2016,3,6,10,15,458.5,194.0,3.85,13.0,487.0,721.69,583.59
2016,3,6,10,30,841.0,124.0,3.9,13.0,665.0,1028.55,804.74
2016,3,6,10,45,486.5,227.0,4.0,13.0,543.0,770.88,613.65
2016,3,6,11,0,132.0,330.0,4.1,13.0,421.0,472.18,378.32
2016,3,6,11,15,276.0,315.0,4.1,13.0,510.0,610.66,489.48
2016,3,6,11,30,420.0,300.0,4.1,13.0,599.0,718.9,573.07
2016,3,6,11,45,225.5,298.0,4.15,13.0,459.0,520.22,417.45
2016,3,6,12,0,31.0,296.0,4.2,13.0,319.0,292.85,234.32
2016,3,6,12,15,240.0,295.5,4.3,13.0,471.0,503.19,406.16
2016,3,6,12,30,449.0,295.0,4.4,13.0,623.0,674.09,539.26
2016,3,6,12,45,274.0,320.0,4.5,13.0,520.0,520.74,418.05
2016,3,6,13,0,99.0,345.0,4.6,13.0,417.0,368.85,296.19
2016,3,6,13,15,98.0,338.5,4.6,13.0,408.0,352.99,283.91
2016,3,6,13,30,97.0,332.0,4.6,13.0,399.0,337.12,271.18
2016,3,6,13,45,167.0,320.5,4.7,13.0,432.0,366.67,295.23
2016,3,6,14,0,237.0,309.0,4.8,13.0,465.0,378.05,303.81
2016,3,6,14,15,234.5,294.5,4.8,12.5,443.0,345.45,277.1
2016,3,6,14,30,232.0,280.0,4.8,12.0,421.0,313.14,250.2
2016,3,6,14,45,178.5,264.0,4.8,12.0,369.0,262.83,208.98
2016,3,6,15,0,125.0,248.0,4.8,12.0,317.0,219.42,174.01
2016,3,6,15,15,62.5,178.5,4.7,11.5,213.0,145.38,114.93
2016,3,6,15,30,0.0,109.0,4.6,11.0,109.0,82.74,65.26
2016,3,6,15,45,0.0,107.0,4.5,11.0,107.0,80.63,63.7
2016,3,6,16,0,0.0,105.0,4.4,11.0,105.0,78.28,64.85
2016,3,6,16,15,0.0,90.5,4.2,10.5,90.5,67.85,55.77
2016,3,6,16,30,0.0,76.0,4.0,10.0,76.0,57.32,46.45
2016,3,6,16,45,0.0,61.0,3.85,10.0,61.0,46.36,36.5
2016,3,6,17,0,0.0,46.0,3.7,10.0,46.0,35.2,26.24
2016,3,6,17,15,0.0,33.0,3.7,10.0,33.0,25.2,16.93
2016,3,6,17,30,0.0,20.0,3.7,10.0,20.0,15.23,7.6
2016,3,6,17,45,0.0,10.0,3.75,10.0,10.0,7.59,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,20.0,15.0,2.2,6.5,17.0,34.57,0.0
2016,3,7,7,0,40.0,30.0,2.3,7.0,34.0,75.67,56.14
2016,3,7,7,15,64.5,50.5,2.4,7.0,61.0,122.08,100.7
2016,3,7,7,30,89.0,71.0,2.5,7.0,88.0,167.95,142.57
2016,3,7,7,45,103.0,93.0,2.7,7.5,118.0,207.94,177.96
2016,3,7,8,0,117.0,115.0,2.9,8.0,148.0,247.76,212.22
2016,3,7,8,15,127.0,136.0,3.05,8.0,178.0,282.38,241.48
2016,3,7,8,30,137.0,157.0,3.2,8.0,208.0,316.8,269.95
2016,3,7,8,45,148.5,178.5,3.35,8.0,240.5,353.07,299.45
2016,3,7,9,0,160.0,200.0,3.5,8.0,273.0,388.91,328.15
2016,3,7,9,15,134.0,219.5,3.55,8.0,285.0,383.85,321.86
2016,3,7,9,30,108.0,239.0,3.6,8.0,297.0,353.64,295.53
2016,3,7,9,45,98.0,255.0,3.65,8.5,310.5,357.42,296.93
2016,3,7,10,0,88.0,271.0,3.7,9.0,324.0,360.71,297.84
2016,3,7,10,15,46.5,230.5,3.75,9.0,259.0,266.4,219.33
2016,3,7,10,30,5.0,190.0,3.8,9.0,194.0,161.56,130.96
2016,3,7,10,45,54.5,259.5,3.85,9.5,297.5,298.44,244.95
2016,3,7,11,0,104.0,329.0,3.9,10.0,401.0,418.84,341.31
2016,3,7,11,15,74.5,320.0,3.95,10.0,372.0,373.4,303.47
2016,3,7,11,30,45.0,311.0,4.0,10.0,343.0,329.87,267.58
2016,3,7,11,45,64.5,329.5,4.05,10.0,376.5,361.66,293.53
2016,3,7,12,0,84.0,348.0,4.1,10.0,410.0,391.51,317.5
2016,3,7,12,15,71.0,340.5,4.1,10.0,393.0,365.47,296.18
2016,3,7,12,30,58.0,333.0,4.1,10.0,376.0,340.6,275.95
2016,3,7,12,45,49.0,320.0,4.2,10.0,356.5,314.94,255.31
2016,3,7,13,0,40.0,307.0,4.3,10.0,337.0,290.51,235.58
2016,3,7,13,15,25.0,264.5,4.3,10.0,283.5,227.21,184.07
2016,3,7,13,30,10.0,222.0,4.3,10.0,230.0,180.56,145.75
2016,3,7,13,45,135.5,265.0,4.3,10.0,355.5,301.78,246.26
2016,3,7,14,0,261.0,308.0,4.3,10.0,481.0,396.2,321.14
2016,3,7,14,15,132.0,244.0,4.2,10.0,331.5,258.44,209.21
2016,3,7,14,30,3.0,180.0,4.1,10.0,182.0,139.04,111.86
2016,3,7,14,45,48.5,213.5,4.0,10.5,240.0,179.19,144.32
2016,3,7,15,0,94.0,247.0,3.9,11.0,298.0,208.33,166.31
2016,3,7,15,15,398.0,183.0,3.65,10.5,376.5,219.07,162.3
2016,3,7,15,30,702.0,119.0,3.4,10.0,455.0,187.83,122.48
2016,3,7,15,45,683.0,110.0,3.15,10.0,410.0,128.35,81.35
2016,3,7,16,0,664.0,101.0,2.9,10.0,365.0,77.7,64.5
2016,3,7,16,15,620.0,94.0,2.4,9.5,315.0,73.04,60.64
2016,3,7,16,30,576.0,87.0,1.9,9.0,265.0,68.34,56.61
2016,3,7,16,45,525.5,76.0,1.45,9.0,216.0,60.42,49.42
2016,3,7,17,0,475.0,65.0,1.0,9.0,167.0,52.32,41.89
2016,3,7,17,15,377.0,53.5,1.0,8.5,120.5,43.28,33.37
2016,3,7,17,30,279.0,42.0,1.0,8.0,74.0,31.87,22.4
2016,3,7,17,45,139.5,21.0,1.05,8.0,37.0,16.02,5.03
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,169.5,15.5,1.2,5.0,31.0,162.03,0.0
2016,3,8,7,0,339.0,31.0,1.3,6.0,62.0,330.8,264.66
2016,3,8,7,15,445.5,41.0,1.2,6.5,109.5,439.85,366.26
2016,3,8,7,30,552.0,51.0,1.1,7.0,157.0,557.42,462.77
2016,3,8,7,45,606.5,59.0,1.05,7.5,207.5,634.9,523.0
2016,3,8,8,0,661.0,67.0,1.0,8.0,258.0,714.13,581.01
2016,3,8,8,15,702.5,72.5,0.95,8.5,309.0,779.02,625.26
2016,3,8,8,30,744.0,78.0,0.9,9.0,360.0,836.6,662.23
2016,3,8,8,45,756.5,87.0,0.9,9.5,405.5,883.48,691.16
2016,3,8,9,0,769.0,96.0,0.9,10.0,451.0,920.61,712.71
2016,3,8,9,15,790.0,99.5,1.05,10.0,494.5,948.81,732.13
2016,3,8,9,30,811.0,103.0,1.2,10.0,538.0,981.42,754.55
2016,3,8,9,45,671.5,151.0,1.35,10.5,528.0,906.59,702.5
2016,3,8,10,0,532.0,199.0,1.5,11.0,518.0,805.95,631.74
2016,3,8,10,15,579.5,194.5,1.65,11.0,559.0,844.82,661.52
2016,3,8,10,30,627.0,190.0,1.8,11.0,600.0,890.89,693.89
2016,3,8,10,45,611.0,205.5,1.95,11.0,617.0,880.04,686.27
2016,3,8,11,0,595.0,221.0,2.1,11.0,634.0,858.65,671.4
2016,3,8,11,15,528.0,253.0,2.1,11.0,626.0,810.79,634.83
2016,3,8,11,30,461.0,285.0,2.1,11.0,618.0,761.23,597.11
2016,3,8,11,45,255.0,305.0,2.15,11.5,490.0,552.84,438.93
2016,3,8,12,0,49.0,325.0,2.2,12.0,362.0,336.42,267.75
2016,3,8,12,15,80.0,342.5,2.15,11.5,402.0,374.37,299.52
2016,3,8,12,30,111.0,360.0,2.1,11.0,442.0,409.1,327.3
2016,3,8,12,45,97.0,351.5,2.05,11.0,422.5,380.84,304.62
2016,3,8,13,0,83.0,343.0,2.0,11.0,403.0,353.88,283.24
2016,3,8,13,15,42.0,254.0,2.1,11.0,284.5,239.56,192.42
2016,3,8,13,30,1.0,165.0,2.2,11.0,166.0,129.16,102.37
2016,3,8,13,45,211.0,218.0,2.35,11.0,358.5,313.06,254.05
2016,3,8,14,0,421.0,271.0,2.5,11.0,551.0,455.21,363.69
2016,3,8,14,15,253.0,275.5,2.5,10.5,442.0,343.24,274.38
2016,3,8,14,30,85.0,280.0,2.5,10.0,333.0,249.17,200.43
2016,3,8,14,45,42.5,174.5,2.5,10.0,201.0,148.25,118.54
2016,3,8,15,0,0.0,69.0,2.5,10.0,69.0,53.01,39.79
2016,3,8,15,15,17.5,130.0,2.2,9.5,138.5,102.11,81.13
2016,3,8,15,30,35.0,191.0,1.9,9.0,208.0,141.54,113.89
2016,3,8,15,45,17.5,149.0,1.65,9.0,157.5,110.28,88.68
2016,3,8,16,0,0.0,107.0,1.4,9.0,107.0,79.74,66.54
2016,3,8,16,15,0.0,92.5,1.25,9.0,92.5,69.31,57.38
2016,3,8,16,30,0.0,78.0,1.1,9.0,78.0,58.79,47.98
2016,3,8,16,45,0.0,64.0,0.95,9.0,64.0,48.53,38.68
2016,3,8,17,0,0.0,50.0,0.8,9.0,50.0,38.19,29.16
2016,3,8,17,15,0.0,36.5,0.8,8.5,36.5,27.89,19.6
2016,3,8,17,30,0.0,23.0,0.8,8.0,23.0,17.53,9.87
2016,3,8,17,45,0.0,11.5,0.85,7.5,11.5,8.73,0.56
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,1.75,8.5,6.0,4.54,0.0
2016,3,9,7,0,0.0,12.0,1.9,9.0,12.0,9.1,1.82
2016,3,9,7,15,0.0,21.5,1.95,9.0,21.5,16.36,8.4
2016,3,9,7,30,0.0,31.0,2.0,9.0,31.0,23.63,14.94
2016,3,9,7,45,0.0,41.5,2.15,9.5,41.5,31.7,22.06
2016,3,9,8,0,0.0,52.0,2.3,10.0,52.0,39.79,29.09
2016,3,9,8,15,0.0,62.5,2.35,10.0,62.5,47.9,36.09
2016,3,9,8,30,0.0,73.0,2.4,10.0,73.0,56.03,43.02
2016,3,9,8,45,0.0,103.0,2.45,10.5,103.0,82.87,65.79
2016,3,9,9,0,0.0,133.0,2.5,11.0,133.0,110.48,88.81
2016,3,9,9,15,26.0,180.5,2.5,11.5,194.5,201.86,165.64
2016,3,9,9,30,52.0,228.0,2.5,12.0,256.0,280.87,229.91
2016,3,9,9,45,82.5,254.0,2.5,12.5,302.5,338.24,275.59
2016,3,9,10,0,113.0,280.0,2.5,13.0,349.0,395.12,319.91
2016,3,9,10,15,104.0,293.5,2.55,13.0,359.5,395.8,319.1
2016,3,9,10,30,95.0,307.0,2.6,13.0,370.0,396.1,318.35
2016,3,9,10,45,107.0,322.0,2.65,13.5,395.0,418.86,335.26
2016,3,9,11,0,119.0,337.0,2.7,14.0,420.0,464.07,368.84
2016,3,9,11,15,173.5,345.0,2.7,14.0,470.0,517.53,410.39
2016,3,9,11,30,228.0,353.0,2.7,14.0,520.0,567.68,448.72
2016,3,9,11,45,189.0,360.0,2.75,14.5,499.5,526.78,415.49
2016,3,9,12,0,150.0,367.0,2.8,15.0,479.0,487.1,383.67
2016,3,9,12,15,107.5,354.5,2.8,15.0,435.0,408.87,323.18
2016,3,9,12,30,65.0,342.0,2.8,15.0,391.0,353.51,279.52
2016,3,9,12,45,40.5,299.0,2.8,15.5,329.0,287.84,227.53
2016,3,9,13,0,16.0,256.0,2.8,16.0,267.0,215.67,169.88
2016,3,9,13,15,12.0,235.5,2.8,16.0,244.0,194.11,152.87
2016,3,9,13,30,8.0,215.0,2.8,16.0,221.0,173.42,136.37
2016,3,9,13,45,46.0,262.5,2.8,16.0,293.5,238.62,188.98
2016,3,9,14,0,84.0,310.0,2.8,16.0,366.0,290.49,229.7
2016,3,9,14,15,78.0,293.5,2.75,16.0,344.0,265.38,209.47
2016,3,9,14,30,72.0,277.0,2.7,16.0,322.0,241.32,190.23
2016,3,9,14,45,55.0,252.0,2.65,16.0,285.0,208.59,164.22
2016,3,9,15,0,38.0,227.0,2.6,16.0,248.0,178.81,140.7
2016,3,9,15,15,19.5,191.5,2.4,15.5,202.5,145.83,114.95
2016,3,9,15,30,1.0,156.0,2.2,15.0,157.0,115.76,91.51
2016,3,9,15,45,0.5,119.5,2.0,15.0,120.0,89.37,69.87
2016,3,9,16,0,0.0,83.0,1.8,15.0,83.0,63.33,50.6
2016,3,9,16,15,0.0,71.5,1.6,14.5,71.5,54.82,43.33
2016,3,9,16,30,0.0,60.0,1.4,14.0,60.0,45.97,35.62
2016,3,9,16,45,0.0,49.5,1.25,14.0,49.5,37.87,28.38
2016,3,9,17,0,0.0,39.0,1.1,14.0,39.0,29.78,21.05
2016,3,9,17,15,0.0,28.5,1.1,13.5,28.5,21.72,13.69
2016,3,9,17,30,0.0,18.0,1.1,13.0,18.0,13.69,6.28
2016,3,9,17,45,0.0,10.0,1.1,12.5,10.0,7.59,0.0
2016,3,9,18,0,0.0,2.0,1.1,12.0,2.0,1.57,0.0
2016,3,9,18,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,6.0,2.2,10.5,6.0,4.54,0.0
2016,3,10,7,0,0.0,12.0,2.4,11.0,12.0,9.1,1.84
2016,3,10,7,15,0.0,21.0,2.55,11.5,21.0,15.97,7.97
2016,3,10,7,30,0.0,30.0,2.7,12.0,30.0,22.86,14.07
2016,3,10,7,45,0.0,39.5,2.85,12.5,39.5,30.16,20.44
2016,3,10,8,0,0.0,49.0,3.0,13.0,49.0,37.47,26.72
2016,3,10,8,15,0.0,58.5,3.25,13.5,58.5,44.8,32.9
2016,3,10,8,30,0.0,68.0,3.5,14.0,68.0,52.16,39.01
2016,3,10,8,45,10.5,122.5,3.8,14.5,127.5,112.02,89.79
2016,3,10,9,0,21.0,177.0,4.1,15.0,187.0,176.85,143.49
2016,3,10,9,15,39.0,205.0,4.25,15.0,225.5,243.82,198.49
2016,3,10,9,30,57.0,233.0,4.4,15.0,264.0,291.13,236.75
2016,3,10,9,45,264.5,229.0,4.55,15.5,389.0,542.39,440.78
2016,3,10,10,0,472.0,225.0,4.7,16.0,514.0,772.19,616.55
2016,3,10,10,15,318.0,271.5,4.75,16.0,470.5,637.57,509.55
2016,3,10,10,30,164.0,318.0,4.8,16.0,427.0,502.23,401.22
2016,3,10,10,45,280.5,309.0,4.85,16.0,503.5,626.04,498.88
2016,3,10,11,0,397.0,300.0,4.9,16.0,580.0,721.52,572.31
2016,3,10,11,15,216.0,301.5,4.8,16.0,454.5,511.27,408.07
2016,3,10,11,30,35.0,303.0,4.7,16.0,329.0,310.07,245.86
2016,3,10,11,45,35.0,306.0,4.65,16.5,332.5,308.54,244.42
2016,3,10,12,0,35.0,309.0,4.6,17.0,336.0,306.85,242.43
2016,3,10,12,15,163.0,332.0,4.5,16.5,454.5,451.46,358.77
2016,3,10,12,30,291.0,355.0,4.4,16.0,573.0,582.15,460.25
2016,3,10,12,45,149.0,279.5,4.35,16.0,391.5,368.01,293.26
2016,3,10,13,0,7.0,204.0,4.3,16.0,210.0,165.99,130.24
2016,3,10,13,15,14.5,236.5,4.1,16.0,247.5,196.46,155.18
2016,3,10,13,30,22.0,269.0,3.9,16.0,285.0,225.58,178.52
2016,3,10,13,45,11.0,184.5,3.7,16.0,192.5,149.62,117.42
2016,3,10,14,0,0.0,100.0,3.5,16.0,100.0,77.18,58.39
2016,3,10,14,15,0.0,81.0,3.25,16.0,81.0,62.41,46.35
2016,3,10,14,30,0.0,62.0,3.0,16.0,62.0,47.66,34.21
2016,3,10,14,45,0.0,41.0,2.75,16.0,41.0,31.44,20.75
2016,3,10,15,0,0.0,20.0,2.5,16.0,20.0,15.29,7.24
2016,3,10,15,15,0.0,49.5,2.25,15.5,49.5,37.94,26.42
2016,3,10,15,30,0.0,79.0,2.0,15.0,79.0,60.71,45.76
2016,3,10,15,45,0.0,64.5,1.75,15.0,64.5,49.46,36.4
2016,3,10,16,0,0.0,50.0,1.5,15.0,50.0,38.26,28.46
2016,3,10,16,15,0.0,43.5,1.3,14.5,43.5,33.24,24.15
2016,3,10,16,30,0.0,37.0,1.1,14.0,37.0,28.24,19.77
2016,3,10,16,45,0.0,30.0,0.95,14.0,30.0,22.86,14.95
2016,3,10,17,0,0.0,23.0,0.8,14.0,23.0,17.5,10.08
2016,3,10,17,15,0.0,17.0,0.9,13.5,17.0,12.91,5.87
2016,3,10,17,30,0.0,11.0,1.0,13.0,11.0,8.34,1.64
2016,3,10,17,45,0.0,6.0,1.1,12.5,6.0,4.54,0.0
2016,3,10,18,0,0.0,1.0,1.2,12.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,3.9,11.0,4.5,3.4,0.0
2016,3,11,7,0,0.0,9.0,4.1,11.0,9.0,6.82,0.0
2016,3,11,7,15,0.0,15.0,4.25,11.0,15.0,11.39,4.08
2016,3,11,7,30,0.0,21.0,4.4,11.0,21.0,15.97,8.17
2016,3,11,7,45,0.0,28.0,4.6,11.0,28.0,21.33,12.9
2016,3,11,8,0,0.0,35.0,4.8,11.0,35.0,26.7,17.58
2016,3,11,8,15,0.0,41.5,4.7,10.5,41.5,31.7,21.94
2016,3,11,8,30,0.0,48.0,4.6,10.0,48.0,36.71,26.27
2016,3,11,8,45,0.0,40.5,4.55,10.0,40.5,30.96,21.2
2016,3,11,9,0,0.0,33.0,4.5,10.0,33.0,25.22,16.17
2016,3,11,9,15,0.0,44.0,4.6,10.0,44.0,33.69,23.4
2016,3,11,9,30,0.0,55.0,4.7,10.0,55.0,42.19,30.61
2016,3,11,9,45,0.0,83.5,4.8,10.5,83.5,64.27,49.23
2016,3,11,10,0,0.0,112.0,4.9,11.0,112.0,87.69,68.76
2016,3,11,10,15,2.0,146.5,5.0,11.0,148.0,119.38,95.24
2016,3,11,10,30,4.0,181.0,5.1,11.0,184.0,151.56,121.9
2016,3,11,10,45,65.5,263.0,5.25,11.5,309.5,310.76,254.18
2016,3,11,11,0,127.0,345.0,5.4,12.0,435.0,478.77,388.17
2016,3,11,11,15,69.5,290.0,5.5,12.0,339.5,333.9,271.07
2016,3,11,11,30,12.0,235.0,5.6,12.0,244.0,203.51,163.54
2016,3,11,11,45,6.0,181.0,5.75,12.0,185.5,149.92,119.51
2016,3,11,12,0,0.0,127.0,5.9,12.0,127.0,99.27,77.41
2016,3,11,12,15,146.5,243.0,5.85,12.0,353.0,351.08,287.73
2016,3,11,12,30,293.0,359.0,5.8,12.0,579.0,586.38,474.29
2016,3,11,12,45,192.5,357.0,5.75,12.0,501.5,471.98,381.75
2016,3,11,13,0,92.0,355.0,5.7,12.0,424.0,369.09,298.09
2016,3,11,13,15,143.0,352.5,5.7,12.0,457.0,403.56,326.49
2016,3,11,13,30,194.0,350.0,5.7,12.0,490.0,419.26,339.18
2016,3,11,13,45,97.0,225.0,5.7,12.0,295.0,244.37,197.78
2016,3,11,14,0,0.0,100.0,5.7,12.0,100.0,77.18,59.31
2016,3,11,14,15,16.5,176.5,5.8,11.5,186.5,143.26,114.74
2016,3,11,14,30,33.0,253.0,5.9,11.0,273.0,207.34,167.82
2016,3,11,14,45,120.5,255.5,6.0,11.0,324.5,234.33,187.91
2016,3,11,15,0,208.0,258.0,6.1,11.0,376.0,245.44,193.22
2016,3,11,15,15,104.0,186.5,5.95,10.5,245.5,158.08,124.13
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,87.1,69.15
2016,3,11,15,45,0.0,107.0,5.65,10.0,107.0,80.76,63.98
2016,3,11,16,0,0.0,99.0,5.5,10.0,99.0,74.5,61.64
2016,3,11,16,15,0.0,86.0,5.2,9.5,86.0,65.03,53.39
2016,3,11,16,30,0.0,73.0,4.9,9.0,73.0,55.49,44.96
2016,3,11,16,45,0.0,59.5,4.6,9.0,59.5,45.52,35.91
2016,3,11,17,0,0.0,46.0,4.3,9.0,46.0,35.19,26.41
2016,3,11,17,15,0.0,34.0,4.1,8.5,34.0,25.95,17.85
2016,3,11,17,30,0.0,22.0,3.9,8.0,22.0,16.75,9.24
2016,3,11,17,45,0.0,12.5,3.75,8.0,12.5,9.49,1.85
2016,3,11,18,0,0.0,3.0,3.6,8.0,3.0,2.36,0.0
2016,3,11,18,15,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,2.6,7.5,14.0,10.65,0.9
2016,3,12,7,0,0.0,28.0,2.9,8.0,28.0,21.39,12.36
2016,3,12,7,15,0.0,46.5,3.05,8.0,46.5,38.86,27.96
2016,3,12,7,30,0.0,65.0,3.2,8.0,65.0,56.12,43.35
2016,3,12,7,45,0.0,85.5,3.4,8.5,85.5,75.27,60.11
2016,3,12,8,0,0.0,106.0,3.6,9.0,106.0,94.0,76.2
2016,3,12,8,15,5.5,124.5,3.7,9.0,126.5,115.2,94.54
2016,3,12,8,30,11.0,143.0,3.8,9.0,147.0,136.61,112.82
2016,3,12,8,45,164.0,169.0,3.95,9.5,247.5,350.38,297.04
2016,3,12,9,0,317.0,195.0,4.1,10.0,348.0,556.26,464.65
2016,3,12,9,15,168.0,200.5,4.2,10.0,282.5,389.23,325.13
2016,3,12,9,30,19.0,206.0,4.3,10.0,217.0,197.63,162.0
2016,3,12,9,45,15.0,208.0,4.4,10.5,217.5,192.84,157.48
2016,3,12,10,0,11.0,210.0,4.5,11.0,218.0,188.48,153.06
2016,3,12,10,15,5.5,147.5,4.45,11.0,151.5,123.74,98.9
2016,3,12,10,30,0.0,85.0,4.4,11.0,85.0,65.55,49.82
2016,3,12,10,45,0.0,117.5,4.35,11.0,117.5,91.91,71.87
2016,3,12,11,0,0.0,150.0,4.3,11.0,150.0,119.12,94.4
2016,3,12,11,15,0.0,139.5,4.35,11.0,139.5,110.01,86.71
2016,3,12,11,30,0.0,129.0,4.4,11.0,129.0,101.13,79.28
2016,3,12,11,45,0.0,115.5,4.5,11.0,115.5,90.01,69.99
2016,3,12,12,0,0.0,102.0,4.6,11.0,102.0,79.1,60.87
2016,3,12,12,15,0.0,122.0,4.7,11.0,122.0,95.11,74.22
2016,3,12,12,30,0.0,142.0,4.8,11.0,142.0,111.12,87.52
2016,3,12,12,45,10.5,210.0,4.9,11.5,218.0,174.41,139.84
2016,3,12,13,0,21.0,278.0,5.0,12.0,294.0,237.0,190.68
2016,3,12,13,15,10.5,216.5,4.95,12.0,224.5,177.22,141.8
2016,3,12,13,30,0.0,155.0,4.9,12.0,155.0,120.47,95.08
2016,3,12,13,45,0.0,151.0,4.85,12.0,151.0,116.99,92.36
2016,3,12,14,0,0.0,147.0,4.8,12.0,147.0,113.54,89.63
2016,3,12,14,15,2.0,166.0,4.65,12.0,167.5,128.61,102.27
2016,3,12,14,30,4.0,185.0,4.5,12.0,188.0,142.91,114.25
2016,3,12,14,45,2.0,147.0,4.4,12.0,148.5,112.87,89.51
2016,3,12,15,0,0.0,109.0,4.3,12.0,109.0,83.55,65.21
2016,3,12,15,15,0.0,92.5,4.2,12.0,92.5,71.09,54.89
2016,3,12,15,30,0.0,76.0,4.1,12.0,76.0,58.39,44.28
2016,3,12,15,45,0.0,90.0,4.0,12.0,90.0,68.78,53.29
2016,3,12,16,0,0.0,104.0,3.9,12.0,104.0,77.95,64.21
2016,3,12,16,15,0.0,90.5,3.8,11.5,90.5,68.16,55.76
2016,3,12,16,30,0.0,77.0,3.7,11.0,77.0,58.3,47.13
2016,3,12,16,45,0.0,63.0,3.65,11.0,63.0,48.01,37.88
2016,3,12,17,0,0.0,49.0,3.6,11.0,49.0,37.5,28.29
2016,3,12,17,15,0.0,36.0,3.6,10.5,36.0,27.49,19.09
2016,3,12,17,30,0.0,23.0,3.6,10.0,23.0,17.52,9.85
2016,3,12,17,45,0.0,13.0,3.6,10.0,13.0,9.87,2.27
2016,3,12,18,0,0.0,3.0,3.6,10.0,3.0,2.36,0.0
2016,3,12,18,15,0.0,1.5,3.6,10.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,3.0,11.0,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,3.1,11.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,2.5,3.1,11.0,2.5,1.89,0.0
2016,3,13,7,30,0.0,4.0,3.1,11.0,4.0,3.03,0.0
2016,3,13,7,45,0.0,5.0,3.15,11.5,5.0,3.79,0.0
2016,3,13,8,0,0.0,6.0,3.2,12.0,6.0,4.55,0.0
2016,3,13,8,15,0.0,7.0,3.25,12.0,7.0,5.32,0.0
2016,3,13,8,30,0.0,8.0,3.3,12.0,8.0,6.09,0.0
2016,3,13,8,45,0.0,47.0,3.4,12.0,47.0,35.96,25.31
2016,3,13,9,0,0.0,86.0,3.5,12.0,86.0,66.24,51.01
2016,3,13,9,15,1.0,127.5,3.6,12.0,128.0,103.86,82.62
2016,3,13,9,30,2.0,169.0,3.7,12.0,170.0,142.87,114.95
2016,3,13,9,45,1.0,139.5,3.85,12.0,140.0,113.12,89.83
2016,3,13,10,0,0.0,110.0,4.0,12.0,110.0,85.93,66.91
2016,3,13,10,15,0.0,113.5,4.05,12.0,113.5,88.75,69.15
2016,3,13,10,30,0.0,117.0,4.1,12.0,117.0,91.57,71.38
2016,3,13,10,45,0.0,124.0,4.15,12.0,124.0,97.32,76.04
2016,3,13,11,0,0.0,131.0,4.2,12.0,131.0,103.04,80.69
2016,3,13,11,15,0.0,141.5,4.3,12.0,142.0,111.65,87.73
2016,3,13,11,30,0.0,152.0,4.4,12.0,153.0,120.21,94.72
2016,3,13,11,45,2.0,165.5,4.55,12.5,167.5,133.04,105.13
2016,3,13,12,0,4.0,179.0,4.7,13.0,182.0,145.67,115.31
2016,3,13,12,15,8.5,215.0,4.85,13.0,221.5,179.05,142.68
2016,3,13,12,30,13.0,251.0,5.0,13.0,261.0,211.95,169.46
2016,3,13,12,45,11.0,236.5,5.15,13.0,245.0,196.65,157.01
2016,3,13,13,0,9.0,222.0,5.3,13.0,229.0,181.83,145.0
2016,3,13,13,15,4.5,172.0,5.15,13.0,175.5,137.34,108.58
2016,3,13,13,30,0.0,122.0,5.0,13.0,122.0,94.5,73.28
2016,3,13,13,45,7.0,180.0,4.9,13.0,185.0,143.61,114.01
2016,3,13,14,0,14.0,238.0,4.8,13.0,248.0,191.06,152.9
2016,3,13,14,15,7.0,184.0,4.7,13.0,189.0,144.55,114.9
2016,3,13,14,30,0.0,130.0,4.6,13.0,130.0,99.86,78.2
2016,3,13,14,45,0.0,87.5,4.5,13.0,87.5,67.4,51.26
2016,3,13,15,0,0.0,45.0,4.4,13.0,45.0,34.5,23.65
2016,3,13,15,15,0.0,64.5,4.25,12.5,64.5,49.52,36.54
2016,3,13,15,30,0.0,84.0,4.1,12.0,84.0,64.59,49.56
2016,3,13,15,45,0.0,86.5,3.95,12.0,86.5,66.29,51.15
2016,3,13,16,0,0.0,89.0,3.8,12.0,89.0,67.67,55.05
2016,3,13,16,15,0.0,77.5,3.65,12.0,77.5,59.19,47.63
2016,3,13,16,30,0.0,66.0,3.5,12.0,66.0,50.61,40.05
2016,3,13,16,45,0.0,54.0,3.4,12.0,54.0,41.34,31.73
2016,3,13,17,0,0.0,42.0,3.3,12.0,42.0,32.09,23.32
2016,3,13,17,15,0.0,31.0,3.25,12.0,31.0,23.64,15.54
2016,3,13,17,30,0.0,20.0,3.2,12.0,20.0,15.21,7.75
2016,3,13,17,45,0.0,11.5,3.2,12.0,11.5,8.73,1.42
2016,3,13,18,0,0.0,3.0,3.2,12.0,3.0,2.36,0.0
2016,3,13,18,15,0.0,1.5,3.05,11.5,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
