Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,2.05,8.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,2.2,8.0,10.0,7.87,0.0
2016,3,14,6,45,75.5,29.0,2.35,8.5,38.5,111.72,76.79
2016,3,14,7,0,151.0,48.0,2.5,9.0,67.0,195.63,161.79
2016,3,14,7,15,208.5,67.5,2.55,9.0,106.5,268.86,228.16
2016,3,14,7,30,266.0,87.0,2.6,9.0,146.0,345.98,295.79
2016,3,14,7,45,303.0,105.0,2.7,9.5,189.0,406.78,346.97
2016,3,14,8,0,340.0,123.0,2.8,10.0,232.0,469.18,397.6
2016,3,14,8,15,391.5,129.5,2.85,10.0,274.5,553.16,464.41
2016,3,14,8,30,443.0,136.0,2.9,10.0,317.0,618.45,515.09
2016,3,14,8,45,519.5,134.5,2.95,10.0,371.5,698.78,575.77
2016,3,14,9,0,596.0,133.0,3.0,10.0,426.0,791.89,643.99
2016,3,14,9,15,540.5,166.0,2.95,10.0,450.0,770.89,625.44
2016,3,14,9,30,485.0,199.0,2.9,10.0,474.0,755.86,610.95
2016,3,14,9,45,436.0,229.5,2.9,10.5,489.0,739.73,594.69
2016,3,14,10,0,387.0,260.0,2.9,11.0,504.0,696.8,559.29
2016,3,14,10,15,400.0,271.0,2.85,11.0,534.0,716.96,573.25
2016,3,14,10,30,413.0,282.0,2.8,11.0,564.0,734.88,585.03
2016,3,14,10,45,414.5,293.0,2.8,11.5,584.5,738.8,585.52
2016,3,14,11,0,416.0,304.0,2.8,12.0,605.0,740.41,584.52
2016,3,14,11,15,331.5,334.0,2.75,12.0,577.0,676.44,534.11
2016,3,14,11,30,247.0,364.0,2.7,12.0,549.0,591.76,468.7
2016,3,14,11,45,383.0,323.0,2.7,12.5,614.5,682.47,538.65
2016,3,14,12,0,519.0,282.0,2.7,13.0,680.0,763.07,597.89
2016,3,14,12,15,402.5,324.0,2.65,13.0,632.5,661.13,519.72
2016,3,14,12,30,286.0,366.0,2.6,13.0,585.0,583.61,459.42
2016,3,14,12,45,182.5,360.5,2.6,13.0,500.5,464.54,368.03
2016,3,14,13,0,79.0,355.0,2.6,13.0,416.0,357.45,283.83
2016,3,14,13,15,44.0,287.0,2.65,13.0,320.5,266.79,212.61
2016,3,14,13,30,9.0,219.0,2.7,13.0,225.0,176.67,140.19
2016,3,14,13,45,157.5,266.5,2.75,13.0,375.0,310.94,249.34
2016,3,14,14,0,306.0,314.0,2.8,13.0,525.0,416.18,330.21
2016,3,14,14,15,349.0,288.5,2.85,13.0,519.5,390.24,307.61
2016,3,14,14,30,392.0,263.0,2.9,13.0,514.0,359.51,280.58
2016,3,14,14,45,375.0,255.0,2.95,13.0,483.5,316.8,244.19
2016,3,14,15,0,358.0,247.0,3.0,13.0,453.0,275.8,209.16
2016,3,14,15,15,218.5,232.5,2.95,12.5,355.5,208.97,159.31
2016,3,14,15,30,79.0,218.0,2.9,12.0,258.0,162.76,128.08
2016,3,14,15,45,379.5,161.5,2.9,12.0,325.5,129.85,93.84
2016,3,14,16,0,680.0,105.0,2.9,12.0,393.0,80.13,66.05
2016,3,14,16,15,638.5,98.5,2.7,11.5,342.5,75.96,62.7
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,71.75,59.19
2016,3,14,16,45,536.0,83.5,2.35,10.5,240.5,65.74,53.94
2016,3,14,17,0,475.0,75.0,2.2,10.0,189.0,59.7,48.49
2016,3,14,17,15,385.5,63.0,2.25,9.5,140.5,47.53,37.27
2016,3,14,17,30,296.0,51.0,2.3,9.0,92.0,38.4,28.52
2016,3,14,17,45,148.0,34.5,2.35,8.5,55.0,25.84,15.84
2016,3,14,18,0,0.0,18.0,2.4,8.0,18.0,13.41,0.0
2016,3,14,18,15,0.0,9.0,2.45,7.5,9.0,7.08,0.0
2016,3,14,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,31.0,6.0,1.25,5.5,7.0,0.0,0.0
2016,3,15,6,30,62.0,12.0,1.4,6.0,14.0,48.55,0.0
2016,3,15,6,45,210.0,27.0,1.55,6.5,51.0,216.7,161.88
2016,3,15,7,0,358.0,42.0,1.7,7.0,88.0,355.38,296.98
2016,3,15,7,15,448.5,52.0,1.7,7.5,136.5,454.35,383.01
2016,3,15,7,30,539.0,62.0,1.7,8.0,185.0,559.53,468.95
2016,3,15,7,45,605.0,67.5,1.7,8.5,238.0,643.39,533.83
2016,3,15,8,0,671.0,73.0,1.7,9.0,291.0,729.41,597.14
2016,3,15,8,15,709.0,78.0,1.75,9.5,342.0,790.51,639.71
2016,3,15,8,30,747.0,83.0,1.8,10.0,393.0,844.45,675.86
2016,3,15,8,45,778.0,85.5,1.9,11.0,442.0,893.97,707.19
2016,3,15,9,0,809.0,88.0,2.0,12.0,491.0,941.18,736.16
2016,3,15,9,15,828.0,91.0,2.05,12.5,534.5,974.28,755.64
2016,3,15,9,30,847.0,94.0,2.1,13.0,578.0,1004.06,772.83
2016,3,15,9,45,863.0,95.5,2.2,13.5,617.0,1025.32,784.84
2016,3,15,10,0,879.0,97.0,2.3,14.0,656.0,1029.36,785.39
2016,3,15,10,15,889.0,99.0,2.35,14.0,687.5,1037.19,789.72
2016,3,15,10,30,899.0,101.0,2.4,14.0,719.0,1040.96,791.45
2016,3,15,10,45,907.5,101.5,2.5,14.5,744.0,1037.39,787.57
2016,3,15,11,0,916.0,102.0,2.6,15.0,769.0,1029.69,781.14
2016,3,15,11,15,920.5,103.0,2.65,15.0,786.0,1014.47,770.74
2016,3,15,11,30,925.0,104.0,2.7,15.0,803.0,995.23,757.8
2016,3,15,11,45,928.5,104.0,2.75,15.0,812.0,970.04,740.9
2016,3,15,12,0,932.0,104.0,2.8,15.0,821.0,941.04,721.44
2016,3,15,12,15,932.5,104.0,2.8,15.0,822.0,905.76,697.21
2016,3,15,12,30,933.0,104.0,2.8,15.0,823.0,867.1,670.59
2016,3,15,12,45,936.0,101.0,2.8,15.5,816.5,824.27,639.68
2016,3,15,13,0,939.0,98.0,2.8,16.0,810.0,778.25,605.96
2016,3,15,13,15,935.0,97.0,2.75,16.0,794.5,726.34,566.47
2016,3,15,13,30,931.0,96.0,2.7,16.0,779.0,672.22,524.37
2016,3,15,13,45,925.5,95.0,2.7,16.0,755.5,615.26,479.15
2016,3,15,14,0,920.0,94.0,2.7,16.0,732.0,556.7,431.24
2016,3,15,14,15,911.0,92.5,2.65,15.5,701.0,494.81,379.76
2016,3,15,14,30,902.0,91.0,2.6,15.0,670.0,432.25,325.96
2016,3,15,14,45,889.5,89.0,2.55,15.0,632.5,367.75,268.64
2016,3,15,15,0,877.0,87.0,2.5,15.0,595.0,303.56,211.01
2016,3,15,15,15,859.5,84.0,2.35,15.0,552.0,234.1,150.63
2016,3,15,15,30,842.0,81.0,2.2,15.0,509.0,169.46,99.23
2016,3,15,15,45,819.0,77.5,2.05,15.0,461.5,105.99,61.26
2016,3,15,16,0,796.0,74.0,1.9,15.0,414.0,65.86,52.72
2016,3,15,16,15,762.0,70.0,1.7,14.0,362.5,62.5,50.17
2016,3,15,16,30,728.0,66.0,1.5,13.0,311.0,59.12,47.48
2016,3,15,16,45,679.0,60.0,1.35,12.5,259.0,53.94,42.99
2016,3,15,17,0,630.0,54.0,1.2,12.0,207.0,44.96,34.94
2016,3,15,17,15,549.0,46.5,1.2,11.5,156.5,38.64,29.09
2016,3,15,17,30,468.0,39.0,1.2,11.0,106.0,32.41,23.09
2016,3,15,17,45,325.0,27.5,1.25,10.5,64.5,22.67,13.31
2016,3,15,18,0,182.0,16.0,1.3,10.0,23.0,13.07,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,11.5,6.29,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,62.0,6.5,1.45,6.5,8.5,0.0,0.0
2016,3,16,6,30,124.0,13.0,1.7,7.0,17.0,88.45,0.0
2016,3,16,6,45,275.0,26.0,1.95,8.0,56.5,264.04,203.03
2016,3,16,7,0,426.0,39.0,2.2,9.0,96.0,401.98,334.52
2016,3,16,7,15,513.0,47.5,2.3,9.5,146.5,498.83,417.88
2016,3,16,7,30,600.0,56.0,2.4,10.0,197.0,601.63,501.65
2016,3,16,7,45,654.5,62.0,2.5,10.5,249.5,678.1,560.99
2016,3,16,8,0,709.0,68.0,2.6,11.0,302.0,749.86,614.18
2016,3,16,8,15,745.5,72.5,2.7,11.5,354.0,810.55,657.1
2016,3,16,8,30,782.0,77.0,2.8,12.0,406.0,870.08,697.87
2016,3,16,8,45,808.0,80.5,2.9,12.5,455.0,916.52,728.19
2016,3,16,9,0,834.0,84.0,3.0,13.0,504.0,960.45,756.26
2016,3,16,9,15,852.5,87.0,2.95,13.5,548.0,993.32,774.89
2016,3,16,9,30,871.0,90.0,2.9,14.0,592.0,1022.77,790.99
2016,3,16,9,45,885.0,92.0,2.9,14.5,630.5,1029.6,792.01
2016,3,16,10,0,899.0,94.0,2.9,15.0,669.0,1045.46,799.55
2016,3,16,10,15,908.5,95.5,2.85,15.0,701.0,1052.13,801.89
2016,3,16,10,30,918.0,97.0,2.8,15.0,733.0,1054.69,801.71
2016,3,16,10,45,925.0,98.0,2.8,15.5,757.5,1049.96,795.89
2016,3,16,11,0,932.0,99.0,2.8,16.0,782.0,1041.04,787.54
2016,3,16,11,15,936.0,100.0,2.8,16.0,799.0,1025.02,776.12
2016,3,16,11,30,940.0,101.0,2.8,16.0,816.0,1004.91,762.15
2016,3,16,11,45,942.5,101.0,2.8,16.5,824.5,978.38,742.57
2016,3,16,12,0,945.0,101.0,2.8,17.0,833.0,948.03,720.57
2016,3,16,12,15,944.5,101.0,2.8,17.0,833.0,911.44,695.68
2016,3,16,12,30,944.0,101.0,2.8,17.0,833.0,871.51,668.43
2016,3,16,12,45,946.5,98.0,2.85,17.5,826.0,827.81,637.52
2016,3,16,13,0,949.0,95.0,2.9,18.0,819.0,780.94,603.77
2016,3,16,13,15,944.5,94.0,2.9,18.0,802.5,728.22,564.18
2016,3,16,13,30,940.0,93.0,2.9,18.0,786.0,673.32,521.94
2016,3,16,13,45,934.0,92.0,2.9,18.0,762.0,615.61,476.33
2016,3,16,14,0,928.0,91.0,2.9,18.0,738.0,556.36,428.06
2016,3,16,14,15,918.5,89.5,2.85,18.0,706.5,493.81,375.58
2016,3,16,14,30,909.0,88.0,2.8,18.0,675.0,430.66,321.03
2016,3,16,14,45,896.5,85.5,2.75,18.0,637.5,365.4,263.57
2016,3,16,15,0,884.0,83.0,2.7,18.0,600.0,300.47,205.86
2016,3,16,15,15,866.5,80.5,2.5,17.5,556.5,235.17,149.68
2016,3,16,15,30,849.0,78.0,2.3,17.0,513.0,166.22,95.67
2016,3,16,15,45,825.5,75.0,2.15,17.0,465.0,102.73,58.62
2016,3,16,16,0,802.0,72.0,2.0,17.0,417.0,64.49,51.09
2016,3,16,16,15,768.5,68.0,1.75,16.5,365.5,61.08,48.41
2016,3,16,16,30,735.0,64.0,1.5,16.0,314.0,57.65,45.6
2016,3,16,16,45,686.0,58.5,1.25,15.5,262.0,52.81,41.46
2016,3,16,17,0,637.0,53.0,1.0,15.0,210.0,47.96,37.17
2016,3,16,17,15,558.5,45.5,1.05,14.0,159.0,37.93,28.17
2016,3,16,17,30,480.0,38.0,1.1,13.0,108.0,31.65,22.27
2016,3,16,17,45,342.0,27.0,1.15,12.5,66.5,22.3,13.04
2016,3,16,18,0,204.0,16.0,1.2,12.0,25.0,13.09,0.0
2016,3,16,18,15,102.0,8.0,1.2,11.5,12.5,6.29,0.0
2016,3,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,7.0,1.2,8.5,10.5,5.51,0.0
2016,3,17,6,30,183.0,14.0,1.3,9.0,21.0,156.7,0.0
2016,3,17,6,45,330.0,25.5,1.45,10.0,62.5,300.28,233.63
2016,3,17,7,0,477.0,37.0,1.6,11.0,104.0,436.49,358.71
2016,3,17,7,15,559.5,45.0,1.75,11.5,155.0,531.19,438.51
2016,3,17,7,30,642.0,53.0,1.9,12.0,206.0,624.92,513.47
2016,3,17,7,45,693.0,58.5,2.05,12.5,259.5,700.05,570.71
2016,3,17,8,0,744.0,64.0,2.2,13.0,313.0,775.97,626.08
2016,3,17,8,15,778.5,68.0,2.2,13.5,365.5,835.01,665.86
2016,3,17,8,30,813.0,72.0,2.2,14.0,418.0,892.73,703.36
2016,3,17,8,45,837.0,75.5,2.25,14.5,467.0,937.8,731.43
2016,3,17,9,0,861.0,79.0,2.3,15.0,516.0,980.2,757.21
2016,3,17,9,15,878.5,81.5,2.25,15.5,560.5,999.42,765.73
2016,3,17,9,30,896.0,84.0,2.2,16.0,605.0,1027.16,780.16
2016,3,17,9,45,908.5,86.0,2.15,16.5,643.5,1045.52,788.1
2016,3,17,10,0,921.0,88.0,2.1,17.0,682.0,1059.94,793.57
2016,3,17,10,15,930.0,90.0,2.05,17.5,714.0,1066.67,794.13
2016,3,17,10,30,939.0,92.0,2.0,18.0,746.0,1069.19,792.19
2016,3,17,10,45,945.0,93.0,2.0,18.5,770.5,1063.24,785.72
2016,3,17,11,0,951.0,94.0,2.0,19.0,795.0,1053.05,776.81
2016,3,17,11,15,955.0,95.0,1.95,19.0,812.0,1036.67,764.91
2016,3,17,11,30,959.0,96.0,1.9,19.0,829.0,1016.15,750.55
2016,3,17,11,45,960.5,96.5,1.9,19.5,837.5,988.72,731.12
2016,3,17,12,0,962.0,97.0,1.9,20.0,846.0,957.45,709.33
2016,3,17,12,15,962.0,96.5,1.85,20.0,846.0,920.19,684.4
2016,3,17,12,30,962.0,96.0,1.8,20.0,846.0,879.51,657.18
2016,3,17,12,45,960.0,95.5,1.8,20.0,838.0,834.04,627.14
2016,3,17,13,0,958.0,95.0,1.8,20.0,830.0,785.67,594.39
2016,3,17,13,15,954.0,94.5,1.75,20.0,813.5,733.26,555.89
2016,3,17,13,30,950.0,94.0,1.7,20.0,797.0,678.57,514.77
2016,3,17,13,45,943.5,93.0,1.7,20.5,773.0,619.99,469.05
2016,3,17,14,0,937.0,92.0,1.7,21.0,749.0,559.89,420.83
2016,3,17,14,15,927.5,90.5,1.65,20.5,717.0,496.78,370.12
2016,3,17,14,30,918.0,89.0,1.6,20.0,685.0,433.05,317.06
2016,3,17,14,45,905.0,87.0,1.55,20.0,647.0,367.45,260.54
2016,3,17,15,0,892.0,85.0,1.5,20.0,609.0,302.21,203.73
2016,3,17,15,15,874.5,82.5,1.4,20.0,565.0,236.36,147.94
2016,3,17,15,30,857.0,80.0,1.3,20.0,521.0,166.84,94.54
2016,3,17,15,45,833.5,76.5,1.25,20.0,472.5,102.46,58.14
2016,3,17,16,0,810.0,73.0,1.2,20.0,424.0,65.35,51.18
2016,3,17,16,15,777.0,69.0,1.1,19.0,372.5,61.97,48.66
2016,3,17,16,30,744.0,65.0,1.0,18.0,321.0,58.55,46.01
2016,3,17,16,45,695.5,59.5,0.95,17.5,268.0,53.72,41.92
2016,3,17,17,0,647.0,54.0,0.9,17.0,215.0,48.88,37.68
2016,3,17,17,15,569.5,46.5,0.9,16.5,164.0,38.79,28.64
2016,3,17,17,30,492.0,39.0,0.9,16.0,113.0,32.52,22.76
2016,3,17,17,45,356.0,28.0,0.95,15.5,70.0,23.16,13.71
2016,3,17,18,0,220.0,17.0,1.0,15.0,27.0,13.94,0.0
2016,3,17,18,15,110.0,8.5,0.95,14.5,13.5,6.69,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,91.5,8.0,2.0,8.5,12.0,59.58,0.0
2016,3,18,6,30,183.0,16.0,2.3,9.0,24.0,161.21,0.0
2016,3,18,6,45,323.5,28.5,2.6,9.5,66.0,299.2,238.08
2016,3,18,7,0,464.0,41.0,2.9,10.0,108.0,431.74,360.14
2016,3,18,7,15,546.0,49.0,2.85,10.5,159.0,525.84,440.23
2016,3,18,7,30,628.0,57.0,2.8,11.0,210.0,625.25,520.14
2016,3,18,7,45,314.0,65.0,2.75,11.5,141.5,377.68,320.67
2016,3,18,8,0,0.0,73.0,2.7,12.0,73.0,56.82,43.21
2016,3,18,8,15,0.0,92.5,2.7,12.0,92.5,74.03,58.06
2016,3,18,8,30,0.0,112.0,2.7,12.0,112.0,91.26,72.49
2016,3,18,8,45,2.5,140.0,2.7,12.5,141.5,119.3,95.79
2016,3,18,9,0,5.0,168.0,2.7,13.0,171.0,147.52,118.83
2016,3,18,9,15,102.0,218.5,2.7,13.0,278.5,339.69,278.45
2016,3,18,9,30,199.0,269.0,2.7,13.0,386.0,494.94,401.2
2016,3,18,9,45,203.0,287.5,2.75,13.5,413.5,516.49,415.09
2016,3,18,10,0,207.0,306.0,2.8,14.0,441.0,536.83,428.71
2016,3,18,10,15,328.0,291.5,2.8,14.0,517.0,662.55,525.0
2016,3,18,10,30,449.0,277.0,2.8,14.0,593.0,785.02,614.86
2016,3,18,10,45,690.5,191.0,2.8,14.5,694.5,936.84,723.73
2016,3,18,11,0,932.0,105.0,2.8,15.0,796.0,1045.21,794.02
2016,3,18,11,15,936.5,105.5,2.8,15.0,813.0,1028.84,781.13
2016,3,18,11,30,941.0,106.0,2.8,15.0,830.0,1008.38,766.91
2016,3,18,11,45,940.5,108.0,2.85,15.5,838.0,980.87,747.08
2016,3,18,12,0,940.0,110.0,2.9,16.0,846.0,949.64,724.82
2016,3,18,12,15,940.0,110.0,2.9,16.0,846.5,913.33,700.01
2016,3,18,12,30,940.0,110.0,2.9,16.0,847.0,873.65,672.8
2016,3,18,12,45,930.0,114.0,2.9,16.0,837.0,826.84,640.42
2016,3,18,13,0,920.0,118.0,2.9,16.0,827.0,777.72,604.79
2016,3,18,13,15,915.5,117.0,2.9,16.0,810.5,725.89,565.61
2016,3,18,13,30,911.0,116.0,2.9,16.0,794.0,671.95,523.81
2016,3,18,13,45,903.0,115.0,2.95,16.0,770.0,614.18,478.09
2016,3,18,14,0,895.0,114.0,3.0,16.0,746.0,555.15,429.9
2016,3,18,14,15,885.0,112.0,3.05,15.5,714.0,494.21,379.32
2016,3,18,14,30,875.0,110.0,3.1,15.0,682.0,430.84,325.05
2016,3,18,14,45,864.5,106.0,3.15,15.0,644.5,365.57,267.23
2016,3,18,15,0,854.0,102.0,3.2,15.0,607.0,300.58,209.09
2016,3,18,15,15,835.5,99.0,3.2,14.5,563.5,235.39,152.85
2016,3,18,15,30,817.0,96.0,3.2,14.0,520.0,172.02,103.39
2016,3,18,15,45,633.0,121.0,3.2,14.0,431.5,115.16,76.02
2016,3,18,16,0,449.0,146.0,3.2,14.0,343.0,100.22,83.11
2016,3,18,16,15,418.0,135.5,3.0,13.5,301.0,94.05,78.11
2016,3,18,16,30,387.0,125.0,2.8,13.0,259.0,87.7,72.83
2016,3,18,16,45,362.0,107.0,2.6,12.5,216.5,76.35,62.97
2016,3,18,17,0,337.0,89.0,2.4,12.0,174.0,64.58,52.51
2016,3,18,17,15,290.0,71.5,2.3,11.5,132.5,52.54,41.54
2016,3,18,17,30,243.0,54.0,2.2,11.0,91.0,40.17,30.06
2016,3,18,17,45,121.5,38.5,2.15,10.5,57.0,28.59,18.79
2016,3,18,18,0,0.0,23.0,2.1,10.0,23.0,16.94,0.0
2016,3,18,18,15,0.0,11.5,2.1,9.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.5,9.0,9.0,7.08,0.0
2016,3,19,6,30,0.0,18.0,1.7,9.0,18.0,14.95,0.0
2016,3,19,6,45,71.5,36.0,1.95,9.5,47.0,102.74,80.05
2016,3,19,7,0,143.0,54.0,2.2,10.0,76.0,192.59,160.75
2016,3,19,7,15,172.0,75.0,2.25,10.5,111.0,246.09,208.19
2016,3,19,7,30,201.0,96.0,2.3,11.0,146.0,300.67,255.05
2016,3,19,7,45,225.0,115.0,2.35,11.5,183.0,349.21,295.26
2016,3,19,8,0,249.0,134.0,2.4,12.0,220.0,398.51,334.73
2016,3,19,8,15,254.0,156.0,2.4,12.5,255.5,434.7,361.88
2016,3,19,8,30,259.0,178.0,2.4,13.0,291.0,469.71,387.42
2016,3,19,8,45,155.0,196.5,2.45,13.5,266.5,370.26,304.16
2016,3,19,9,0,51.0,215.0,2.5,14.0,242.0,264.97,215.25
2016,3,19,9,15,164.5,238.0,2.5,14.0,334.0,425.2,345.88
2016,3,19,9,30,278.0,261.0,2.5,14.0,426.0,588.94,472.03
2016,3,19,9,45,570.0,180.0,2.5,14.5,544.5,827.54,650.86
2016,3,19,10,0,862.0,99.0,2.5,15.0,663.0,1010.9,773.4
2016,3,19,10,15,871.5,101.0,2.5,15.0,694.0,1017.9,774.72
2016,3,19,10,30,881.0,103.0,2.5,15.0,725.0,1020.92,775.44
2016,3,19,10,45,885.0,105.5,2.5,15.5,748.5,1014.91,768.86
2016,3,19,11,0,889.0,108.0,2.5,16.0,772.0,1004.88,759.88
2016,3,19,11,15,893.0,109.0,2.5,16.0,788.0,989.27,748.78
2016,3,19,11,30,897.0,110.0,2.5,16.0,804.0,969.77,735.24
2016,3,19,11,45,898.0,111.0,2.55,16.0,812.0,943.68,717.83
2016,3,19,12,0,899.0,112.0,2.6,16.0,820.0,914.0,698.0
2016,3,19,12,15,899.5,112.0,2.65,16.0,820.5,879.48,674.76
2016,3,19,12,30,900.0,112.0,2.7,16.0,821.0,841.7,649.14
2016,3,19,12,45,678.0,211.5,2.75,16.0,742.5,736.56,571.42
2016,3,19,13,0,456.0,311.0,2.8,16.0,664.0,620.49,482.92
2016,3,19,13,15,676.5,208.5,2.8,16.0,720.5,654.65,510.96
2016,3,19,13,30,897.0,106.0,2.8,16.0,777.0,652.95,509.92
2016,3,19,13,45,891.5,104.0,2.8,16.0,754.0,596.68,464.68
2016,3,19,14,0,886.0,102.0,2.8,16.0,731.0,538.95,417.23
2016,3,19,14,15,877.5,100.5,2.8,16.0,701.0,479.09,366.58
2016,3,19,14,30,869.0,99.0,2.8,16.0,671.0,418.57,313.85
2016,3,19,14,45,860.5,95.5,2.8,16.0,635.0,356.12,258.34
2016,3,19,15,0,852.0,92.0,2.8,16.0,599.0,290.26,199.69
2016,3,19,15,15,835.5,89.0,2.85,15.5,556.5,225.8,144.29
2016,3,19,15,30,819.0,86.0,2.9,15.0,514.0,162.89,95.54
2016,3,19,15,45,592.5,125.0,2.95,15.0,419.5,114.09,76.38
2016,3,19,16,0,366.0,164.0,3.0,15.0,325.0,112.48,93.45
2016,3,19,16,15,350.0,147.0,2.85,14.5,286.0,102.23,84.94
2016,3,19,16,30,334.0,130.0,2.7,14.0,247.0,91.62,75.99
2016,3,19,16,45,321.5,109.5,2.6,13.5,207.5,77.41,63.66
2016,3,19,17,0,309.0,89.0,2.5,13.0,168.0,64.25,52.02
2016,3,19,17,15,273.0,71.0,2.4,12.5,129.0,52.03,40.95
2016,3,19,17,30,237.0,53.0,2.3,12.0,90.0,39.44,29.32
2016,3,19,17,45,169.5,36.0,2.2,11.5,57.0,27.03,17.5
2016,3,19,18,0,102.0,19.0,2.1,11.0,24.0,14.42,0.0
2016,3,19,18,15,51.0,9.5,2.1,10.5,12.0,7.47,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,1.1,9.5,10.5,8.26,0.0
2016,3,20,6,30,0.0,21.0,1.2,10.0,21.0,18.99,1.82
2016,3,20,6,45,82.0,38.0,1.35,10.5,51.0,125.98,99.5
2016,3,20,7,0,164.0,55.0,1.5,11.0,81.0,208.26,173.54
2016,3,20,7,15,192.5,75.5,1.65,11.5,117.0,261.54,220.33
2016,3,20,7,30,221.0,96.0,1.8,12.0,153.0,315.88,266.49
2016,3,20,7,45,241.5,115.5,2.0,12.5,190.0,363.0,305.13
2016,3,20,8,0,262.0,135.0,2.2,13.0,227.0,410.46,342.84
2016,3,20,8,15,221.5,161.5,2.25,13.5,247.5,411.04,340.27
2016,3,20,8,30,181.0,188.0,2.3,14.0,268.0,385.78,317.57
2016,3,20,8,45,218.5,206.5,2.4,14.5,314.0,443.63,362.74
2016,3,20,9,0,256.0,225.0,2.5,15.0,360.0,525.63,424.51
2016,3,20,9,15,543.5,161.0,2.65,15.0,476.0,763.54,607.79
2016,3,20,9,30,831.0,97.0,2.8,15.0,592.0,987.95,764.39
2016,3,20,9,45,841.5,100.5,2.95,15.5,629.0,1005.52,772.34
2016,3,20,10,0,852.0,104.0,3.1,16.0,666.0,1019.24,779.82
2016,3,20,10,15,620.5,204.0,3.3,16.0,623.5,896.67,694.95
2016,3,20,10,30,389.0,304.0,3.5,16.0,581.0,728.3,569.41
2016,3,20,10,45,235.0,329.0,3.7,16.5,498.0,591.63,464.5
2016,3,20,11,0,81.0,354.0,3.9,17.0,415.0,410.88,323.0
2016,3,20,11,15,40.5,250.5,4.1,17.0,281.5,261.67,206.72
2016,3,20,11,30,0.0,147.0,4.3,17.0,148.0,115.82,89.02
2016,3,20,11,45,11.0,221.5,4.55,17.0,230.5,188.0,147.6
2016,3,20,12,0,22.0,296.0,4.8,17.0,313.0,260.59,205.39
2016,3,20,12,15,35.0,323.0,4.9,17.0,350.5,309.55,244.03
2016,3,20,12,30,48.0,350.0,5.0,17.0,388.0,339.6,267.67
2016,3,20,12,45,28.0,280.0,5.15,17.0,302.0,256.16,201.86
2016,3,20,13,0,8.0,210.0,5.3,17.0,216.0,170.61,133.46
2016,3,20,13,15,9.5,223.5,5.3,16.5,231.0,181.26,142.46
2016,3,20,13,30,11.0,237.0,5.3,16.0,246.0,191.44,151.0
2016,3,20,13,45,17.0,253.5,5.35,16.0,266.5,205.88,162.76
2016,3,20,14,0,23.0,270.0,5.4,16.0,287.0,219.03,173.4
2016,3,20,14,15,22.0,258.0,5.3,15.5,273.5,206.32,163.54
2016,3,20,14,30,21.0,246.0,5.2,15.0,260.0,193.82,153.84
2016,3,20,14,45,10.5,129.0,5.15,15.0,136.0,102.04,79.12
2016,3,20,15,0,0.0,12.0,5.1,15.0,12.0,9.18,2.07
2016,3,20,15,15,0.0,17.5,4.85,14.5,17.5,13.38,5.67
2016,3,20,15,30,0.0,23.0,4.6,14.0,23.0,17.58,9.3
2016,3,20,15,45,39.5,105.0,4.45,14.0,122.5,80.0,61.33
2016,3,20,16,0,79.0,187.0,4.3,14.0,222.0,126.86,106.45
2016,3,20,16,15,74.0,165.5,4.0,13.5,195.5,113.47,95.16
2016,3,20,16,30,69.0,144.0,3.7,13.0,169.0,99.78,83.51
2016,3,20,16,45,61.0,122.0,3.45,13.0,141.5,85.51,70.98
2016,3,20,17,0,53.0,100.0,3.2,13.0,114.0,70.97,58.0
2016,3,20,17,15,40.5,78.0,2.95,12.5,87.5,56.12,44.61
2016,3,20,17,30,28.0,56.0,2.7,12.0,61.0,41.03,30.77
2016,3,20,17,45,14.0,36.0,2.5,12.0,38.5,26.92,17.47
2016,3,20,18,0,0.0,16.0,2.3,12.0,16.0,12.2,0.21
2016,3,20,18,15,0.0,8.0,2.25,12.0,8.0,6.29,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,10.5,10.5,1.4,9.5,11.0,14.37,0.0
2016,3,21,6,30,21.0,21.0,1.5,10.0,22.0,34.94,13.14
2016,3,21,6,45,75.0,41.0,1.65,10.5,52.0,111.54,88.35
2016,3,21,7,0,129.0,61.0,1.8,11.0,82.0,191.59,159.34
2016,3,21,7,15,162.0,82.5,2.0,11.0,118.5,247.65,208.91
2016,3,21,7,30,195.0,104.0,2.2,11.0,155.0,305.33,258.6
2016,3,21,7,45,230.0,120.5,2.4,11.5,193.0,359.16,303.41
2016,3,21,8,0,265.0,137.0,2.6,12.0,231.0,414.86,348.41
2016,3,21,8,15,279.0,157.5,2.8,12.0,270.0,457.75,382.08
2016,3,21,8,30,293.0,178.0,3.0,12.0,309.0,499.98,414.65
2016,3,21,8,45,322.0,194.5,3.2,12.0,353.0,550.88,453.97
2016,3,21,9,0,351.0,211.0,3.4,12.0,397.0,601.41,492.38
2016,3,21,9,15,575.5,164.0,3.6,12.0,497.5,808.85,652.26
2016,3,21,9,30,800.0,117.0,3.8,12.0,598.0,979.18,773.72
2016,3,21,9,45,456.5,214.5,4.05,12.5,493.0,738.48,592.5
2016,3,21,10,0,113.0,312.0,4.3,13.0,388.0,419.95,338.7
2016,3,21,10,15,101.5,324.5,4.45,13.0,395.0,416.6,336.23
2016,3,21,10,30,90.0,337.0,4.6,13.0,402.0,412.89,332.43
2016,3,21,10,45,210.0,342.0,4.85,13.5,499.5,555.67,446.3
2016,3,21,11,0,330.0,347.0,5.1,14.0,597.0,693.08,551.96
2016,3,21,11,15,172.0,303.5,5.25,14.0,434.0,461.46,370.94
2016,3,21,11,30,14.0,260.0,5.4,14.0,271.0,225.33,179.23
2016,3,21,11,45,19.0,283.0,5.6,14.0,298.5,248.4,198.21
2016,3,21,12,0,24.0,306.0,5.8,14.0,326.0,270.8,216.2
2016,3,21,12,15,24.5,306.0,5.85,14.0,326.0,268.66,214.42
2016,3,21,12,30,25.0,306.0,5.9,14.0,326.0,266.41,212.6
2016,3,21,12,45,27.0,311.0,6.0,14.5,332.5,282.19,224.85
2016,3,21,13,0,29.0,316.0,6.1,15.0,339.0,283.18,225.28
2016,3,21,13,15,29.0,309.0,5.95,14.5,332.0,272.16,216.89
2016,3,21,13,30,29.0,302.0,5.8,14.0,325.0,261.23,208.55
2016,3,21,13,45,20.5,267.5,5.65,14.0,283.0,218.54,174.18
2016,3,21,14,0,12.0,233.0,5.5,14.0,241.0,185.16,147.24
2016,3,21,14,15,8.5,212.5,5.4,14.0,218.5,166.19,131.97
2016,3,21,14,30,5.0,192.0,5.3,14.0,196.0,148.0,117.3
2016,3,21,14,45,3.0,180.5,5.25,14.0,183.0,137.6,109.01
2016,3,21,15,0,1.0,169.0,5.2,14.0,170.0,127.56,101.04
2016,3,21,15,15,0.5,103.0,5.0,13.5,103.5,79.02,61.03
2016,3,21,15,30,0.0,37.0,4.8,13.0,37.0,28.32,18.48
2016,3,21,15,45,0.0,27.0,4.65,12.5,27.0,20.63,12.03
2016,3,21,16,0,0.0,17.0,4.5,12.0,17.0,12.96,6.01
2016,3,21,16,15,0.0,15.0,4.3,11.5,15.0,11.42,4.67
2016,3,21,16,30,0.0,13.0,4.1,11.0,13.0,9.89,3.33
2016,3,21,16,45,203.5,54.5,3.9,11.0,108.0,39.55,30.26
2016,3,21,17,0,407.0,96.0,3.7,11.0,203.0,69.96,57.61
2016,3,21,17,15,327.5,81.5,3.4,10.5,155.0,59.63,48.15
2016,3,21,17,30,248.0,67.0,3.1,10.0,107.0,49.21,38.34
2016,3,21,17,45,177.0,46.0,2.85,10.0,69.0,33.95,23.81
2016,3,21,18,0,106.0,25.0,2.6,10.0,31.0,18.8,4.89
2016,3,21,18,15,53.0,12.5,2.45,9.5,15.5,9.83,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,108.5,12.0,1.4,6.5,19.0,72.57,0.0
2016,3,22,6,30,217.0,24.0,1.6,7.0,38.0,200.3,121.36
2016,3,22,6,45,350.5,35.5,1.85,8.0,82.5,324.33,267.21
2016,3,22,7,0,484.0,47.0,2.1,9.0,127.0,452.61,379.41
2016,3,22,7,15,560.5,54.5,2.25,9.0,179.0,542.97,455.86
2016,3,22,7,30,637.0,62.0,2.4,9.0,231.0,637.83,532.53
2016,3,22,7,45,687.5,67.5,2.55,9.5,285.0,711.46,588.6
2016,3,22,8,0,738.0,73.0,2.7,10.0,339.0,780.17,638.84
2016,3,22,8,15,771.0,77.0,2.7,10.0,391.0,837.49,679.18
2016,3,22,8,30,804.0,81.0,2.7,10.0,443.0,893.29,717.38
2016,3,22,8,45,831.0,83.0,2.7,10.5,493.0,938.83,746.01
2016,3,22,9,0,858.0,85.0,2.7,11.0,543.0,981.74,772.28
2016,3,22,9,15,875.0,88.0,2.7,11.0,587.0,1012.92,791.43
2016,3,22,9,30,892.0,91.0,2.7,11.0,631.0,1027.68,799.29
2016,3,22,9,45,908.5,91.0,2.75,11.5,670.0,1047.14,809.7
2016,3,22,10,0,925.0,91.0,2.8,12.0,709.0,1062.74,817.5
2016,3,22,10,15,933.5,92.5,2.75,12.0,740.5,1067.88,818.8
2016,3,22,10,30,942.0,94.0,2.7,12.0,772.0,1068.78,817.52
2016,3,22,10,45,949.5,94.0,2.7,12.5,796.5,1062.71,810.82
2016,3,22,11,0,957.0,94.0,2.7,13.0,821.0,1052.37,801.53
2016,3,22,11,15,960.5,95.0,2.7,13.0,837.5,1034.98,789.18
2016,3,22,11,30,964.0,96.0,2.7,13.0,854.0,1013.44,774.22
2016,3,22,11,45,966.0,96.0,2.75,13.0,862.0,985.42,755.45
2016,3,22,12,0,968.0,96.0,2.8,13.0,870.0,953.56,734.05
2016,3,22,12,15,967.5,96.0,2.85,13.0,870.0,915.86,708.52
2016,3,22,12,30,967.0,96.0,2.9,13.0,870.0,874.75,680.45
2016,3,22,12,45,623.5,237.0,3.0,13.0,734.0,712.09,559.41
2016,3,22,13,0,280.0,378.0,3.1,13.0,598.0,537.52,423.83
2016,3,22,13,15,191.5,372.5,3.15,13.0,522.0,442.13,350.56
2016,3,22,13,30,103.0,367.0,3.2,13.0,446.0,358.73,284.98
2016,3,22,13,45,104.5,354.5,3.3,13.0,432.5,338.65,269.43
2016,3,22,14,0,106.0,342.0,3.4,13.0,419.0,318.49,253.37
2016,3,22,14,15,512.5,216.5,3.4,13.0,562.0,401.94,315.2
2016,3,22,14,30,919.0,91.0,3.4,13.0,705.0,425.22,321.76
2016,3,22,14,45,907.5,88.5,3.45,13.0,666.5,359.67,262.34
2016,3,22,15,0,896.0,86.0,3.5,13.0,628.0,294.34,203.15
2016,3,22,15,15,532.0,162.5,3.3,12.5,478.0,211.59,147.27
2016,3,22,15,30,168.0,239.0,3.1,12.0,328.0,180.2,138.65
2016,3,22,15,45,84.0,185.0,2.95,12.0,229.5,131.63,104.13
2016,3,22,16,0,0.0,131.0,2.8,12.0,131.0,96.45,80.31
2016,3,22,16,15,115.0,136.5,2.55,11.5,178.5,95.54,79.96
2016,3,22,16,30,230.0,142.0,2.3,11.0,226.0,97.15,81.75
2016,3,22,16,45,444.5,99.5,2.05,11.0,229.0,72.45,59.82
2016,3,22,17,0,659.0,57.0,1.8,11.0,232.0,51.4,40.91
2016,3,22,17,15,585.0,50.0,1.8,10.5,180.0,41.57,31.97
2016,3,22,17,30,511.0,43.0,1.8,10.0,128.0,35.75,26.42
2016,3,22,17,45,383.5,32.5,1.8,9.5,83.5,26.86,17.82
2016,3,22,18,0,256.0,22.0,1.8,9.0,39.0,18.11,5.65
2016,3,22,18,15,128.0,11.0,1.85,8.5,19.5,8.65,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,64.5,12.0,2.05,5.5,16.5,46.97,0.0
2016,3,23,6,30,129.0,24.0,2.3,6.0,33.0,143.68,95.47
2016,3,23,6,45,197.5,41.5,2.55,6.5,68.5,223.73,186.23
2016,3,23,7,0,266.0,59.0,2.8,7.0,104.0,303.55,259.15
2016,3,23,7,15,306.5,76.0,2.9,7.5,146.0,366.41,314.72
2016,3,23,7,30,347.0,93.0,3.0,8.0,188.0,431.67,370.06
2016,3,23,7,45,381.0,106.5,3.1,9.0,230.0,488.78,415.89
2016,3,23,8,0,415.0,120.0,3.2,10.0,272.0,546.89,460.74
2016,3,23,8,15,427.5,138.0,3.2,10.5,314.0,591.12,493.18
2016,3,23,8,30,440.0,156.0,3.2,11.0,356.0,633.9,523.67
2016,3,23,8,45,435.5,176.5,3.2,11.5,392.5,661.38,541.35
2016,3,23,9,0,431.0,197.0,3.2,12.0,429.0,686.17,556.78
2016,3,23,9,15,658.0,146.0,3.2,12.5,532.5,870.82,693.11
2016,3,23,9,30,885.0,95.0,3.2,13.0,636.0,1024.46,797.08
2016,3,23,9,45,898.5,97.0,3.2,13.5,674.5,1043.05,805.09
2016,3,23,10,0,912.0,99.0,3.2,14.0,713.0,1057.73,811.8
2016,3,23,10,15,734.0,172.5,3.2,14.0,681.0,976.24,754.21
2016,3,23,10,30,556.0,246.0,3.2,14.0,649.0,855.42,666.87
2016,3,23,10,45,750.5,174.5,3.2,14.5,737.5,973.06,750.29
2016,3,23,11,0,945.0,103.0,3.2,15.0,826.0,1048.94,798.84
2016,3,23,11,15,949.0,104.0,3.1,15.0,842.5,1031.98,785.02
2016,3,23,11,30,953.0,105.0,3.0,15.0,859.0,1010.9,769.45
2016,3,23,11,45,954.0,105.5,2.95,15.5,866.5,982.54,748.13
2016,3,23,12,0,955.0,106.0,2.9,16.0,874.0,950.41,724.44
2016,3,23,12,15,807.5,176.5,2.85,16.0,826.0,867.03,666.63
2016,3,23,12,30,660.0,247.0,2.8,16.0,778.0,782.05,603.25
2016,3,23,12,45,798.5,180.0,2.8,16.0,815.5,791.94,612.63
2016,3,23,13,0,937.0,113.0,2.8,16.0,853.0,775.87,602.19
2016,3,23,13,15,932.5,112.0,2.75,16.0,836.0,723.14,561.78
2016,3,23,13,30,928.0,111.0,2.7,16.0,819.0,668.29,519.05
2016,3,23,13,45,799.5,156.5,2.65,16.0,753.5,585.33,453.73
2016,3,23,14,0,671.0,202.0,2.6,16.0,688.0,507.63,392.02
2016,3,23,14,15,778.5,155.0,2.5,16.0,696.0,471.11,359.33
2016,3,23,14,30,886.0,108.0,2.4,16.0,704.0,423.1,314.81
2016,3,23,14,45,870.5,106.5,2.35,16.0,665.0,357.7,257.26
2016,3,23,15,0,855.0,105.0,2.3,16.0,626.0,293.14,200.26
2016,3,23,15,15,718.0,128.5,2.2,15.5,544.5,221.36,144.93
2016,3,23,15,30,581.0,152.0,2.1,15.0,463.0,169.75,111.48
2016,3,23,15,45,676.0,121.0,2.05,15.0,451.5,108.87,72.92
2016,3,23,16,0,771.0,90.0,2.0,15.0,440.0,76.86,62.25
2016,3,23,16,15,548.5,111.0,1.8,14.5,345.5,82.46,67.53
2016,3,23,16,30,326.0,132.0,1.6,14.0,251.0,92.8,76.95
2016,3,23,16,45,290.0,117.0,1.4,13.5,211.0,82.86,68.44
2016,3,23,17,0,254.0,102.0,1.2,13.0,171.0,72.71,59.55
2016,3,23,17,15,219.5,82.0,1.2,12.0,132.5,59.24,47.56
2016,3,23,17,30,185.0,62.0,1.2,11.0,94.0,45.44,34.96
2016,3,23,17,45,123.5,43.0,1.3,10.5,61.0,31.84,22.15
2016,3,23,18,0,62.0,24.0,1.4,10.0,28.0,18.07,6.46
2016,3,23,18,15,31.0,12.0,1.45,9.5,14.0,9.44,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,101.0,13.0,1.35,7.5,20.5,68.98,0.0
2016,3,24,6,30,202.0,26.0,1.6,8.0,41.0,195.09,138.82
2016,3,24,6,45,313.0,39.5,1.85,9.0,84.5,302.43,250.45
2016,3,24,7,0,424.0,53.0,2.1,10.0,128.0,414.84,348.55
