Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,15,497.5,62.5,2.05,10.5,178.5,503.01,421.84
2016,3,24,7,30,571.0,72.0,2.0,11.0,229.0,595.53,494.42
2016,3,24,7,45,626.0,72.0,2.0,11.5,276.5,663.82,545.11
2016,3,24,8,0,681.0,72.0,2.0,12.0,324.0,732.73,594.19
2016,3,24,8,15,702.0,86.5,2.05,12.5,379.0,790.79,633.88
2016,3,24,8,30,723.0,101.0,2.1,13.0,434.0,846.49,670.79
2016,3,24,8,45,728.5,113.0,2.15,13.5,479.0,881.5,692.22
2016,3,24,9,0,734.0,125.0,2.2,14.0,524.0,913.18,711.21
2016,3,24,9,15,754.5,129.0,2.2,14.5,567.0,946.98,730.96
2016,3,24,9,30,775.0,133.0,2.2,15.0,610.0,977.65,748.33
2016,3,24,9,45,788.0,137.5,2.2,15.5,647.5,997.87,758.54
2016,3,24,10,0,801.0,142.0,2.2,16.0,685.0,1005.52,760.48
2016,3,24,10,15,812.5,144.5,2.15,16.0,716.5,1014.57,764.47
2016,3,24,10,30,824.0,147.0,2.1,16.0,748.0,1019.6,765.9
2016,3,24,10,45,838.5,145.0,2.1,16.5,773.5,1018.84,762.9
2016,3,24,11,0,853.0,143.0,2.1,17.0,799.0,1013.82,757.34
2016,3,24,11,15,858.0,144.5,2.1,17.0,815.5,998.99,746.93
2016,3,24,11,30,863.0,146.0,2.1,17.0,832.0,980.16,734.11
2016,3,24,11,45,857.5,151.5,2.1,17.0,838.5,951.82,715.08
2016,3,24,12,0,852.0,157.0,2.1,17.0,845.0,920.1,693.87
2016,3,24,12,15,852.0,157.0,2.1,17.0,845.0,884.7,670.15
2016,3,24,12,30,852.0,157.0,2.1,17.0,845.0,846.16,644.19
2016,3,24,12,45,875.0,142.0,2.15,17.5,843.0,808.36,616.99
2016,3,24,13,0,898.0,127.0,2.2,18.0,841.0,758.48,580.7
2016,3,24,13,15,893.5,126.0,2.2,18.0,824.0,707.39,542.7
2016,3,24,13,30,889.0,125.0,2.2,18.0,807.0,654.28,502.16
2016,3,24,13,45,883.5,123.0,2.25,18.0,783.0,601.38,460.66
2016,3,24,14,0,878.0,121.0,2.3,18.0,759.0,542.37,413.23
2016,3,24,14,15,868.0,119.0,2.3,17.5,727.5,480.29,362.41
2016,3,24,14,30,858.0,117.0,2.3,17.0,696.0,417.86,309.55
2016,3,24,14,45,840.0,116.0,2.3,17.0,657.0,353.69,253.64
2016,3,24,15,0,822.0,115.0,2.3,17.0,618.0,290.72,198.55
2016,3,24,15,15,803.0,111.5,2.15,16.5,574.5,227.2,145.28
2016,3,24,15,30,784.0,108.0,2.0,16.0,531.0,165.66,99.69
2016,3,24,15,45,745.5,108.0,1.95,16.0,481.0,101.49,66.09
2016,3,24,16,0,707.0,108.0,1.9,16.0,431.0,81.82,66.31
2016,3,24,16,15,671.5,101.5,1.8,15.5,380.0,77.81,63.18
2016,3,24,16,30,636.0,95.0,1.7,15.0,329.0,73.71,59.89
2016,3,24,16,45,599.5,84.5,1.6,14.5,278.0,66.54,53.78
2016,3,24,17,0,563.0,74.0,1.5,14.0,227.0,59.13,47.31
2016,3,24,17,15,490.5,63.5,1.6,13.0,176.0,51.13,40.19
2016,3,24,17,30,418.0,53.0,1.7,12.0,125.0,43.06,32.73
2016,3,24,17,45,320.5,38.5,1.8,11.5,82.5,31.42,21.75
2016,3,24,18,0,223.0,24.0,1.9,11.0,40.0,19.63,8.19
2016,3,24,18,15,111.5,12.0,2.15,10.5,20.0,9.44,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,122.0,14.0,0.95,7.5,24.0,81.97,0.0
2016,3,25,6,30,244.0,28.0,1.0,8.0,48.0,229.25,170.25
2016,3,25,6,45,344.5,42.0,1.1,8.5,92.0,326.34,269.87
2016,3,25,7,0,445.0,56.0,1.2,9.0,136.0,433.17,362.22
2016,3,25,7,15,298.5,85.0,1.35,9.0,146.5,370.6,312.62
2016,3,25,7,30,152.0,114.0,1.5,9.0,157.0,262.53,222.55
2016,3,25,7,45,172.5,133.5,1.7,9.5,191.5,304.91,258.5
2016,3,25,8,0,193.0,153.0,1.9,10.0,226.0,348.09,293.44
2016,3,25,8,15,473.0,124.0,1.95,10.5,336.0,614.36,508.42
2016,3,25,8,30,753.0,95.0,2.0,11.0,446.0,866.51,690.87
2016,3,25,8,45,788.0,95.0,2.05,12.0,495.5,909.69,714.48
2016,3,25,9,0,823.0,95.0,2.1,13.0,545.0,957.18,742.8
2016,3,25,9,15,840.0,98.0,2.1,13.5,588.5,987.57,759.64
2016,3,25,9,30,857.0,101.0,2.1,14.0,632.0,1014.49,774.17
2016,3,25,9,45,871.5,102.0,2.15,14.5,670.0,1032.75,783.53
2016,3,25,10,0,886.0,103.0,2.2,15.0,708.0,1033.49,781.41
2016,3,25,10,15,895.5,105.0,2.2,15.0,739.5,1039.82,784.23
2016,3,25,10,30,905.0,107.0,2.2,15.0,771.0,1042.05,784.43
2016,3,25,10,45,908.0,110.5,2.25,15.5,794.5,1035.22,778.02
2016,3,25,11,0,911.0,114.0,2.3,16.0,818.0,1024.26,769.14
2016,3,25,11,15,915.5,114.5,2.3,16.0,834.5,1007.56,757.49
2016,3,25,11,30,920.0,115.0,2.3,16.0,851.0,986.89,743.37
2016,3,25,11,45,922.5,115.0,2.35,16.5,859.0,959.98,724.34
2016,3,25,12,0,925.0,115.0,2.4,17.0,867.0,929.36,702.88
2016,3,25,12,15,925.5,115.0,2.4,17.0,867.0,893.47,678.69
2016,3,25,12,30,926.0,115.0,2.4,17.0,867.0,854.27,652.14
2016,3,25,12,45,934.0,109.0,2.45,17.5,860.5,812.12,622.58
2016,3,25,13,0,942.0,103.0,2.5,18.0,854.0,766.45,588.86
2016,3,25,13,15,938.0,102.0,2.5,18.0,837.5,713.95,549.5
2016,3,25,13,30,934.0,101.0,2.5,18.0,821.0,659.28,507.46
2016,3,25,13,45,929.5,99.0,2.5,18.0,797.0,601.55,461.86
2016,3,25,14,0,925.0,97.0,2.5,18.0,773.0,542.19,413.48
2016,3,25,14,15,915.5,95.5,2.45,18.0,741.0,479.7,360.99
2016,3,25,14,30,906.0,94.0,2.4,18.0,709.0,416.66,306.5
2016,3,25,14,45,894.5,91.5,2.4,18.0,670.5,351.94,249.67
2016,3,25,15,0,883.0,89.0,2.4,18.0,632.0,287.48,192.86
2016,3,25,15,15,866.0,86.5,2.35,17.5,588.0,222.56,138.34
2016,3,25,15,30,849.0,84.0,2.3,17.0,544.0,153.32,87.0
2016,3,25,15,45,823.0,81.5,2.25,17.0,495.0,90.5,56.43
2016,3,25,16,0,797.0,79.0,2.2,17.0,446.0,69.3,55.18
2016,3,25,16,15,765.5,75.0,2.05,16.0,394.5,66.11,52.81
2016,3,25,16,30,734.0,71.0,1.9,15.0,343.0,62.89,50.34
2016,3,25,16,45,682.5,66.5,1.8,14.5,289.0,54.46,43.07
2016,3,25,17,0,631.0,62.0,1.7,14.0,235.0,50.81,39.92
2016,3,25,17,15,560.0,54.5,1.7,13.0,183.5,44.74,34.51
2016,3,25,17,30,489.0,47.0,1.7,12.0,132.0,38.7,28.9
2016,3,25,17,45,367.5,36.0,1.75,11.5,87.5,29.56,20.2
2016,3,25,18,0,246.0,25.0,1.8,11.0,43.0,20.51,9.44
2016,3,25,18,15,123.0,12.5,1.85,10.5,21.5,9.83,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,166.5,12.5,2.5,8.5,26.5,106.66,0.0
2016,3,26,6,30,333.0,25.0,2.7,9.0,53.0,282.66,217.24
2016,3,26,6,45,440.5,34.5,2.95,10.0,99.5,383.24,318.98
2016,3,26,7,0,548.0,44.0,3.2,11.0,146.0,494.28,414.49
2016,3,26,7,15,611.5,50.0,3.25,11.5,198.0,569.28,476.55
2016,3,26,7,30,675.0,56.0,3.3,12.0,250.0,653.82,542.93
2016,3,26,7,45,716.5,61.0,3.4,12.5,302.5,720.62,592.84
2016,3,26,8,0,758.0,66.0,3.5,13.0,355.0,787.51,641.0
2016,3,26,8,15,787.0,69.5,3.55,13.5,406.0,840.5,677.05
2016,3,26,8,30,816.0,73.0,3.6,14.0,457.0,891.81,711.02
2016,3,26,8,45,835.5,76.5,3.7,14.5,504.5,931.82,736.47
2016,3,26,9,0,855.0,80.0,3.8,15.0,552.0,957.09,751.2
2016,3,26,9,15,870.0,82.5,3.75,15.0,595.0,984.94,768.23
2016,3,26,9,30,885.0,85.0,3.7,15.0,638.0,1009.32,782.75
2016,3,26,9,45,893.0,88.0,3.7,15.5,674.5,1023.47,789.11
2016,3,26,10,0,901.0,91.0,3.7,16.0,711.0,1033.65,792.92
2016,3,26,10,15,909.5,92.5,3.65,16.5,741.5,1038.52,792.9
2016,3,26,10,30,918.0,94.0,3.6,17.0,772.0,1039.26,790.28
2016,3,26,10,45,924.0,94.5,3.6,17.5,795.0,1032.22,782.98
2016,3,26,11,0,930.0,95.0,3.6,18.0,818.0,1021.03,773.14
2016,3,26,11,15,933.0,96.0,3.5,18.0,833.5,1003.37,759.85
2016,3,26,11,30,936.0,97.0,3.4,18.0,849.0,981.71,744.03
2016,3,26,11,45,938.5,96.5,3.35,18.0,856.5,954.14,724.69
2016,3,26,12,0,941.0,96.0,3.3,18.0,864.0,922.83,702.88
2016,3,26,12,15,940.5,96.0,3.15,18.0,863.5,885.88,676.54
2016,3,26,12,30,940.0,96.0,3.0,18.0,863.0,845.64,647.95
2016,3,26,12,45,926.0,102.0,2.95,18.5,851.5,797.73,613.34
2016,3,26,13,0,912.0,108.0,2.9,19.0,840.0,747.81,575.42
2016,3,26,13,15,907.5,107.5,2.8,19.0,823.0,696.79,536.42
2016,3,26,13,30,903.0,107.0,2.7,19.0,806.0,643.71,494.95
2016,3,26,13,45,714.5,184.0,2.65,19.0,727.0,556.19,426.4
2016,3,26,14,0,526.0,261.0,2.6,19.0,648.0,473.32,361.77
2016,3,26,14,15,686.5,186.5,2.6,18.5,669.0,450.04,340.53
2016,3,26,14,30,847.0,112.0,2.6,18.0,690.0,405.65,299.37
2016,3,26,14,45,712.5,150.0,2.6,18.0,617.5,333.22,240.25
2016,3,26,15,0,578.0,188.0,2.6,18.0,545.0,274.58,193.97
2016,3,26,15,15,592.0,168.0,2.55,17.5,511.5,221.76,149.47
2016,3,26,15,30,606.0,148.0,2.5,17.0,478.0,164.68,106.14
2016,3,26,15,45,527.0,153.0,2.45,17.0,421.5,116.99,83.73
2016,3,26,16,0,448.0,158.0,2.4,17.0,365.0,106.86,87.67
2016,3,26,16,15,517.5,125.0,2.35,16.5,338.0,88.85,72.5
2016,3,26,16,30,587.0,92.0,2.3,16.0,311.0,70.61,56.9
2016,3,26,16,45,574.5,81.5,2.3,15.5,269.0,63.84,51.18
2016,3,26,17,0,562.0,71.0,2.3,15.0,227.0,56.72,44.99
2016,3,26,17,15,489.5,62.0,2.45,14.5,177.0,49.83,38.81
2016,3,26,17,30,417.0,53.0,2.6,14.0,127.0,42.93,32.4
2016,3,26,17,45,302.5,40.0,2.8,13.5,84.5,32.46,22.57
2016,3,26,18,0,188.0,27.0,3.0,13.0,42.0,20.56,9.86
2016,3,26,18,15,94.0,13.5,3.15,12.5,21.0,10.62,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,149.0,14.5,2.55,9.5,28.0,126.33,0.0
2016,3,27,6,30,298.0,29.0,2.7,10.0,56.0,264.58,206.63
2016,3,27,6,45,404.5,40.0,2.9,10.5,102.5,365.14,304.14
2016,3,27,7,0,511.0,51.0,3.1,11.0,149.0,475.8,399.99
2016,3,27,7,15,579.0,58.5,3.1,11.0,201.5,560.52,470.36
2016,3,27,7,30,647.0,66.0,3.1,11.0,254.0,648.96,540.47
2016,3,27,7,45,323.5,88.5,3.1,11.5,182.5,413.22,349.39
2016,3,27,8,0,0.0,111.0,3.1,12.0,111.0,92.13,73.11
2016,3,27,8,15,5.5,139.0,3.2,12.0,141.5,123.04,99.59
2016,3,27,8,30,11.0,167.0,3.3,12.0,172.0,154.18,125.54
2016,3,27,8,45,129.5,206.0,3.4,12.5,277.5,349.57,289.25
2016,3,27,9,0,248.0,245.0,3.5,13.0,383.0,534.49,435.8
2016,3,27,9,15,158.5,262.0,3.6,13.0,353.0,439.71,357.5
2016,3,27,9,30,69.0,279.0,3.7,13.0,323.0,341.57,276.44
2016,3,27,9,45,141.0,304.0,3.85,13.5,399.5,462.62,372.99
2016,3,27,10,0,213.0,329.0,4.0,14.0,476.0,558.78,447.05
2016,3,27,10,15,347.5,305.0,4.05,14.0,557.5,686.89,545.99
2016,3,27,10,30,482.0,281.0,4.1,14.0,639.0,812.09,639.45
2016,3,27,10,45,488.0,289.0,4.2,14.5,661.5,815.29,639.14
2016,3,27,11,0,494.0,297.0,4.3,15.0,684.0,815.56,637.76
2016,3,27,11,15,710.0,208.0,4.3,15.0,775.5,925.71,720.8
2016,3,27,11,30,926.0,119.0,4.3,15.0,867.0,992.9,766.67
2016,3,27,11,45,927.5,119.5,4.35,15.0,875.0,965.19,746.9
2016,3,27,12,0,929.0,120.0,4.4,15.0,883.0,933.79,725.25
2016,3,27,12,15,929.5,120.5,4.4,15.0,883.0,898.01,700.03
2016,3,27,12,30,930.0,121.0,4.4,15.0,883.0,858.88,672.35
2016,3,27,12,45,930.5,119.0,4.4,15.0,875.0,814.37,640.64
2016,3,27,13,0,931.0,117.0,4.4,15.0,867.0,766.93,604.4
2016,3,27,13,15,927.5,116.5,4.4,15.0,850.5,715.42,564.16
2016,3,27,13,30,924.0,116.0,4.4,15.0,834.0,661.69,521.19
2016,3,27,13,45,914.5,116.0,4.45,15.0,809.0,603.12,473.47
2016,3,27,14,0,905.0,116.0,4.5,15.0,784.0,543.45,423.38
2016,3,27,14,15,770.0,157.0,4.5,14.5,709.0,460.75,355.8
2016,3,27,14,30,635.0,198.0,4.5,14.0,634.0,389.39,297.25
2016,3,27,14,45,679.5,168.5,4.55,14.0,611.5,334.98,247.69
2016,3,27,15,0,724.0,139.0,4.6,14.0,589.0,274.8,192.49
2016,3,27,15,15,583.5,169.5,4.55,13.5,516.0,219.63,151.0
2016,3,27,15,30,443.0,200.0,4.5,13.0,443.0,177.1,125.05
2016,3,27,15,45,436.5,181.5,4.5,13.0,403.0,129.14,97.27
2016,3,27,16,0,430.0,163.0,4.5,13.0,363.0,109.43,91.38
2016,3,27,16,15,280.5,159.5,4.35,12.5,284.0,108.3,90.87
2016,3,27,16,30,131.0,156.0,4.2,12.0,205.0,105.99,89.26
2016,3,27,16,45,111.5,135.5,4.1,11.5,172.5,93.03,78.08
2016,3,27,17,0,92.0,115.0,4.0,11.0,140.0,79.78,66.41
2016,3,27,17,15,75.5,91.5,3.95,10.5,109.5,64.56,52.69
2016,3,27,17,30,59.0,68.0,3.9,10.0,79.0,48.96,38.36
2016,3,27,17,45,30.5,47.0,3.85,10.0,52.5,34.56,24.82
2016,3,27,18,0,2.0,26.0,3.8,10.0,26.0,19.55,9.65
2016,3,27,18,15,1.0,13.0,3.75,9.5,13.0,10.23,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.5,3.5,6.5,32.5,150.59,0.0
2016,3,28,6,30,376.0,29.0,3.7,7.0,65.0,313.78,252.31
2016,3,28,6,45,490.5,37.5,3.95,7.5,115.0,420.6,355.5
2016,3,28,7,0,605.0,46.0,4.2,8.0,165.0,531.39,452.13
2016,3,28,7,15,667.0,52.0,4.4,8.0,219.5,614.26,522.54
2016,3,28,7,30,729.0,58.0,4.6,8.0,274.0,699.73,592.21
2016,3,28,7,45,771.5,62.0,4.8,8.5,329.0,768.0,644.75
2016,3,28,8,0,814.0,66.0,5.0,9.0,384.0,836.17,695.56
2016,3,28,8,15,841.0,69.0,5.05,9.0,436.5,888.15,733.13
2016,3,28,8,30,868.0,72.0,5.1,9.0,489.0,927.23,760.36
2016,3,28,8,45,888.0,74.5,5.15,9.5,538.5,966.92,786.3
2016,3,28,9,0,908.0,77.0,5.2,10.0,588.0,1003.68,809.72
2016,3,28,9,15,922.5,79.5,5.2,10.0,632.0,1031.65,827.69
2016,3,28,9,30,937.0,82.0,5.2,10.0,676.0,1055.9,843.02
2016,3,28,9,45,947.0,84.0,5.25,10.5,714.0,1071.04,850.71
2016,3,28,10,0,957.0,86.0,5.3,11.0,752.0,1082.03,855.6
2016,3,28,10,15,964.5,87.0,5.3,11.0,783.0,1085.03,856.19
2016,3,28,10,30,972.0,88.0,5.3,11.0,814.0,1083.71,853.95
2016,3,28,10,45,976.0,89.5,5.35,11.5,837.5,1075.09,845.57
2016,3,28,11,0,980.0,91.0,5.4,12.0,861.0,1062.12,834.35
2016,3,28,11,15,983.0,91.5,5.45,12.0,877.0,1042.83,820.38
2016,3,28,11,30,986.0,92.0,5.5,12.0,893.0,1019.35,803.55
2016,3,28,11,45,986.0,93.0,5.55,12.0,900.0,989.6,782.27
2016,3,28,12,0,986.0,94.0,5.6,12.0,907.0,956.01,758.22
2016,3,28,12,15,523.5,237.5,5.55,12.0,669.5,685.13,551.41
2016,3,28,12,30,61.0,381.0,5.5,12.0,432.0,372.46,298.0
2016,3,28,12,45,44.5,351.0,5.45,12.0,388.0,326.53,261.87
2016,3,28,13,0,28.0,321.0,5.4,12.0,344.0,283.32,227.09
2016,3,28,13,15,239.0,318.0,5.3,12.0,505.5,430.59,347.53
2016,3,28,13,30,450.0,315.0,5.2,12.0,667.0,541.42,434.0
2016,3,28,13,45,225.5,233.5,5.1,12.0,410.0,316.4,254.59
2016,3,28,14,0,1.0,152.0,5.0,12.0,153.0,117.54,92.41
2016,3,28,14,15,112.5,239.0,4.85,12.0,317.0,233.77,186.86
2016,3,28,14,30,224.0,326.0,4.7,12.0,481.0,323.02,255.27
2016,3,28,14,45,234.0,306.0,4.6,12.0,459.5,291.38,227.61
2016,3,28,15,0,244.0,286.0,4.5,12.0,438.0,258.76,199.3
2016,3,28,15,15,122.0,193.0,4.3,12.0,269.0,158.29,121.74
2016,3,28,15,30,0.0,100.0,4.1,12.0,100.0,76.55,59.37
2016,3,28,15,45,356.5,95.5,3.95,12.0,263.0,72.93,52.04
2016,3,28,16,0,713.0,91.0,3.8,12.0,426.0,70.31,57.18
2016,3,28,16,15,727.0,83.5,3.4,11.5,391.5,66.18,53.8
2016,3,28,16,30,741.0,76.0,3.0,11.0,357.0,66.76,54.6
2016,3,28,16,45,699.0,69.5,2.7,10.5,303.5,56.79,45.86
2016,3,28,17,0,657.0,63.0,2.4,10.0,250.0,51.8,41.48
2016,3,28,17,15,587.5,56.0,2.3,9.5,197.0,46.09,36.27
2016,3,28,17,30,518.0,49.0,2.2,9.0,144.0,40.43,30.91
2016,3,28,17,45,405.0,38.0,2.1,8.5,97.5,31.3,22.19
2016,3,28,18,0,292.0,27.0,2.0,8.0,51.0,22.24,12.27
2016,3,28,18,15,146.0,13.5,2.05,7.5,25.5,10.62,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,189.0,15.0,2.0,5.5,33.5,153.35,28.79
2016,3,29,6,30,378.0,30.0,2.4,6.0,67.0,315.76,256.75
2016,3,29,6,45,488.0,38.0,2.8,7.0,117.0,419.05,353.99
2016,3,29,7,0,598.0,46.0,3.2,8.0,167.0,526.13,445.99
2016,3,29,7,15,659.0,52.0,3.35,8.0,221.0,607.73,514.11
2016,3,29,7,30,720.0,58.0,3.5,8.0,275.0,691.93,581.38
2016,3,29,7,45,764.0,61.5,3.65,8.5,330.0,760.38,632.77
2016,3,29,8,0,808.0,65.0,3.8,9.0,385.0,828.85,682.43
2016,3,29,8,15,835.0,68.5,3.7,9.5,437.5,881.21,717.22
2016,3,29,8,30,862.0,72.0,3.6,10.0,490.0,920.71,741.65
2016,3,29,8,45,882.5,74.5,3.55,10.5,539.5,960.68,766.24
2016,3,29,9,0,903.0,77.0,3.5,11.0,589.0,997.74,788.29
2016,3,29,9,15,918.0,79.0,3.35,11.5,633.0,1025.43,802.63
2016,3,29,9,30,933.0,81.0,3.2,12.0,677.0,1049.46,814.26
2016,3,29,9,45,943.5,83.0,3.05,12.5,715.0,1065.01,819.96
2016,3,29,10,0,954.0,85.0,2.9,13.0,753.0,1076.43,822.9
2016,3,29,10,15,961.5,86.5,2.85,13.0,784.5,1079.96,823.21
2016,3,29,10,30,969.0,88.0,2.8,13.0,816.0,1079.15,820.87
2016,3,29,10,45,973.5,89.5,2.75,13.5,840.0,1070.98,812.31
2016,3,29,11,0,978.0,91.0,2.7,14.0,864.0,1058.46,801.13
2016,3,29,11,15,981.5,91.5,2.65,14.0,879.5,1039.6,787.43
2016,3,29,11,30,985.0,92.0,2.6,14.0,895.0,1016.55,771.11
2016,3,29,11,45,757.5,204.0,2.6,14.0,825.0,911.65,699.43
2016,3,29,12,0,530.0,316.0,2.6,14.0,755.0,781.57,603.21
2016,3,29,12,15,757.0,205.0,2.6,14.0,831.5,847.42,655.37
2016,3,29,12,30,984.0,94.0,2.6,14.0,908.0,872.38,673.62
2016,3,29,12,45,588.5,251.0,2.6,14.0,736.5,684.91,533.75
2016,3,29,13,0,193.0,408.0,2.6,14.0,565.0,481.74,376.78
2016,3,29,13,15,149.5,395.5,2.55,14.0,515.5,426.19,334.74
2016,3,29,13,30,106.0,383.0,2.5,14.0,466.0,368.1,289.68
2016,3,29,13,45,107.0,370.0,2.5,14.0,452.0,347.07,273.41
2016,3,29,14,0,108.0,357.0,2.5,14.0,438.0,326.01,256.76
2016,3,29,14,15,54.0,195.0,2.45,14.0,235.5,172.89,135.83
2016,3,29,14,30,0.0,33.0,2.4,14.0,33.0,25.35,15.62
2016,3,29,14,45,69.0,163.5,2.4,14.0,207.0,144.65,112.49
2016,3,29,15,0,138.0,294.0,2.4,14.0,381.0,238.07,184.65
2016,3,29,15,15,418.0,208.5,2.3,13.5,445.5,211.81,151.09
2016,3,29,15,30,698.0,123.0,2.2,13.0,510.0,151.93,94.32
2016,3,29,15,45,385.0,161.0,2.15,13.0,371.5,112.56,85.12
2016,3,29,16,0,72.0,199.0,2.1,13.0,233.0,134.22,112.78
2016,3,29,16,15,414.5,135.5,1.9,12.5,297.0,93.31,77.47
2016,3,29,16,30,757.0,72.0,1.7,12.0,361.0,63.94,51.83
2016,3,29,16,45,712.0,66.5,1.55,12.0,307.0,59.3,47.83
2016,3,29,17,0,667.0,61.0,1.4,12.0,253.0,50.43,39.93
2016,3,29,17,15,599.5,54.5,1.4,11.0,200.0,45.05,35.14
2016,3,29,17,30,532.0,48.0,1.4,10.0,147.0,39.72,30.19
2016,3,29,17,45,417.0,38.0,1.45,9.5,100.0,31.34,22.19
2016,3,29,18,0,302.0,28.0,1.5,9.0,53.0,23.08,13.2
2016,3,29,18,15,151.0,14.0,1.6,8.5,26.5,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,139.5,18.0,2.05,7.5,33.0,125.71,46.6
2016,3,30,6,30,279.0,36.0,2.3,8.0,66.0,258.39,210.2
2016,3,30,6,45,378.5,48.5,2.6,8.5,112.5,355.68,299.8
2016,3,30,7,0,478.0,61.0,2.9,9.0,159.0,461.92,392.15
2016,3,30,7,15,299.5,93.5,2.95,9.0,161.0,378.57,322.82
2016,3,30,7,30,121.0,126.0,3.0,9.0,163.0,248.11,210.84
2016,3,30,7,45,137.0,147.0,3.05,9.5,196.0,287.23,243.76
2016,3,30,8,0,153.0,168.0,3.1,10.0,229.0,326.82,275.73
2016,3,30,8,15,232.0,182.5,3.05,10.5,289.5,437.51,365.91
2016,3,30,8,30,311.0,197.0,3.0,11.0,350.0,531.69,439.83
2016,3,30,8,45,566.0,150.0,3.0,11.5,461.0,761.26,617.2
2016,3,30,9,0,821.0,103.0,3.0,12.0,572.0,960.01,756.43
2016,3,30,9,15,837.5,105.5,3.0,12.0,615.0,988.79,772.67
2016,3,30,9,30,854.0,108.0,3.0,12.0,658.0,1014.05,788.06
2016,3,30,9,45,869.0,109.5,3.05,12.5,696.0,1032.89,798.07
2016,3,30,10,0,884.0,111.0,3.1,13.0,734.0,1033.79,795.94
2016,3,30,10,15,892.5,112.5,3.1,13.0,765.0,1037.97,797.43
2016,3,30,10,30,901.0,114.0,3.1,13.0,796.0,1038.08,796.29
2016,3,30,10,45,908.0,115.0,3.1,13.5,819.5,1032.04,789.7
2016,3,30,11,0,915.0,116.0,3.1,14.0,843.0,1021.86,780.56
2016,3,30,11,15,919.0,117.0,3.05,14.0,858.5,1004.7,767.86
2016,3,30,11,30,923.0,118.0,3.0,14.0,874.0,983.54,752.64
2016,3,30,11,45,924.5,118.0,3.0,14.5,881.5,955.27,731.72
2016,3,30,12,0,926.0,118.0,3.0,15.0,889.0,923.37,708.43
2016,3,30,12,15,926.0,118.0,3.0,15.0,888.5,886.71,683.17
2016,3,30,12,30,926.0,118.0,3.0,15.0,888.0,846.81,655.55
2016,3,30,12,45,927.5,115.5,3.0,15.0,880.0,802.73,624.66
2016,3,30,13,0,929.0,113.0,3.0,15.0,872.0,755.69,589.3
2016,3,30,13,15,925.0,112.0,3.0,15.0,854.5,703.57,549.27
2016,3,30,13,30,921.0,111.0,3.0,15.0,837.0,649.33,506.57
2016,3,30,13,45,915.0,109.5,3.0,15.0,812.5,591.74,460.03
2016,3,30,14,0,909.0,108.0,3.0,15.0,788.0,532.73,410.9
2016,3,30,14,15,900.0,106.0,3.0,15.0,756.0,470.91,358.03
2016,3,30,14,30,891.0,104.0,3.0,15.0,724.0,408.53,303.2
2016,3,30,14,45,878.5,101.5,3.05,15.0,685.0,344.46,246.13
2016,3,30,15,0,866.0,99.0,3.1,15.0,646.0,276.77,186.33
2016,3,30,15,15,849.0,96.5,3.15,14.5,602.0,212.09,132.09
2016,3,30,15,30,832.0,94.0,3.2,14.0,558.0,149.04,86.9
2016,3,30,15,45,809.0,90.0,3.3,14.0,509.0,86.64,59.87
2016,3,30,16,0,786.0,86.0,3.4,14.0,460.0,73.95,59.88
2016,3,30,16,15,754.0,82.0,3.45,13.5,408.0,70.94,57.57
2016,3,30,16,30,722.0,78.0,3.5,13.0,356.0,62.73,50.56
2016,3,30,16,45,677.0,72.0,3.6,12.5,303.0,58.22,46.76
2016,3,30,17,0,632.0,66.0,3.7,12.0,250.0,53.67,42.81
2016,3,30,17,15,564.0,58.5,3.8,11.0,197.5,47.71,37.52
2016,3,30,17,30,496.0,51.0,3.9,10.0,145.0,41.77,32.02
2016,3,30,17,45,382.5,40.5,4.0,9.5,99.0,33.14,23.78
2016,3,30,18,0,269.0,30.0,4.1,9.0,53.0,24.6,14.68
2016,3,30,18,15,134.5,15.0,4.1,8.5,26.5,12.17,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,152.0,19.0,2.3,9.0,35.5,135.7,68.09
2016,3,31,6,30,304.0,38.0,2.5,9.0,71.0,275.93,225.35
2016,3,31,6,45,396.5,50.0,2.7,9.0,118.5,369.38,311.2
2016,3,31,7,0,489.0,62.0,2.9,9.0,166.0,470.82,399.69
2016,3,31,7,15,248.5,86.0,2.9,9.0,139.5,309.12,264.8
2016,3,31,7,30,8.0,110.0,2.9,9.0,113.0,103.59,84.47
2016,3,31,7,45,14.0,129.5,2.95,9.5,135.5,125.82,103.71
2016,3,31,8,0,20.0,149.0,3.0,10.0,158.0,148.33,122.54
2016,3,31,8,15,42.5,178.5,3.0,10.5,199.0,215.95,179.33
2016,3,31,8,30,65.0,208.0,3.0,11.0,240.0,268.36,222.17
2016,3,31,8,45,64.5,228.0,3.0,11.5,262.5,287.4,236.28
2016,3,31,9,0,64.0,248.0,3.0,12.0,285.0,306.06,249.98
2016,3,31,9,15,153.5,273.0,3.0,12.5,370.0,443.39,360.3
2016,3,31,9,30,243.0,298.0,3.0,13.0,455.0,558.58,449.06
2016,3,31,9,45,251.5,315.0,3.0,13.5,486.0,606.91,482.46
2016,3,31,10,0,260.0,332.0,3.0,14.0,517.0,629.29,496.89
2016,3,31,10,15,590.5,219.0,3.0,14.0,661.5,868.5,678.51
2016,3,31,10,30,921.0,106.0,3.0,14.0,806.0,1047.86,800.55
2016,3,31,10,45,928.5,106.0,3.05,14.5,829.5,1041.08,792.15
2016,3,31,11,0,936.0,106.0,3.1,15.0,853.0,1030.11,782.97
2016,3,31,11,15,939.5,106.5,3.2,15.0,868.5,1011.66,770.78
2016,3,31,11,30,943.0,107.0,3.3,15.0,884.0,989.2,755.94
2016,3,31,11,45,945.5,107.0,3.4,15.5,891.5,961.41,736.05
2016,3,31,12,0,948.0,107.0,3.5,16.0,899.0,929.85,713.59
2016,3,31,12,15,947.5,107.0,3.6,16.0,898.0,892.16,688.1
2016,3,31,12,30,947.0,107.0,3.7,16.0,897.0,851.19,660.1
2016,3,31,12,45,951.0,103.0,3.8,16.0,889.5,806.85,629.4
2016,3,31,13,0,955.0,99.0,3.9,16.0,882.0,759.29,593.97
2016,3,31,13,15,951.0,98.0,4.0,16.0,864.5,706.13,553.08
2016,3,31,13,30,947.0,97.0,4.1,16.0,847.0,650.8,509.33
2016,3,31,13,45,940.0,96.5,4.2,16.0,822.0,592.34,461.78
2016,3,31,14,0,933.0,96.0,4.3,16.0,797.0,532.49,411.68
2016,3,31,14,15,924.5,94.5,4.4,15.5,765.0,470.1,358.57
2016,3,31,14,30,916.0,93.0,4.5,15.0,733.0,407.05,303.13
2016,3,31,14,45,903.0,91.5,4.6,15.0,694.0,342.28,244.7
2016,3,31,15,0,890.0,90.0,4.7,15.0,655.0,277.93,186.91
2016,3,31,15,15,874.5,87.5,4.75,14.5,611.0,213.15,132.23
2016,3,31,15,30,859.0,85.0,4.8,14.0,567.0,143.35,81.7
2016,3,31,15,45,836.0,82.5,4.85,14.0,518.5,80.45,55.69
2016,3,31,16,0,813.0,80.0,4.9,14.0,470.0,70.19,56.58
2016,3,31,16,15,784.0,76.0,4.85,13.5,418.0,67.06,54.12
2016,3,31,16,30,755.0,72.0,4.8,13.0,366.0,63.87,51.57
2016,3,31,16,45,712.5,67.0,4.8,12.5,312.5,59.66,48.04
2016,3,31,17,0,670.0,62.0,4.8,12.0,259.0,51.18,40.56
2016,3,31,17,15,605.5,55.5,4.6,11.5,206.0,45.83,35.76
2016,3,31,17,30,541.0,49.0,4.4,11.0,153.0,40.54,30.79
2016,3,31,17,45,432.0,39.0,4.25,10.5,106.0,32.19,22.88
2016,3,31,18,0,323.0,29.0,4.1,10.0,59.0,23.93,14.28
2016,3,31,18,15,161.5,14.5,3.95,9.5,29.5,11.77,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,17.5,2.5,8.5,38.5,157.46,94.1
2016,4,1,6,30,364.0,35.0,2.7,9.0,77.0,311.3,255.87
2016,4,1,6,45,456.0,45.0,2.95,9.5,125.5,404.61,340.77
2016,4,1,7,0,548.0,55.0,3.2,10.0,174.0,505.79,427.55
2016,4,1,7,15,274.0,72.5,3.25,10.0,132.0,329.61,281.69
2016,4,1,7,30,0.0,90.0,3.3,10.0,90.0,74.54,58.92
2016,4,1,7,45,0.0,107.0,3.35,10.5,107.0,89.15,71.44
2016,4,1,8,0,0.0,124.0,3.4,11.0,124.0,103.68,83.45
2016,4,1,8,15,3.0,145.0,3.4,11.5,146.5,124.94,101.08
2016,4,1,8,30,6.0,166.0,3.4,12.0,169.0,146.26,118.48
2016,4,1,8,45,17.0,195.0,3.4,12.5,204.5,183.4,149.05
2016,4,1,9,0,28.0,224.0,3.4,13.0,240.0,242.05,196.51
2016,4,1,9,15,50.5,258.0,3.4,13.0,290.0,298.96,242.45
2016,4,1,9,30,73.0,292.0,3.4,13.0,340.0,355.75,287.49
2016,4,1,9,45,73.5,309.0,3.45,13.5,360.0,370.64,297.76
2016,4,1,10,0,74.0,326.0,3.5,14.0,380.0,385.05,307.75
2016,4,1,10,15,127.0,350.5,3.5,14.0,446.5,483.83,384.85
2016,4,1,10,30,180.0,375.0,3.5,14.0,513.0,556.42,440.21
2016,4,1,10,45,272.0,368.5,3.5,14.5,583.5,655.16,514.26
2016,4,1,11,0,364.0,362.0,3.5,15.0,654.0,726.61,566.59
2016,4,1,11,15,647.5,236.5,3.45,15.0,767.5,885.1,686.02
2016,4,1,11,30,931.0,111.0,3.4,15.0,881.0,980.16,751.45
2016,4,1,11,45,933.0,111.0,3.4,15.0,888.5,952.13,730.94
2016,4,1,12,0,935.0,111.0,3.4,15.0,896.0,920.42,708.96
2016,4,1,12,15,934.5,111.0,3.35,15.0,895.0,883.09,682.71
2016,4,1,12,30,934.0,111.0,3.3,15.0,894.0,842.52,654.13
2016,4,1,12,45,936.0,108.0,3.3,15.5,886.0,798.09,621.69
2016,4,1,13,0,938.0,105.0,3.3,16.0,878.0,750.64,584.75
2016,4,1,13,15,934.5,104.5,3.3,16.0,861.0,698.95,544.88
2016,4,1,13,30,931.0,104.0,3.3,16.0,844.0,645.08,502.27
2016,4,1,13,45,925.5,102.5,3.35,16.0,819.5,587.36,455.61
2016,4,1,14,0,920.0,101.0,3.4,16.0,795.0,528.16,406.25
2016,4,1,14,15,911.5,99.0,3.45,15.5,763.0,466.08,353.72
2016,4,1,14,30,903.0,97.0,3.5,15.0,731.0,403.39,298.95
2016,4,1,14,45,891.5,95.0,3.55,15.0,693.0,339.47,241.6
2016,4,1,15,0,880.0,93.0,3.6,15.0,655.0,275.82,184.79
2016,4,1,15,15,864.5,90.5,3.65,14.5,611.0,211.69,131.13
2016,4,1,15,30,849.0,88.0,3.7,14.0,567.0,142.58,81.73
2016,4,1,15,45,828.0,84.5,3.75,14.0,518.5,79.74,64.68
2016,4,1,16,0,807.0,81.0,3.8,14.0,470.0,70.75,57.05
2016,4,1,16,15,778.0,77.0,3.75,13.5,418.5,67.65,54.63
2016,4,1,16,30,749.0,73.0,3.7,13.0,367.0,64.5,52.12
2016,4,1,16,45,707.5,68.0,3.65,12.5,313.5,60.34,48.65
2016,4,1,17,0,666.0,63.0,3.6,12.0,260.0,51.84,41.17
2016,4,1,17,15,603.0,56.0,3.4,11.5,207.5,46.17,36.08
2016,4,1,17,30,540.0,49.0,3.2,11.0,155.0,40.51,30.8
2016,4,1,17,45,435.5,39.0,3.05,10.5,108.0,32.18,22.93
2016,4,1,18,0,331.0,29.0,2.9,10.0,61.0,23.93,14.48
2016,4,1,18,15,165.5,14.5,2.85,9.5,30.5,11.75,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,180.0,18.5,1.45,8.0,40.5,159.36,105.21
2016,4,2,6,30,360.0,37.0,1.6,8.0,81.0,310.57,256.11
2016,4,2,6,45,446.0,48.0,1.8,8.5,129.0,400.85,337.09
2016,4,2,7,0,532.0,59.0,2.0,9.0,177.0,498.4,420.13
2016,4,2,7,15,273.5,87.5,1.9,9.5,149.5,348.54,295.44
2016,4,2,7,30,15.0,116.0,1.8,10.0,122.0,114.91,93.79
2016,4,2,7,45,20.5,136.0,1.7,10.5,144.5,137.41,113.16
2016,4,2,8,0,26.0,156.0,1.6,11.0,167.0,176.58,145.53
2016,4,2,8,15,75.5,188.5,1.5,11.5,226.0,256.76,212.31
2016,4,2,8,30,125.0,221.0,1.4,12.0,285.0,360.29,294.82
2016,4,2,8,45,466.5,166.0,1.35,12.5,434.0,670.46,537.46
2016,4,2,9,0,808.0,111.0,1.3,13.0,583.0,953.18,730.45
2016,4,2,9,15,824.5,114.0,1.25,13.5,626.5,982.07,741.64
2016,4,2,9,30,841.0,117.0,1.2,14.0,670.0,1007.47,753.84
2016,4,2,9,45,843.0,125.0,1.2,14.5,705.0,1020.11,758.67
2016,4,2,10,0,845.0,133.0,1.2,15.0,740.0,1028.61,761.12
2016,4,2,10,15,854.0,135.0,1.2,15.0,770.5,1033.57,762.92
2016,4,2,10,30,863.0,137.0,1.2,15.0,801.0,1034.42,762.29
2016,4,2,10,45,863.5,142.0,1.2,15.5,822.5,1025.88,754.47
2016,4,2,11,0,864.0,147.0,1.2,16.0,844.0,1013.26,744.36
2016,4,2,11,15,868.5,148.0,1.25,16.5,859.5,996.42,732.66
2016,4,2,11,30,873.0,149.0,1.3,17.0,875.0,975.62,718.52
2016,4,2,11,45,874.5,149.5,1.4,17.5,882.0,947.76,700.64
2016,4,2,12,0,876.0,150.0,1.5,18.0,889.0,916.3,680.31
2016,4,2,12,15,875.5,149.5,1.6,18.0,887.5,878.82,657.02
2016,4,2,12,30,875.0,149.0,1.7,18.0,886.0,838.22,631.21
2016,4,2,12,45,886.5,140.0,1.8,18.0,880.0,786.81,596.51
2016,4,2,13,0,898.0,131.0,1.9,18.0,874.0,742.86,565.62
2016,4,2,13,15,893.5,130.0,1.95,18.0,856.0,691.61,527.79
2016,4,2,13,30,889.0,129.0,2.0,18.0,838.0,638.4,487.36
2016,4,2,13,45,701.5,202.0,2.15,18.5,751.5,549.12,418.35
2016,4,2,14,0,514.0,275.0,2.3,19.0,665.0,465.64,353.8
2016,4,2,14,15,562.5,244.5,2.35,18.5,655.5,425.22,320.78
2016,4,2,14,30,611.0,214.0,2.4,18.0,646.0,380.99,282.71
2016,4,2,14,45,615.0,198.0,2.5,18.0,612.5,325.85,235.43
2016,4,2,15,0,619.0,182.0,2.6,18.0,579.0,269.92,187.42
2016,4,2,15,15,648.0,157.0,2.6,17.5,548.0,211.15,138.22
2016,4,2,15,30,677.0,132.0,2.6,17.0,517.0,148.9,92.46
2016,4,2,15,45,698.5,120.5,2.65,17.0,487.5,92.02,74.45
2016,4,2,16,0,720.0,109.0,2.7,17.0,458.0,82.02,66.12
2016,4,2,16,15,687.0,103.5,2.6,16.5,407.0,78.79,63.67
2016,4,2,16,30,654.0,98.0,2.5,16.0,356.0,75.49,61.12
2016,4,2,16,45,603.0,91.5,2.45,15.5,303.0,71.14,57.57
2016,4,2,17,0,552.0,85.0,2.4,15.0,250.0,66.79,53.92
2016,4,2,17,15,485.0,75.0,2.3,14.0,199.0,59.53,47.6
2016,4,2,17,30,418.0,65.0,2.2,13.0,148.0,49.21,38.31
2016,4,2,17,45,311.0,51.0,2.15,12.5,102.5,38.52,28.35
2016,4,2,18,0,204.0,37.0,2.1,12.0,57.0,27.88,17.82
2016,4,2,18,15,102.0,18.5,2.2,11.5,28.5,14.04,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,31.0,5.5,1.8,6.5,6.0,0.0,0.0
2016,4,3,6,0,62.0,11.0,2.0,7.0,12.0,41.45,0.0
2016,4,3,6,15,204.0,26.0,2.1,7.5,48.0,182.06,128.81
2016,4,3,6,30,346.0,41.0,2.2,8.0,84.0,305.27,253.23
2016,4,3,6,45,441.0,51.0,2.3,8.5,133.5,400.39,338.17
2016,4,3,7,0,536.0,61.0,2.4,9.0,183.0,503.21,425.54
2016,4,3,7,15,268.0,75.0,2.35,9.0,136.0,326.9,279.23
2016,4,3,7,30,0.0,89.0,2.3,9.0,89.0,72.87,57.63
2016,4,3,7,45,0.0,105.5,2.3,9.5,105.5,86.98,69.8
2016,4,3,8,0,0.0,122.0,2.3,10.0,122.0,101.04,81.42
2016,4,3,8,15,6.5,150.5,2.3,10.5,154.0,132.99,108.23
2016,4,3,8,30,13.0,179.0,2.3,11.0,186.0,165.23,134.77
2016,4,3,8,45,22.5,206.0,2.3,11.5,219.0,198.97,162.21
2016,4,3,9,0,32.0,233.0,2.3,12.0,252.0,254.75,206.93
2016,4,3,9,15,125.5,270.5,2.3,12.5,352.5,409.53,331.62
2016,4,3,9,30,219.0,308.0,2.3,13.0,453.0,542.34,433.53
2016,4,3,9,45,555.0,211.0,2.35,13.5,605.0,819.99,643.41
2016,4,3,10,0,891.0,114.0,2.4,14.0,757.0,1038.09,790.23
2016,4,3,10,15,899.5,115.5,2.4,14.5,787.5,1041.85,787.52
