Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,30,908.0,117.0,2.4,15.0,818.0,1041.49,784.65
2016,4,3,10,45,912.5,119.5,2.45,15.5,841.0,1034.06,777.88
2016,4,3,11,0,917.0,122.0,2.5,16.0,864.0,1022.49,768.59
2016,4,3,11,15,920.5,122.5,2.55,16.0,879.5,1003.91,756.22
2016,4,3,11,30,924.0,123.0,2.6,16.0,895.0,981.39,741.34
2016,4,3,11,45,753.5,214.0,2.65,16.5,847.0,907.67,690.01
2016,4,3,12,0,583.0,305.0,2.7,17.0,799.0,808.26,616.08
2016,4,3,12,15,554.5,315.5,2.75,17.0,785.0,764.98,585.47
2016,4,3,12,30,526.0,326.0,2.8,17.0,771.0,721.12,553.58
2016,4,3,12,45,543.5,315.0,2.9,17.0,770.5,693.24,533.86
2016,4,3,13,0,561.0,304.0,3.0,17.0,770.0,662.27,511.23
2016,4,3,13,15,367.5,351.5,3.05,17.0,654.5,532.41,412.82
2016,4,3,13,30,174.0,399.0,3.1,17.0,539.0,422.59,328.31
2016,4,3,13,45,386.0,324.0,3.2,17.0,621.5,465.49,361.46
2016,4,3,14,0,598.0,249.0,3.3,17.0,704.0,484.36,372.57
2016,4,3,14,15,727.0,188.5,3.35,16.5,719.0,452.21,343.18
2016,4,3,14,30,856.0,128.0,3.4,16.0,734.0,404.45,298.76
2016,4,3,14,45,841.5,126.0,3.5,16.0,695.0,340.97,242.64
2016,4,3,15,0,827.0,124.0,3.6,16.0,656.0,278.34,187.66
2016,4,3,15,15,809.0,120.0,3.6,15.5,612.0,214.84,135.51
2016,4,3,15,30,791.0,116.0,3.6,15.0,568.0,153.25,93.1
2016,4,3,15,45,772.5,110.0,3.6,15.0,520.0,85.49,69.39
2016,4,3,16,0,754.0,104.0,3.6,15.0,472.0,79.36,64.33
2016,4,3,16,15,722.0,98.5,3.45,14.5,420.0,75.97,61.7
2016,4,3,16,30,690.0,93.0,3.3,14.0,368.0,72.5,58.97
2016,4,3,16,45,650.5,85.5,3.2,13.5,315.0,67.41,54.72
2016,4,3,17,0,611.0,78.0,3.1,13.0,262.0,62.19,50.25
2016,4,3,17,15,545.0,69.0,2.95,12.0,209.5,55.43,44.33
2016,4,3,17,30,479.0,60.0,2.8,11.0,157.0,48.63,38.12
2016,4,3,17,45,378.5,47.5,2.7,10.5,110.0,38.67,28.76
2016,4,3,18,0,278.0,35.0,2.6,10.0,63.0,28.66,18.8
2016,4,3,18,15,139.0,17.5,2.6,9.5,31.5,13.4,0.0
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.95,8.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.1,9.0,5.0,3.93,0.0
2016,4,4,6,15,0.0,19.5,2.2,9.5,19.5,14.87,5.64
2016,4,4,6,30,0.0,34.0,2.3,10.0,34.0,26.65,16.92
2016,4,4,6,45,0.0,53.5,2.4,10.5,53.5,44.98,33.08
2016,4,4,7,0,0.0,73.0,2.5,11.0,73.0,62.65,48.56
2016,4,4,7,15,2.0,93.5,2.4,11.5,94.5,82.6,65.79
2016,4,4,7,30,4.0,114.0,2.3,12.0,116.0,102.41,82.55
2016,4,4,7,45,9.0,133.0,2.25,12.5,137.0,123.08,99.84
2016,4,4,8,0,14.0,152.0,2.2,13.0,158.0,144.0,117.0
2016,4,4,8,15,55.5,187.5,2.25,13.5,215.5,235.35,193.14
2016,4,4,8,30,97.0,223.0,2.3,14.0,273.0,312.87,255.67
2016,4,4,8,45,224.0,233.5,2.4,14.5,363.0,465.95,378.16
2016,4,4,9,0,351.0,244.0,2.5,15.0,453.0,625.49,499.26
2016,4,4,9,15,618.0,175.0,2.55,15.0,573.5,850.16,665.5
2016,4,4,9,30,885.0,106.0,2.6,15.0,694.0,1036.02,790.67
2016,4,4,9,45,894.5,108.5,2.7,15.5,731.0,1036.45,786.88
2016,4,4,10,0,904.0,111.0,2.8,16.0,768.0,1046.31,791.55
2016,4,4,10,15,912.5,113.0,2.75,16.0,798.5,1050.51,792.45
2016,4,4,10,30,921.0,115.0,2.7,16.0,829.0,1050.54,790.78
2016,4,4,10,45,924.5,117.0,2.7,16.5,852.0,1041.41,782.28
2016,4,4,11,0,928.0,119.0,2.7,17.0,875.0,1028.16,771.32
2016,4,4,11,15,931.5,120.0,2.7,17.0,890.0,1009.83,758.63
2016,4,4,11,30,935.0,121.0,2.7,17.0,905.0,987.5,743.4
2016,4,4,11,45,934.5,122.0,2.7,17.5,911.5,957.71,721.88
2016,4,4,12,0,934.0,123.0,2.7,18.0,918.0,924.35,698.07
2016,4,4,12,15,934.0,123.0,2.65,18.0,917.0,887.1,672.52
2016,4,4,12,30,934.0,123.0,2.6,18.0,916.0,846.6,644.69
2016,4,4,12,45,936.5,119.5,2.6,18.0,907.5,801.87,613.43
2016,4,4,13,0,939.0,116.0,2.6,18.0,899.0,754.11,578.18
2016,4,4,13,15,935.0,115.0,2.6,18.0,881.5,701.42,538.37
2016,4,4,13,30,931.0,114.0,2.6,18.0,864.0,646.63,495.89
2016,4,4,13,45,922.5,113.5,2.6,18.0,838.0,587.99,449.2
2016,4,4,14,0,914.0,113.0,2.6,18.0,812.0,528.18,400.12
2016,4,4,14,15,904.5,111.0,2.7,18.0,779.0,465.94,347.84
2016,4,4,14,30,895.0,109.0,2.8,18.0,746.0,403.23,293.58
2016,4,4,14,45,880.0,107.5,2.95,18.0,706.0,339.08,237.39
2016,4,4,15,0,865.0,106.0,3.1,18.0,666.0,271.51,178.91
2016,4,4,15,15,717.5,137.0,3.15,17.5,580.5,204.82,130.28
2016,4,4,15,30,570.0,168.0,3.2,17.0,495.0,158.41,104.73
2016,4,4,15,45,674.0,131.5,3.25,17.0,485.5,95.2,77.17
2016,4,4,16,0,778.0,95.0,3.3,17.0,476.0,80.01,64.35
2016,4,4,16,15,746.5,90.5,3.05,16.0,424.0,70.99,56.96
2016,4,4,16,30,715.0,86.0,2.8,15.0,372.0,67.99,54.75
2016,4,4,16,45,667.0,80.5,2.55,14.5,318.0,64.0,51.48
2016,4,4,17,0,619.0,75.0,2.3,14.0,264.0,60.01,48.11
2016,4,4,17,15,552.0,67.0,2.05,13.0,211.5,53.91,42.81
2016,4,4,17,30,485.0,59.0,1.8,12.0,159.0,47.82,37.29
2016,4,4,17,45,378.5,47.5,1.55,11.5,111.5,38.61,28.65
2016,4,4,18,0,272.0,36.0,1.3,11.0,64.0,27.5,17.89
2016,4,4,18,15,136.0,18.0,1.3,10.5,32.0,13.77,0.0
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.0,7.0,2.15,7.5,9.0,0.0,0.0
2016,4,5,6,0,130.0,14.0,2.2,8.0,18.0,79.7,0.0
2016,4,5,6,15,283.0,26.5,2.35,8.5,58.0,234.0,178.19
2016,4,5,6,30,436.0,39.0,2.5,9.0,98.0,360.12,299.28
2016,4,5,6,45,519.0,48.0,2.65,10.0,148.5,449.64,378.14
2016,4,5,7,0,602.0,57.0,2.8,11.0,199.0,545.71,457.65
2016,4,5,7,15,657.5,63.0,2.85,11.5,253.5,622.13,517.69
2016,4,5,7,30,713.0,69.0,2.9,12.0,308.0,695.56,572.75
2016,4,5,7,45,754.5,73.0,3.0,12.5,363.5,761.9,620.53
2016,4,5,8,0,796.0,77.0,3.1,13.0,419.0,827.97,666.58
2016,4,5,8,15,822.0,80.5,3.15,13.5,471.0,878.47,699.75
2016,4,5,8,30,848.0,84.0,3.2,14.0,523.0,926.89,730.8
2016,4,5,8,45,869.0,86.0,3.25,14.5,572.0,966.15,754.85
2016,4,5,9,0,890.0,88.0,3.3,15.0,621.0,990.4,768.24
2016,4,5,9,15,903.5,90.5,3.4,15.5,664.0,1016.18,783.18
2016,4,5,9,30,917.0,93.0,3.5,16.0,707.0,1038.26,795.56
2016,4,5,9,45,927.0,95.0,3.65,16.5,744.0,1052.34,802.97
2016,4,5,10,0,937.0,97.0,3.8,17.0,781.0,1062.34,807.78
2016,4,5,10,15,944.0,98.5,3.9,17.5,811.5,1064.56,807.11
2016,4,5,10,30,951.0,100.0,4.0,18.0,842.0,1062.53,803.79
2016,4,5,10,45,956.0,101.0,4.1,18.5,865.0,1053.69,796.06
2016,4,5,11,0,961.0,102.0,4.2,19.0,888.0,1040.61,785.66
2016,4,5,11,15,964.0,102.5,4.2,19.0,903.0,1020.91,771.78
2016,4,5,11,30,967.0,103.0,4.2,19.0,918.0,997.13,755.28
2016,4,5,11,45,968.5,103.0,4.2,19.5,924.5,967.56,733.49
2016,4,5,12,0,970.0,103.0,4.2,20.0,931.0,934.22,709.22
2016,4,5,12,15,969.5,103.0,4.1,20.0,929.5,895.62,682.18
2016,4,5,12,30,969.0,103.0,4.0,20.0,928.0,853.7,652.78
2016,4,5,12,45,967.0,102.5,3.9,20.0,918.5,807.08,619.74
2016,4,5,13,0,965.0,102.0,3.8,20.0,909.0,757.66,582.28
2016,4,5,13,15,960.5,101.0,3.65,20.0,891.0,703.63,540.45
2016,4,5,13,30,956.0,100.0,3.5,20.0,873.0,647.48,496.06
2016,4,5,13,45,949.5,99.0,3.4,20.5,847.5,588.41,447.56
2016,4,5,14,0,943.0,98.0,3.3,21.0,822.0,527.92,396.75
2016,4,5,14,15,934.5,96.5,3.15,21.0,789.0,465.07,343.44
2016,4,5,14,30,926.0,95.0,3.0,21.0,756.0,401.58,288.29
2016,4,5,14,45,913.5,93.0,2.95,21.0,716.5,336.19,231.14
2016,4,5,15,0,901.0,91.0,2.9,21.0,677.0,271.2,174.89
2016,4,5,15,15,885.0,88.5,2.75,20.5,632.0,205.97,122.42
2016,4,5,15,30,869.0,86.0,2.6,20.0,587.0,142.11,80.35
2016,4,5,15,45,847.5,83.0,2.5,20.0,537.5,72.58,56.93
2016,4,5,16,0,826.0,80.0,2.4,20.0,488.0,70.36,55.29
2016,4,5,16,15,797.5,76.5,2.15,19.5,435.5,67.58,53.2
2016,4,5,16,30,769.0,73.0,1.9,19.0,383.0,64.77,51.05
2016,4,5,16,45,727.0,68.0,1.65,18.5,328.5,60.56,47.64
2016,4,5,17,0,685.0,63.0,1.4,18.0,274.0,56.33,44.11
2016,4,5,17,15,624.0,56.5,1.35,17.0,221.0,46.71,35.78
2016,4,5,17,30,563.0,50.0,1.3,16.0,168.0,41.41,31.05
2016,4,5,17,45,461.5,41.0,1.3,15.0,119.0,33.86,24.11
2016,4,5,18,0,360.0,32.0,1.3,14.0,70.0,26.42,16.84
2016,4,5,18,15,180.0,16.0,1.3,13.5,35.0,12.95,0.0
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,62.5,7.5,1.2,11.5,9.5,35.66,0.0
2016,4,6,6,0,125.0,15.0,1.2,12.0,19.0,100.22,0.0
2016,4,6,6,15,269.0,28.0,1.35,12.5,59.0,226.95,173.19
2016,4,6,6,30,413.0,41.0,1.5,13.0,99.0,347.31,283.7
2016,4,6,6,45,500.5,50.0,1.65,14.0,149.5,438.87,361.82
2016,4,6,7,0,588.0,59.0,1.8,15.0,200.0,537.36,441.13
2016,4,6,7,15,643.5,65.0,1.9,15.5,254.5,613.16,499.02
2016,4,6,7,30,699.0,71.0,2.0,16.0,309.0,691.25,556.15
2016,4,6,7,45,737.0,76.0,2.15,16.5,363.0,749.76,597.12
2016,4,6,8,0,775.0,81.0,2.3,17.0,417.0,813.31,640.62
2016,4,6,8,15,802.0,85.0,2.35,17.5,469.0,864.68,673.54
2016,4,6,8,30,829.0,89.0,2.4,18.0,521.0,914.06,704.43
2016,4,6,8,45,848.5,92.0,2.5,19.0,569.5,952.64,726.47
2016,4,6,9,0,868.0,95.0,2.6,20.0,618.0,988.19,746.21
2016,4,6,9,15,882.5,97.5,2.65,20.0,661.5,1002.17,753.77
2016,4,6,9,30,897.0,100.0,2.7,20.0,705.0,1024.84,767.44
2016,4,6,9,45,907.5,102.5,2.75,20.5,742.0,1039.67,774.44
2016,4,6,10,0,918.0,105.0,2.8,21.0,779.0,1050.48,778.97
2016,4,6,10,15,925.5,106.5,2.75,21.0,809.0,1053.04,778.78
2016,4,6,10,30,933.0,108.0,2.7,21.0,839.0,1051.4,776.09
2016,4,6,10,45,936.5,110.0,2.7,21.5,861.5,1042.13,767.66
2016,4,6,11,0,940.0,112.0,2.7,22.0,884.0,1028.69,756.77
2016,4,6,11,15,943.0,113.0,2.65,22.5,899.0,1009.66,741.96
2016,4,6,11,30,946.0,114.0,2.6,23.0,914.0,986.62,724.76
2016,4,6,11,45,945.5,115.0,2.55,23.5,920.0,956.56,703.14
2016,4,6,12,0,945.0,116.0,2.5,24.0,926.0,922.92,679.31
2016,4,6,12,15,944.0,116.0,2.5,24.0,924.0,884.53,654.11
2016,4,6,12,30,943.0,116.0,2.5,24.0,922.0,842.95,626.64
2016,4,6,12,45,937.0,117.5,2.5,24.5,911.0,796.01,593.35
2016,4,6,13,0,931.0,119.0,2.5,25.0,900.0,746.64,556.65
2016,4,6,13,15,926.0,118.0,2.45,25.0,882.0,693.68,517.46
2016,4,6,13,30,921.0,117.0,2.4,25.0,864.0,638.76,475.82
2016,4,6,13,45,913.0,116.0,2.4,25.0,838.0,580.54,430.75
2016,4,6,14,0,905.0,115.0,2.4,25.0,812.0,521.16,383.34
2016,4,6,14,15,895.5,113.0,2.35,25.0,779.0,459.51,332.62
2016,4,6,14,30,886.0,111.0,2.3,25.0,746.0,397.42,280.21
2016,4,6,14,45,700.5,166.5,2.25,25.0,652.5,320.35,221.14
2016,4,6,15,0,515.0,222.0,2.2,25.0,559.0,265.04,181.73
2016,4,6,15,15,479.0,218.0,2.1,25.0,514.5,216.39,145.06
2016,4,6,15,30,443.0,214.0,2.0,25.0,470.0,172.13,116.7
2016,4,6,15,45,418.0,199.0,1.9,25.0,424.5,127.78,101.58
2016,4,6,16,0,393.0,184.0,1.8,25.0,379.0,120.19,95.69
2016,4,6,16,15,409.5,159.5,1.65,24.5,343.5,107.32,85.45
2016,4,6,16,30,426.0,135.0,1.5,24.0,308.0,93.64,74.4
2016,4,6,16,45,389.0,123.0,1.35,23.5,264.0,86.29,68.53
2016,4,6,17,0,352.0,111.0,1.2,23.0,220.0,78.71,62.32
2016,4,6,17,15,316.5,93.0,1.2,22.0,177.0,66.96,52.46
2016,4,6,17,30,281.0,75.0,1.2,21.0,134.0,54.81,41.95
2016,4,6,17,45,223.0,56.5,1.2,20.5,95.0,41.77,30.31
2016,4,6,18,0,165.0,38.0,1.2,20.0,56.0,28.44,18.11
2016,4,6,18,15,82.5,19.0,1.2,20.0,28.0,14.37,1.43
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,2.4,11.5,5.0,3.93,0.0
2016,4,7,6,0,0.0,10.0,2.5,12.0,10.0,7.6,0.0
2016,4,7,6,15,5.0,29.5,2.75,12.5,30.0,28.0,16.85
2016,4,7,6,30,10.0,49.0,3.0,13.0,50.0,50.3,36.97
2016,4,7,6,45,22.5,70.5,3.3,13.5,75.5,88.5,70.31
2016,4,7,7,0,35.0,92.0,3.6,14.0,101.0,120.12,97.86
2016,4,7,7,15,46.5,113.5,3.8,14.0,128.0,151.45,124.84
2016,4,7,7,30,58.0,135.0,4.0,14.0,155.0,183.25,151.76
2016,4,7,7,45,201.0,149.5,4.2,14.5,235.5,355.84,297.35
2016,4,7,8,0,344.0,164.0,4.4,15.0,316.0,502.99,416.87
2016,4,7,8,15,487.5,147.5,4.4,15.0,389.5,644.9,528.48
2016,4,7,8,30,631.0,131.0,4.4,15.0,463.0,782.83,631.05
2016,4,7,8,45,551.0,174.5,4.4,15.5,483.5,756.22,607.19
2016,4,7,9,0,471.0,218.0,4.4,16.0,504.0,733.8,585.27
2016,4,7,9,15,498.0,224.0,4.35,16.0,545.0,770.83,611.39
2016,4,7,9,30,525.0,230.0,4.3,16.0,586.0,805.88,635.39
2016,4,7,9,45,515.5,248.5,4.3,16.5,613.5,815.18,638.68
2016,4,7,10,0,506.0,267.0,4.3,17.0,641.0,821.34,639.96
2016,4,7,10,15,497.5,283.5,4.25,17.0,663.0,823.38,639.49
2016,4,7,10,30,489.0,300.0,4.2,17.0,685.0,822.45,637.06
2016,4,7,10,45,684.5,217.5,4.2,17.0,773.0,927.78,715.74
2016,4,7,11,0,880.0,135.0,4.2,17.0,861.0,991.83,758.84
2016,4,7,11,15,676.5,238.0,4.2,17.0,802.5,902.91,694.79
2016,4,7,11,30,473.0,341.0,4.2,17.0,744.0,784.39,605.12
2016,4,7,11,45,480.5,337.0,4.2,17.0,748.5,765.93,592.2
2016,4,7,12,0,488.0,333.0,4.2,17.0,753.0,744.84,576.68
2016,4,7,12,15,473.5,342.0,4.15,17.0,749.5,714.41,553.53
2016,4,7,12,30,459.0,351.0,4.1,17.0,746.0,682.7,529.35
2016,4,7,12,45,501.5,335.0,4.1,17.0,761.5,671.38,521.13
2016,4,7,13,0,544.0,319.0,4.1,17.0,777.0,654.98,508.6
2016,4,7,13,15,685.0,239.5,4.1,17.0,805.0,647.16,503.23
2016,4,7,13,30,826.0,160.0,4.1,17.0,833.0,620.56,482.29
2016,4,7,13,45,681.0,218.5,4.1,17.0,762.5,540.62,418.44
2016,4,7,14,0,536.0,277.0,4.1,17.0,692.0,468.49,360.85
2016,4,7,14,15,491.5,279.5,4.1,16.5,648.0,412.23,315.56
2016,4,7,14,30,447.0,282.0,4.1,16.0,604.0,360.28,273.13
2016,4,7,14,45,307.5,295.5,4.1,16.0,511.5,294.44,222.54
2016,4,7,15,0,168.0,309.0,4.1,16.0,419.0,247.59,189.28
2016,4,7,15,15,109.0,276.0,4.05,15.5,345.5,205.2,158.33
2016,4,7,15,30,50.0,243.0,4.0,15.0,272.0,168.37,132.33
2016,4,7,15,45,75.0,229.5,4.0,15.0,269.5,152.79,127.39
2016,4,7,16,0,100.0,216.0,4.0,15.0,267.0,144.69,120.87
2016,4,7,16,15,103.5,193.5,3.85,14.5,241.0,131.2,109.82
2016,4,7,16,30,107.0,171.0,3.7,14.0,215.0,114.56,95.86
2016,4,7,16,45,93.5,149.5,3.55,14.0,184.0,103.47,86.4
2016,4,7,17,0,80.0,128.0,3.4,14.0,153.0,89.35,74.09
2016,4,7,17,15,66.0,105.0,3.2,13.5,123.0,74.16,60.74
2016,4,7,17,30,52.0,82.0,3.0,13.0,93.0,58.74,46.88
2016,4,7,17,45,32.5,60.0,2.9,13.0,66.0,43.63,32.97
2016,4,7,18,0,13.0,38.0,2.8,13.0,39.0,28.3,18.68
2016,4,7,18,15,6.5,19.0,2.75,12.5,19.5,14.65,2.77
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.3,10.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,6.07,0.0
2016,4,8,6,15,0.0,22.5,1.65,11.5,22.5,17.16,8.32
2016,4,8,6,30,0.0,37.0,1.9,12.0,37.0,28.59,18.63
2016,4,8,6,45,0.0,55.0,2.15,12.5,55.0,44.86,32.87
2016,4,8,7,0,0.0,73.0,2.4,13.0,73.0,60.74,46.62
2016,4,8,7,15,0.0,92.5,2.45,13.0,92.5,77.98,61.4
2016,4,8,7,30,0.0,112.0,2.5,13.0,112.0,95.01,75.76
2016,4,8,7,45,26.5,145.5,2.55,13.5,157.5,164.34,134.57
2016,4,8,8,0,53.0,179.0,2.6,14.0,203.0,223.71,183.61
2016,4,8,8,15,26.5,128.0,2.6,14.0,140.0,139.53,112.82
2016,4,8,8,30,0.0,77.0,2.6,14.0,77.0,59.19,44.42
2016,4,8,8,45,29.5,170.0,2.65,14.5,188.5,183.54,148.35
2016,4,8,9,0,59.0,263.0,2.7,15.0,300.0,311.35,250.56
2016,4,8,9,15,29.5,204.5,2.75,15.0,223.0,215.91,172.69
2016,4,8,9,30,0.0,146.0,2.8,15.0,146.0,116.12,90.47
2016,4,8,9,45,12.0,213.5,2.9,15.0,222.0,187.09,148.48
2016,4,8,10,0,24.0,281.0,3.0,15.0,298.0,259.78,206.41
2016,4,8,10,15,17.5,259.5,3.05,15.0,272.5,231.67,183.39
2016,4,8,10,30,11.0,238.0,3.1,15.0,247.0,204.73,161.54
2016,4,8,10,45,29.5,302.0,3.15,15.0,326.5,298.88,236.36
2016,4,8,11,0,48.0,366.0,3.2,15.0,406.0,375.47,295.62
2016,4,8,11,15,76.5,394.0,3.3,15.0,459.0,424.2,333.31
2016,4,8,11,30,105.0,422.0,3.4,15.0,512.0,470.38,368.7
2016,4,8,11,45,109.0,427.0,3.5,15.5,520.5,470.24,367.66
2016,4,8,12,0,113.0,432.0,3.6,16.0,529.0,469.18,366.16
2016,4,8,12,15,144.5,435.0,3.65,16.0,559.5,501.7,391.1
2016,4,8,12,30,176.0,438.0,3.7,16.0,590.0,515.01,401.41
2016,4,8,12,45,118.0,414.0,3.75,16.0,515.5,437.4,341.65
2016,4,8,13,0,60.0,390.0,3.8,16.0,441.0,356.54,279.05
2016,4,8,13,15,78.0,393.5,3.85,16.0,458.0,362.4,284.04
2016,4,8,13,30,96.0,397.0,3.9,16.0,475.0,365.78,286.63
2016,4,8,13,45,88.5,381.0,3.95,16.0,452.0,338.72,265.47
2016,4,8,14,0,81.0,365.0,4.0,16.0,429.0,312.78,245.15
2016,4,8,14,15,47.5,303.5,4.05,15.5,341.0,245.82,193.2
2016,4,8,14,30,14.0,242.0,4.1,15.0,253.0,186.2,146.73
2016,4,8,14,45,58.0,273.5,4.15,15.0,313.0,213.73,167.68
2016,4,8,15,0,102.0,305.0,4.2,15.0,373.0,233.76,181.8
2016,4,8,15,15,56.5,251.0,4.2,15.0,288.5,182.5,142.62
2016,4,8,15,30,11.0,197.0,4.2,15.0,204.0,143.76,113.62
2016,4,8,15,45,5.5,153.0,4.2,15.0,156.5,112.65,92.88
2016,4,8,16,0,0.0,109.0,4.2,15.0,109.0,82.38,66.88
2016,4,8,16,15,0.0,120.5,4.1,14.5,120.5,89.65,73.64
2016,4,8,16,30,0.0,132.0,4.0,14.0,132.0,96.24,79.82
2016,4,8,16,45,0.0,112.5,3.9,13.5,112.5,82.62,68.16
2016,4,8,17,0,0.0,93.0,3.8,13.0,93.0,68.87,56.19
2016,4,8,17,15,0.0,74.5,3.6,12.5,74.5,55.65,44.47
2016,4,8,17,30,0.0,56.0,3.4,12.0,56.0,42.3,32.4
2016,4,8,17,45,0.0,39.5,3.25,12.0,39.5,30.18,21.23
2016,4,8,18,0,0.0,23.0,3.1,12.0,23.0,17.53,9.54
2016,4,8,18,15,0.0,11.5,3.0,12.0,11.5,8.74,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.25,11.0,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,2.3,11.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,15.0,2.4,11.0,15.0,11.4,3.72
2016,4,9,6,30,0.0,24.0,2.5,11.0,24.0,18.27,9.96
2016,4,9,6,45,0.0,36.0,2.65,11.5,36.0,27.48,18.09
2016,4,9,7,0,0.0,48.0,2.8,12.0,48.0,36.71,26.15
2016,4,9,7,15,0.0,60.0,2.85,12.0,60.0,45.97,34.16
2016,4,9,7,30,0.0,72.0,2.9,12.0,72.0,55.54,42.32
2016,4,9,7,45,0.0,70.0,2.95,12.0,70.0,53.71,40.62
2016,4,9,8,0,0.0,68.0,3.0,12.0,68.0,52.17,39.17
2016,4,9,8,15,0.0,97.0,3.0,12.0,97.0,75.69,59.0
2016,4,9,8,30,0.0,126.0,3.0,12.0,126.0,100.75,79.87
2016,4,9,8,45,1.0,149.5,3.0,12.5,150.5,122.05,97.22
2016,4,9,9,0,2.0,173.0,3.0,13.0,175.0,143.42,114.4
2016,4,9,9,15,1.0,153.5,3.0,13.0,154.5,124.05,98.07
2016,4,9,9,30,0.0,134.0,3.0,13.0,134.0,105.81,82.78
2016,4,9,9,45,7.0,192.0,3.0,13.5,197.5,162.67,129.3
2016,4,9,10,0,14.0,250.0,3.0,14.0,261.0,220.78,175.73
2016,4,9,10,15,12.0,239.5,3.0,14.0,249.0,207.99,164.99
2016,4,9,10,30,10.0,229.0,3.0,14.0,237.0,195.69,154.86
2016,4,9,10,45,17.0,273.5,3.05,14.0,288.0,240.44,190.61
2016,4,9,11,0,24.0,318.0,3.1,14.0,339.0,284.85,225.52
2016,4,9,11,15,26.0,329.0,3.05,14.0,352.0,313.85,247.83
2016,4,9,11,30,28.0,340.0,3.0,14.0,365.0,321.98,253.87
2016,4,9,11,45,23.5,322.0,2.95,14.5,343.0,281.09,221.27
2016,4,9,12,0,19.0,304.0,2.9,15.0,321.0,259.76,204.07
2016,4,9,12,15,21.5,316.5,2.85,15.0,335.0,269.99,212.09
2016,4,9,12,30,24.0,329.0,2.8,15.0,349.0,279.64,219.57
2016,4,9,12,45,25.5,331.0,2.8,15.0,353.0,289.35,227.12
2016,4,9,13,0,27.0,333.0,2.8,15.0,357.0,287.06,225.34
2016,4,9,13,15,20.5,296.0,2.8,14.5,314.0,242.61,190.9
2016,4,9,13,30,14.0,259.0,2.8,14.0,271.0,207.78,163.77
2016,4,9,13,45,21.5,284.0,2.85,14.0,301.5,228.38,180.36
2016,4,9,14,0,29.0,309.0,2.9,14.0,332.0,247.91,195.82
2016,4,9,14,15,14.5,212.5,2.9,14.0,224.0,167.17,131.53
2016,4,9,14,30,0.0,116.0,2.9,14.0,116.0,89.21,68.53
2016,4,9,14,45,10.5,180.5,2.9,14.0,188.0,139.05,109.31
2016,4,9,15,0,21.0,245.0,2.9,14.0,260.0,183.67,145.23
2016,4,9,15,15,10.5,191.0,2.85,14.0,198.5,142.48,112.39
2016,4,9,15,30,0.0,137.0,2.8,14.0,137.0,102.87,80.59
2016,4,9,15,45,0.0,106.5,2.75,14.0,106.5,81.01,65.68
2016,4,9,16,0,0.0,76.0,2.7,14.0,76.0,58.39,46.08
2016,4,9,16,15,0.0,45.5,2.5,13.5,45.5,34.82,25.44
2016,4,9,16,30,0.0,15.0,2.3,13.0,15.0,11.42,4.63
2016,4,9,16,45,0.0,13.0,2.1,13.0,13.0,9.89,3.27
2016,4,9,17,0,0.0,11.0,1.9,13.0,11.0,8.36,1.91
2016,4,9,17,15,0.0,8.5,1.7,12.5,8.5,6.45,0.19
2016,4,9,17,30,0.0,6.0,1.5,12.0,6.0,4.54,0.0
2016,4,9,17,45,0.0,4.5,1.35,12.0,4.5,3.4,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.27,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.13,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.0,1.9,11.0,5.0,3.78,0.0
2016,4,10,6,30,0.0,8.0,2.0,11.0,8.0,6.06,0.0
2016,4,10,6,45,0.0,11.5,2.1,11.0,11.5,8.72,1.91
2016,4,10,7,0,0.0,15.0,2.2,11.0,15.0,11.39,4.28
2016,4,10,7,15,0.0,19.0,2.2,11.0,19.0,14.45,6.96
2016,4,10,7,30,0.0,23.0,2.2,11.0,23.0,17.52,9.6
2016,4,10,7,45,0.0,23.0,2.2,11.5,23.0,17.53,9.55
2016,4,10,8,0,0.0,23.0,2.2,12.0,23.0,17.55,9.49
2016,4,10,8,15,0.0,25.5,2.2,12.0,25.5,19.48,11.1
2016,4,10,8,30,0.0,28.0,2.2,12.0,28.0,21.42,12.7
2016,4,10,8,45,0.0,51.0,2.2,12.0,51.0,39.13,27.72
2016,4,10,9,0,0.0,74.0,2.2,12.0,74.0,56.94,42.65
2016,4,10,9,15,0.0,85.0,2.25,12.0,85.0,65.52,49.71
2016,4,10,9,30,0.0,96.0,2.3,12.0,96.0,74.19,56.82
2016,4,10,9,45,0.0,94.0,2.35,12.5,94.0,72.62,55.27
2016,4,10,10,0,0.0,92.0,2.4,13.0,92.0,71.11,53.8
2016,4,10,10,15,0.0,102.5,2.45,13.0,102.5,79.62,60.74
2016,4,10,10,30,0.0,113.0,2.5,13.0,113.0,88.15,67.68
2016,4,10,10,45,1.0,131.5,2.55,13.0,133.0,104.14,80.76
2016,4,10,11,0,2.0,150.0,2.6,13.0,153.0,120.1,93.73
2016,4,10,11,15,4.0,165.5,2.65,13.0,170.0,134.43,105.38
2016,4,10,11,30,6.0,181.0,2.7,13.0,187.0,148.57,116.83
2016,4,10,11,45,8.5,206.0,2.8,13.5,213.5,170.67,134.42
2016,4,10,12,0,11.0,231.0,2.9,14.0,240.0,192.38,151.54
2016,4,10,12,15,13.0,255.0,3.0,14.0,266.5,212.38,167.45
2016,4,10,12,30,15.0,279.0,3.1,14.0,293.0,231.82,182.87
2016,4,10,12,45,17.0,290.5,3.25,14.0,306.0,240.56,189.84
2016,4,10,13,0,19.0,302.0,3.4,14.0,319.0,248.76,196.42
2016,4,10,13,15,18.0,292.0,3.5,14.0,307.5,237.76,187.77
2016,4,10,13,30,17.0,282.0,3.6,14.0,296.0,226.97,179.31
2016,4,10,13,45,12.5,245.5,3.7,14.0,256.0,194.6,153.6
2016,4,10,14,0,8.0,209.0,3.8,14.0,216.0,163.37,128.65
2016,4,10,14,15,17.0,245.5,3.8,13.5,258.5,192.21,152.26
2016,4,10,14,30,26.0,282.0,3.8,13.0,301.0,218.25,173.37
2016,4,10,14,45,14.5,229.5,3.8,13.0,240.0,174.73,138.59
2016,4,10,15,0,3.0,177.0,3.8,13.0,179.0,133.28,105.41
2016,4,10,15,15,1.5,159.5,3.75,12.5,160.5,119.61,94.69
2016,4,10,15,30,0.0,142.0,3.7,12.0,142.0,106.33,84.15
2016,4,10,15,45,2.0,152.0,3.7,12.0,153.0,112.01,93.36
2016,4,10,16,0,4.0,162.0,3.7,12.0,164.0,117.65,98.61
2016,4,10,16,15,10.0,156.0,3.6,11.5,160.5,112.88,94.93
2016,4,10,16,30,16.0,150.0,3.5,11.0,157.0,107.92,91.04
2016,4,10,16,45,10.0,130.5,3.45,11.0,135.0,94.3,79.21
2016,4,10,17,0,4.0,111.0,3.4,11.0,113.0,80.6,67.13
2016,4,10,17,15,2.0,90.0,3.15,10.5,91.0,65.91,54.07
2016,4,10,17,30,0.0,69.0,2.9,10.0,69.0,51.08,40.63
2016,4,10,17,45,0.0,50.0,2.65,10.0,50.0,37.45,27.98
2016,4,10,18,0,0.0,31.0,2.4,10.0,31.0,23.65,15.1
2016,4,10,18,15,0.0,17.0,2.25,10.0,17.0,12.96,3.6
2016,4,10,18,30,0.0,3.0,2.1,10.0,3.0,2.36,0.0
2016,4,10,18,45,0.0,1.5,2.0,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,12.0,0.9,9.5,15.5,34.77,0.0
2016,4,11,6,0,107.0,24.0,0.9,10.0,31.0,109.81,59.16
2016,4,11,6,15,215.0,40.5,1.05,10.0,70.5,205.21,165.27
2016,4,11,6,30,323.0,57.0,1.2,10.0,110.0,303.23,252.35
2016,4,11,6,45,403.5,68.5,1.35,10.5,159.0,386.22,323.81
2016,4,11,7,0,484.0,80.0,1.5,11.0,208.0,481.8,402.44
2016,4,11,7,15,537.5,88.5,1.55,11.0,259.5,555.13,460.77
2016,4,11,7,30,591.0,97.0,1.6,11.0,311.0,630.52,517.72
2016,4,11,7,45,626.5,104.5,1.65,11.5,362.5,691.07,560.54
2016,4,11,8,0,662.0,112.0,1.7,12.0,414.0,751.34,601.94
2016,4,11,8,15,363.0,171.0,1.7,12.5,340.0,554.49,448.52
2016,4,11,8,30,64.0,230.0,1.7,13.0,266.0,283.6,229.16
2016,4,11,8,45,166.0,253.5,1.75,13.5,355.0,426.43,344.54
2016,4,11,9,0,268.0,277.0,1.8,14.0,444.0,573.94,455.98
2016,4,11,9,15,177.5,298.0,1.8,14.0,411.5,483.95,383.89
2016,4,11,9,30,87.0,319.0,1.8,14.0,379.0,390.64,309.66
2016,4,11,9,45,81.5,333.5,1.8,14.5,392.5,396.49,313.12
2016,4,11,10,0,76.0,348.0,1.8,15.0,406.0,401.85,315.68
2016,4,11,10,15,199.0,360.0,1.8,15.0,518.5,554.73,432.94
2016,4,11,10,30,322.0,372.0,1.8,15.0,631.0,703.74,541.08
2016,4,11,10,45,325.5,382.5,1.85,15.0,650.0,707.46,541.85
2016,4,11,11,0,329.0,393.0,1.9,15.0,669.0,709.04,542.53
2016,4,11,11,15,259.5,414.5,1.9,15.0,635.0,651.21,498.91
2016,4,11,11,30,190.0,436.0,1.9,15.0,601.0,576.25,443.23
2016,4,11,11,45,110.5,396.0,1.95,15.5,492.5,457.35,353.94
2016,4,11,12,0,31.0,356.0,2.0,16.0,384.0,329.0,255.3
2016,4,11,12,15,22.0,308.0,2.05,16.0,328.0,262.91,204.92
2016,4,11,12,30,13.0,260.0,2.1,16.0,272.0,214.79,167.45
2016,4,11,12,45,15.5,278.0,2.2,16.0,291.5,229.33,179.09
2016,4,11,13,0,18.0,296.0,2.3,16.0,311.0,243.17,189.99
2016,4,11,13,15,18.0,290.0,2.35,16.0,305.0,236.04,184.45
2016,4,11,13,30,18.0,284.0,2.4,16.0,299.0,228.91,178.97
2016,4,11,13,45,17.0,276.0,2.5,16.0,290.0,219.75,171.91
2016,4,11,14,0,16.0,268.0,2.6,16.0,281.0,210.72,164.95
2016,4,11,14,15,15.5,258.0,2.65,15.5,270.0,200.57,157.36
2016,4,11,14,30,15.0,248.0,2.7,15.0,259.0,190.52,149.82
2016,4,11,14,45,401.0,190.0,2.8,15.0,458.0,244.98,180.45
2016,4,11,15,0,787.0,132.0,2.9,15.0,657.0,260.06,173.74
2016,4,11,15,15,769.5,128.5,2.9,15.0,613.5,194.26,120.81
2016,4,11,15,30,752.0,125.0,2.9,15.0,570.0,135.35,83.16
2016,4,11,15,45,724.5,121.5,2.95,15.0,522.0,88.22,71.62
2016,4,11,16,0,697.0,118.0,3.0,15.0,474.0,86.73,70.62
2016,4,11,16,15,665.5,112.0,2.95,14.5,423.5,83.46,68.15
2016,4,11,16,30,634.0,106.0,2.9,14.0,373.0,80.1,65.56
2016,4,11,16,45,597.0,97.5,2.9,14.0,321.5,74.75,61.04
2016,4,11,17,0,560.0,89.0,2.9,14.0,270.0,69.24,56.29
2016,4,11,17,15,499.0,79.5,2.7,13.5,219.0,62.52,50.43
2016,4,11,17,30,438.0,70.0,2.5,13.0,168.0,52.89,41.77
2016,4,11,17,45,357.5,56.5,2.35,12.5,122.5,42.77,32.44
2016,4,11,18,0,277.0,43.0,2.2,12.0,77.0,32.6,22.79
2016,4,11,18,15,157.0,26.5,2.2,11.5,44.0,20.09,9.17
2016,4,11,18,30,37.0,10.0,2.2,11.0,11.0,7.87,0.0
2016,4,11,18,45,18.5,5.0,2.2,11.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,12.5,2.6,9.5,16.0,35.14,0.0
2016,4,12,6,0,107.0,25.0,2.8,10.0,32.0,112.3,68.28
2016,4,12,6,15,207.0,42.5,2.85,10.0,71.5,202.44,164.53
2016,4,12,6,30,307.0,60.0,2.9,10.0,111.0,296.21,248.75
2016,4,12,6,45,153.5,43.0,3.0,10.5,68.5,178.08,150.63
2016,4,12,7,0,0.0,26.0,3.1,11.0,26.0,19.79,11.55
2016,4,12,7,15,0.0,32.5,3.1,11.0,32.5,24.78,15.93
2016,4,12,7,30,0.0,39.0,3.1,11.0,39.0,29.78,20.23
2016,4,12,7,45,0.0,44.5,3.1,11.5,44.5,34.03,23.76
2016,4,12,8,0,0.0,50.0,3.1,12.0,50.0,38.28,27.26
2016,4,12,8,15,0.0,57.5,3.1,12.0,57.5,44.09,32.11
2016,4,12,8,30,0.0,65.0,3.1,12.0,65.0,49.91,36.93
2016,4,12,8,45,0.0,88.0,3.1,12.5,88.0,67.77,51.77
2016,4,12,9,0,0.0,111.0,3.1,13.0,111.0,86.66,67.28
2016,4,12,9,15,0.0,115.0,3.1,13.0,115.0,89.88,69.75
2016,4,12,9,30,0.0,119.0,3.1,13.0,119.0,93.12,72.26
2016,4,12,9,45,4.0,166.0,3.15,13.0,169.5,136.68,108.13
2016,4,12,10,0,8.0,213.0,3.2,13.0,220.0,181.0,144.08
2016,4,12,10,15,14.5,254.0,3.3,13.0,266.0,222.8,177.66
2016,4,12,10,30,21.0,295.0,3.4,13.0,312.0,264.45,210.75
2016,4,12,10,45,18.5,289.5,3.5,13.5,305.5,255.34,202.72
2016,4,12,11,0,16.0,284.0,3.6,14.0,299.0,246.49,195.1
2016,4,12,11,15,58.5,355.5,3.65,14.0,407.0,367.49,291.13
2016,4,12,11,30,101.0,427.0,3.7,14.0,515.0,467.86,368.42
2016,4,12,11,45,112.5,433.5,3.8,14.0,532.0,475.69,374.1
2016,4,12,12,0,124.0,440.0,3.9,14.0,549.0,497.26,390.43
2016,4,12,12,15,127.5,436.5,3.95,14.0,548.5,484.96,380.99
2016,4,12,12,30,131.0,433.0,4.0,14.0,548.0,471.9,371.06
2016,4,12,12,45,192.0,426.0,4.05,14.0,592.0,496.34,390.72
2016,4,12,13,0,253.0,419.0,4.1,14.0,636.0,522.56,410.9
2016,4,12,13,15,250.0,412.5,4.1,14.0,623.5,493.5,388.01
2016,4,12,13,30,247.0,406.0,4.1,14.0,611.0,464.21,364.89
2016,4,12,13,45,277.5,386.0,4.15,14.0,610.0,442.19,347.18
2016,4,12,14,0,308.0,366.0,4.2,14.0,609.0,416.91,326.1
2016,4,12,14,15,378.0,326.0,4.25,14.0,612.0,390.22,302.43
2016,4,12,14,30,448.0,286.0,4.3,14.0,615.0,355.52,270.75
2016,4,12,14,45,500.5,250.0,4.35,14.0,600.0,310.24,229.74
2016,4,12,15,0,553.0,214.0,4.4,14.0,585.0,258.87,183.5
2016,4,12,15,15,536.0,203.5,4.4,13.5,544.0,207.37,142.72
2016,4,12,15,30,519.0,193.0,4.4,13.0,503.0,158.05,110.4
2016,4,12,15,45,556.0,164.5,4.45,13.0,471.5,110.57,91.71
2016,4,12,16,0,593.0,136.0,4.5,13.0,440.0,96.27,79.55
2016,4,12,16,15,551.0,130.0,4.45,12.5,390.0,93.4,77.47
2016,4,12,16,30,509.0,124.0,4.4,12.0,340.0,88.03,73.12
2016,4,12,16,45,444.0,122.5,4.35,12.0,292.5,86.6,72.08
2016,4,12,17,0,379.0,121.0,4.3,12.0,245.0,85.32,71.09
2016,4,12,17,15,331.0,104.5,4.15,11.5,199.0,74.56,61.62
2016,4,12,17,30,283.0,88.0,4.0,11.0,153.0,63.75,51.85
2016,4,12,17,45,218.5,69.0,3.85,10.5,111.5,50.32,39.45
2016,4,12,18,0,154.0,50.0,3.7,10.0,70.0,36.74,26.67
2016,4,12,18,15,77.0,29.5,3.7,9.5,39.5,21.99,11.2
2016,4,12,18,30,0.0,9.0,3.7,9.0,9.0,7.08,0.0
2016,4,12,18,45,0.0,4.5,3.7,9.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,10.0,12.0,2.2,8.5,13.0,14.17,0.0
2016,4,13,6,0,20.0,24.0,2.4,9.0,26.0,34.48,18.87
2016,4,13,6,15,64.5,45.0,2.55,9.5,55.5,96.63,76.48
2016,4,13,6,30,109.0,66.0,2.7,10.0,85.0,150.95,125.34
2016,4,13,6,45,142.5,88.0,2.9,10.5,121.5,202.4,170.9
2016,4,13,7,0,176.0,110.0,3.1,11.0,158.0,255.98,217.21
2016,4,13,7,15,206.5,127.5,3.1,11.0,195.5,320.01,271.04
2016,4,13,7,30,237.0,145.0,3.1,11.0,233.0,370.62,312.69
2016,4,13,7,45,476.0,124.5,3.15,11.5,335.0,574.97,479.76
2016,4,13,8,0,715.0,104.0,3.2,12.0,437.0,786.48,638.71
2016,4,13,8,15,527.0,163.0,3.25,12.5,423.5,692.44,562.97
2016,4,13,8,30,339.0,222.0,3.3,13.0,410.0,572.34,465.26
2016,4,13,8,45,574.5,171.5,3.35,13.5,521.5,777.82,623.59
2016,4,13,9,0,810.0,121.0,3.4,14.0,633.0,951.74,744.66
2016,4,13,9,15,825.0,124.0,3.4,14.0,674.5,978.01,759.69
2016,4,13,9,30,840.0,127.0,3.4,14.0,716.0,1000.74,773.53
2016,4,13,9,45,864.5,122.5,3.4,14.5,755.5,1020.9,784.23
2016,4,13,10,0,889.0,118.0,3.4,15.0,795.0,1023.0,782.64
2016,4,13,10,15,896.5,120.0,3.45,15.0,824.0,1025.41,783.46
2016,4,13,10,30,904.0,122.0,3.5,15.0,853.0,1023.73,781.65
2016,4,13,10,45,907.5,124.0,3.55,15.5,874.5,1014.05,773.12
2016,4,13,11,0,911.0,126.0,3.6,16.0,896.0,1000.34,762.05
2016,4,13,11,15,913.5,126.5,3.65,16.0,910.0,980.31,748.23
2016,4,13,11,30,916.0,127.0,3.7,16.0,924.0,956.46,731.89
2016,4,13,11,45,915.5,129.0,3.75,16.0,929.5,927.63,712.12
2016,4,13,12,0,915.0,131.0,3.8,16.0,935.0,895.33,689.91
2016,4,13,12,15,914.0,130.5,3.85,16.0,933.5,857.19,663.49
2016,4,13,12,30,913.0,130.0,3.9,16.0,932.0,816.04,634.78
2016,4,13,12,45,907.5,131.5,3.95,16.0,921.0,770.47,600.59
2016,4,13,13,0,902.0,133.0,4.0,16.0,910.0,722.57,563.9
2016,4,13,13,15,898.0,132.0,4.0,16.0,892.5,671.59,523.87
2016,4,13,13,30,894.0,131.0,4.0,16.0,875.0,618.67,481.27
2016,4,13,13,45,881.5,133.0,4.05,16.0,848.0,561.86,434.58
2016,4,13,14,0,869.0,135.0,4.1,16.0,821.0,505.73,386.98
2016,4,13,14,15,860.0,132.5,4.1,15.5,789.0,444.72,334.85
2016,4,13,14,30,851.0,130.0,4.1,15.0,757.0,383.4,281.07
2016,4,13,14,45,629.5,200.5,4.15,15.0,651.0,311.8,225.31
2016,4,13,15,0,408.0,271.0,4.2,15.0,545.0,266.07,194.33
2016,4,13,15,15,487.5,224.5,4.15,14.5,531.0,211.96,147.92
