Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,30,567.0,178.0,4.1,14.0,517.0,151.5,103.42
2016,4,13,15,45,646.5,148.0,4.1,14.0,504.5,103.13,84.86
2016,4,13,16,0,726.0,118.0,4.1,14.0,492.0,87.2,71.29
2016,4,13,16,15,695.5,112.0,3.95,13.5,440.5,83.91,68.8
2016,4,13,16,30,665.0,106.0,3.8,13.0,389.0,80.51,66.17
2016,4,13,16,45,621.0,99.0,3.7,13.0,336.0,76.08,62.45
2016,4,13,17,0,577.0,92.0,3.6,13.0,283.0,71.58,58.59
2016,4,13,17,15,516.0,83.0,3.4,12.0,231.0,65.28,53.21
2016,4,13,17,30,455.0,74.0,3.2,11.0,179.0,55.79,44.73
2016,4,13,17,45,357.0,61.5,3.0,10.5,130.5,46.24,35.86
2016,4,13,18,0,259.0,49.0,2.8,10.0,82.0,36.74,26.75
2016,4,13,18,15,145.0,30.5,2.7,9.5,47.5,22.94,12.37
2016,4,13,18,30,31.0,12.0,2.6,9.0,13.0,9.44,0.0
2016,4,13,18,45,15.5,6.0,2.55,9.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,84.5,15.0,2.0,7.5,21.5,51.68,0.0
2016,4,14,6,0,169.0,30.0,2.2,8.0,43.0,155.11,109.74
2016,4,14,6,15,289.5,44.0,2.35,8.5,87.0,250.59,206.66
2016,4,14,6,30,410.0,58.0,2.5,9.0,131.0,359.64,302.99
2016,4,14,6,45,486.0,68.0,2.65,9.5,182.5,444.78,376.53
2016,4,14,7,0,562.0,78.0,2.8,10.0,234.0,535.16,451.43
2016,4,14,7,15,645.0,69.5,2.9,10.0,284.5,613.56,513.87
2016,4,14,7,30,728.0,61.0,3.0,10.0,335.0,690.73,572.73
2016,4,14,7,45,721.5,74.0,3.1,10.5,379.0,727.03,597.67
2016,4,14,8,0,715.0,87.0,3.2,11.0,423.0,759.53,619.42
2016,4,14,8,15,682.0,110.5,3.25,11.0,459.0,782.66,634.71
2016,4,14,8,30,649.0,134.0,3.3,11.0,495.0,795.01,641.98
2016,4,14,8,45,528.5,192.0,3.35,11.5,502.0,745.85,601.45
2016,4,14,9,0,408.0,250.0,3.4,12.0,509.0,697.89,559.82
2016,4,14,9,15,293.0,293.0,3.45,12.5,485.0,611.94,490.34
2016,4,14,9,30,178.0,336.0,3.5,13.0,461.0,519.9,415.52
2016,4,14,9,45,350.5,304.5,3.55,13.5,567.0,676.66,537.46
2016,4,14,10,0,523.0,273.0,3.6,14.0,673.0,833.86,653.03
2016,4,14,10,15,706.5,203.5,3.7,14.0,765.0,946.65,734.99
2016,4,14,10,30,890.0,134.0,3.8,14.0,857.0,1019.92,784.73
2016,4,14,10,45,518.5,280.0,3.9,14.0,704.0,808.63,630.84
2016,4,14,11,0,147.0,426.0,4.0,14.0,551.0,544.4,426.63
2016,4,14,11,15,102.5,413.5,4.1,14.0,501.0,462.2,364.3
2016,4,14,11,30,58.0,401.0,4.2,14.0,451.0,403.01,317.75
2016,4,14,11,45,57.0,402.5,4.35,14.5,452.5,397.18,312.85
2016,4,14,12,0,56.0,404.0,4.5,15.0,454.0,391.06,307.57
2016,4,14,12,15,258.5,382.5,4.6,15.0,610.5,553.13,436.26
2016,4,14,12,30,461.0,361.0,4.7,15.0,767.0,679.62,533.29
2016,4,14,12,45,473.5,350.0,4.85,15.0,763.5,650.22,510.74
2016,4,14,13,0,486.0,339.0,5.0,15.0,760.0,618.45,486.62
2016,4,14,13,15,329.5,378.0,5.05,14.5,661.5,513.05,404.79
2016,4,14,13,30,173.0,417.0,5.1,14.0,563.0,424.04,335.02
2016,4,14,13,45,294.0,374.0,5.15,14.0,611.5,439.26,346.51
2016,4,14,14,0,415.0,331.0,5.2,14.0,660.0,439.17,343.85
2016,4,14,14,15,461.0,298.0,5.2,14.0,650.0,401.31,310.61
2016,4,14,14,30,507.0,265.0,5.2,14.0,640.0,358.14,271.84
2016,4,14,14,45,659.0,200.0,5.25,14.0,661.5,317.59,230.4
2016,4,14,15,0,811.0,135.0,5.3,14.0,683.0,261.66,175.08
2016,4,14,15,15,793.5,131.0,5.25,13.5,638.5,200.14,126.0
2016,4,14,15,30,776.0,127.0,5.2,13.0,594.0,133.47,83.2
2016,4,14,15,45,765.0,118.5,5.2,13.0,547.0,87.05,71.19
2016,4,14,16,0,754.0,110.0,5.2,13.0,500.0,82.56,67.51
2016,4,14,16,15,723.5,104.5,5.1,12.5,448.0,79.37,65.07
2016,4,14,16,30,693.0,99.0,5.0,12.0,396.0,76.1,62.51
2016,4,14,16,45,657.0,91.5,4.9,12.0,343.5,71.22,58.36
2016,4,14,17,0,621.0,84.0,4.8,12.0,291.0,66.21,54.02
2016,4,14,17,15,561.0,76.0,4.55,11.5,238.0,60.39,48.93
2016,4,14,17,30,501.0,68.0,4.3,11.0,185.0,54.55,43.64
2016,4,14,17,45,411.5,56.5,4.05,10.5,136.5,45.62,35.32
2016,4,14,18,0,322.0,45.0,3.8,10.0,88.0,34.31,24.65
2016,4,14,18,15,161.0,30.5,3.7,9.5,52.0,23.01,12.77
2016,4,14,18,30,0.0,16.0,3.6,9.0,16.0,12.59,0.0
2016,4,14,18,45,0.0,8.0,3.55,9.0,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,132.0,14.0,2.2,6.0,24.5,73.24,0.0
2016,4,15,6,0,264.0,28.0,2.4,7.0,49.0,205.18,152.26
2016,4,15,6,15,381.5,39.0,2.85,7.5,95.0,300.45,249.83
2016,4,15,6,30,499.0,50.0,3.3,8.0,141.0,407.87,345.75
2016,4,15,6,45,567.5,58.5,3.75,8.5,193.5,489.53,417.36
2016,4,15,7,0,636.0,67.0,4.2,9.0,246.0,575.84,489.93
2016,4,15,7,15,683.5,73.0,4.4,9.5,301.5,646.76,545.95
2016,4,15,7,30,731.0,79.0,4.6,10.0,357.0,719.06,601.23
2016,4,15,7,45,759.5,85.0,4.8,10.5,410.5,771.06,639.28
2016,4,15,8,0,788.0,91.0,5.0,11.0,464.0,827.12,679.69
2016,4,15,8,15,812.5,95.0,4.9,11.5,515.5,875.65,711.8
2016,4,15,8,30,837.0,99.0,4.8,12.0,567.0,921.96,741.5
2016,4,15,8,45,852.5,103.5,4.75,12.5,614.5,957.7,763.27
2016,4,15,9,0,868.0,108.0,4.7,13.0,662.0,990.2,782.45
2016,4,15,9,15,882.0,110.5,4.65,13.0,704.5,1015.42,797.81
2016,4,15,9,30,896.0,113.0,4.6,13.0,747.0,1023.39,801.02
2016,4,15,9,45,910.0,113.0,4.55,13.5,784.5,1037.98,807.6
2016,4,15,10,0,924.0,113.0,4.5,14.0,822.0,1048.61,811.44
2016,4,15,10,15,931.0,114.5,4.55,14.5,852.0,1049.79,809.89
2016,4,15,10,30,938.0,116.0,4.6,15.0,882.0,1046.77,805.67
2016,4,15,10,45,945.0,116.0,4.65,15.5,904.5,1038.02,797.69
2016,4,15,11,0,952.0,116.0,4.7,16.0,927.0,1025.08,787.01
2016,4,15,11,15,954.5,116.5,4.75,16.0,941.0,1004.26,772.53
2016,4,15,11,30,957.0,117.0,4.8,16.0,955.0,979.49,755.39
2016,4,15,11,45,960.5,115.5,4.9,16.0,961.5,949.9,735.26
2016,4,15,12,0,964.0,114.0,5.0,16.0,968.0,916.57,712.39
2016,4,15,12,15,963.0,113.5,5.05,16.0,965.5,876.93,684.53
2016,4,15,12,30,962.0,113.0,5.1,16.0,963.0,834.13,654.21
2016,4,15,12,45,963.0,110.5,5.15,16.5,953.0,788.08,618.48
2016,4,15,13,0,964.0,108.0,5.2,17.0,943.0,739.12,579.37
2016,4,15,13,15,959.5,107.0,5.2,17.0,924.0,685.25,536.53
2016,4,15,13,30,955.0,106.0,5.2,17.0,905.0,629.34,490.99
2016,4,15,13,45,950.0,103.5,5.25,17.0,879.0,570.2,441.78
2016,4,15,14,0,945.0,101.0,5.3,17.0,853.0,509.59,389.87
2016,4,15,14,15,936.0,99.5,5.25,17.0,819.5,446.94,334.73
2016,4,15,14,30,927.0,98.0,5.2,17.0,786.0,383.75,278.01
2016,4,15,14,45,915.0,96.0,5.2,17.0,746.0,319.13,219.96
2016,4,15,15,0,903.0,94.0,5.2,17.0,706.0,254.88,163.68
2016,4,15,15,15,888.0,91.5,5.0,17.0,661.0,190.51,112.57
2016,4,15,15,30,873.0,89.0,4.8,17.0,616.0,127.41,74.72
2016,4,15,15,45,853.0,86.0,4.65,17.0,566.5,74.48,59.21
2016,4,15,16,0,833.0,83.0,4.5,17.0,517.0,72.38,57.62
2016,4,15,16,15,806.5,79.5,4.2,16.5,464.5,69.72,55.62
2016,4,15,16,30,780.0,76.0,3.9,16.0,412.0,67.01,53.55
2016,4,15,16,45,746.0,71.0,3.6,15.5,358.5,62.99,50.3
2016,4,15,17,0,712.0,66.0,3.3,15.0,305.0,58.9,46.9
2016,4,15,17,15,659.0,60.0,3.05,14.0,251.0,49.6,38.84
2016,4,15,17,30,606.0,54.0,2.8,13.0,197.0,44.74,34.55
2016,4,15,17,45,525.5,45.5,2.55,12.5,147.0,37.71,28.04
2016,4,15,18,0,445.0,37.0,2.3,12.0,97.0,30.7,21.35
2016,4,15,18,15,301.5,25.0,2.25,11.5,58.0,20.57,10.98
2016,4,15,18,30,158.0,13.0,2.2,11.0,19.0,10.23,0.0
2016,4,15,18,45,79.0,6.5,2.2,11.0,9.5,5.11,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,139.0,14.0,2.65,8.0,26.0,76.47,0.0
2016,4,16,6,0,278.0,28.0,2.9,9.0,52.0,212.31,160.61
2016,4,16,6,15,387.5,39.5,2.9,9.5,97.5,304.04,251.61
2016,4,16,6,30,497.0,51.0,2.9,10.0,143.0,407.17,342.4
2016,4,16,6,45,564.0,59.0,2.95,10.5,195.5,487.04,410.87
2016,4,16,7,0,631.0,67.0,3.0,11.0,248.0,571.37,479.55
2016,4,16,7,15,677.0,73.0,3.0,11.5,302.5,640.79,532.3
2016,4,16,7,30,723.0,79.0,3.0,12.0,357.0,711.51,583.95
2016,4,16,7,45,756.0,84.0,3.0,13.0,411.0,765.92,620.39
2016,4,16,8,0,789.0,89.0,3.0,14.0,465.0,824.52,658.74
2016,4,16,8,15,812.5,92.5,2.95,14.5,516.0,871.45,688.41
2016,4,16,8,30,836.0,96.0,2.9,15.0,567.0,916.1,715.85
2016,4,16,8,45,853.5,99.0,2.9,15.5,614.5,951.86,736.98
2016,4,16,9,0,871.0,102.0,2.9,16.0,662.0,984.47,755.75
2016,4,16,9,15,884.5,104.5,2.85,16.5,704.5,996.4,759.86
2016,4,16,9,30,898.0,107.0,2.8,17.0,747.0,1017.04,770.12
2016,4,16,9,45,909.5,108.5,2.75,17.5,783.5,1030.78,775.66
2016,4,16,10,0,921.0,110.0,2.7,18.0,820.0,1040.53,778.68
2016,4,16,10,15,928.0,111.5,2.7,18.5,849.5,1041.71,776.71
2016,4,16,10,30,935.0,113.0,2.7,19.0,879.0,1038.72,772.25
2016,4,16,10,45,942.0,112.5,2.7,19.5,901.5,1029.51,763.92
2016,4,16,11,0,949.0,112.0,2.7,20.0,924.0,1016.14,753.08
2016,4,16,11,15,951.5,112.5,2.75,20.0,938.0,995.44,739.49
2016,4,16,11,30,954.0,113.0,2.8,20.0,952.0,970.8,723.38
2016,4,16,11,45,957.5,112.0,2.85,20.0,958.5,941.8,704.36
2016,4,16,12,0,961.0,111.0,2.9,20.0,965.0,909.07,682.79
2016,4,16,12,15,960.5,110.5,2.9,20.0,963.0,870.0,656.43
2016,4,16,12,30,960.0,110.0,2.9,20.0,961.0,827.73,627.76
2016,4,16,12,45,958.5,109.0,2.9,20.5,950.5,781.33,593.22
2016,4,16,13,0,957.0,108.0,2.9,21.0,940.0,732.21,555.61
2016,4,16,13,15,953.0,107.5,2.85,21.0,922.0,679.44,515.29
2016,4,16,13,30,949.0,107.0,2.8,21.0,904.0,624.58,472.31
2016,4,16,13,45,943.0,105.5,2.75,21.0,878.0,566.08,425.37
2016,4,16,14,0,937.0,104.0,2.7,21.0,852.0,506.2,375.92
2016,4,16,14,15,928.5,102.5,2.65,21.0,819.0,444.23,323.42
2016,4,16,14,30,920.0,101.0,2.6,21.0,786.0,381.68,269.21
2016,4,16,14,45,910.5,98.5,2.55,21.0,747.0,317.83,213.58
2016,4,16,15,0,901.0,96.0,2.5,21.0,708.0,254.07,159.33
2016,4,16,15,15,886.0,93.5,2.35,21.0,663.5,189.88,109.96
2016,4,16,15,30,871.0,91.0,2.2,21.0,619.0,126.97,73.6
2016,4,16,15,45,853.0,87.5,2.1,21.0,570.0,75.45,59.0
2016,4,16,16,0,835.0,84.0,2.0,21.0,521.0,73.09,57.25
2016,4,16,16,15,809.0,80.0,1.85,20.5,468.5,70.11,55.02
2016,4,16,16,30,783.0,76.0,1.7,20.0,416.0,67.05,52.69
2016,4,16,16,45,741.5,72.5,1.6,19.5,361.0,64.04,50.37
2016,4,16,17,0,700.0,69.0,1.5,19.0,306.0,56.41,43.96
2016,4,16,17,15,647.0,63.0,1.45,18.0,252.5,51.64,40.0
2016,4,16,17,30,594.0,57.0,1.4,17.0,199.0,46.88,35.88
2016,4,16,17,45,491.5,50.0,1.35,16.0,148.0,40.96,30.52
2016,4,16,18,0,389.0,43.0,1.3,15.0,97.0,35.25,25.07
2016,4,16,18,15,194.5,31.5,1.3,14.5,58.5,23.88,13.71
2016,4,16,18,30,0.0,20.0,1.3,14.0,20.0,14.68,0.0
2016,4,16,18,45,0.0,10.0,1.3,14.0,10.0,7.87,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,116.5,15.5,0.65,11.5,26.0,87.46,0.0
2016,4,17,6,0,233.0,31.0,0.7,12.0,52.0,188.87,142.63
2016,4,17,6,15,336.0,44.5,0.7,12.5,96.5,278.65,225.9
2016,4,17,6,30,439.0,58.0,0.7,13.0,141.0,377.22,309.13
2016,4,17,6,45,503.5,68.0,0.7,13.5,192.0,455.24,372.57
2016,4,17,7,0,568.0,78.0,0.7,14.0,243.0,537.52,436.19
2016,4,17,7,15,615.5,85.0,0.55,14.0,296.5,606.97,485.72
2016,4,17,7,30,663.0,92.0,0.4,14.0,350.0,677.85,533.03
2016,4,17,7,45,696.5,98.0,0.3,14.5,402.5,736.63,569.2
2016,4,17,8,0,730.0,104.0,0.2,15.0,455.0,794.81,603.56
2016,4,17,8,15,755.0,108.5,0.4,15.5,505.5,842.44,634.99
2016,4,17,8,30,780.0,113.0,0.6,16.0,556.0,881.93,661.14
2016,4,17,8,45,799.5,116.5,0.8,17.0,602.5,919.03,684.38
2016,4,17,9,0,819.0,120.0,1.0,18.0,649.0,953.17,705.4
2016,4,17,9,15,833.5,123.0,1.15,18.5,691.0,978.66,721.04
2016,4,17,9,30,848.0,126.0,1.3,19.0,733.0,1000.57,734.44
2016,4,17,9,45,864.5,125.5,1.5,19.5,770.0,1016.84,745.06
2016,4,17,10,0,881.0,125.0,1.7,20.0,807.0,1014.72,743.84
2016,4,17,10,15,888.5,126.5,1.75,20.5,836.0,1016.25,743.04
2016,4,17,10,30,896.0,128.0,1.8,21.0,865.0,1013.74,739.74
2016,4,17,10,45,905.0,127.5,1.9,21.5,888.0,1006.67,734.35
2016,4,17,11,0,914.0,127.0,2.0,22.0,911.0,995.51,726.45
2016,4,17,11,15,917.0,127.5,2.0,22.0,925.0,975.68,713.25
2016,4,17,11,30,920.0,128.0,2.0,22.0,939.0,952.03,697.73
2016,4,17,11,45,924.0,126.5,2.0,22.5,946.0,923.73,677.92
2016,4,17,12,0,928.0,125.0,2.0,23.0,953.0,891.81,655.83
2016,4,17,12,15,927.5,125.0,1.95,23.0,950.5,854.11,630.68
2016,4,17,12,30,927.0,125.0,1.9,23.0,948.0,813.33,603.27
2016,4,17,12,45,927.5,122.5,1.9,23.5,938.5,768.32,570.35
2016,4,17,13,0,928.0,120.0,1.9,24.0,929.0,720.56,534.87
2016,4,17,13,15,924.0,119.0,1.75,24.0,911.0,668.66,495.63
2016,4,17,13,30,920.0,118.0,1.6,24.0,893.0,614.77,454.02
2016,4,17,13,45,916.5,115.0,1.5,24.0,868.0,557.87,409.41
2016,4,17,14,0,913.0,112.0,1.4,24.0,843.0,499.42,362.29
2016,4,17,14,15,904.5,110.5,1.2,24.0,810.5,438.8,311.85
2016,4,17,14,30,896.0,109.0,1.0,24.0,778.0,377.64,259.98
2016,4,17,14,45,888.0,105.0,0.85,24.5,740.0,314.6,206.17
2016,4,17,15,0,880.0,101.0,0.7,25.0,702.0,251.53,153.84
2016,4,17,15,15,865.5,98.0,0.5,24.5,657.5,188.43,107.15
2016,4,17,15,30,851.0,95.0,0.3,24.0,613.0,119.22,67.11
2016,4,17,15,45,834.5,91.0,0.2,24.0,565.0,77.3,59.58
2016,4,17,16,0,818.0,87.0,0.1,24.0,517.0,74.74,57.76
2016,4,17,16,15,792.0,83.0,0.2,23.5,465.0,71.86,55.7
2016,4,17,16,30,766.0,79.0,0.3,23.0,413.0,68.91,53.55
2016,4,17,16,45,731.5,73.5,0.45,23.0,359.5,64.61,50.08
2016,4,17,17,0,697.0,68.0,0.6,23.0,306.0,60.21,46.47
2016,4,17,17,15,645.5,62.0,0.7,21.5,253.0,50.87,38.74
2016,4,17,17,30,594.0,56.0,0.8,20.0,200.0,46.1,34.76
2016,4,17,17,45,513.0,47.5,0.95,19.0,150.0,39.13,28.57
2016,4,17,18,0,432.0,39.0,1.1,18.0,100.0,32.2,22.16
2016,4,17,18,15,301.0,27.0,1.15,17.5,60.5,22.17,12.34
2016,4,17,18,30,170.0,15.0,1.2,17.0,21.0,12.21,0.0
2016,4,17,18,45,85.0,7.5,1.25,16.5,10.5,5.9,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,149.5,15.0,1.05,12.5,29.0,106.29,0.0
2016,4,18,6,0,299.0,30.0,1.0,13.0,58.0,224.48,171.8
2016,4,18,6,15,403.5,41.5,1.1,13.5,105.0,314.54,255.05
2016,4,18,6,30,508.0,53.0,1.2,14.0,152.0,415.19,340.32
2016,4,18,6,45,576.0,60.5,1.35,14.5,205.0,495.52,406.5
2016,4,18,7,0,644.0,68.0,1.5,15.0,258.0,580.29,473.0
2016,4,18,7,15,688.5,73.5,1.3,15.5,312.5,648.27,520.36
2016,4,18,7,30,733.0,79.0,1.1,16.0,367.0,712.58,562.26
2016,4,18,7,45,764.5,84.0,0.95,16.5,421.0,770.89,598.09
2016,4,18,8,0,796.0,89.0,0.8,17.0,475.0,828.19,631.37
2016,4,18,8,15,819.0,92.5,0.65,17.5,526.0,874.62,655.7
2016,4,18,8,30,842.0,96.0,0.5,18.0,577.0,918.74,677.48
2016,4,18,8,45,859.0,99.0,0.4,19.0,624.5,953.94,692.49
2016,4,18,9,0,876.0,102.0,0.3,20.0,672.0,985.96,705.17
2016,4,18,9,15,889.0,104.5,0.45,20.5,713.5,997.35,712.03
2016,4,18,9,30,902.0,107.0,0.6,21.0,755.0,1017.36,724.77
2016,4,18,9,45,914.5,107.0,0.8,21.5,792.0,1030.33,734.21
2016,4,18,10,0,927.0,107.0,1.0,22.0,829.0,1039.33,741.19
2016,4,18,10,15,933.5,108.5,1.05,22.5,857.5,1039.92,739.92
2016,4,18,10,30,940.0,110.0,1.1,23.0,886.0,1036.33,736.33
2016,4,18,10,45,945.0,111.0,1.15,23.5,908.0,1026.59,729.12
2016,4,18,11,0,950.0,112.0,1.2,24.0,930.0,1012.68,719.53
2016,4,18,11,15,952.0,112.5,1.15,24.0,943.5,991.43,705.14
2016,4,18,11,30,954.0,113.0,1.1,24.0,957.0,966.26,688.5
2016,4,18,11,45,954.5,113.5,1.1,24.0,962.5,936.01,669.63
2016,4,18,12,0,955.0,114.0,1.1,24.0,968.0,902.18,648.48
2016,4,18,12,15,954.0,114.0,1.05,24.0,965.5,863.31,623.29
2016,4,18,12,30,953.0,114.0,1.0,24.0,963.0,821.31,596.01
2016,4,18,12,45,947.5,115.0,0.95,24.5,951.5,774.02,562.08
2016,4,18,13,0,942.0,116.0,0.9,25.0,940.0,724.34,525.86
2016,4,18,13,15,937.0,115.5,0.95,25.0,921.0,671.64,488.87
2016,4,18,13,30,932.0,115.0,1.0,25.0,902.0,617.01,449.15
2016,4,18,13,45,922.0,115.5,1.1,25.0,875.0,558.92,405.8
2016,4,18,14,0,912.0,116.0,1.2,25.0,848.0,499.89,359.91
2016,4,18,14,15,903.0,114.0,1.3,24.5,815.5,438.78,311.31
2016,4,18,14,30,894.0,112.0,1.4,24.0,783.0,377.21,260.59
2016,4,18,14,45,875.0,113.0,1.5,24.0,742.0,314.83,208.25
2016,4,18,15,0,856.0,114.0,1.6,24.0,701.0,248.73,154.3
2016,4,18,15,15,840.0,111.5,1.65,24.0,656.5,186.2,107.62
2016,4,18,15,30,824.0,109.0,1.7,24.0,612.0,125.26,73.62
2016,4,18,15,45,793.5,108.5,1.75,24.0,561.5,88.01,68.75
2016,4,18,16,0,763.0,108.0,1.8,24.0,511.0,81.24,63.35
2016,4,18,16,15,713.0,99.5,1.8,23.0,446.5,75.63,59.1
2016,4,18,16,30,663.0,91.0,1.8,22.0,382.0,69.87,54.64
2016,4,18,16,45,638.5,89.5,1.8,21.5,340.5,69.29,54.45
2016,4,18,17,0,614.0,88.0,1.8,21.0,299.0,68.82,54.31
2016,4,18,17,15,558.5,79.5,1.75,19.5,246.5,62.8,49.46
2016,4,18,17,30,503.0,71.0,1.7,18.0,194.0,56.69,44.33
2016,4,18,17,45,417.5,59.5,1.7,17.0,145.0,47.85,36.45
2016,4,18,18,0,332.0,48.0,1.7,16.0,96.0,36.54,26.14
2016,4,18,18,15,166.0,34.5,1.75,15.5,58.5,25.92,15.71
2016,4,18,18,30,0.0,21.0,1.8,15.0,21.0,15.47,0.0
2016,4,18,18,45,0.0,10.5,1.85,14.5,10.5,8.26,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,127.0,17.0,1.05,11.5,29.5,95.77,8.82
2016,4,19,6,0,254.0,34.0,1.0,12.0,59.0,202.31,156.94
2016,4,19,6,15,354.5,47.0,1.1,12.5,104.5,291.13,237.57
2016,4,19,6,30,455.0,60.0,1.2,13.0,150.0,388.44,320.37
2016,4,19,6,45,532.0,67.0,1.35,13.5,203.0,472.31,389.7
2016,4,19,7,0,609.0,74.0,1.5,14.0,256.0,561.19,460.13
2016,4,19,7,15,654.0,80.0,1.4,14.5,310.0,628.79,508.67
2016,4,19,7,30,699.0,86.0,1.3,15.0,364.0,697.56,555.62
2016,4,19,7,45,738.0,89.5,1.25,15.5,418.0,758.81,595.56
2016,4,19,8,0,777.0,93.0,1.2,16.0,472.0,814.92,630.48
2016,4,19,8,15,800.5,96.5,1.1,16.5,522.5,861.21,656.85
2016,4,19,8,30,824.0,100.0,1.0,17.0,573.0,905.26,680.88
2016,4,19,8,45,843.5,102.5,0.9,18.0,620.5,941.79,697.87
2016,4,19,9,0,863.0,105.0,0.8,19.0,668.0,975.27,712.34
2016,4,19,9,15,876.0,107.5,0.75,19.5,710.0,986.25,714.65
2016,4,19,9,30,889.0,110.0,0.7,20.0,752.0,1006.03,722.84
2016,4,19,9,45,894.5,114.0,0.7,20.5,786.5,1016.2,726.07
2016,4,19,10,0,900.0,118.0,0.7,21.0,821.0,1022.32,727.07
2016,4,19,10,15,907.5,120.0,0.75,21.5,850.5,1024.26,726.83
2016,4,19,10,30,915.0,122.0,0.8,22.0,880.0,1022.08,724.26
2016,4,19,10,45,694.0,235.0,0.85,22.5,818.5,930.86,666.1
2016,4,19,11,0,473.0,348.0,0.9,23.0,757.0,806.46,581.13
2016,4,19,11,15,694.5,241.0,0.95,23.0,852.0,898.3,647.25
2016,4,19,11,30,916.0,134.0,1.0,23.0,947.0,949.35,679.96
2016,4,19,11,45,911.0,138.5,1.1,23.5,951.5,918.5,659.97
2016,4,19,12,0,906.0,143.0,1.2,24.0,956.0,884.39,638.74
2016,4,19,12,15,707.0,252.5,1.2,24.0,886.5,803.31,582.76
2016,4,19,12,30,508.0,362.0,1.2,24.0,817.0,706.47,514.59
2016,4,19,12,45,401.5,393.5,1.3,24.0,750.5,617.66,453.86
2016,4,19,13,0,295.0,425.0,1.4,24.0,684.0,545.0,402.6
2016,4,19,13,15,316.5,409.5,1.45,23.5,682.5,521.99,387.41
2016,4,19,13,30,338.0,394.0,1.5,23.0,681.0,496.54,369.44
2016,4,19,13,45,299.0,391.0,1.6,23.0,639.0,447.31,333.19
2016,4,19,14,0,260.0,388.0,1.7,23.0,597.0,401.75,299.32
2016,4,19,14,15,301.5,361.0,1.75,22.5,594.5,375.13,278.32
2016,4,19,14,30,343.0,334.0,1.8,22.0,592.0,344.09,252.71
2016,4,19,14,45,253.0,330.0,1.9,22.0,515.0,288.58,211.8
2016,4,19,15,0,163.0,326.0,2.0,22.0,438.0,248.51,184.08
2016,4,19,15,15,106.0,291.5,2.15,21.5,362.5,209.44,157.31
2016,4,19,15,30,49.0,257.0,2.3,21.0,287.0,173.81,133.34
2016,4,19,15,45,59.0,241.0,2.45,20.5,274.5,159.43,129.69
2016,4,19,16,0,69.0,225.0,2.6,20.0,262.0,149.93,122.47
2016,4,19,16,15,76.0,204.0,2.8,19.0,241.0,137.48,112.88
2016,4,19,16,30,83.0,183.0,3.0,18.0,220.0,124.7,102.82
2016,4,19,16,45,73.5,162.0,3.2,17.5,191.5,111.32,91.84
2016,4,19,17,0,64.0,141.0,3.4,17.0,163.0,97.71,80.44
2016,4,19,17,15,55.0,117.5,3.5,16.5,134.5,82.48,67.37
2016,4,19,17,30,46.0,94.0,3.6,16.0,106.0,66.98,53.77
2016,4,19,17,45,33.5,72.5,3.75,15.5,80.0,52.36,40.65
2016,4,19,18,0,21.0,51.0,3.9,15.0,54.0,37.52,27.13
2016,4,19,18,15,10.5,31.5,3.75,14.5,33.0,23.71,14.08
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,9.13,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,4.72,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,160.5,16.5,1.15,10.5,33.0,115.3,32.69
2016,4,20,6,0,321.0,33.0,1.1,11.0,66.0,238.15,187.23
2016,4,20,6,15,422.5,44.0,1.25,11.5,113.5,327.25,268.27
2016,4,20,6,30,524.0,55.0,1.4,12.0,161.0,426.27,352.76
2016,4,20,6,45,589.0,62.0,1.6,13.0,214.5,504.57,417.09
2016,4,20,7,0,654.0,69.0,1.8,14.0,268.0,586.91,481.45
2016,4,20,7,15,697.0,75.0,1.8,14.5,322.5,654.58,530.49
2016,4,20,7,30,740.0,81.0,1.8,15.0,377.0,718.4,574.77
2016,4,20,7,45,770.5,85.5,1.8,15.5,430.5,775.34,612.52
2016,4,20,8,0,801.0,90.0,1.8,16.0,484.0,831.14,648.36
2016,4,20,8,15,822.5,93.5,1.8,16.5,534.5,876.14,675.75
2016,4,20,8,30,844.0,97.0,1.8,17.0,585.0,918.74,701.02
2016,4,20,8,45,863.0,98.5,1.8,17.5,632.0,953.9,720.87
2016,4,20,9,0,882.0,100.0,1.8,18.0,679.0,973.81,730.44
2016,4,20,9,15,894.0,102.0,1.85,18.0,720.5,995.91,743.7
2016,4,20,9,30,906.0,104.0,1.9,18.0,762.0,1014.31,754.58
2016,4,20,9,45,921.5,102.5,1.95,18.5,798.5,1028.51,761.42
2016,4,20,10,0,937.0,101.0,2.0,19.0,835.0,1038.78,765.86
2016,4,20,10,15,942.5,102.5,2.05,19.0,864.0,1038.34,764.99
2016,4,20,10,30,948.0,104.0,2.1,19.0,893.0,1033.71,761.67
2016,4,20,10,45,947.0,108.0,2.2,19.5,912.5,1021.18,752.57
2016,4,20,11,0,946.0,112.0,2.3,20.0,932.0,1004.53,740.93
2016,4,20,11,15,948.0,113.0,2.4,20.0,945.5,983.77,728.05
2016,4,20,11,30,950.0,114.0,2.5,20.0,959.0,959.11,712.58
2016,4,20,11,45,937.5,122.5,2.6,20.5,961.5,924.95,689.36
2016,4,20,12,0,925.0,131.0,2.7,21.0,964.0,887.66,663.98
2016,4,20,12,15,924.0,131.0,2.75,21.0,961.0,849.56,638.77
2016,4,20,12,30,923.0,131.0,2.8,21.0,958.0,808.47,610.67
2016,4,20,12,45,920.5,130.0,2.9,21.0,947.0,762.71,577.85
2016,4,20,13,0,918.0,129.0,3.0,21.0,936.0,714.47,542.34
2016,4,20,13,15,913.0,128.0,3.1,20.5,917.5,662.43,503.96
2016,4,20,13,30,908.0,127.0,3.2,20.0,899.0,608.57,462.8
2016,4,20,13,45,900.0,126.5,3.3,20.0,872.5,551.96,417.2
2016,4,20,14,0,892.0,126.0,3.4,20.0,846.0,494.27,369.26
2016,4,20,14,15,882.5,124.0,3.5,19.5,813.5,434.15,318.63
2016,4,20,14,30,873.0,122.0,3.6,19.0,781.0,371.15,264.43
2016,4,20,14,45,859.5,120.0,3.7,19.0,741.5,308.31,209.5
2016,4,20,15,0,846.0,118.0,3.8,19.0,702.0,246.21,156.73
2016,4,20,15,15,830.0,115.0,3.85,18.5,657.5,184.12,109.55
2016,4,20,15,30,814.0,112.0,3.9,18.0,613.0,123.66,75.72
2016,4,20,15,45,794.5,107.0,3.95,18.0,564.5,86.89,69.55
2016,4,20,16,0,775.0,102.0,4.0,18.0,516.0,84.02,67.35
2016,4,20,16,15,747.0,97.5,3.85,17.5,464.0,74.94,59.85
2016,4,20,16,30,719.0,93.0,3.7,17.0,412.0,72.19,57.8
2016,4,20,16,45,684.5,86.5,3.6,16.5,359.5,67.87,54.33
2016,4,20,17,0,650.0,80.0,3.5,16.0,307.0,63.45,50.69
2016,4,20,17,15,596.5,72.5,3.15,15.0,254.5,57.93,46.07
2016,4,20,17,30,543.0,65.0,2.8,14.0,202.0,52.36,41.23
2016,4,20,17,45,466.0,55.0,2.45,13.5,153.0,44.56,34.11
2016,4,20,18,0,389.0,45.0,2.1,13.0,104.0,36.71,26.72
2016,4,20,18,15,194.5,35.0,1.95,12.5,64.5,26.42,16.67
2016,4,20,18,30,0.0,25.0,1.8,12.0,25.0,18.16,0.0
2016,4,20,18,45,0.0,12.5,1.65,11.5,12.5,9.83,0.0
2016,4,20,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.6,11.5,9.0,6.83,0.0
2016,4,21,6,0,0.0,18.0,0.6,12.0,18.0,13.69,5.65
2016,4,21,6,15,0.0,31.5,0.7,12.5,31.5,24.04,14.85
2016,4,21,6,30,0.0,45.0,0.8,13.0,45.0,34.43,23.97
2016,4,21,6,45,0.0,60.0,0.95,13.5,60.0,46.82,34.68
2016,4,21,7,0,0.0,75.0,1.1,14.0,75.0,59.45,45.41
2016,4,21,7,15,0.0,90.5,1.2,14.0,90.5,72.51,56.4
2016,4,21,7,30,0.0,106.0,1.3,14.0,106.0,85.52,67.19
2016,4,21,7,45,19.5,150.5,1.45,14.5,160.5,142.99,115.39
2016,4,21,8,0,39.0,195.0,1.6,15.0,215.0,220.33,178.33
2016,4,21,8,15,166.5,221.0,1.7,15.0,317.0,381.07,309.01
2016,4,21,8,30,294.0,247.0,1.8,15.0,419.0,549.95,439.0
2016,4,21,8,45,190.0,273.0,1.95,15.5,387.5,461.19,366.81
2016,4,21,9,0,86.0,299.0,2.1,16.0,356.0,366.82,290.64
2016,4,21,9,15,45.0,237.0,2.2,16.0,267.0,258.85,205.45
2016,4,21,9,30,4.0,175.0,2.3,16.0,178.0,144.19,112.54
2016,4,21,9,45,14.0,237.0,2.4,16.5,248.0,207.71,163.42
2016,4,21,10,0,24.0,299.0,2.5,17.0,318.0,272.08,213.45
2016,4,21,10,15,170.0,345.5,2.55,17.0,487.0,500.87,391.8
2016,4,21,10,30,316.0,392.0,2.6,17.0,656.0,703.47,540.3
2016,4,21,10,45,260.0,415.0,2.7,17.0,635.5,662.31,507.43
2016,4,21,11,0,204.0,438.0,2.8,17.0,615.0,601.33,462.09
2016,4,21,11,15,307.5,411.5,2.85,17.0,683.5,677.86,520.04
2016,4,21,11,30,411.0,385.0,2.9,17.0,752.0,743.31,568.09
2016,4,21,11,45,425.5,375.5,2.95,17.0,758.0,727.02,556.16
2016,4,21,12,0,440.0,366.0,3.0,17.0,764.0,707.99,542.75
2016,4,21,12,15,345.5,402.5,3.1,17.0,714.5,629.05,483.91
2016,4,21,12,30,251.0,439.0,3.2,17.0,665.0,566.51,436.41
2016,4,21,12,45,246.5,439.5,3.35,17.5,659.5,543.15,418.52
2016,4,21,13,0,242.0,440.0,3.5,18.0,654.0,513.2,395.42
2016,4,21,13,15,173.5,429.5,3.6,18.0,581.5,443.86,342.71
2016,4,21,13,30,105.0,419.0,3.7,18.0,509.0,378.46,292.79
2016,4,21,13,45,177.5,405.5,3.85,18.0,552.0,393.76,304.33
2016,4,21,14,0,250.0,392.0,4.0,18.0,595.0,397.74,305.8
2016,4,21,14,15,179.0,376.5,4.1,17.5,519.0,338.3,260.44
2016,4,21,14,30,108.0,361.0,4.2,17.0,443.0,290.16,224.45
2016,4,21,14,45,54.0,257.5,4.3,17.0,299.0,198.64,153.84
2016,4,21,15,0,0.0,154.0,4.4,17.0,155.0,116.3,89.99
2016,4,21,15,15,149.5,210.5,4.45,17.0,303.5,162.62,121.62
2016,4,21,15,30,299.0,267.0,4.5,17.0,452.0,180.48,135.28
2016,4,21,15,45,230.0,252.0,4.55,17.0,388.0,162.61,134.48
2016,4,21,16,0,161.0,237.0,4.6,17.0,324.0,152.67,126.49
2016,4,21,16,15,80.5,159.0,4.5,16.5,202.5,112.85,92.91
2016,4,21,16,30,0.0,81.0,4.4,16.0,81.0,62.23,49.27
2016,4,21,16,45,336.0,77.0,4.3,15.5,195.5,55.65,43.76
2016,4,21,17,0,672.0,73.0,4.2,15.0,310.0,58.74,46.73
2016,4,21,17,15,620.5,67.0,3.85,14.5,257.5,54.14,42.8
2016,4,21,17,30,569.0,61.0,3.5,14.0,205.0,49.54,38.73
2016,4,21,17,45,494.5,52.0,3.2,13.5,156.0,42.4,32.21
2016,4,21,18,0,420.0,43.0,2.9,13.0,107.0,35.24,25.46
2016,4,21,18,15,210.0,35.5,2.65,12.5,67.5,26.86,17.15
2016,4,21,18,30,0.0,28.0,2.4,12.0,28.0,20.09,0.81
2016,4,21,18,45,0.0,14.0,2.2,12.0,14.0,11.02,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,3.6,11.5,2.5,1.89,0.0
2016,4,22,6,0,0.0,5.0,3.7,12.0,5.0,3.78,0.0
2016,4,22,6,15,0.0,8.0,3.65,12.0,8.0,6.06,0.0
2016,4,22,6,30,0.0,11.0,3.6,12.0,11.0,8.34,1.55
2016,4,22,6,45,0.0,15.0,3.6,12.0,15.0,11.39,4.23
2016,4,22,7,0,0.0,19.0,3.6,12.0,19.0,14.45,6.9
2016,4,22,7,15,0.0,23.0,3.75,12.0,23.0,17.52,9.53
2016,4,22,7,30,0.0,27.0,3.9,12.0,27.0,20.59,12.14
2016,4,22,7,45,0.0,85.5,4.1,12.5,85.5,66.05,50.9
2016,4,22,8,0,0.0,144.0,4.3,13.0,144.0,117.88,94.22
2016,4,22,8,15,87.5,204.5,4.5,13.0,255.5,270.72,223.43
2016,4,22,8,30,175.0,265.0,4.7,13.0,367.0,438.0,359.19
2016,4,22,8,45,101.5,260.5,4.95,13.0,321.0,341.36,278.89
2016,4,22,9,0,28.0,256.0,5.2,13.0,275.0,264.06,213.48
2016,4,22,9,15,14.0,146.0,5.45,13.0,155.5,129.3,102.81
2016,4,22,9,30,0.0,36.0,5.7,13.0,36.0,27.69,17.6
2016,4,22,9,45,6.0,140.0,5.95,13.5,145.0,116.18,91.22
2016,4,22,10,0,12.0,244.0,6.2,14.0,254.0,210.72,168.02
2016,4,22,10,15,21.5,291.5,6.3,14.0,310.0,260.84,208.31
2016,4,22,10,30,31.0,339.0,6.4,14.0,366.0,332.67,265.41
2016,4,22,10,45,15.5,188.0,6.55,14.0,201.5,175.06,138.64
2016,4,22,11,0,0.0,37.0,6.7,14.0,37.0,28.61,18.08
2016,4,22,11,15,33.0,229.5,6.65,13.5,259.0,224.74,179.74
2016,4,22,11,30,66.0,422.0,6.6,13.0,481.0,423.97,338.4
2016,4,22,11,45,37.0,307.0,6.55,13.0,340.0,290.33,231.78
2016,4,22,12,0,8.0,192.0,6.5,13.0,199.0,157.44,124.09
2016,4,22,12,15,38.5,310.0,6.5,13.0,345.0,285.66,228.23
2016,4,22,12,30,69.0,428.0,6.5,13.0,491.0,401.64,320.03
2016,4,22,12,45,42.0,353.5,6.5,13.0,392.0,313.82,250.07
2016,4,22,13,0,15.0,279.0,6.5,13.0,293.0,226.27,179.8
2016,4,22,13,15,17.5,291.5,6.3,12.5,307.0,235.25,187.48
2016,4,22,13,30,20.0,304.0,6.1,12.0,321.0,243.51,194.49
2016,4,22,13,45,12.0,234.5,5.95,12.0,245.0,185.03,147.2
2016,4,22,14,0,4.0,165.0,5.8,12.0,169.0,128.18,100.89
2016,4,22,14,15,140.5,259.5,5.65,12.0,367.0,245.39,194.14
2016,4,22,14,30,277.0,354.0,5.5,12.0,565.0,332.45,258.73
2016,4,22,14,45,144.5,289.5,5.4,12.0,399.0,238.28,185.8
2016,4,22,15,0,12.0,225.0,5.3,12.0,233.0,167.7,133.63
2016,4,22,15,15,204.0,235.0,5.3,12.0,362.0,176.64,133.23
2016,4,22,15,30,396.0,245.0,5.3,12.0,491.0,174.01,130.56
2016,4,22,15,45,240.5,239.0,5.3,12.0,385.0,149.28,125.61
2016,4,22,16,0,85.0,233.0,5.3,12.0,279.0,154.65,130.71
2016,4,22,16,15,68.0,206.5,5.2,12.0,241.0,138.91,117.4
2016,4,22,16,30,51.0,180.0,5.1,12.0,203.0,122.8,103.66
2016,4,22,16,45,45.5,158.5,5.0,12.0,177.5,109.26,92.05
2016,4,22,17,0,40.0,137.0,4.9,12.0,152.0,95.46,80.05
2016,4,22,17,15,33.5,115.5,4.55,11.5,126.5,81.39,67.75
2016,4,22,17,30,27.0,94.0,4.2,11.0,101.0,67.08,54.97
2016,4,22,17,45,15.5,73.0,3.9,10.5,77.0,53.33,42.43
2016,4,22,18,0,4.0,52.0,3.6,10.0,53.0,38.41,28.63
2016,4,22,18,15,2.0,33.0,3.35,9.5,33.5,24.76,15.7
2016,4,22,18,30,0.0,14.0,3.1,9.0,14.0,10.66,0.0
2016,4,22,18,45,0.0,7.0,2.85,9.0,7.0,5.51,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,5,45,156.5,19.0,1.7,9.0,37.0,119.48,68.98
2016,4,23,6,0,313.0,38.0,1.9,10.0,74.0,237.44,191.05
2016,4,23,6,15,409.0,48.5,2.05,10.0,121.0,322.61,268.32
2016,4,23,6,30,505.0,59.0,2.2,10.0,168.0,416.74,350.3
2016,4,23,6,45,565.0,66.5,2.35,10.5,219.5,491.12,412.86
2016,4,23,7,0,625.0,74.0,2.5,11.0,271.0,569.12,475.79
2016,4,23,7,15,667.5,80.0,2.4,11.0,324.5,634.95,525.58
2016,4,23,7,30,710.0,86.0,2.3,11.0,378.0,701.73,574.01
2016,4,23,7,45,740.5,90.5,2.25,11.5,430.5,757.01,611.46
2016,4,23,8,0,771.0,95.0,2.2,12.0,483.0,806.77,643.79
2016,4,23,8,15,793.0,99.0,2.25,12.5,532.5,851.69,672.72
2016,4,23,8,30,815.0,103.0,2.3,13.0,582.0,894.32,699.58
2016,4,23,8,45,830.5,106.5,2.35,13.5,628.0,927.66,719.6
2016,4,23,9,0,846.0,110.0,2.4,14.0,674.0,957.86,737.37
2016,4,23,9,15,858.5,112.5,2.4,14.0,714.5,980.63,750.89
2016,4,23,9,30,871.0,115.0,2.4,14.0,755.0,986.39,752.97
2016,4,23,9,45,887.5,113.0,2.45,14.5,791.5,1000.61,760.24
2016,4,23,10,0,904.0,111.0,2.5,15.0,828.0,1011.05,764.96
2016,4,23,10,15,680.5,223.0,2.6,15.0,773.5,923.68,705.31
2016,4,23,10,30,457.0,335.0,2.7,15.0,719.0,799.16,613.16
2016,4,23,10,45,690.0,226.0,2.8,15.5,822.0,910.68,696.86
2016,4,23,11,0,923.0,117.0,2.9,16.0,925.0,981.37,743.4
2016,4,23,11,15,544.5,286.5,2.9,16.0,765.5,791.11,606.47
2016,4,23,11,30,166.0,456.0,2.9,16.0,606.0,559.34,430.48
2016,4,23,11,45,299.5,419.5,2.95,16.0,691.0,642.82,495.92
2016,4,23,12,0,433.0,383.0,3.0,16.0,776.0,712.79,548.2
2016,4,23,12,15,356.5,413.0,3.05,16.0,736.5,643.54,495.86
2016,4,23,12,30,280.0,443.0,3.1,16.0,697.0,588.44,454.04
2016,4,23,12,45,373.0,402.5,3.15,16.5,736.0,598.81,462.33
2016,4,23,13,0,466.0,362.0,3.2,17.0,775.0,606.78,467.55
2016,4,23,13,15,470.0,351.0,3.3,17.0,761.0,568.37,438.15
2016,4,23,13,30,474.0,340.0,3.4,17.0,747.0,528.71,407.31
2016,4,23,13,45,296.5,369.0,3.55,17.0,621.0,425.6,328.42
2016,4,23,14,0,119.0,398.0,3.7,17.0,495.0,343.39,266.02
2016,4,23,14,15,492.5,258.5,3.8,16.5,636.5,373.42,282.77
2016,4,23,14,30,866.0,119.0,3.9,16.0,778.0,364.32,261.97
2016,4,23,14,45,715.0,170.0,4.0,16.0,696.5,296.66,207.49
2016,4,23,15,0,564.0,221.0,4.1,16.0,615.0,250.15,173.47
