Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,15,681.5,167.0,4.1,15.5,613.0,188.74,121.12
2016,4,23,15,30,799.0,113.0,4.1,15.0,611.0,119.26,75.04
2016,4,23,15,45,772.0,111.5,4.1,15.0,562.0,89.17,72.33
2016,4,23,16,0,745.0,110.0,4.1,15.0,513.0,81.8,66.18
2016,4,23,16,15,717.0,105.5,4.05,14.5,462.5,79.37,64.42
2016,4,23,16,30,689.0,101.0,4.0,14.0,412.0,76.87,62.59
2016,4,23,16,45,644.0,96.5,4.0,14.0,359.0,74.02,60.29
2016,4,23,17,0,599.0,92.0,4.0,14.0,306.0,71.22,57.98
2016,4,23,17,15,545.0,84.0,3.9,13.5,254.5,65.72,53.29
2016,4,23,17,30,491.0,76.0,3.8,13.0,203.0,60.15,48.38
2016,4,23,17,45,404.0,65.5,3.7,12.5,154.5,49.46,38.67
2016,4,23,18,0,317.0,55.0,3.6,12.0,106.0,41.38,31.06
2016,4,23,18,15,207.5,39.0,3.55,11.5,67.5,29.35,19.57
2016,4,23,18,30,98.0,23.0,3.5,11.0,29.0,17.38,3.15
2016,4,23,18,45,49.0,11.5,3.5,11.0,14.5,9.05,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,6.29,0.0
2016,4,24,5,45,98.5,27.5,2.55,9.5,39.5,91.61,56.17
2016,4,24,6,0,197.0,47.0,2.9,10.0,71.0,185.77,149.67
2016,4,24,6,15,288.0,62.5,2.9,10.0,116.0,265.36,221.53
2016,4,24,6,30,379.0,78.0,2.9,10.0,161.0,354.14,299.35
2016,4,24,6,45,452.0,88.0,2.9,10.5,213.0,432.28,365.57
2016,4,24,7,0,525.0,98.0,2.9,11.0,265.0,515.98,433.72
2016,4,24,7,15,494.5,113.5,2.85,11.0,293.0,532.01,445.29
2016,4,24,7,30,464.0,129.0,2.8,11.0,321.0,543.71,452.96
2016,4,24,7,45,487.5,143.0,2.8,11.5,368.5,594.7,490.86
2016,4,24,8,0,511.0,157.0,2.8,12.0,416.0,645.2,527.08
2016,4,24,8,15,639.0,142.0,2.8,12.5,498.5,766.73,616.2
2016,4,24,8,30,767.0,127.0,2.8,13.0,581.0,881.92,695.62
2016,4,24,8,45,800.0,124.5,2.8,13.5,630.0,917.23,716.27
2016,4,24,9,0,833.0,122.0,2.8,14.0,679.0,957.08,740.54
2016,4,24,9,15,847.0,124.5,2.7,14.5,720.5,981.05,752.62
2016,4,24,9,30,861.0,127.0,2.6,15.0,762.0,1001.39,762.25
2016,4,24,9,45,687.5,209.5,2.55,15.5,732.0,926.75,707.94
2016,4,24,10,0,514.0,292.0,2.5,16.0,702.0,827.92,633.26
2016,4,24,10,15,475.0,318.5,2.5,16.0,707.5,808.76,618.5
2016,4,24,10,30,436.0,345.0,2.5,16.0,713.0,786.69,601.07
2016,4,24,10,45,359.5,386.0,2.5,16.5,694.5,723.97,553.27
2016,4,24,11,0,283.0,427.0,2.5,17.0,676.0,679.41,518.08
2016,4,24,11,15,199.5,439.0,2.7,17.0,616.0,583.86,448.15
2016,4,24,11,30,116.0,451.0,2.9,17.0,556.0,509.8,392.31
2016,4,24,11,45,297.5,414.5,3.15,17.0,685.0,635.26,489.55
2016,4,24,12,0,479.0,378.0,3.4,17.0,814.0,744.46,571.17
2016,4,24,12,15,698.0,257.5,3.6,17.0,891.0,789.73,607.63
2016,4,24,12,30,917.0,137.0,3.8,17.0,968.0,799.95,618.85
2016,4,24,12,45,901.0,145.0,4.05,17.0,954.0,752.01,583.1
2016,4,24,13,0,885.0,153.0,4.3,17.0,940.0,702.45,545.59
2016,4,24,13,15,711.0,240.0,4.45,16.5,864.0,627.71,487.56
2016,4,24,13,30,537.0,327.0,4.6,16.0,788.0,552.11,428.82
2016,4,24,13,45,358.5,365.5,4.8,16.0,670.0,452.25,351.51
2016,4,24,14,0,180.0,404.0,5.0,16.0,552.0,372.97,290.46
2016,4,24,14,15,345.0,339.5,5.1,15.5,608.5,371.69,286.17
2016,4,24,14,30,510.0,275.0,5.2,15.0,665.0,350.97,263.25
2016,4,24,14,45,613.5,232.0,5.3,15.0,677.5,311.15,224.13
2016,4,24,15,0,717.0,189.0,5.4,15.0,690.0,257.41,173.84
2016,4,24,15,15,698.0,183.5,5.45,14.5,646.5,200.07,130.51
2016,4,24,15,30,679.0,178.0,5.5,14.0,603.0,145.03,99.93
2016,4,24,15,45,546.0,189.0,5.55,13.5,513.5,123.32,102.46
2016,4,24,16,0,413.0,200.0,5.6,13.0,424.0,128.08,107.16
2016,4,24,16,15,403.0,180.5,5.55,12.5,381.5,118.25,99.12
2016,4,24,16,30,393.0,161.0,5.5,12.0,339.0,107.86,90.5
2016,4,24,16,45,457.5,139.5,5.45,12.0,322.5,96.98,81.16
2016,4,24,17,0,522.0,118.0,5.4,12.0,306.0,85.16,70.88
2016,4,24,17,15,465.5,106.5,5.25,11.5,254.0,77.31,64.11
2016,4,24,17,30,409.0,95.0,5.1,11.0,202.0,69.33,57.02
2016,4,24,17,45,345.0,78.5,4.95,10.5,155.0,57.77,46.46
2016,4,24,18,0,281.0,62.0,4.8,10.0,108.0,45.99,35.44
2016,4,24,18,15,180.5,43.5,4.65,9.5,68.5,32.41,22.49
2016,4,24,18,30,80.0,25.0,4.5,9.0,29.0,18.73,5.15
2016,4,24,18,45,40.0,12.5,4.4,9.0,14.5,9.83,0.0
2016,4,24,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,56.5,5.5,3.6,5.5,6.5,0.0,0.0
2016,4,25,5,30,113.0,11.0,3.8,6.0,13.0,55.12,0.0
2016,4,25,5,45,273.0,22.5,4.05,6.5,50.0,180.41,123.26
2016,4,25,6,0,433.0,34.0,4.3,7.0,87.0,295.39,243.48
2016,4,25,6,15,522.0,42.0,4.55,7.5,137.0,379.18,321.34
2016,4,25,6,30,611.0,50.0,4.8,8.0,187.0,471.07,403.1
2016,4,25,6,45,667.0,56.0,5.05,8.5,241.0,541.42,464.34
2016,4,25,7,0,723.0,62.0,5.3,9.0,295.0,619.08,528.14
2016,4,25,7,15,761.0,66.5,5.4,9.5,350.0,683.55,577.99
2016,4,25,7,30,799.0,71.0,5.5,10.0,405.0,748.26,626.53
2016,4,25,7,45,825.5,74.5,5.65,10.5,459.0,801.89,665.43
2016,4,25,8,0,852.0,78.0,5.8,11.0,513.0,854.05,702.48
2016,4,25,8,15,872.0,81.0,5.8,11.0,564.0,887.9,725.66
2016,4,25,8,30,892.0,84.0,5.8,11.0,615.0,928.7,753.94
2016,4,25,8,45,908.0,86.5,5.8,11.5,662.5,962.32,775.15
2016,4,25,9,0,924.0,89.0,5.8,12.0,710.0,992.66,793.79
2016,4,25,9,15,935.0,91.0,5.8,12.0,752.0,1014.08,807.37
2016,4,25,9,30,946.0,93.0,5.8,12.0,794.0,1031.64,818.29
2016,4,25,9,45,954.5,94.5,5.85,12.5,829.5,1042.2,823.08
2016,4,25,10,0,963.0,96.0,5.9,13.0,865.0,1048.61,825.06
2016,4,25,10,15,968.5,97.0,5.9,13.0,893.5,1047.35,822.95
2016,4,25,10,30,974.0,98.0,5.9,13.0,922.0,1041.83,818.0
2016,4,25,10,45,978.0,99.0,5.9,13.5,943.5,1030.62,807.63
2016,4,25,11,0,982.0,100.0,5.9,14.0,965.0,1015.19,794.45
2016,4,25,11,15,984.0,100.5,5.8,14.0,978.0,993.3,777.68
2016,4,25,11,30,986.0,101.0,5.7,14.0,991.0,967.43,758.2
2016,4,25,11,45,985.0,102.0,5.65,14.5,995.5,935.6,733.45
2016,4,25,12,0,984.0,103.0,5.6,15.0,1000.0,900.22,706.26
2016,4,25,12,15,982.5,103.0,5.45,15.0,997.0,860.19,676.54
2016,4,25,12,30,981.0,103.0,5.3,15.0,994.0,817.02,644.36
2016,4,25,12,45,971.0,107.0,5.2,15.5,981.0,768.34,604.77
2016,4,25,13,0,961.0,111.0,5.1,16.0,968.0,717.53,563.05
2016,4,25,13,15,957.0,110.5,4.95,16.0,949.0,664.93,520.18
2016,4,25,13,30,953.0,110.0,4.8,16.0,930.0,610.29,474.73
2016,4,25,13,45,946.5,109.0,4.65,16.0,904.0,552.24,425.51
2016,4,25,14,0,940.0,108.0,4.5,16.0,878.0,492.89,373.99
2016,4,25,14,15,931.5,106.0,4.4,16.0,844.5,431.04,319.4
2016,4,25,14,30,923.0,104.0,4.3,16.0,811.0,368.65,263.42
2016,4,25,14,45,912.0,102.0,4.2,16.0,771.5,305.35,206.86
2016,4,25,15,0,901.0,100.0,4.1,16.0,732.0,242.32,152.7
2016,4,25,15,15,886.5,97.5,4.0,15.5,687.5,179.06,105.12
2016,4,25,15,30,872.0,95.0,3.9,15.0,643.0,117.03,72.72
2016,4,25,15,45,854.0,92.0,3.8,15.0,593.5,78.18,62.77
2016,4,25,16,0,836.0,89.0,3.7,15.0,544.0,76.29,61.36
2016,4,25,16,15,811.0,85.0,3.5,14.5,492.0,73.47,59.23
2016,4,25,16,30,786.0,81.0,3.3,14.0,440.0,70.56,57.01
2016,4,25,16,45,750.0,77.0,3.15,14.0,385.5,67.38,54.4
2016,4,25,17,0,714.0,73.0,3.0,14.0,331.0,64.19,51.73
2016,4,25,17,15,664.5,67.0,2.8,13.0,277.0,54.64,43.5
2016,4,25,17,30,615.0,61.0,2.6,12.0,223.0,49.96,39.46
2016,4,25,17,45,534.5,53.5,2.45,11.5,172.0,43.82,33.83
2016,4,25,18,0,454.0,46.0,2.3,11.0,121.0,37.77,28.07
2016,4,25,18,15,331.5,34.5,2.35,10.5,78.5,28.26,18.92
2016,4,25,18,30,209.0,23.0,2.4,10.0,36.0,18.82,6.17
2016,4,25,18,45,104.5,11.5,2.45,9.5,18.0,9.05,0.0
2016,4,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,36.5,6.0,1.3,5.5,7.0,0.0,0.0
2016,4,26,5,30,73.0,12.0,1.3,6.0,14.0,39.4,0.0
2016,4,26,5,45,211.5,26.0,1.35,7.0,49.0,156.36,110.12
2016,4,26,6,0,350.0,40.0,1.4,8.0,84.0,257.63,210.26
2016,4,26,6,15,439.5,50.0,1.55,8.5,132.0,340.15,284.16
2016,4,26,6,30,529.0,60.0,1.7,9.0,180.0,430.78,362.05
2016,4,26,6,45,523.0,77.0,1.85,9.5,221.0,471.86,396.62
2016,4,26,7,0,517.0,94.0,2.0,10.0,262.0,510.51,427.6
2016,4,26,7,15,579.0,92.5,2.05,10.5,311.5,578.99,481.32
2016,4,26,7,30,641.0,91.0,2.1,11.0,361.0,649.01,532.91
2016,4,26,7,45,526.0,138.0,2.2,12.0,378.5,618.81,505.53
2016,4,26,8,0,411.0,185.0,2.3,13.0,396.0,587.05,475.94
2016,4,26,8,15,607.0,147.0,2.3,13.0,493.0,740.8,593.17
2016,4,26,8,30,803.0,109.0,2.3,13.0,590.0,885.37,693.94
2016,4,26,8,45,600.5,191.0,2.35,13.5,566.0,804.77,632.02
2016,4,26,9,0,398.0,273.0,2.4,14.0,542.0,675.55,532.22
2016,4,26,9,15,488.0,257.0,2.4,14.0,606.5,769.47,601.69
2016,4,26,9,30,578.0,241.0,2.4,14.0,671.0,841.12,652.39
2016,4,26,9,45,707.0,195.5,2.4,14.5,745.5,928.11,711.51
2016,4,26,10,0,836.0,150.0,2.4,15.0,820.0,993.59,752.58
2016,4,26,10,15,843.5,152.0,2.45,15.0,847.5,995.12,752.37
2016,4,26,10,30,851.0,154.0,2.5,15.0,875.0,992.65,750.31
2016,4,26,10,45,691.5,248.5,2.6,15.0,844.0,927.07,704.97
2016,4,26,11,0,532.0,343.0,2.7,15.0,813.0,844.48,644.08
2016,4,26,11,15,523.0,354.5,2.85,15.0,822.0,828.01,633.22
2016,4,26,11,30,514.0,366.0,3.0,15.0,831.0,808.94,619.82
2016,4,26,11,45,408.0,405.0,3.2,15.5,776.0,717.3,551.92
2016,4,26,12,0,302.0,444.0,3.4,16.0,721.0,643.3,495.76
2016,4,26,12,15,265.5,451.5,3.5,16.0,694.5,600.93,464.28
2016,4,26,12,30,229.0,459.0,3.6,16.0,668.0,551.18,426.98
2016,4,26,12,45,349.5,412.5,3.7,16.0,727.0,586.15,454.86
2016,4,26,13,0,470.0,366.0,3.8,16.0,786.0,607.3,471.03
2016,4,26,13,15,646.5,268.5,3.85,16.0,834.5,606.68,470.73
2016,4,26,13,30,823.0,171.0,3.9,16.0,883.0,587.34,454.46
2016,4,26,13,45,827.5,162.0,3.95,16.0,860.0,533.37,409.71
2016,4,26,14,0,832.0,153.0,4.0,16.0,837.0,477.4,362.11
2016,4,26,14,15,822.5,151.0,4.05,15.5,805.0,419.47,312.35
2016,4,26,14,30,813.0,149.0,4.1,15.0,773.0,361.41,261.38
2016,4,26,14,45,804.5,144.0,4.15,15.0,736.0,301.62,208.44
2016,4,26,15,0,796.0,139.0,4.2,15.0,699.0,242.14,157.6
2016,4,26,15,15,779.5,135.5,4.2,14.5,655.5,183.24,113.49
2016,4,26,15,30,763.0,132.0,4.2,14.0,612.0,118.57,77.13
2016,4,26,15,45,745.0,126.0,4.2,14.0,565.0,90.26,73.52
2016,4,26,16,0,727.0,120.0,4.2,14.0,518.0,87.5,71.39
2016,4,26,16,15,699.0,114.5,4.2,13.5,467.5,84.68,69.31
2016,4,26,16,30,671.0,109.0,4.2,13.0,417.0,81.76,67.12
2016,4,26,16,45,498.5,119.5,4.25,13.0,333.0,85.18,70.38
2016,4,26,17,0,326.0,130.0,4.3,13.0,249.0,91.61,76.29
2016,4,26,17,15,285.5,115.5,4.2,12.5,208.0,81.88,67.91
2016,4,26,17,30,245.0,101.0,4.1,12.0,167.0,71.96,59.15
2016,4,26,17,45,205.5,81.5,4.0,11.5,128.5,58.75,47.19
2016,4,26,18,0,166.0,62.0,3.9,11.0,90.0,45.26,34.74
2016,4,26,18,15,107.5,43.0,3.85,10.5,58.5,31.74,21.98
2016,4,26,18,30,49.0,24.0,3.8,10.0,27.0,18.21,6.56
2016,4,26,18,45,24.5,12.0,3.8,9.5,13.5,9.44,0.0
2016,4,26,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,32.5,6.5,2.55,8.5,7.5,0.0,0.0
2016,4,27,5,30,65.0,13.0,2.8,9.0,15.0,36.86,0.0
2016,4,27,5,45,198.5,27.0,3.1,9.5,49.5,149.44,107.46
2016,4,27,6,0,332.0,41.0,3.4,10.0,84.0,248.76,203.28
2016,4,27,6,15,420.0,51.0,3.45,10.0,131.5,329.4,276.35
2016,4,27,6,30,508.0,61.0,3.5,10.0,179.0,417.99,353.96
2016,4,27,6,45,254.0,36.0,3.6,10.5,95.0,236.28,202.29
2016,4,27,7,0,0.0,11.0,3.7,11.0,11.0,8.36,1.61
2016,4,27,7,15,0.0,17.5,3.8,11.0,17.5,13.32,5.93
2016,4,27,7,30,0.0,24.0,3.9,11.0,24.0,18.3,10.21
2016,4,27,7,45,0.0,24.5,4.0,11.5,24.5,18.7,10.47
2016,4,27,8,0,0.0,25.0,4.1,12.0,25.0,19.11,10.73
2016,4,27,8,15,0.0,87.0,4.15,12.0,87.0,66.97,51.34
2016,4,27,8,30,0.0,149.0,4.2,12.0,149.0,119.51,95.17
2016,4,27,8,45,7.5,190.5,4.3,12.5,196.0,162.77,130.74
2016,4,27,9,0,15.0,232.0,4.4,13.0,243.0,206.65,166.22
2016,4,27,9,15,102.5,295.5,4.5,13.0,372.0,393.42,318.29
2016,4,27,9,30,190.0,359.0,4.6,13.0,501.0,541.87,434.7
2016,4,27,9,45,123.0,359.5,4.75,13.0,453.5,473.48,378.81
2016,4,27,10,0,56.0,360.0,4.9,13.0,406.0,382.43,305.46
2016,4,27,10,15,34.5,310.5,5.0,13.0,339.5,309.3,247.13
2016,4,27,10,30,13.0,261.0,5.1,13.0,273.0,223.65,177.93
2016,4,27,10,45,17.0,290.5,5.2,13.0,306.0,251.6,200.41
2016,4,27,11,0,21.0,320.0,5.3,13.0,339.0,279.08,222.21
2016,4,27,11,15,19.5,314.0,5.35,13.0,331.5,270.79,215.37
2016,4,27,11,30,18.0,308.0,5.4,13.0,324.0,262.64,208.73
2016,4,27,11,45,457.0,230.5,5.5,13.0,649.0,621.23,500.38
2016,4,27,12,0,896.0,153.0,5.6,13.0,974.0,866.5,688.46
2016,4,27,12,15,679.0,268.0,5.6,13.0,889.5,777.37,616.03
2016,4,27,12,30,462.0,383.0,5.6,13.0,805.0,674.63,533.89
2016,4,27,12,45,303.0,418.0,5.6,13.0,693.5,557.16,441.79
2016,4,27,13,0,144.0,453.0,5.6,13.0,582.0,453.76,359.5
2016,4,27,13,15,505.0,306.0,5.5,13.0,745.5,549.7,436.83
2016,4,27,13,30,866.0,159.0,5.4,13.0,909.0,599.53,473.18
2016,4,27,13,45,864.0,154.5,5.35,13.0,884.5,543.62,425.06
2016,4,27,14,0,862.0,150.0,5.3,13.0,860.0,486.26,374.86
2016,4,27,14,15,852.0,148.0,5.15,13.0,826.5,426.52,321.52
2016,4,27,14,30,842.0,146.0,5.0,13.0,793.0,366.65,267.34
2016,4,27,14,45,829.0,142.5,4.9,13.0,754.0,305.14,212.22
2016,4,27,15,0,816.0,139.0,4.8,13.0,715.0,244.43,159.94
2016,4,27,15,15,516.5,213.0,4.65,13.0,570.0,192.38,132.6
2016,4,27,15,30,217.0,287.0,4.5,13.0,425.0,189.69,147.63
2016,4,27,15,45,108.5,148.5,4.4,13.0,217.5,103.53,85.3
2016,4,27,16,0,0.0,10.0,4.3,13.0,10.0,7.64,1.13
2016,4,27,16,15,355.0,47.5,4.05,12.5,211.0,35.15,25.75
2016,4,27,16,30,710.0,85.0,3.8,12.0,412.0,71.91,58.66
2016,4,27,16,45,378.0,113.0,3.55,12.0,285.0,78.94,65.1
2016,4,27,17,0,46.0,141.0,3.3,12.0,158.0,98.26,82.46
2016,4,27,17,15,35.5,120.0,3.15,11.5,132.0,84.46,70.45
2016,4,27,17,30,25.0,99.0,3.0,11.0,106.0,70.45,58.02
2016,4,27,17,45,188.5,78.0,2.9,11.0,111.5,56.43,45.23
2016,4,27,18,0,352.0,57.0,2.8,11.0,117.0,43.06,32.82
2016,4,27,18,15,244.5,42.0,2.8,10.5,76.5,31.7,22.04
2016,4,27,18,30,137.0,27.0,2.8,10.0,36.0,20.37,8.73
2016,4,27,18,45,68.5,13.5,2.85,10.0,18.0,10.62,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,50.5,7.0,2.15,6.5,9.0,5.51,0.0
2016,4,28,5,30,101.0,14.0,2.4,7.0,18.0,52.31,0.0
2016,4,28,5,45,237.5,27.0,2.7,8.0,54.0,170.43,126.47
2016,4,28,6,0,374.0,40.0,3.0,9.0,90.0,269.28,221.16
2016,4,28,6,15,460.0,49.0,3.0,9.5,138.0,349.59,293.44
2016,4,28,6,30,546.0,58.0,3.0,10.0,186.0,437.55,369.48
2016,4,28,6,45,603.0,64.5,3.0,10.5,238.5,509.86,429.83
2016,4,28,7,0,660.0,71.0,3.0,11.0,291.0,585.44,490.22
2016,4,28,7,15,699.0,76.0,3.05,11.5,344.5,648.16,537.02
2016,4,28,7,30,738.0,81.0,3.1,12.0,398.0,707.62,579.79
2016,4,28,7,45,768.5,84.5,3.2,13.0,450.5,762.32,616.89
2016,4,28,8,0,799.0,88.0,3.3,14.0,503.0,815.91,652.18
2016,4,28,8,15,819.5,91.5,3.35,14.5,553.0,859.1,680.09
2016,4,28,8,30,840.0,95.0,3.4,15.0,603.0,899.89,705.92
2016,4,28,8,45,857.5,97.0,3.45,15.5,649.0,922.05,718.3
2016,4,28,9,0,875.0,99.0,3.5,16.0,695.0,952.06,736.29
2016,4,28,9,15,887.0,101.0,3.5,16.0,736.0,973.51,749.24
2016,4,28,9,30,899.0,103.0,3.5,16.0,777.0,991.31,759.8
2016,4,28,9,45,916.5,100.5,3.55,16.5,814.0,1005.84,767.15
2016,4,28,10,0,934.0,98.0,3.6,17.0,851.0,1016.51,771.98
2016,4,28,10,15,940.5,99.0,3.65,17.5,879.5,1016.2,769.51
2016,4,28,10,30,947.0,100.0,3.7,18.0,908.0,1011.75,764.48
2016,4,28,10,45,950.0,102.0,3.75,18.5,929.0,1000.83,755.26
2016,4,28,11,0,953.0,104.0,3.8,19.0,950.0,985.82,743.45
2016,4,28,11,15,956.0,104.5,3.85,19.0,963.5,965.34,729.46
2016,4,28,11,30,959.0,105.0,3.9,19.0,977.0,940.96,712.88
2016,4,28,11,45,958.5,106.0,3.95,19.0,982.5,910.28,691.98
2016,4,28,12,0,958.0,107.0,4.0,19.0,988.0,876.13,668.63
2016,4,28,12,15,958.0,107.0,4.05,19.0,985.5,838.21,642.53
2016,4,28,12,30,958.0,107.0,4.1,19.0,983.0,797.16,613.4
2016,4,28,12,45,956.0,106.5,4.15,19.0,973.0,751.36,578.95
2016,4,28,13,0,954.0,106.0,4.2,19.0,963.0,702.96,541.75
2016,4,28,13,15,951.0,105.0,4.2,19.0,945.0,651.18,500.89
2016,4,28,13,30,948.0,104.0,4.2,19.0,927.0,597.31,457.28
2016,4,28,13,45,941.5,103.5,4.2,19.0,901.0,540.24,409.93
2016,4,28,14,0,935.0,103.0,4.2,19.0,875.0,481.88,360.17
2016,4,28,14,15,927.0,101.5,4.15,19.0,842.5,421.21,307.25
2016,4,28,14,30,919.0,100.0,4.1,19.0,810.0,359.94,252.93
2016,4,28,14,45,906.0,100.0,4.1,19.0,770.5,298.12,198.46
2016,4,28,15,0,893.0,100.0,4.1,19.0,731.0,236.75,146.67
2016,4,28,15,15,879.0,97.5,4.1,18.5,687.5,174.39,100.93
2016,4,28,15,30,865.0,95.0,4.1,18.0,644.0,113.19,70.58
2016,4,28,15,45,840.5,94.5,4.15,17.5,594.0,79.37,63.15
2016,4,28,16,0,816.0,94.0,4.2,17.0,544.0,79.11,63.29
2016,4,28,16,15,791.5,90.0,4.25,16.5,492.5,76.46,61.34
2016,4,28,16,30,767.0,86.0,4.3,16.0,441.0,73.73,59.3
2016,4,28,16,45,725.0,83.0,4.35,15.5,387.0,65.91,52.75
2016,4,28,17,0,683.0,80.0,4.4,15.0,333.0,63.68,51.05
2016,4,28,17,15,634.0,73.5,4.45,14.0,280.0,58.89,47.1
2016,4,28,17,30,585.0,67.0,4.5,13.0,227.0,54.06,42.96
2016,4,28,17,45,502.5,59.5,4.55,12.5,176.0,48.11,37.54
2016,4,28,18,0,420.0,52.0,4.6,12.0,125.0,42.26,31.99
2016,4,28,18,15,305.5,39.5,4.55,11.5,82.5,32.16,22.38
2016,4,28,18,30,191.0,27.0,4.5,11.0,40.0,20.56,9.38
2016,4,28,18,45,95.5,13.5,4.5,10.5,20.0,10.62,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.05,8.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,2.3,8.0,12.0,9.14,0.0
2016,4,29,5,45,44.0,32.5,2.55,8.5,39.0,63.07,44.47
2016,4,29,6,0,88.0,53.0,2.8,9.0,66.0,110.8,88.96
2016,4,29,6,15,129.0,75.0,2.8,9.0,101.5,162.14,135.21
2016,4,29,6,30,170.0,97.0,2.8,9.0,137.0,229.23,194.13
2016,4,29,6,45,227.5,109.5,2.85,9.5,177.5,287.06,244.23
2016,4,29,7,0,285.0,122.0,2.9,10.0,218.0,350.01,297.26
2016,4,29,7,15,330.0,137.5,2.9,10.0,266.5,411.39,347.75
2016,4,29,7,30,375.0,153.0,2.9,10.0,315.0,494.55,413.89
2016,4,29,7,45,527.5,142.5,2.95,10.5,401.0,621.64,514.29
2016,4,29,8,0,680.0,132.0,3.0,11.0,487.0,767.22,622.55
2016,4,29,8,15,704.0,137.0,3.05,11.0,536.0,812.2,652.96
2016,4,29,8,30,728.0,142.0,3.1,11.0,585.0,855.21,682.36
2016,4,29,8,45,748.5,145.5,3.2,11.5,630.0,891.03,705.34
2016,4,29,9,0,769.0,149.0,3.3,12.0,675.0,924.1,726.23
2016,4,29,9,15,783.0,152.0,3.35,12.0,715.0,939.16,735.29
2016,4,29,9,30,797.0,155.0,3.4,12.0,755.0,959.12,748.08
2016,4,29,9,45,826.0,147.0,3.45,12.5,793.0,978.92,759.37
2016,4,29,10,0,855.0,139.0,3.5,13.0,831.0,994.71,767.92
2016,4,29,10,15,862.5,141.0,3.55,13.0,859.0,996.11,768.05
2016,4,29,10,30,870.0,143.0,3.6,13.0,887.0,978.16,755.03
2016,4,29,10,45,875.5,144.0,3.65,13.5,908.0,968.75,746.84
2016,4,29,11,0,881.0,145.0,3.7,14.0,929.0,955.48,736.03
2016,4,29,11,15,884.5,145.5,3.85,14.0,942.5,936.15,723.1
2016,4,29,11,30,888.0,146.0,4.0,14.0,956.0,913.18,707.62
2016,4,29,11,45,888.5,147.0,4.2,14.5,961.5,884.54,687.03
2016,4,29,12,0,889.0,148.0,4.4,15.0,967.0,852.64,664.43
2016,4,29,12,15,889.0,148.0,4.5,15.0,965.0,816.48,639.04
2016,4,29,12,30,889.0,148.0,4.6,15.0,963.0,777.45,609.81
2016,4,29,12,45,887.5,147.0,4.75,15.5,953.0,733.93,575.7
2016,4,29,13,0,886.0,146.0,4.9,16.0,943.0,688.03,538.99
2016,4,29,13,15,882.5,145.0,4.9,16.0,925.5,638.72,499.22
2016,4,29,13,30,879.0,144.0,4.9,16.0,908.0,587.56,456.95
2016,4,29,13,45,870.5,143.5,4.95,16.0,882.5,534.9,412.43
2016,4,29,14,0,862.0,143.0,5.0,16.0,857.0,477.69,363.16
2016,4,29,14,15,853.0,140.5,5.0,16.0,824.5,418.24,310.87
2016,4,29,14,30,844.0,138.0,5.0,16.0,792.0,358.56,257.55
2016,4,29,14,45,831.5,135.5,5.0,16.0,753.5,298.04,203.86
2016,4,29,15,0,819.0,133.0,5.0,16.0,715.0,238.22,152.99
2016,4,29,15,15,803.0,130.0,4.95,15.5,671.5,178.62,108.91
2016,4,29,15,30,787.0,127.0,4.9,15.0,628.0,120.69,79.66
2016,4,29,15,45,765.5,123.0,4.85,15.0,580.0,88.72,71.88
2016,4,29,16,0,744.0,119.0,4.8,15.0,532.0,87.06,70.7
2016,4,29,16,15,716.5,114.0,4.7,14.5,481.0,84.53,68.88
2016,4,29,16,30,689.0,109.0,4.6,14.0,430.0,81.92,66.96
2016,4,29,16,45,657.0,94.0,4.55,14.0,371.0,72.19,58.61
2016,4,29,17,0,625.0,79.0,4.5,14.0,312.0,62.02,49.77
2016,4,29,17,15,540.5,83.0,4.4,13.5,262.0,64.54,52.23
2016,4,29,17,30,456.0,87.0,4.3,13.0,212.0,64.53,52.32
2016,4,29,17,45,415.0,72.5,4.2,12.5,168.0,54.36,43.15
2016,4,29,18,0,374.0,58.0,4.1,12.0,124.0,43.94,33.51
2016,4,29,18,15,263.5,43.5,4.05,11.5,82.5,32.88,23.08
2016,4,29,18,30,153.0,29.0,4.0,11.0,41.0,21.88,10.87
2016,4,29,18,45,76.5,14.5,4.0,10.5,20.5,11.41,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.1,8.5,11.0,29.07,0.0
2016,4,30,5,30,129.0,16.0,3.3,9.0,22.0,83.49,0.0
2016,4,30,5,45,262.0,29.0,3.5,10.0,60.0,182.84,139.07
2016,4,30,6,0,395.0,42.0,3.7,11.0,98.0,281.18,230.35
2016,4,30,6,15,478.5,51.5,4.0,11.5,147.0,361.56,302.39
2016,4,30,6,30,562.0,61.0,4.3,12.0,196.0,449.27,378.44
2016,4,30,6,45,619.0,67.0,4.6,12.5,249.5,521.61,439.61
2016,4,30,7,0,676.0,73.0,4.9,13.0,303.0,597.09,501.24
2016,4,30,7,15,714.0,78.5,5.1,13.5,357.0,660.15,549.53
2016,4,30,7,30,752.0,84.0,5.3,14.0,411.0,719.62,593.64
2016,4,30,7,45,780.5,87.5,5.5,14.5,464.0,772.99,632.11
2016,4,30,8,0,809.0,91.0,5.7,15.0,517.0,825.04,668.93
2016,4,30,8,15,829.0,94.5,5.75,15.0,566.5,867.89,698.91
2016,4,30,8,30,849.0,98.0,5.8,15.0,616.0,908.26,726.82
2016,4,30,8,45,865.5,100.0,5.85,15.5,662.0,929.42,739.03
2016,4,30,9,0,882.0,102.0,5.9,16.0,708.0,958.41,757.04
2016,4,30,9,15,893.0,104.5,5.9,16.0,748.5,979.34,770.29
2016,4,30,9,30,904.0,107.0,5.9,16.0,789.0,996.57,780.99
2016,4,30,9,45,919.0,105.0,5.95,16.5,825.0,1009.08,787.23
2016,4,30,10,0,934.0,103.0,6.0,17.0,861.0,1017.7,790.85
2016,4,30,10,15,939.5,104.5,5.95,17.0,888.5,1016.77,788.71
2016,4,30,10,30,945.0,106.0,5.9,17.0,916.0,1011.69,783.86
2016,4,30,10,45,949.0,106.5,5.9,17.5,937.0,1000.09,773.39
2016,4,30,11,0,953.0,107.0,5.9,18.0,958.0,984.43,760.25
2016,4,30,11,15,955.0,107.5,5.8,18.0,970.5,962.97,744.03
2016,4,30,11,30,957.0,108.0,5.7,18.0,983.0,937.68,725.23
2016,4,30,11,45,958.0,108.0,5.65,18.5,988.0,907.38,701.89
2016,4,30,12,0,959.0,108.0,5.6,19.0,993.0,873.58,676.17
2016,4,30,12,15,958.0,108.0,5.45,19.0,990.0,834.89,647.78
2016,4,30,12,30,957.0,108.0,5.3,19.0,987.0,793.17,616.34
2016,4,30,12,45,953.0,108.0,5.2,19.5,975.5,746.53,578.84
2016,4,30,13,0,949.0,108.0,5.1,20.0,964.0,697.48,539.0
2016,4,30,13,15,945.0,107.5,5.0,20.0,945.5,645.85,497.51
2016,4,30,13,30,941.0,107.0,4.9,20.0,927.0,592.23,453.47
2016,4,30,13,45,936.5,105.0,4.8,20.5,901.5,535.5,405.12
2016,4,30,14,0,932.0,103.0,4.7,21.0,876.0,477.33,354.55
2016,4,30,14,15,924.0,101.5,4.6,21.0,843.5,417.01,301.95
2016,4,30,14,30,916.0,100.0,4.5,21.0,811.0,356.12,248.09
2016,4,30,14,45,906.5,97.5,4.45,21.0,772.5,293.85,193.48
2016,4,30,15,0,897.0,95.0,4.4,21.0,734.0,231.7,141.4
2016,4,30,15,15,883.5,92.5,4.25,20.5,690.0,169.46,96.38
2016,4,30,15,30,870.0,90.0,4.1,20.0,646.0,108.33,67.06
2016,4,30,15,45,853.5,87.0,4.0,20.0,598.0,83.18,65.74
2016,4,30,16,0,837.0,84.0,3.9,20.0,550.0,72.83,57.13
2016,4,30,16,15,813.5,80.5,3.7,19.5,499.0,70.29,55.27
2016,4,30,16,30,790.0,77.0,3.5,19.0,448.0,67.67,53.32
2016,4,30,16,45,759.5,73.0,3.3,19.0,395.0,64.49,50.75
2016,4,30,17,0,729.0,69.0,3.1,19.0,342.0,61.25,48.1
2016,4,30,17,15,683.5,63.5,2.95,18.0,288.5,56.59,44.32
2016,4,30,17,30,638.0,58.0,2.8,17.0,235.0,47.91,36.86
2016,4,30,17,45,570.5,51.0,2.65,16.5,184.5,42.14,31.71
2016,4,30,18,0,503.0,44.0,2.5,16.0,134.0,36.4,26.4
2016,4,30,18,15,391.0,34.5,2.45,15.5,90.0,28.43,18.91
2016,4,30,18,30,279.0,25.0,2.4,15.0,46.0,20.55,10.04
2016,4,30,18,45,139.5,12.5,2.4,14.5,23.0,9.83,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.0,8.5,1.8,10.5,12.0,33.1,0.0
2016,5,1,5,30,150.0,17.0,1.9,11.0,24.0,96.51,0.0
2016,5,1,5,45,281.5,29.0,2.05,11.5,62.5,191.39,146.02
2016,5,1,6,0,413.0,41.0,2.2,12.0,101.0,288.93,235.15
2016,5,1,6,15,495.0,49.5,2.15,12.5,150.0,368.01,304.61
2016,5,1,6,30,577.0,58.0,2.1,13.0,199.0,454.22,377.07
2016,5,1,6,45,629.0,64.0,2.1,13.5,251.5,523.63,433.28
2016,5,1,7,0,681.0,70.0,2.1,14.0,304.0,595.78,489.13
2016,5,1,7,15,718.0,75.0,1.9,14.5,357.5,653.9,529.49
2016,5,1,7,30,755.0,80.0,1.7,15.0,411.0,716.17,570.94
2016,5,1,7,45,781.0,84.0,1.5,16.0,463.0,767.95,601.68
2016,5,1,8,0,807.0,88.0,1.3,17.0,515.0,818.32,629.82
2016,5,1,8,15,827.0,91.0,1.2,17.5,564.0,860.42,653.43
2016,5,1,8,30,847.0,94.0,1.1,18.0,613.0,900.06,674.72
2016,5,1,8,45,861.5,97.0,1.05,18.5,658.5,920.64,683.77
2016,5,1,9,0,876.0,100.0,1.0,19.0,704.0,948.77,697.86
2016,5,1,9,15,887.0,102.0,1.0,19.5,744.0,969.06,707.57
2016,5,1,9,30,898.0,104.0,1.0,20.0,784.0,985.71,715.08
2016,5,1,9,45,906.0,106.0,1.0,20.5,818.5,995.65,718.46
2016,5,1,10,0,914.0,108.0,1.0,21.0,853.0,1001.64,719.56
2016,5,1,10,15,920.5,109.5,0.95,21.5,880.5,1001.63,716.12
2016,5,1,10,30,927.0,111.0,0.9,22.0,908.0,997.55,710.38
2016,5,1,10,45,930.5,112.0,0.9,22.5,928.5,986.09,701.28
2016,5,1,11,0,934.0,113.0,0.9,23.0,949.0,970.65,689.96
2016,5,1,11,15,936.5,114.0,0.8,23.0,962.0,950.38,675.21
2016,5,1,11,30,939.0,115.0,0.7,23.0,975.0,926.31,658.24
2016,5,1,11,45,939.0,115.5,0.65,23.0,979.5,896.01,638.47
2016,5,1,12,0,939.0,116.0,0.6,23.0,984.0,862.34,616.65
2016,5,1,12,15,938.0,116.0,0.6,23.0,981.5,824.26,592.9
2016,5,1,12,30,937.0,116.0,0.6,23.0,979.0,783.22,565.94
2016,5,1,12,45,934.5,115.5,0.6,23.5,968.0,737.99,533.92
2016,5,1,13,0,932.0,115.0,0.6,24.0,957.0,690.29,499.53
2016,5,1,13,15,928.5,114.0,0.75,23.5,939.0,639.35,465.52
2016,5,1,13,30,925.0,113.0,0.9,23.0,921.0,586.45,428.2
2016,5,1,13,45,917.5,112.5,1.05,23.0,895.0,530.24,385.69
2016,5,1,14,0,910.0,112.0,1.2,23.0,869.0,472.91,340.38
2016,5,1,14,15,902.0,110.5,1.35,23.0,836.5,413.83,291.94
2016,5,1,14,30,894.0,109.0,1.5,23.0,804.0,354.19,241.68
2016,5,1,14,45,881.5,107.5,1.65,23.0,765.5,293.16,190.22
2016,5,1,15,0,869.0,106.0,1.8,23.0,727.0,232.6,141.09
2016,5,1,15,15,855.0,103.5,1.85,22.5,683.0,171.97,98.39
2016,5,1,15,30,841.0,101.0,1.9,22.0,639.0,104.44,64.23
2016,5,1,15,45,820.0,98.5,2.0,22.0,591.0,81.34,63.58
2016,5,1,16,0,799.0,96.0,2.1,22.0,543.0,79.95,62.65
2016,5,1,16,15,774.0,92.0,2.15,21.5,492.0,77.38,60.82
2016,5,1,16,30,749.0,88.0,2.2,21.0,441.0,74.72,58.89
2016,5,1,16,45,712.0,84.0,2.3,20.5,388.0,66.27,51.95
2016,5,1,17,0,675.0,80.0,2.4,20.0,335.0,63.46,49.8
2016,5,1,17,15,627.5,74.0,2.35,19.0,282.5,59.07,46.29
2016,5,1,17,30,580.0,68.0,2.3,18.0,230.0,54.65,42.62
2016,5,1,17,45,506.0,60.0,2.25,17.0,180.0,48.41,37.17
2016,5,1,18,0,432.0,52.0,2.2,16.0,130.0,42.21,31.51
2016,5,1,18,15,324.5,40.0,2.25,15.0,87.5,32.53,22.54
2016,5,1,18,30,217.0,28.0,2.3,14.0,45.0,21.41,11.1
2016,5,1,18,45,108.5,14.0,2.4,13.5,22.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,12.0,1.15,8.5,12.0,9.44,0.0
2016,5,2,5,30,0.0,24.0,1.3,9.0,24.0,22.82,0.0
2016,5,2,5,45,165.0,36.5,1.5,10.0,61.0,143.39,110.18
2016,5,2,6,0,330.0,49.0,1.7,11.0,98.0,250.74,204.86
2016,5,2,6,15,411.0,60.0,1.75,11.5,145.5,330.32,274.32
2016,5,2,6,30,492.0,71.0,1.8,12.0,193.0,414.8,345.6
2016,5,2,6,45,544.0,79.5,1.85,12.5,244.0,483.61,401.63
2016,5,2,7,0,596.0,88.0,1.9,13.0,295.0,555.22,457.62
2016,5,2,7,15,636.0,94.5,1.85,13.5,347.5,617.82,504.01
2016,5,2,7,30,676.0,101.0,1.8,14.0,400.0,681.14,548.19
2016,5,2,7,45,704.0,107.0,1.75,14.5,451.0,734.2,583.25
2016,5,2,8,0,732.0,113.0,1.7,15.0,502.0,786.23,616.57
2016,5,2,8,15,754.0,117.0,1.65,15.0,550.5,829.19,643.81
2016,5,2,8,30,776.0,121.0,1.6,15.0,599.0,864.25,665.16
2016,5,2,8,45,792.5,124.5,1.6,15.5,643.5,897.03,684.1
2016,5,2,9,0,809.0,128.0,1.6,16.0,688.0,926.79,700.81
2016,5,2,9,15,822.0,131.0,1.55,16.5,728.0,949.46,711.97
2016,5,2,9,30,835.0,134.0,1.5,17.0,768.0,968.59,720.8
2016,5,2,9,45,855.0,130.0,1.5,17.5,804.5,983.35,727.54
2016,5,2,10,0,875.0,126.0,1.5,18.0,841.0,980.32,722.88
2016,5,2,10,15,881.5,127.5,1.5,18.5,868.0,980.15,720.46
2016,5,2,10,30,888.0,129.0,1.5,19.0,895.0,976.05,715.61
2016,5,2,10,45,891.5,131.0,1.5,19.5,915.0,965.67,706.9
2016,5,2,11,0,895.0,133.0,1.5,20.0,935.0,951.4,695.92
2016,5,2,11,15,897.5,133.5,1.5,20.0,948.0,931.11,682.5
2016,5,2,11,30,900.0,134.0,1.5,20.0,961.0,907.18,666.83
2016,5,2,11,45,898.0,136.5,1.55,20.5,965.0,877.65,646.9
2016,5,2,12,0,896.0,139.0,1.6,21.0,969.0,844.93,624.85
2016,5,2,12,15,895.0,138.5,1.7,21.0,966.5,807.63,601.1
2016,5,2,12,30,894.0,138.0,1.8,21.0,964.0,767.55,573.59
2016,5,2,12,45,887.5,140.0,1.9,21.5,952.0,723.0,541.03
2016,5,2,13,0,881.0,142.0,2.0,22.0,940.0,676.41,506.19
2016,5,2,13,15,876.5,141.0,2.15,21.5,921.5,627.04,470.48
2016,5,2,13,30,872.0,140.0,2.3,21.0,903.0,575.95,431.95
2016,5,2,13,45,860.0,141.5,2.45,21.0,876.5,521.43,388.54
2016,5,2,14,0,848.0,143.0,2.6,21.0,850.0,467.0,343.68
2016,5,2,14,15,838.5,141.0,2.75,21.0,818.0,408.82,294.65
2016,5,2,14,30,829.0,139.0,2.9,21.0,786.0,350.49,244.48
2016,5,2,14,45,808.5,140.5,3.05,21.0,746.0,292.0,194.6
2016,5,2,15,0,788.0,142.0,3.2,21.0,706.0,235.14,148.21
2016,5,2,15,15,772.0,138.5,3.3,20.5,663.0,177.4,107.17
2016,5,2,15,30,756.0,135.0,3.4,20.0,620.0,113.58,74.13
2016,5,2,15,45,723.0,135.0,3.5,19.5,571.0,94.7,75.63
2016,5,2,16,0,690.0,135.0,3.6,19.0,522.0,95.67,76.88
2016,5,2,16,15,618.5,133.5,3.6,18.0,456.0,94.97,76.84
2016,5,2,16,30,547.0,132.0,3.6,17.0,390.0,94.54,77.06
2016,5,2,16,45,414.5,137.0,3.6,16.5,319.5,94.29,77.26
2016,5,2,17,0,282.0,142.0,3.6,16.0,249.0,98.07,80.97
2016,5,2,17,15,240.5,128.0,3.5,15.5,209.5,88.87,73.22
2016,5,2,17,30,199.0,114.0,3.4,15.0,170.0,79.47,65.11
2016,5,2,17,45,162.0,93.0,3.35,14.5,132.5,65.68,52.86
2016,5,2,18,0,125.0,72.0,3.3,14.0,95.0,51.91,40.35
2016,5,2,18,15,81.0,51.0,3.25,13.5,64.0,37.28,26.86
2016,5,2,18,30,37.0,30.0,3.2,13.0,33.0,22.48,12.28
2016,5,2,18,45,18.5,15.0,3.15,12.5,16.5,11.8,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.0,1.25,10.0,8.0,6.29,0.0
2016,5,3,5,30,0.0,16.0,1.4,10.0,16.0,12.21,0.0
2016,5,3,5,45,32.5,36.5,1.6,10.5,41.5,52.34,37.26
2016,5,3,6,0,65.0,57.0,1.8,11.0,67.0,101.1,80.49
2016,5,3,6,15,91.5,79.0,1.7,11.0,99.0,142.62,117.4
2016,5,3,6,30,118.0,101.0,1.6,11.0,131.0,185.93,155.3
2016,5,3,6,45,148.0,119.5,1.5,11.5,165.5,229.0,191.88
2016,5,3,7,0,178.0,138.0,1.4,12.0,200.0,274.41,229.29
2016,5,3,7,15,197.5,160.0,1.4,12.0,239.5,318.09,264.54
2016,5,3,7,30,217.0,182.0,1.4,12.0,279.0,362.44,299.47
2016,5,3,7,45,334.5,183.0,1.4,12.5,352.5,482.61,394.13
2016,5,3,8,0,452.0,184.0,1.4,13.0,426.0,613.26,491.68
2016,5,3,8,15,424.5,212.5,1.55,13.5,456.5,630.46,500.84
2016,5,3,8,30,397.0,241.0,1.7,14.0,487.0,623.1,493.42
2016,5,3,8,45,444.0,242.5,1.85,14.5,536.0,695.08,545.13
2016,5,3,9,0,491.0,244.0,2.0,15.0,585.0,745.77,580.4
2016,5,3,9,15,440.0,283.5,2.15,15.0,602.0,740.15,573.91
2016,5,3,9,30,389.0,323.0,2.3,15.0,619.0,710.71,551.34
2016,5,3,9,45,372.0,345.0,2.45,15.5,638.5,714.02,552.01
2016,5,3,10,0,355.0,367.0,2.6,16.0,658.0,714.91,550.7
2016,5,3,10,15,306.0,394.5,2.55,16.0,651.5,688.49,529.14
2016,5,3,10,30,257.0,422.0,2.5,16.0,645.0,660.34,506.59
2016,5,3,10,45,224.0,438.0,2.5,16.5,635.5,616.04,472.66
2016,5,3,11,0,191.0,454.0,2.5,17.0,626.0,591.05,452.47
2016,5,3,11,15,250.0,449.0,2.35,17.0,677.5,644.42,491.19
2016,5,3,11,30,309.0,444.0,2.2,17.0,729.0,676.14,513.42
2016,5,3,11,45,369.5,420.0,2.1,17.5,762.5,687.91,520.93
2016,5,3,12,0,430.0,396.0,2.0,18.0,796.0,704.56,531.45
2016,5,3,12,15,239.5,406.0,1.95,18.0,629.0,534.61,406.78
2016,5,3,12,30,49.0,416.0,1.9,18.0,462.0,371.02,283.57
2016,5,3,12,45,203.0,417.0,1.85,18.0,602.0,475.55,364.03
2016,5,3,13,0,357.0,418.0,1.8,18.0,742.0,560.46,425.47
2016,5,3,13,15,373.0,401.0,1.85,18.0,733.5,530.54,402.44
2016,5,3,13,30,389.0,384.0,1.9,18.0,725.0,498.72,378.19
2016,5,3,13,45,370.5,382.5,1.95,18.0,700.5,459.25,347.62
2016,5,3,14,0,352.0,381.0,2.0,18.0,676.0,420.96,317.49
2016,5,3,14,15,423.0,335.0,2.1,18.0,675.5,385.35,287.38
2016,5,3,14,30,494.0,289.0,2.2,18.0,675.0,344.08,251.14
2016,5,3,14,45,502.0,269.0,2.35,18.0,645.0,295.67,210.52
2016,5,3,15,0,510.0,249.0,2.5,18.0,615.0,246.41,170.27
2016,5,3,15,15,435.0,257.0,2.6,17.5,556.5,203.0,141.91
