Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,30,360.0,265.0,2.7,17.0,498.0,175.05,131.52
2016,5,3,15,45,292.0,255.5,2.8,17.0,435.0,158.5,130.44
2016,5,3,16,0,224.0,246.0,2.9,17.0,372.0,159.21,131.5
2016,5,3,16,15,367.0,194.5,2.95,16.5,379.0,129.38,106.77
2016,5,3,16,30,510.0,143.0,3.0,16.0,386.0,98.82,81.0
2016,5,3,16,45,284.5,146.5,3.1,15.5,279.5,100.84,83.25
2016,5,3,17,0,59.0,150.0,3.2,15.0,173.0,104.01,86.45
2016,5,3,17,15,47.0,129.0,3.15,14.5,145.5,90.27,74.72
2016,5,3,17,30,35.0,108.0,3.1,14.0,118.0,76.32,62.57
2016,5,3,17,45,24.0,86.0,3.05,14.0,92.5,61.6,49.37
2016,5,3,18,0,13.0,64.0,3.0,14.0,67.0,46.99,36.05
2016,5,3,18,15,6.5,43.5,2.9,13.5,45.0,32.4,22.67
2016,5,3,18,30,0.0,23.0,2.8,13.0,23.0,17.57,8.57
2016,5,3,18,45,0.0,11.5,2.7,12.5,11.5,8.76,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,9.89,0.0
2016,5,4,5,45,5.0,33.0,3.15,11.0,33.5,29.87,18.92
2016,5,4,6,0,10.0,53.0,3.2,11.0,54.0,51.26,38.1
2016,5,4,6,15,24.0,75.0,3.2,11.0,80.5,87.45,69.94
2016,5,4,6,30,38.0,97.0,3.2,11.0,107.0,118.6,97.35
2016,5,4,6,45,56.5,118.0,3.2,11.5,136.0,152.33,126.46
2016,5,4,7,0,75.0,139.0,3.2,12.0,165.0,187.37,156.11
2016,5,4,7,15,115.5,163.5,3.15,12.0,211.5,259.89,217.0
2016,5,4,7,30,156.0,188.0,3.1,12.0,258.0,320.5,266.82
2016,5,4,7,45,166.5,212.0,3.1,12.0,294.5,357.94,296.24
2016,5,4,8,0,177.0,236.0,3.1,12.0,331.0,395.16,325.07
2016,5,4,8,15,166.5,260.0,2.95,12.0,356.0,413.53,337.76
2016,5,4,8,30,156.0,284.0,2.8,12.0,381.0,430.4,349.15
2016,5,4,8,45,262.0,288.0,2.7,12.5,465.0,553.03,444.3
2016,5,4,9,0,368.0,292.0,2.6,13.0,549.0,657.31,521.75
2016,5,4,9,15,305.0,327.0,2.45,13.0,548.0,635.06,500.62
2016,5,4,9,30,242.0,362.0,2.3,13.0,547.0,587.41,462.15
2016,5,4,9,45,262.0,375.5,2.2,13.5,584.0,638.42,497.71
2016,5,4,10,0,282.0,389.0,2.1,14.0,621.0,665.84,515.14
2016,5,4,10,15,298.0,399.0,2.1,14.0,651.0,684.03,527.44
2016,5,4,10,30,314.0,409.0,2.1,14.0,681.0,700.11,538.26
2016,5,4,10,45,324.5,418.0,2.1,14.5,705.0,707.79,542.01
2016,5,4,11,0,335.0,427.0,2.1,15.0,729.0,713.1,544.16
2016,5,4,11,15,323.0,436.0,2.2,15.0,730.5,696.0,531.68
2016,5,4,11,30,311.0,445.0,2.3,15.0,732.0,677.42,518.28
2016,5,4,11,45,324.5,443.5,2.4,15.5,744.5,669.6,512.19
2016,5,4,12,0,338.0,442.0,2.5,16.0,757.0,659.42,504.24
2016,5,4,12,15,339.5,440.0,2.65,16.0,755.5,637.34,488.57
2016,5,4,12,30,341.0,438.0,2.8,16.0,754.0,613.85,471.67
2016,5,4,12,45,361.5,421.5,2.95,16.5,753.0,590.66,454.19
2016,5,4,13,0,382.0,405.0,3.1,17.0,752.0,565.16,434.55
2016,5,4,13,15,356.0,408.5,3.2,17.0,727.0,524.98,403.79
2016,5,4,13,30,330.0,412.0,3.3,17.0,702.0,486.22,373.76
2016,5,4,13,45,410.5,367.5,3.45,17.0,718.0,466.16,357.17
2016,5,4,14,0,491.0,323.0,3.6,17.0,734.0,438.3,332.88
2016,5,4,14,15,476.5,312.0,3.7,17.0,698.5,388.93,292.14
2016,5,4,14,30,462.0,301.0,3.8,17.0,663.0,340.93,252.1
2016,5,4,14,45,474.5,279.5,3.9,17.0,636.0,294.53,212.47
2016,5,4,15,0,487.0,258.0,4.0,17.0,609.0,246.8,172.83
2016,5,4,15,15,494.5,238.0,4.1,16.5,576.0,198.12,136.69
2016,5,4,15,30,502.0,218.0,4.2,16.0,543.0,148.87,109.02
2016,5,4,15,45,375.0,231.0,4.3,16.0,463.5,147.99,122.27
2016,5,4,16,0,248.0,244.0,4.4,16.0,384.0,152.35,126.4
2016,5,4,16,15,244.0,220.5,4.4,15.5,348.0,140.64,117.01
2016,5,4,16,30,240.0,197.0,4.4,15.0,312.0,128.33,107.0
2016,5,4,16,45,264.5,170.0,4.45,15.0,283.0,113.98,94.9
2016,5,4,17,0,289.0,143.0,4.5,15.0,254.0,98.8,81.91
2016,5,4,17,15,247.5,129.0,4.35,14.5,214.5,89.61,74.16
2016,5,4,17,30,206.0,115.0,4.2,14.0,175.0,80.22,66.05
2016,5,4,17,45,172.5,94.5,4.05,13.5,137.5,66.78,54.08
2016,5,4,18,0,139.0,74.0,3.9,13.0,100.0,53.01,41.55
2016,5,4,18,15,93.0,53.0,3.7,12.5,68.0,38.75,28.36
2016,5,4,18,30,47.0,32.0,3.5,12.0,36.0,23.94,14.01
2016,5,4,18,45,23.5,16.0,3.35,11.5,18.0,12.28,0.0
2016,5,4,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,35.5,11.0,1.85,10.0,13.5,21.01,0.0
2016,5,5,5,30,71.0,22.0,2.1,10.0,27.0,61.8,26.39
2016,5,5,5,45,160.5,40.5,2.35,10.5,63.0,133.39,103.82
2016,5,5,6,0,250.0,59.0,2.6,11.0,99.0,219.52,180.12
2016,5,5,6,15,322.5,73.5,2.75,11.0,144.5,289.53,242.29
2016,5,5,6,30,395.0,88.0,2.9,11.0,190.0,366.32,308.75
2016,5,5,6,45,485.0,86.0,3.05,11.5,239.0,448.45,377.51
2016,5,5,7,0,575.0,84.0,3.2,12.0,288.0,532.7,445.86
2016,5,5,7,15,355.5,137.0,3.2,12.0,269.5,442.75,369.61
2016,5,5,7,30,136.0,190.0,3.2,12.0,251.0,306.29,254.07
2016,5,5,7,45,157.5,213.5,3.2,12.5,292.5,351.43,290.28
2016,5,5,8,0,179.0,237.0,3.2,13.0,334.0,397.11,325.55
2016,5,5,8,15,119.0,251.5,3.15,13.0,318.5,361.5,294.29
2016,5,5,8,30,59.0,266.0,3.1,13.0,303.0,302.03,244.28
2016,5,5,8,45,33.0,233.5,3.1,13.5,254.5,241.97,194.59
2016,5,5,9,0,7.0,201.0,3.1,14.0,206.0,169.68,134.65
2016,5,5,9,15,76.0,285.5,3.1,14.0,344.0,331.03,265.72
2016,5,5,9,30,145.0,370.0,3.1,14.0,482.0,502.25,397.96
2016,5,5,9,45,120.5,382.5,3.1,14.5,478.0,487.6,383.65
2016,5,5,10,0,96.0,395.0,3.1,15.0,474.0,450.69,353.76
2016,5,5,10,15,68.5,383.5,3.15,15.0,441.0,408.6,320.66
2016,5,5,10,30,41.0,372.0,3.2,15.0,408.0,367.39,288.03
2016,5,5,10,45,36.0,369.0,3.25,15.5,401.0,355.94,278.44
2016,5,5,11,0,31.0,366.0,3.3,16.0,394.0,344.63,268.92
2016,5,5,11,15,25.0,342.5,3.35,16.0,365.5,314.23,245.27
2016,5,5,11,30,19.0,319.0,3.4,16.0,337.0,271.37,211.91
2016,5,5,11,45,20.0,320.5,3.5,16.5,339.5,271.52,211.72
2016,5,5,12,0,21.0,322.0,3.6,17.0,342.0,271.46,211.27
2016,5,5,12,15,13.0,243.0,3.6,17.0,256.0,200.28,155.51
2016,5,5,12,30,5.0,164.0,3.6,17.0,170.0,131.31,100.78
2016,5,5,12,45,6.5,174.0,3.65,17.0,181.0,139.54,107.49
2016,5,5,13,0,8.0,184.0,3.7,17.0,192.0,147.48,113.87
2016,5,5,13,15,9.0,202.5,3.65,17.0,211.5,161.3,124.9
2016,5,5,13,30,10.0,221.0,3.6,17.0,231.0,174.65,135.52
2016,5,5,13,45,5.0,173.0,3.6,17.0,178.0,135.05,104.02
2016,5,5,14,0,0.0,125.0,3.6,17.0,125.0,96.25,72.98
2016,5,5,14,15,5.0,173.5,3.55,16.5,177.5,133.84,103.55
2016,5,5,14,30,10.0,222.0,3.5,16.0,230.0,169.14,132.05
2016,5,5,14,45,11.5,228.5,3.5,16.0,237.5,172.02,134.4
2016,5,5,15,0,13.0,235.0,3.5,16.0,245.0,174.17,136.29
2016,5,5,15,15,190.5,250.0,3.4,16.0,374.5,185.41,138.7
2016,5,5,15,30,368.0,265.0,3.3,16.0,504.0,174.42,131.9
2016,5,5,15,45,225.5,255.5,3.25,16.0,398.5,164.78,136.3
2016,5,5,16,0,83.0,246.0,3.2,16.0,293.0,162.31,134.64
2016,5,5,16,15,65.0,218.5,3.1,15.5,253.5,146.22,121.59
2016,5,5,16,30,47.0,191.0,3.0,15.0,214.0,129.72,108.05
2016,5,5,16,45,189.5,164.5,2.95,15.0,240.5,113.2,94.1
2016,5,5,17,0,332.0,138.0,2.9,15.0,267.0,96.58,79.9
2016,5,5,17,15,293.0,124.5,2.6,14.5,226.0,87.61,72.35
2016,5,5,17,30,254.0,111.0,2.3,14.0,185.0,78.45,64.45
2016,5,5,17,45,218.5,91.5,2.05,13.5,146.0,65.45,52.91
2016,5,5,18,0,183.0,72.0,1.8,13.0,107.0,52.16,40.84
2016,5,5,18,15,131.0,52.5,1.65,12.5,73.5,38.48,28.2
2016,5,5,18,30,79.0,33.0,1.5,12.0,40.0,24.58,14.75
2016,5,5,18,45,39.5,16.5,1.35,11.5,20.0,12.55,0.0
2016,5,5,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,3.5,10.5,1.75,9.0,11.0,9.48,0.0
2016,5,6,5,30,7.0,21.0,1.9,9.0,22.0,22.07,7.3
2016,5,6,5,45,48.0,42.0,2.1,9.5,49.5,73.79,55.74
2016,5,6,6,0,89.0,63.0,2.3,10.0,77.0,119.68,96.89
2016,5,6,6,15,122.5,84.5,2.25,10.0,112.0,165.25,137.56
2016,5,6,6,30,156.0,106.0,2.2,10.0,147.0,213.43,179.83
2016,5,6,6,45,194.5,121.5,2.2,10.5,184.0,273.97,231.09
2016,5,6,7,0,233.0,137.0,2.2,11.0,221.0,325.0,273.24
2016,5,6,7,15,117.5,140.5,2.2,11.0,182.5,233.22,194.92
2016,5,6,7,30,2.0,144.0,2.2,11.0,144.0,120.69,97.33
2016,5,6,7,45,1.0,144.5,2.2,11.0,144.5,118.57,95.36
2016,5,6,8,0,0.0,145.0,2.2,11.0,145.0,116.92,93.61
2016,5,6,8,15,0.0,109.5,2.25,11.0,109.5,85.45,66.94
2016,5,6,8,30,0.0,74.0,2.3,11.0,74.0,56.95,42.78
2016,5,6,8,45,0.0,99.0,2.35,11.5,99.0,76.59,59.06
2016,5,6,9,0,0.0,124.0,2.4,12.0,124.0,97.1,75.82
2016,5,6,9,15,0.0,132.5,2.4,12.0,132.5,104.05,81.36
2016,5,6,9,30,0.0,141.0,2.4,12.0,141.0,110.98,86.89
2016,5,6,9,45,5.5,188.0,2.45,12.5,192.5,155.31,122.96
2016,5,6,10,0,11.0,235.0,2.5,13.0,244.0,200.05,158.66
2016,5,6,10,15,11.0,231.0,2.5,13.0,240.5,195.94,155.04
2016,5,6,10,30,11.0,227.0,2.5,13.0,237.0,191.91,151.64
2016,5,6,10,45,11.5,232.0,2.5,13.5,242.5,195.87,154.37
2016,5,6,11,0,12.0,237.0,2.5,14.0,248.0,199.71,156.99
2016,5,6,11,15,13.0,256.0,2.45,14.0,268.5,215.37,169.26
2016,5,6,11,30,14.0,275.0,2.4,14.0,289.0,230.69,181.18
2016,5,6,11,45,14.0,273.5,2.4,14.0,287.0,228.13,179.03
2016,5,6,12,0,14.0,272.0,2.4,14.0,285.0,225.49,176.91
2016,5,6,12,15,15.0,282.0,2.4,14.0,296.0,232.68,182.54
2016,5,6,12,30,16.0,292.0,2.4,14.0,307.0,239.5,187.87
2016,5,6,12,45,8.0,182.5,2.4,14.0,190.0,147.12,114.5
2016,5,6,13,0,0.0,73.0,2.4,14.0,73.0,56.69,41.17
2016,5,6,13,15,0.0,73.0,2.35,14.0,73.0,56.65,41.24
2016,5,6,13,30,0.0,73.0,2.3,14.0,73.0,56.6,41.24
2016,5,6,13,45,3.0,126.5,2.3,14.0,129.0,98.97,75.99
2016,5,6,14,0,6.0,180.0,2.3,14.0,185.0,139.88,109.17
2016,5,6,14,15,5.5,178.5,2.25,14.0,183.5,137.67,107.42
2016,5,6,14,30,5.0,177.0,2.2,14.0,182.0,135.48,105.78
2016,5,6,14,45,2.5,114.0,2.15,14.0,116.5,88.14,67.41
2016,5,6,15,0,0.0,51.0,2.1,14.0,51.0,39.27,27.23
2016,5,6,15,15,0.0,64.0,2.0,14.0,64.0,49.28,35.7
2016,5,6,15,30,0.0,77.0,1.9,14.0,77.0,59.3,44.17
2016,5,6,15,45,0.0,62.5,1.8,14.0,62.5,48.04,36.65
2016,5,6,16,0,0.0,48.0,1.7,14.0,48.0,36.81,26.91
2016,5,6,16,15,0.0,55.5,1.55,14.0,55.5,42.56,32.11
2016,5,6,16,30,0.0,63.0,1.4,14.0,63.0,48.32,37.33
2016,5,6,16,45,0.0,73.5,1.25,14.0,73.5,56.42,44.64
2016,5,6,17,0,0.0,84.0,1.1,14.0,84.0,63.86,51.37
2016,5,6,17,15,0.0,71.0,1.0,13.5,71.0,54.26,43.06
2016,5,6,17,30,0.0,58.0,0.9,13.0,58.0,44.43,34.41
2016,5,6,17,45,0.0,46.0,0.8,13.0,46.0,35.18,26.06
2016,5,6,18,0,0.0,34.0,0.7,13.0,34.0,25.95,17.61
2016,5,6,18,15,0.0,23.5,0.75,12.5,23.5,17.9,10.18
2016,5,6,18,30,0.0,13.0,0.8,12.0,13.0,9.87,2.63
2016,5,6,18,45,0.0,6.5,0.85,11.5,6.5,4.92,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.55,9.5,7.5,5.9,0.0
2016,5,7,5,30,0.0,15.0,1.8,10.0,15.0,11.42,1.58
2016,5,7,5,45,0.0,34.0,2.1,10.5,34.0,27.72,17.48
2016,5,7,6,0,0.0,53.0,2.4,11.0,53.0,44.9,32.74
2016,5,7,6,15,9.0,74.0,2.45,11.0,76.5,68.81,53.84
2016,5,7,6,30,18.0,95.0,2.5,11.0,100.0,93.15,75.22
2016,5,7,6,45,29.0,116.0,2.55,11.5,125.5,129.9,106.72
2016,5,7,7,0,40.0,137.0,2.6,12.0,151.0,158.47,130.74
2016,5,7,7,15,130.5,162.0,2.65,12.0,219.5,267.17,223.09
2016,5,7,7,30,221.0,187.0,2.7,12.0,288.0,367.92,306.22
2016,5,7,7,45,192.0,213.5,2.75,12.5,308.5,378.02,311.58
2016,5,7,8,0,163.0,240.0,2.8,13.0,329.0,385.2,314.8
2016,5,7,8,15,145.5,263.0,2.8,13.0,348.0,395.89,321.59
2016,5,7,8,30,128.0,286.0,2.8,13.0,367.0,404.85,326.93
2016,5,7,8,45,133.0,308.5,2.85,13.5,398.0,432.29,346.77
2016,5,7,9,0,138.0,331.0,2.9,14.0,429.0,458.97,365.7
2016,5,7,9,15,85.0,320.0,2.85,14.0,381.5,373.64,297.57
2016,5,7,9,30,32.0,309.0,2.8,14.0,334.0,309.53,245.4
2016,5,7,9,45,18.0,236.5,2.8,14.5,251.0,208.66,164.91
2016,5,7,10,0,4.0,164.0,2.8,15.0,168.0,133.53,103.88
2016,5,7,10,15,5.5,177.0,2.8,15.0,182.5,145.48,113.54
2016,5,7,10,30,7.0,190.0,2.8,15.0,197.0,157.33,122.94
2016,5,7,10,45,3.5,151.0,2.8,15.5,154.5,121.99,94.08
2016,5,7,11,0,0.0,112.0,2.8,16.0,112.0,87.48,65.88
2016,5,7,11,15,11.0,226.5,2.75,16.0,237.0,189.32,147.77
2016,5,7,11,30,22.0,341.0,2.7,16.0,362.0,291.87,227.74
2016,5,7,11,45,14.5,259.5,2.65,16.5,273.5,217.11,168.73
2016,5,7,12,0,7.0,178.0,2.6,17.0,185.0,144.92,111.51
2016,5,7,12,15,3.5,140.0,2.55,17.0,143.5,111.8,85.11
2016,5,7,12,30,0.0,102.0,2.5,17.0,102.0,79.32,58.95
2016,5,7,12,45,1.5,125.0,2.5,17.0,126.5,98.1,74.17
2016,5,7,13,0,3.0,148.0,2.5,17.0,151.0,116.55,89.01
2016,5,7,13,15,2.5,148.0,2.5,17.0,151.0,115.84,88.46
2016,5,7,13,30,2.0,148.0,2.5,17.0,151.0,115.17,87.98
2016,5,7,13,45,1.0,142.0,2.55,17.0,143.5,109.77,83.73
2016,5,7,14,0,0.0,136.0,2.6,17.0,136.0,104.53,79.63
2016,5,7,14,15,3.0,161.5,2.6,16.5,164.0,124.27,95.77
2016,5,7,14,30,6.0,187.0,2.6,16.0,192.0,142.97,111.03
2016,5,7,14,45,21.5,241.0,2.65,16.0,257.5,177.45,138.18
2016,5,7,15,0,37.0,295.0,2.7,16.0,323.0,207.89,161.88
2016,5,7,15,15,20.0,235.5,2.65,15.5,250.5,172.19,134.79
2016,5,7,15,30,3.0,176.0,2.6,15.0,178.0,129.65,101.69
2016,5,7,15,45,1.5,134.5,2.6,15.0,135.5,101.01,82.3
2016,5,7,16,0,0.0,93.0,2.6,15.0,93.0,71.52,57.05
2016,5,7,16,15,0.5,121.0,2.55,15.0,121.5,90.91,74.16
2016,5,7,16,30,1.0,149.0,2.5,15.0,150.0,108.76,89.92
2016,5,7,16,45,35.0,152.5,2.5,15.0,166.5,106.85,88.54
2016,5,7,17,0,69.0,156.0,2.5,15.0,183.0,107.83,89.69
2016,5,7,17,15,58.0,134.5,2.4,14.5,155.0,93.88,77.83
2016,5,7,17,30,47.0,113.0,2.3,14.0,127.0,79.7,65.55
2016,5,7,17,45,191.5,90.5,2.2,13.5,130.5,64.62,52.19
2016,5,7,18,0,336.0,68.0,2.1,13.0,134.0,50.56,39.47
2016,5,7,18,15,246.5,52.5,2.0,12.5,93.0,39.15,28.87
2016,5,7,18,30,157.0,37.0,1.9,12.0,52.0,27.68,17.65
2016,5,7,18,45,78.5,18.5,1.8,12.0,26.0,14.1,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,1.1,10.5,5.5,4.33,0.0
2016,5,8,5,30,0.0,11.0,1.3,11.0,11.0,8.35,0.0
2016,5,8,5,45,0.0,24.5,1.55,11.5,24.5,18.68,9.95
2016,5,8,6,0,0.0,38.0,1.8,12.0,38.0,29.06,19.18
2016,5,8,6,15,0.0,53.5,1.85,12.0,53.5,41.97,30.55
2016,5,8,6,30,0.0,69.0,1.9,12.0,69.0,54.98,41.9
2016,5,8,6,45,0.0,86.5,1.95,12.5,86.5,69.84,54.55
2016,5,8,7,0,0.0,104.0,2.0,13.0,104.0,84.61,66.89
2016,5,8,7,15,7.5,133.0,1.95,13.0,136.5,116.02,93.39
2016,5,8,7,30,15.0,162.0,1.9,13.0,169.0,147.99,119.91
2016,5,8,7,45,27.0,189.5,1.85,13.5,203.5,198.09,160.74
2016,5,8,8,0,39.0,217.0,1.8,14.0,238.0,235.28,190.16
2016,5,8,8,15,66.0,249.5,1.8,14.0,289.5,291.29,234.93
2016,5,8,8,30,93.0,282.0,1.8,14.0,341.0,348.06,279.3
2016,5,8,8,45,69.0,289.0,1.8,14.5,334.5,331.24,263.85
2016,5,8,9,0,45.0,296.0,1.8,15.0,328.0,313.67,248.26
2016,5,8,9,15,48.0,315.5,1.85,15.0,351.5,333.64,263.33
2016,5,8,9,30,51.0,335.0,1.9,15.0,375.0,353.22,277.85
2016,5,8,9,45,34.0,307.5,2.0,15.5,335.0,306.88,240.8
2016,5,8,10,0,17.0,280.0,2.1,16.0,295.0,244.5,191.31
2016,5,8,10,15,14.0,258.5,2.2,16.0,271.5,221.99,173.62
2016,5,8,10,30,11.0,237.0,2.3,16.0,248.0,200.14,156.24
2016,5,8,10,45,10.5,223.5,2.4,16.5,233.5,187.74,146.1
2016,5,8,11,0,10.0,210.0,2.5,17.0,219.0,175.55,136.14
2016,5,8,11,15,36.5,322.5,2.6,17.0,356.5,305.63,238.13
2016,5,8,11,30,63.0,435.0,2.7,17.0,494.0,423.34,327.1
2016,5,8,11,45,113.0,457.0,2.8,17.0,563.0,490.03,377.26
2016,5,8,12,0,163.0,479.0,2.9,17.0,632.0,536.83,412.3
2016,5,8,12,15,174.0,477.5,2.95,17.0,640.5,529.83,406.94
2016,5,8,12,30,185.0,476.0,3.0,17.0,649.0,521.21,400.59
2016,5,8,12,45,196.5,462.0,3.1,17.0,644.0,501.73,386.32
2016,5,8,13,0,208.0,448.0,3.2,17.0,639.0,481.1,370.95
2016,5,8,13,15,226.5,442.5,3.25,17.0,647.0,469.38,361.79
2016,5,8,13,30,245.0,437.0,3.3,17.0,655.0,455.08,350.26
2016,5,8,13,45,239.5,425.0,3.35,17.0,633.0,423.1,325.14
2016,5,8,14,0,234.0,413.0,3.4,17.0,611.0,391.35,299.9
2016,5,8,14,15,351.5,357.0,3.45,17.0,641.5,372.01,281.27
2016,5,8,14,30,469.0,301.0,3.5,17.0,672.0,339.26,249.99
2016,5,8,14,45,644.5,212.5,3.55,17.0,696.0,288.89,201.01
2016,5,8,15,0,820.0,124.0,3.6,17.0,720.0,222.67,139.15
2016,5,8,15,15,805.5,121.0,3.6,16.5,677.5,164.19,97.68
2016,5,8,15,30,791.0,118.0,3.6,16.0,635.0,107.16,71.84
2016,5,8,15,45,772.5,114.5,3.65,16.0,589.0,90.2,72.75
2016,5,8,16,0,754.0,111.0,3.7,16.0,543.0,88.67,71.68
2016,5,8,16,15,729.5,106.5,3.7,15.5,493.5,79.48,64.09
2016,5,8,16,30,705.0,102.0,3.7,15.0,444.0,77.08,62.35
2016,5,8,16,45,677.0,95.0,3.75,15.0,393.5,72.82,58.84
2016,5,8,17,0,649.0,88.0,3.8,15.0,343.0,68.39,55.14
2016,5,8,17,15,604.0,81.5,3.7,14.5,292.0,63.91,51.42
2016,5,8,17,30,559.0,75.0,3.6,14.0,241.0,59.38,47.55
2016,5,8,17,45,504.0,65.0,3.55,13.5,193.0,51.99,40.97
2016,5,8,18,0,449.0,55.0,3.5,13.0,145.0,44.44,34.05
2016,5,8,18,15,353.0,44.0,3.3,12.5,102.0,35.67,25.83
2016,5,8,18,30,257.0,33.0,3.1,12.0,59.0,26.88,17.1
2016,5,8,18,45,128.5,16.5,2.95,12.0,29.5,12.65,0.0
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,62.5,14.0,2.1,9.0,18.5,32.52,0.0
2016,5,9,5,30,125.0,28.0,2.3,9.0,37.0,101.9,64.55
2016,5,9,5,45,233.0,43.0,2.55,9.5,76.5,177.7,141.65
2016,5,9,6,0,341.0,58.0,2.8,10.0,116.0,261.91,216.7
2016,5,9,6,15,170.5,48.5,2.8,10.0,77.5,169.2,141.61
2016,5,9,6,30,0.0,39.0,2.8,10.0,39.0,29.77,20.3
2016,5,9,6,45,0.0,48.5,2.85,10.5,48.5,37.08,26.67
2016,5,9,7,0,0.0,58.0,2.9,11.0,58.0,44.42,32.89
2016,5,9,7,15,0.0,82.5,2.9,11.0,82.5,63.85,49.48
2016,5,9,7,30,0.0,107.0,2.9,11.0,107.0,84.61,66.98
2016,5,9,7,45,4.5,144.0,2.9,11.5,147.0,120.59,97.08
2016,5,9,8,0,9.0,181.0,2.9,12.0,187.0,157.29,127.19
2016,5,9,8,15,18.5,211.5,2.9,12.0,223.5,192.58,156.1
2016,5,9,8,30,28.0,242.0,2.9,12.0,260.0,246.78,199.9
2016,5,9,8,45,31.0,262.5,2.9,12.5,284.0,268.31,216.17
2016,5,9,9,0,34.0,283.0,2.9,13.0,308.0,289.61,232.17
2016,5,9,9,15,62.0,322.5,2.9,13.5,370.0,353.46,282.18
2016,5,9,9,30,90.0,362.0,2.9,14.0,432.0,417.06,330.71
2016,5,9,9,45,69.0,362.0,2.95,14.5,417.0,393.49,310.51
2016,5,9,10,0,48.0,362.0,3.0,15.0,402.0,369.95,290.78
2016,5,9,10,15,66.5,391.5,3.05,15.0,448.5,412.23,323.35
2016,5,9,10,30,85.0,421.0,3.1,15.0,495.0,453.24,354.33
2016,5,9,10,45,82.0,429.0,3.15,15.5,502.5,452.55,352.49
2016,5,9,11,0,79.0,437.0,3.2,16.0,510.0,451.35,350.52
2016,5,9,11,15,81.5,441.0,3.25,16.0,517.0,450.8,349.94
2016,5,9,11,30,84.0,445.0,3.3,16.0,524.0,449.55,348.87
2016,5,9,11,45,502.5,285.5,3.35,16.5,757.5,686.33,533.09
2016,5,9,12,0,921.0,126.0,3.4,17.0,991.0,841.08,646.97
2016,5,9,12,15,920.5,126.0,3.45,17.0,988.5,804.17,619.74
2016,5,9,12,30,920.0,126.0,3.5,17.0,986.0,764.4,590.1
2016,5,9,12,45,917.0,126.0,3.6,17.0,975.0,720.26,556.8
2016,5,9,13,0,914.0,126.0,3.7,17.0,964.0,673.79,520.88
2016,5,9,13,15,910.0,125.0,3.75,17.0,946.5,623.88,481.23
2016,5,9,13,30,906.0,124.0,3.8,17.0,929.0,572.14,439.01
2016,5,9,13,45,899.5,123.0,3.9,17.0,903.5,517.59,393.46
2016,5,9,14,0,893.0,122.0,4.0,17.0,878.0,461.88,345.6
2016,5,9,14,15,885.5,120.5,4.0,17.0,846.5,404.56,295.16
2016,5,9,14,30,878.0,119.0,4.0,17.0,815.0,346.65,243.53
2016,5,9,14,45,868.0,116.5,4.05,17.0,777.5,287.18,191.21
2016,5,9,15,0,858.0,114.0,4.1,17.0,740.0,227.93,141.81
2016,5,9,15,15,844.5,111.5,4.05,16.5,697.0,161.5,94.16
2016,5,9,15,30,831.0,109.0,4.0,16.0,654.0,102.57,67.91
2016,5,9,15,45,814.0,105.0,3.95,16.0,607.0,85.05,68.31
2016,5,9,16,0,797.0,101.0,3.9,16.0,560.0,82.93,66.72
2016,5,9,16,15,774.0,97.5,3.8,15.5,510.0,80.89,65.31
2016,5,9,16,30,751.0,94.0,3.7,15.0,460.0,78.78,63.83
2016,5,9,16,45,718.0,89.5,3.65,15.0,408.0,69.85,56.21
2016,5,9,17,0,685.0,85.0,3.6,15.0,356.0,66.87,53.79
2016,5,9,17,15,640.5,79.0,3.45,14.5,303.5,62.61,50.26
2016,5,9,17,30,596.0,73.0,3.3,14.0,251.0,58.31,46.6
2016,5,9,17,45,526.5,65.5,3.2,13.5,200.5,52.57,41.5
2016,5,9,18,0,457.0,58.0,3.1,13.0,150.0,46.86,36.23
2016,5,9,18,15,358.0,46.5,3.0,12.5,106.0,37.71,27.66
2016,5,9,18,30,259.0,35.0,2.9,12.0,62.0,26.72,17.09
2016,5,9,18,45,129.5,17.5,2.8,11.5,31.0,13.39,0.0
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,78.0,14.0,2.35,9.5,20.0,37.78,0.0
2016,5,10,5,30,156.0,28.0,2.6,10.0,40.0,114.58,75.39
2016,5,10,5,45,270.5,41.0,2.85,10.5,80.5,191.42,152.58
2016,5,10,6,0,385.0,54.0,3.1,11.0,121.0,281.98,232.76
2016,5,10,6,15,192.5,59.5,3.05,11.0,93.0,181.07,151.35
2016,5,10,6,30,0.0,65.0,3.0,11.0,65.0,50.97,38.52
2016,5,10,6,45,0.0,80.5,3.0,11.5,80.5,63.91,49.68
2016,5,10,7,0,0.0,96.0,3.0,12.0,96.0,76.82,60.51
2016,5,10,7,15,32.0,142.0,2.85,12.5,157.0,154.32,126.59
2016,5,10,7,30,64.0,188.0,2.7,13.0,218.0,227.62,187.28
2016,5,10,7,45,48.5,200.5,2.6,13.5,225.0,226.77,184.9
2016,5,10,8,0,33.0,213.0,2.5,14.0,232.0,225.0,181.93
2016,5,10,8,15,48.5,243.0,2.35,14.5,273.0,267.97,215.85
2016,5,10,8,30,64.0,273.0,2.2,15.0,314.0,311.22,249.12
2016,5,10,8,45,60.0,290.5,2.1,16.0,331.0,323.51,256.58
2016,5,10,9,0,56.0,308.0,2.0,17.0,348.0,335.32,263.67
2016,5,10,9,15,111.5,342.0,2.0,17.5,427.0,440.78,343.96
2016,5,10,9,30,167.0,376.0,2.0,18.0,506.0,524.84,405.47
2016,5,10,9,45,508.5,260.0,2.0,18.5,679.0,770.99,588.09
2016,5,10,10,0,850.0,144.0,2.0,19.0,852.0,973.83,724.39
2016,5,10,10,15,857.5,146.0,2.0,19.0,879.5,974.89,721.84
2016,5,10,10,30,865.0,148.0,2.0,19.0,907.0,971.97,719.09
2016,5,10,10,45,873.0,147.0,2.05,19.5,928.0,947.54,701.6
2016,5,10,11,0,881.0,146.0,2.1,20.0,949.0,934.69,692.05
2016,5,10,11,15,884.0,147.0,2.15,20.5,962.0,915.34,678.16
2016,5,10,11,30,887.0,148.0,2.2,21.0,975.0,892.41,661.99
2016,5,10,11,45,891.5,146.0,2.3,21.5,981.0,864.86,643.22
2016,5,10,12,0,896.0,144.0,2.4,22.0,987.0,833.99,622.15
2016,5,10,12,15,895.5,144.0,2.45,22.0,984.5,797.69,597.21
2016,5,10,12,30,895.0,144.0,2.5,22.0,982.0,758.64,569.26
2016,5,10,12,45,899.5,139.0,2.55,22.0,973.5,716.67,538.68
2016,5,10,13,0,904.0,134.0,2.6,22.0,965.0,671.92,505.24
2016,5,10,13,15,900.5,133.0,2.65,22.0,947.5,622.74,467.53
2016,5,10,13,30,897.0,132.0,2.7,22.0,930.0,571.7,427.27
2016,5,10,13,45,893.5,129.0,2.75,22.0,905.5,517.65,383.48
2016,5,10,14,0,890.0,126.0,2.8,22.0,881.0,462.18,337.21
2016,5,10,14,15,882.5,124.5,2.85,22.0,849.5,405.06,288.47
2016,5,10,14,30,875.0,123.0,2.9,22.0,818.0,347.36,238.48
2016,5,10,14,45,867.5,119.0,2.95,22.0,781.0,287.76,187.35
2016,5,10,15,0,860.0,115.0,3.0,22.0,744.0,228.11,138.8
2016,5,10,15,15,846.5,112.5,3.05,21.5,701.0,161.65,92.35
2016,5,10,15,30,833.0,110.0,3.1,21.0,658.0,102.68,66.93
2016,5,10,15,45,818.5,105.5,3.2,21.0,611.5,85.45,67.27
2016,5,10,16,0,804.0,101.0,3.3,21.0,565.0,83.06,65.48
2016,5,10,16,15,780.5,97.0,3.35,20.5,514.5,80.66,63.79
2016,5,10,16,30,757.0,93.0,3.4,20.0,464.0,78.15,62.01
2016,5,10,16,45,729.0,87.5,3.5,19.5,412.5,68.68,54.18
2016,5,10,17,0,701.0,82.0,3.6,19.0,361.0,65.03,51.31
2016,5,10,17,15,657.5,76.0,3.65,18.0,308.0,60.68,47.86
2016,5,10,17,30,614.0,70.0,3.7,17.0,255.0,56.29,44.25
2016,5,10,17,45,553.0,62.5,3.8,16.5,205.0,50.52,39.19
2016,5,10,18,0,492.0,55.0,3.9,16.0,155.0,44.74,33.92
2016,5,10,18,15,395.5,44.5,4.0,15.0,110.5,36.28,26.14
2016,5,10,18,30,299.0,34.0,4.1,14.0,66.0,27.82,17.94
2016,5,10,18,45,149.5,17.0,4.2,13.5,33.0,13.68,0.74
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,117.5,13.0,2.6,9.5,22.0,50.42,0.0
2016,5,11,5,30,235.0,26.0,2.8,10.0,44.0,146.07,99.71
2016,5,11,5,45,343.0,37.0,3.0,10.5,86.0,222.45,177.9
2016,5,11,6,0,451.0,48.0,3.2,11.0,128.0,309.2,255.3
2016,5,11,6,15,228.5,71.0,3.15,11.5,111.5,215.19,179.87
2016,5,11,6,30,6.0,94.0,3.1,12.0,95.0,83.41,66.24
2016,5,11,6,45,12.0,113.5,3.1,12.5,117.5,104.19,84.11
2016,5,11,7,0,18.0,133.0,3.1,13.0,140.0,125.36,101.84
2016,5,11,7,15,30.5,157.5,3.05,13.0,171.0,170.0,139.26
2016,5,11,7,30,43.0,182.0,3.0,13.0,202.0,204.03,167.26
2016,5,11,7,45,59.0,209.0,2.95,13.5,240.0,244.2,199.6
2016,5,11,8,0,75.0,236.0,2.9,14.0,278.0,284.93,231.74
2016,5,11,8,15,78.5,259.0,2.9,14.5,306.0,310.81,251.11
2016,5,11,8,30,82.0,282.0,2.9,15.0,334.0,336.37,270.0
2016,5,11,8,45,336.0,249.5,2.9,15.5,485.5,572.32,457.1
2016,5,11,9,0,590.0,217.0,2.9,16.0,637.0,806.39,629.59
2016,5,11,9,15,516.0,260.5,2.9,16.5,642.5,778.02,602.95
2016,5,11,9,30,442.0,304.0,2.9,17.0,648.0,751.57,579.78
2016,5,11,9,45,506.0,298.0,2.95,17.5,708.0,804.32,616.73
2016,5,11,10,0,570.0,292.0,3.0,18.0,768.0,854.45,650.61
2016,5,11,10,15,553.0,313.5,3.0,18.0,787.5,851.42,646.37
2016,5,11,10,30,536.0,335.0,3.0,18.0,807.0,845.15,640.43
2016,5,11,10,45,720.5,235.5,3.0,18.5,884.5,913.98,690.6
2016,5,11,11,0,905.0,136.0,3.0,19.0,962.0,945.73,710.46
2016,5,11,11,15,907.5,136.5,3.05,19.0,974.5,925.22,696.23
2016,5,11,11,30,910.0,137.0,3.1,19.0,987.0,901.1,680.02
2016,5,11,11,45,912.0,136.5,3.2,19.5,992.5,872.26,659.63
2016,5,11,12,0,914.0,136.0,3.3,20.0,998.0,840.14,636.95
2016,5,11,12,15,913.5,135.5,3.35,20.0,995.0,803.01,610.94
2016,5,11,12,30,913.0,135.0,3.4,20.0,992.0,763.07,581.59
2016,5,11,12,45,918.5,129.5,3.5,20.0,983.5,720.78,550.17
2016,5,11,13,0,924.0,124.0,3.6,20.0,975.0,675.56,515.7
2016,5,11,13,15,920.0,123.0,3.65,20.0,956.5,625.36,476.29
2016,5,11,13,30,916.0,122.0,3.7,20.0,938.0,573.3,434.31
2016,5,11,13,45,912.0,119.5,3.8,20.5,913.0,518.55,388.37
2016,5,11,14,0,908.0,117.0,3.9,21.0,888.0,462.39,340.08
2016,5,11,14,15,900.0,115.5,3.95,20.5,856.0,404.29,290.36
2016,5,11,14,30,892.0,114.0,4.0,20.0,824.0,345.65,239.28
2016,5,11,14,45,881.5,112.0,4.05,20.0,786.0,285.81,187.24
2016,5,11,15,0,871.0,110.0,4.1,20.0,748.0,226.22,138.23
2016,5,11,15,15,857.5,107.0,4.05,19.5,705.0,166.19,96.55
2016,5,11,15,30,844.0,104.0,4.0,19.0,662.0,98.82,64.56
2016,5,11,15,45,826.5,101.0,4.0,19.0,614.5,82.72,65.5
2016,5,11,16,0,809.0,98.0,4.0,19.0,567.0,81.15,64.38
2016,5,11,16,15,786.0,94.0,3.95,18.5,516.5,78.68,62.61
2016,5,11,16,30,763.0,90.0,3.9,18.0,466.0,76.11,60.74
2016,5,11,16,45,732.5,85.5,3.85,18.0,414.0,72.93,58.2
2016,5,11,17,0,702.0,81.0,3.8,18.0,362.0,64.33,50.9
2016,5,11,17,15,659.5,75.0,3.6,17.0,309.5,59.97,47.43
2016,5,11,17,30,617.0,69.0,3.4,16.0,257.0,55.56,43.79
2016,5,11,17,45,556.5,61.5,3.2,15.5,206.5,49.77,38.69
2016,5,11,18,0,496.0,54.0,3.0,15.0,156.0,43.96,33.4
2016,5,11,18,15,401.5,44.0,2.75,14.0,111.5,35.88,25.95
2016,5,11,18,30,307.0,34.0,2.5,13.0,67.0,27.81,18.13
2016,5,11,18,45,153.5,17.0,2.3,12.5,33.5,13.67,1.68
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,82.0,14.5,2.4,9.0,21.0,39.37,0.0
2016,5,12,5,30,164.0,29.0,2.7,9.0,42.0,119.58,83.13
2016,5,12,5,45,261.0,43.5,3.0,9.5,82.0,188.83,151.57
2016,5,12,6,0,358.0,58.0,3.3,10.0,122.0,268.15,222.48
2016,5,12,6,15,179.0,72.5,3.35,10.5,104.5,188.68,157.92
2016,5,12,6,30,0.0,87.0,3.4,11.0,87.0,72.22,56.82
2016,5,12,6,45,3.0,106.5,3.45,11.5,107.5,90.86,72.84
2016,5,12,7,0,6.0,126.0,3.5,12.0,128.0,109.65,88.59
2016,5,12,7,15,33.0,157.5,3.5,12.5,172.5,171.44,140.88
2016,5,12,7,30,60.0,189.0,3.5,13.0,217.0,224.6,184.84
2016,5,12,7,45,125.5,216.5,3.55,13.5,283.5,323.5,265.97
2016,5,12,8,0,191.0,244.0,3.6,14.0,350.0,409.23,334.28
2016,5,12,8,15,479.0,186.5,3.55,14.0,484.0,640.09,518.34
2016,5,12,8,30,767.0,129.0,3.5,14.0,618.0,854.68,676.79
2016,5,12,8,45,786.0,131.0,3.45,14.5,662.5,881.35,690.87
2016,5,12,9,0,805.0,133.0,3.4,15.0,707.0,911.13,708.48
2016,5,12,9,15,817.0,136.0,3.35,15.5,746.0,932.27,719.84
2016,5,12,9,30,829.0,139.0,3.3,16.0,785.0,949.91,728.81
2016,5,12,9,45,843.5,138.0,3.3,16.5,819.5,962.15,734.46
2016,5,12,10,0,858.0,137.0,3.3,17.0,854.0,956.17,727.76
2016,5,12,10,15,864.5,138.5,3.3,17.0,881.0,955.71,726.54
2016,5,12,10,30,871.0,140.0,3.3,17.0,908.0,951.41,722.79
2016,5,12,10,45,875.0,141.5,3.35,17.5,927.5,940.98,714.0
2016,5,12,11,0,879.0,143.0,3.4,18.0,947.0,926.78,702.79
2016,5,12,11,15,881.5,144.0,3.4,18.0,959.5,907.13,688.98
2016,5,12,11,30,884.0,145.0,3.4,18.0,972.0,883.95,672.82
2016,5,12,11,45,883.5,146.0,3.4,18.5,976.5,854.9,651.39
2016,5,12,12,0,883.0,147.0,3.4,19.0,981.0,822.78,627.89
2016,5,12,12,15,882.5,147.0,3.45,19.0,978.0,787.0,602.11
2016,5,12,12,30,882.0,147.0,3.5,19.0,975.0,748.52,573.55
2016,5,12,12,45,862.0,158.0,3.55,19.5,960.0,711.11,543.58
2016,5,12,13,0,842.0,169.0,3.6,20.0,945.0,663.31,505.81
2016,5,12,13,15,837.5,167.5,3.65,20.0,927.5,614.21,467.49
2016,5,12,13,30,833.0,166.0,3.7,20.0,910.0,563.55,426.91
2016,5,12,13,45,828.0,163.0,3.8,20.0,885.5,510.26,383.24
2016,5,12,14,0,823.0,160.0,3.9,20.0,861.0,455.92,337.47
2016,5,12,14,15,814.5,158.0,3.95,19.5,829.5,400.23,290.06
2016,5,12,14,30,806.0,156.0,4.0,19.0,798.0,344.32,241.66
2016,5,12,14,45,798.5,150.5,4.05,19.0,762.0,286.33,191.47
2016,5,12,15,0,791.0,145.0,4.1,19.0,726.0,228.54,143.98
2016,5,12,15,15,775.5,141.5,4.1,18.5,683.5,171.62,104.44
2016,5,12,15,30,760.0,138.0,4.1,18.0,641.0,108.3,73.85
2016,5,12,15,45,746.5,131.0,4.15,18.0,596.0,92.09,73.76
2016,5,12,16,0,733.0,124.0,4.2,18.0,551.0,89.03,71.39
2016,5,12,16,15,707.5,119.0,4.2,17.5,501.0,86.72,69.78
2016,5,12,16,30,682.0,114.0,4.2,17.0,451.0,84.3,68.08
2016,5,12,16,45,654.0,106.5,4.2,16.5,401.0,80.02,64.73
2016,5,12,17,0,626.0,99.0,4.2,16.0,351.0,75.55,61.17
2016,5,12,17,15,580.5,91.5,4.15,15.0,299.5,70.64,57.25
2016,5,12,17,30,535.0,84.0,4.1,14.0,248.0,65.64,53.12
2016,5,12,17,45,475.0,74.0,4.1,13.5,199.5,58.45,46.76
2016,5,12,18,0,415.0,64.0,4.1,13.0,151.0,51.14,40.08
2016,5,12,18,15,323.5,51.5,4.0,12.5,108.0,38.99,28.89
2016,5,12,18,30,232.0,39.0,3.9,12.0,65.0,29.48,19.71
2016,5,12,18,45,116.0,19.5,3.85,11.5,32.5,14.84,3.14
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,15.0,2.9,9.0,23.0,43.59,0.0
2016,5,13,5,30,187.0,30.0,3.2,9.0,46.0,129.97,92.25
2016,5,13,5,45,296.0,43.0,3.5,9.5,87.5,203.31,163.69
2016,5,13,6,0,405.0,56.0,3.8,10.0,129.0,292.27,242.79
2016,5,13,6,15,202.5,69.5,3.9,10.0,106.0,197.44,166.0
2016,5,13,6,30,0.0,83.0,4.0,10.0,83.0,68.0,53.41
2016,5,13,6,45,0.0,102.5,4.1,10.5,102.5,84.7,67.76
2016,5,13,7,0,0.0,122.0,4.2,11.0,122.0,101.29,81.65
2016,5,13,7,15,0.0,130.5,4.15,11.5,130.5,107.19,86.22
2016,5,13,7,30,0.0,139.0,4.1,12.0,139.0,113.35,90.95
2016,5,13,7,45,4.5,161.5,4.1,12.5,164.0,136.28,109.79
2016,5,13,8,0,9.0,184.0,4.1,13.0,189.0,159.43,128.53
2016,5,13,8,15,15.0,209.0,4.05,13.0,218.5,186.37,150.45
2016,5,13,8,30,21.0,234.0,4.0,13.0,248.0,213.47,172.24
2016,5,13,8,45,57.0,281.5,4.0,13.5,322.0,309.91,250.05
2016,5,13,9,0,93.0,329.0,4.0,14.0,396.0,389.74,312.54
2016,5,13,9,15,70.5,332.5,4.0,14.0,384.5,369.55,295.03
2016,5,13,9,30,48.0,336.0,4.0,14.0,373.0,349.0,277.61
2016,5,13,9,45,70.5,368.0,4.05,14.5,425.5,398.75,315.98
2016,5,13,10,0,93.0,400.0,4.1,15.0,478.0,447.63,352.8
2016,5,13,10,15,96.5,415.5,4.2,15.0,499.0,461.4,362.8
2016,5,13,10,30,100.0,431.0,4.3,15.0,520.0,474.32,372.3
2016,5,13,10,45,321.5,393.5,4.45,15.5,687.0,671.17,524.62
2016,5,13,11,0,543.0,356.0,4.6,16.0,854.0,838.15,648.16
2016,5,13,11,15,731.5,242.0,4.75,16.0,922.0,885.98,686.55
2016,5,13,11,30,920.0,128.0,4.9,16.0,990.0,898.59,697.54
2016,5,13,11,45,924.0,125.5,5.05,16.5,995.5,869.69,676.23
2016,5,13,12,0,928.0,123.0,5.2,17.0,1001.0,837.42,652.66
2016,5,13,12,15,927.5,123.0,5.35,16.5,998.0,800.52,627.58
2016,5,13,12,30,927.0,123.0,5.5,16.0,995.0,760.77,598.48
2016,5,13,12,45,924.5,123.0,5.65,16.0,984.5,716.98,564.39
2016,5,13,13,0,922.0,123.0,5.8,16.0,974.0,670.83,527.57
2016,5,13,13,15,918.5,122.0,5.85,16.0,956.5,621.18,486.79
2016,5,13,13,30,915.0,121.0,5.9,16.0,939.0,569.65,443.41
2016,5,13,13,45,912.0,118.5,6.0,16.0,914.5,515.6,396.92
2016,5,13,14,0,909.0,116.0,6.1,16.0,890.0,460.05,347.89
2016,5,13,14,15,902.0,114.0,6.1,15.5,859.0,402.11,296.36
2016,5,13,14,30,895.0,112.0,6.1,15.0,828.0,343.54,243.53
2016,5,13,14,45,888.5,108.5,6.1,15.0,791.0,283.72,189.76
2016,5,13,15,0,882.0,105.0,6.1,15.0,754.0,223.7,138.93
2016,5,13,15,15,869.5,102.5,6.0,14.5,711.5,163.68,96.38
2016,5,13,15,30,857.0,100.0,5.9,14.0,669.0,104.63,71.2
2016,5,13,15,45,845.5,95.5,5.85,14.0,623.5,79.64,64.15
2016,5,13,16,0,834.0,91.0,5.8,14.0,578.0,77.08,62.13
2016,5,13,16,15,813.0,87.5,5.65,13.5,527.5,74.8,60.47
2016,5,13,16,30,792.0,84.0,5.5,13.0,477.0,72.42,58.71
2016,5,13,16,45,770.0,78.5,5.35,13.0,426.0,68.49,55.44
2016,5,13,17,0,748.0,73.0,5.2,13.0,375.0,64.4,51.99
2016,5,13,17,15,709.0,68.0,5.0,12.5,322.5,60.29,48.57
2016,5,13,17,30,670.0,63.0,4.8,12.0,270.0,51.84,41.16
2016,5,13,17,45,617.5,56.0,4.65,11.5,219.5,46.26,36.18
