Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,0,565.0,49.0,4.5,11.0,169.0,40.64,31.0
2016,5,13,18,15,474.5,41.0,4.25,10.5,122.5,33.92,24.65
2016,5,13,18,30,384.0,33.0,4.0,10.0,76.0,27.3,18.08
2016,5,13,18,45,192.0,16.5,3.75,10.0,38.0,13.33,2.89
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,13.5,2.0,10.5,13.5,10.3,0.0
2016,5,14,5,30,0.0,27.0,2.3,11.0,27.0,22.21,11.59
2016,5,14,5,45,20.5,46.0,2.6,11.5,49.5,53.79,39.62
2016,5,14,6,0,41.0,65.0,2.9,12.0,72.0,83.4,65.81
2016,5,14,6,15,53.0,86.5,2.95,12.0,99.0,112.93,91.93
2016,5,14,6,30,65.0,108.0,3.0,12.0,126.0,143.1,118.23
2016,5,14,6,45,72.5,129.0,3.05,12.5,153.5,170.43,141.33
2016,5,14,7,0,80.0,150.0,3.1,13.0,181.0,198.06,164.16
2016,5,14,7,15,179.0,168.5,3.1,13.5,249.5,305.85,254.35
2016,5,14,7,30,278.0,187.0,3.1,14.0,318.0,423.69,349.23
2016,5,14,7,45,327.0,200.5,3.1,14.5,371.0,485.31,396.41
2016,5,14,8,0,376.0,214.0,3.1,15.0,424.0,548.78,444.06
2016,5,14,8,15,328.5,247.0,3.05,15.0,442.0,551.16,442.68
2016,5,14,8,30,281.0,280.0,3.0,15.0,460.0,549.22,438.31
2016,5,14,8,45,285.0,301.0,2.95,15.5,494.5,577.41,457.25
2016,5,14,9,0,289.0,322.0,2.9,16.0,529.0,604.06,474.6
2016,5,14,9,15,166.0,326.5,2.9,16.0,447.0,472.83,372.49
2016,5,14,9,30,43.0,331.0,2.9,16.0,365.0,338.89,266.16
2016,5,14,9,45,119.0,372.0,2.95,16.5,471.0,468.75,366.83
2016,5,14,10,0,195.0,413.0,3.0,17.0,577.0,576.04,446.38
2016,5,14,10,15,231.0,421.0,3.1,17.0,621.5,611.45,472.18
2016,5,14,10,30,267.0,429.0,3.2,17.0,666.0,663.66,510.01
2016,5,14,10,45,379.5,403.0,3.3,17.5,747.0,731.61,560.03
2016,5,14,11,0,492.0,377.0,3.4,18.0,828.0,809.48,615.45
2016,5,14,11,15,507.0,368.5,3.5,18.0,839.0,797.3,606.57
2016,5,14,11,30,522.0,360.0,3.6,18.0,850.0,782.07,596.1
2016,5,14,11,45,534.5,367.0,3.7,18.5,871.0,774.49,589.46
2016,5,14,12,0,547.0,374.0,3.8,19.0,892.0,763.47,580.23
2016,5,14,12,15,736.5,247.5,3.9,19.0,943.0,774.37,591.69
2016,5,14,12,30,926.0,121.0,4.0,19.0,994.0,757.07,582.22
2016,5,14,12,45,914.0,127.0,4.1,19.0,981.0,711.65,547.57
2016,5,14,13,0,902.0,133.0,4.2,19.0,968.0,664.46,510.94
2016,5,14,13,15,898.0,132.0,4.3,19.0,950.0,615.44,472.08
2016,5,14,13,30,894.0,131.0,4.4,19.0,932.0,564.63,430.8
2016,5,14,13,45,888.0,130.0,4.55,19.0,907.0,511.3,386.39
2016,5,14,14,0,882.0,129.0,4.7,19.0,882.0,456.78,339.66
2016,5,14,14,15,873.5,127.0,4.8,18.5,850.0,399.78,290.34
2016,5,14,14,30,865.0,125.0,4.9,18.0,818.0,342.35,239.81
2016,5,14,14,45,852.0,124.0,5.0,18.0,780.0,279.41,185.08
2016,5,14,15,0,839.0,123.0,5.1,18.0,742.0,220.85,136.66
2016,5,14,15,15,825.0,120.0,5.1,17.5,699.5,161.83,95.41
2016,5,14,15,30,811.0,117.0,5.1,17.0,657.0,104.16,70.71
2016,5,14,15,45,790.0,115.0,5.15,17.0,610.0,90.63,72.82
2016,5,14,16,0,769.0,113.0,5.2,17.0,563.0,90.05,72.56
2016,5,14,16,15,513.5,159.0,5.1,16.5,448.0,106.76,87.39
2016,5,14,16,30,258.0,205.0,5.0,16.0,333.0,132.9,110.45
2016,5,14,16,45,455.5,150.0,4.9,16.0,346.5,102.45,84.38
2016,5,14,17,0,653.0,95.0,4.8,16.0,360.0,73.1,58.99
2016,5,14,17,15,608.5,88.0,4.55,15.5,308.5,68.42,55.17
2016,5,14,17,30,564.0,81.0,4.3,15.0,257.0,63.66,51.15
2016,5,14,17,45,505.0,72.0,4.1,14.5,207.5,57.13,45.41
2016,5,14,18,0,446.0,63.0,3.9,14.0,158.0,50.51,39.4
2016,5,14,18,15,354.0,51.5,3.6,13.5,114.0,39.23,29.03
2016,5,14,18,30,262.0,40.0,3.3,13.0,70.0,30.36,20.53
2016,5,14,18,45,131.0,25.0,3.0,12.5,40.0,18.9,7.03
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,7.87,0.0
2016,5,14,19,15,0.0,5.0,2.65,11.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.0,16.0,1.55,10.5,24.5,59.2,0.0
2016,5,15,5,30,188.0,32.0,1.8,11.0,49.0,131.6,94.97
2016,5,15,5,45,296.0,44.0,2.05,11.5,90.0,203.08,162.21
2016,5,15,6,0,404.0,56.0,2.3,12.0,131.0,290.56,238.76
2016,5,15,6,15,474.0,65.0,2.15,12.5,179.5,361.87,300.21
2016,5,15,6,30,544.0,74.0,2.0,13.0,228.0,438.73,363.74
2016,5,15,6,45,312.0,112.5,1.9,13.5,205.0,333.25,276.98
2016,5,15,7,0,80.0,151.0,1.8,14.0,182.0,198.72,163.03
2016,5,15,7,15,141.5,174.0,1.75,14.5,238.0,283.89,233.42
2016,5,15,7,30,203.0,197.0,1.7,15.0,294.0,358.97,292.95
2016,5,15,7,45,276.0,209.0,1.65,15.5,355.5,452.67,365.09
2016,5,15,8,0,349.0,221.0,1.6,16.0,417.0,532.83,424.57
2016,5,15,8,15,348.0,243.5,1.65,16.0,453.0,563.22,445.28
2016,5,15,8,30,347.0,266.0,1.7,16.0,489.0,591.77,464.8
2016,5,15,8,45,374.0,279.0,1.8,16.5,535.0,633.72,494.03
2016,5,15,9,0,401.0,292.0,1.9,17.0,581.0,674.77,522.07
2016,5,15,9,15,325.5,331.5,1.95,17.5,574.0,646.44,497.4
2016,5,15,9,30,250.0,371.0,2.0,18.0,567.0,614.24,470.55
2016,5,15,9,45,582.5,238.5,2.1,18.5,720.5,819.57,622.77
2016,5,15,10,0,915.0,106.0,2.2,19.0,874.0,974.4,726.12
2016,5,15,10,15,921.0,107.0,2.3,19.0,901.5,973.26,723.82
2016,5,15,10,30,927.0,108.0,2.4,19.0,929.0,968.14,720.66
2016,5,15,10,45,930.5,109.5,2.55,19.5,949.0,957.22,712.86
2016,5,15,11,0,934.0,111.0,2.7,20.0,969.0,942.36,702.49
2016,5,15,11,15,936.5,111.5,2.9,20.0,982.0,921.86,690.04
2016,5,15,11,30,939.0,112.0,3.1,20.0,995.0,897.66,674.94
2016,5,15,11,45,939.0,113.0,3.3,20.5,999.5,868.27,654.84
2016,5,15,12,0,939.0,114.0,3.5,21.0,1004.0,835.57,632.3
2016,5,15,12,15,938.5,114.0,3.65,21.0,1001.5,798.57,607.19
2016,5,15,12,30,938.0,114.0,3.8,21.0,999.0,758.67,578.09
2016,5,15,12,45,940.5,111.0,3.95,21.0,990.0,715.72,546.08
2016,5,15,13,0,943.0,108.0,4.1,21.0,981.0,669.99,511.08
2016,5,15,13,15,940.0,107.0,4.2,20.5,963.5,620.0,472.59
2016,5,15,13,30,937.0,106.0,4.3,20.0,946.0,568.02,431.24
2016,5,15,13,45,931.5,105.5,4.4,20.0,921.0,513.44,385.78
2016,5,15,14,0,926.0,105.0,4.5,20.0,896.0,457.52,337.86
2016,5,15,14,15,919.0,103.5,4.55,19.5,864.5,399.3,287.43
2016,5,15,14,30,912.0,102.0,4.6,19.0,833.0,340.4,235.58
2016,5,15,14,45,902.5,100.0,4.7,19.0,796.0,280.17,182.78
2016,5,15,15,0,893.0,98.0,4.8,19.0,759.0,220.05,133.1
2016,5,15,15,15,881.0,95.5,4.9,18.5,716.0,159.72,91.31
2016,5,15,15,30,869.0,93.0,5.0,18.0,673.0,100.3,66.85
2016,5,15,15,45,852.0,91.0,5.1,18.0,626.0,85.69,68.29
2016,5,15,16,0,835.0,89.0,5.2,18.0,579.0,75.75,59.98
2016,5,15,16,15,813.5,85.5,5.2,17.5,529.0,73.41,58.29
2016,5,15,16,30,792.0,82.0,5.2,17.0,479.0,70.98,56.51
2016,5,15,16,45,760.0,79.0,5.25,16.5,426.0,68.62,54.77
2016,5,15,17,0,728.0,76.0,5.3,16.0,373.0,66.26,52.99
2016,5,15,17,15,687.5,71.0,5.15,15.5,321.0,57.5,45.5
2016,5,15,17,30,647.0,66.0,5.0,15.0,269.0,53.68,42.29
2016,5,15,17,45,583.5,60.5,4.9,14.5,218.0,49.22,38.38
2016,5,15,18,0,520.0,55.0,4.8,14.0,167.0,44.84,34.37
2016,5,15,18,15,429.5,45.5,4.55,13.5,121.5,37.15,27.23
2016,5,15,18,30,339.0,36.0,4.3,13.0,76.0,29.49,19.83
2016,5,15,18,45,197.5,23.0,4.1,12.5,44.0,18.7,7.45
2016,5,15,19,0,56.0,10.0,3.9,12.0,12.0,7.87,0.0
2016,5,15,19,15,28.0,5.0,3.8,12.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,104.5,15.5,1.7,10.5,25.0,62.09,0.0
2016,5,16,5,30,209.0,31.0,1.9,11.0,50.0,137.75,100.43
2016,5,16,5,45,305.0,43.5,2.1,11.5,90.5,205.74,164.51
2016,5,16,6,0,401.0,56.0,2.3,12.0,131.0,288.43,237.08
2016,5,16,6,15,251.0,84.0,2.2,12.5,136.0,240.53,199.85
2016,5,16,6,30,101.0,112.0,2.1,13.0,141.0,180.41,149.13
2016,5,16,6,45,115.5,133.0,2.05,13.5,172.5,215.06,178.28
2016,5,16,7,0,130.0,154.0,2.0,14.0,204.0,250.51,207.05
2016,5,16,7,15,416.5,126.0,2.15,14.5,318.0,465.52,383.71
2016,5,16,7,30,703.0,98.0,2.3,15.0,432.0,680.08,548.51
2016,5,16,7,45,732.5,101.0,2.45,15.5,482.5,730.47,581.94
2016,5,16,8,0,762.0,104.0,2.6,16.0,533.0,775.88,612.48
2016,5,16,8,15,781.5,108.0,2.65,16.5,580.5,816.44,638.48
2016,5,16,8,30,801.0,112.0,2.7,17.0,628.0,854.67,662.49
2016,5,16,8,45,818.5,113.5,2.8,17.5,672.5,885.75,681.62
2016,5,16,9,0,836.0,115.0,2.9,18.0,717.0,913.86,698.63
2016,5,16,9,15,848.0,117.0,2.95,18.5,755.5,921.86,701.44
2016,5,16,9,30,860.0,119.0,3.0,19.0,794.0,938.39,710.36
2016,5,16,9,45,878.0,115.5,3.05,19.5,830.0,951.47,716.91
2016,5,16,10,0,896.0,112.0,3.1,20.0,866.0,960.92,721.12
2016,5,16,10,15,902.5,113.0,3.15,20.5,893.0,960.24,718.64
2016,5,16,10,30,909.0,114.0,3.2,21.0,920.0,955.65,713.76
2016,5,16,10,45,914.0,115.0,3.25,21.5,940.5,945.75,705.48
2016,5,16,11,0,919.0,116.0,3.3,22.0,961.0,931.96,694.74
2016,5,16,11,15,921.5,116.5,3.35,22.0,974.0,911.71,681.09
2016,5,16,11,30,924.0,117.0,3.4,22.0,987.0,887.81,665.04
2016,5,16,11,45,926.0,116.5,3.5,22.5,992.5,859.15,644.77
2016,5,16,12,0,928.0,116.0,3.6,23.0,998.0,827.19,622.2
2016,5,16,12,15,928.0,116.0,3.7,23.0,995.5,790.97,597.34
2016,5,16,12,30,928.0,116.0,3.8,23.0,993.0,751.86,568.75
2016,5,16,12,45,927.0,115.0,3.9,23.0,983.0,708.6,536.51
2016,5,16,13,0,926.0,114.0,4.0,23.0,973.0,662.87,501.6
2016,5,16,13,15,923.0,113.0,4.05,23.0,955.5,613.7,463.03
2016,5,16,13,30,920.0,112.0,4.1,23.0,938.0,562.58,421.86
2016,5,16,13,45,917.0,109.5,4.15,23.0,914.0,508.65,377.34
2016,5,16,14,0,914.0,107.0,4.2,23.0,890.0,453.2,330.32
2016,5,16,14,15,907.0,106.0,4.2,22.5,859.0,396.06,281.39
2016,5,16,14,30,900.0,105.0,4.2,22.0,828.0,338.25,231.13
2016,5,16,14,45,888.5,104.0,4.25,22.0,790.5,278.97,179.95
2016,5,16,15,0,877.0,103.0,4.3,22.0,753.0,220.02,132.03
2016,5,16,15,15,864.5,100.5,4.25,21.5,710.5,160.64,91.55
2016,5,16,15,30,852.0,98.0,4.2,21.0,668.0,102.22,67.93
2016,5,16,15,45,831.5,96.5,4.2,21.0,620.5,79.81,62.46
2016,5,16,16,0,811.0,95.0,4.2,21.0,573.0,79.04,62.03
2016,5,16,16,15,789.5,91.5,4.15,20.5,523.5,76.89,60.53
2016,5,16,16,30,768.0,88.0,4.1,20.0,474.0,74.65,58.95
2016,5,16,16,45,736.0,84.5,4.05,20.0,422.0,72.12,56.99
2016,5,16,17,0,704.0,81.0,4.0,20.0,370.0,64.25,50.38
2016,5,16,17,15,663.0,75.5,3.95,19.0,318.0,60.26,47.27
2016,5,16,17,30,622.0,70.0,3.9,18.0,266.0,56.24,44.02
2016,5,16,17,45,561.5,63.5,3.9,17.5,216.0,51.21,39.66
2016,5,16,18,0,501.0,57.0,3.9,17.0,166.0,46.2,35.15
2016,5,16,18,15,411.5,47.5,3.9,16.0,121.5,38.6,28.23
2016,5,16,18,30,322.0,38.0,3.9,15.0,77.0,31.02,21.03
2016,5,16,18,45,186.5,24.5,3.95,14.5,44.5,18.73,7.85
2016,5,16,19,0,51.0,11.0,4.0,14.0,12.0,8.65,0.0
2016,5,16,19,15,25.5,5.5,4.0,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,141.5,14.5,2.7,11.5,28.0,76.11,0.0
2016,5,17,5,30,283.0,29.0,3.0,12.0,56.0,166.57,122.53
2016,5,17,5,45,388.5,39.0,3.3,13.0,99.5,241.43,192.72
2016,5,17,6,0,494.0,49.0,3.6,14.0,143.0,327.42,267.97
2016,5,17,6,15,559.5,56.0,3.55,14.5,193.0,397.87,329.11
2016,5,17,6,30,625.0,63.0,3.5,15.0,243.0,473.32,392.01
2016,5,17,6,45,673.5,67.5,3.5,15.5,296.0,539.13,444.96
2016,5,17,7,0,722.0,72.0,3.5,16.0,349.0,604.36,495.54
2016,5,17,7,15,754.0,76.5,3.6,16.5,402.0,662.09,538.01
2016,5,17,7,30,786.0,81.0,3.7,17.0,455.0,719.57,578.51
2016,5,17,7,45,811.0,83.5,3.85,18.0,507.0,768.43,610.76
2016,5,17,8,0,836.0,86.0,4.0,19.0,559.0,815.75,641.2
2016,5,17,8,15,854.0,89.0,4.0,19.5,607.5,846.28,659.63
2016,5,17,8,30,872.0,92.0,4.0,20.0,656.0,883.21,682.46
2016,5,17,8,45,886.0,94.0,4.05,21.0,700.5,912.61,698.63
2016,5,17,9,0,900.0,96.0,4.1,22.0,745.0,938.82,712.45
2016,5,17,9,15,910.0,98.0,4.1,22.0,785.0,957.9,723.83
2016,5,17,9,30,920.0,100.0,4.1,22.0,825.0,973.29,732.79
2016,5,17,9,45,927.5,102.0,4.1,22.5,858.5,982.49,736.26
2016,5,17,10,0,935.0,104.0,4.1,23.0,892.0,987.72,737.19
2016,5,17,10,15,940.5,105.0,4.0,23.5,919.0,986.06,733.05
2016,5,17,10,30,946.0,106.0,3.9,24.0,946.0,980.35,726.4
2016,5,17,10,45,949.5,107.0,3.85,24.5,966.0,968.78,716.33
2016,5,17,11,0,953.0,108.0,3.8,25.0,986.0,953.23,703.8
2016,5,17,11,15,955.0,108.5,3.7,25.0,998.5,932.02,688.72
2016,5,17,11,30,957.0,109.0,3.6,25.0,1011.0,907.06,671.26
2016,5,17,11,45,957.0,109.5,3.5,25.0,1015.5,876.88,650.35
2016,5,17,12,0,957.0,110.0,3.4,25.0,1020.0,843.35,627.22
2016,5,17,12,15,956.0,110.0,3.3,25.0,1016.5,805.52,600.88
2016,5,17,12,30,955.0,110.0,3.2,25.0,1013.0,764.78,570.75
2016,5,17,12,45,954.0,108.5,3.15,25.5,1002.5,720.16,536.54
2016,5,17,13,0,953.0,107.0,3.1,26.0,992.0,673.0,499.88
2016,5,17,13,15,949.5,106.5,3.05,26.0,974.0,622.79,461.14
2016,5,17,13,30,946.0,106.0,3.0,26.0,956.0,570.61,419.87
2016,5,17,13,45,939.5,105.0,3.0,26.0,930.5,514.91,374.96
2016,5,17,14,0,933.0,104.0,3.0,26.0,905.0,457.99,327.8
2016,5,17,14,15,925.5,102.5,3.0,26.0,873.0,399.39,278.2
2016,5,17,14,30,918.0,101.0,3.0,26.0,841.0,340.16,227.43
2016,5,17,14,45,908.5,99.5,3.0,26.0,803.0,280.1,176.58
2016,5,17,15,0,899.0,98.0,3.0,26.0,765.0,220.12,128.75
2016,5,17,15,15,886.5,95.5,2.95,25.5,722.0,159.56,88.34
2016,5,17,15,30,874.0,93.0,2.9,25.0,679.0,99.96,64.89
2016,5,17,15,45,858.5,90.0,2.85,25.0,632.0,85.27,65.96
2016,5,17,16,0,843.0,87.0,2.8,25.0,585.0,82.87,64.17
2016,5,17,16,15,822.0,84.0,2.75,24.5,535.0,72.56,55.87
2016,5,17,16,30,801.0,81.0,2.7,24.0,485.0,70.44,54.41
2016,5,17,16,45,772.0,77.0,2.65,24.0,432.5,67.38,52.01
2016,5,17,17,0,743.0,73.0,2.6,24.0,380.0,64.26,49.54
2016,5,17,17,15,704.5,68.5,2.4,23.0,327.5,60.54,46.71
2016,5,17,17,30,666.0,64.0,2.2,22.0,275.0,52.46,40.02
2016,5,17,17,45,606.5,58.0,2.05,21.0,224.0,47.58,35.94
2016,5,17,18,0,547.0,52.0,1.9,20.0,173.0,42.73,31.71
2016,5,17,18,15,461.0,43.5,1.95,19.0,127.0,35.74,25.42
2016,5,17,18,30,375.0,35.0,2.0,18.0,81.0,28.79,18.91
2016,5,17,18,45,234.5,23.0,2.05,17.5,47.5,18.76,8.12
2016,5,17,19,0,94.0,11.0,2.1,17.0,14.0,8.65,0.0
2016,5,17,19,15,47.0,5.5,2.05,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,124.5,15.5,1.5,12.5,27.5,68.82,0.0
2016,5,18,5,30,249.0,31.0,1.8,13.0,55.0,154.55,113.67
2016,5,18,5,45,349.0,42.0,2.15,13.5,97.5,226.13,179.81
2016,5,18,6,0,449.0,53.0,2.5,14.0,140.0,308.27,251.63
2016,5,18,6,15,514.5,61.0,2.55,14.5,188.5,377.66,311.39
2016,5,18,6,30,580.0,69.0,2.6,15.0,237.0,452.11,373.12
2016,5,18,6,45,625.5,75.0,2.65,15.5,288.5,515.78,424.07
2016,5,18,7,0,671.0,81.0,2.7,16.0,340.0,581.47,474.72
2016,5,18,7,15,703.5,86.0,2.65,16.5,391.5,637.99,516.18
2016,5,18,7,30,736.0,91.0,2.6,17.0,443.0,690.99,552.54
2016,5,18,7,45,761.0,95.0,2.6,18.0,493.5,739.96,584.06
2016,5,18,8,0,786.0,99.0,2.6,19.0,544.0,787.52,613.7
2016,5,18,8,15,804.0,102.5,2.6,19.5,591.5,826.74,637.96
2016,5,18,8,30,822.0,106.0,2.6,20.0,639.0,863.51,660.18
2016,5,18,8,45,836.0,108.5,2.6,21.0,682.5,892.85,675.73
2016,5,18,9,0,850.0,111.0,2.6,22.0,726.0,907.43,681.16
2016,5,18,9,15,860.5,113.0,2.6,22.5,764.0,926.18,690.86
2016,5,18,9,30,871.0,115.0,2.6,23.0,802.0,941.43,698.19
2016,5,18,9,45,883.0,114.5,2.65,23.5,836.0,951.94,702.9
2016,5,18,10,0,895.0,114.0,2.7,24.0,870.0,958.74,705.3
2016,5,18,10,15,900.5,115.5,2.8,24.0,896.5,957.59,704.42
2016,5,18,10,30,906.0,117.0,2.9,24.0,923.0,952.54,701.13
2016,5,18,10,45,907.5,119.5,3.0,24.5,941.5,940.87,692.22
2016,5,18,11,0,909.0,122.0,3.1,25.0,960.0,925.37,680.9
2016,5,18,11,15,911.5,122.5,3.2,25.0,972.5,905.27,667.91
2016,5,18,11,30,914.0,123.0,3.3,25.0,985.0,881.56,652.51
2016,5,18,11,45,912.5,124.5,3.4,25.5,989.0,851.97,631.85
2016,5,18,12,0,911.0,126.0,3.5,26.0,993.0,819.27,609.05
2016,5,18,12,15,910.5,126.0,3.55,26.0,990.5,783.21,583.97
2016,5,18,12,30,910.0,126.0,3.6,26.0,988.0,744.39,555.77
2016,5,18,12,45,907.5,125.5,3.7,26.0,977.5,701.27,524.07
2016,5,18,13,0,905.0,125.0,3.8,26.0,967.0,655.86,489.88
2016,5,18,13,15,901.5,124.0,3.9,25.5,949.5,607.43,453.4
2016,5,18,13,30,898.0,123.0,4.0,25.0,932.0,557.15,414.26
2016,5,18,13,45,894.5,120.5,4.1,25.0,908.0,504.2,371.0
2016,5,18,14,0,891.0,118.0,4.2,25.0,884.0,449.83,325.35
2016,5,18,14,15,884.0,116.5,4.3,24.5,853.0,393.69,277.81
2016,5,18,14,30,877.0,115.0,4.4,24.0,822.0,336.92,229.0
2016,5,18,14,45,865.5,113.5,4.5,24.0,785.0,278.71,179.24
2016,5,18,15,0,854.0,112.0,4.6,24.0,748.0,220.87,132.68
2016,5,18,15,15,841.0,109.5,4.65,23.5,706.0,155.17,87.49
2016,5,18,15,30,828.0,107.0,4.7,23.0,664.0,97.33,64.0
2016,5,18,15,45,809.5,104.5,4.8,22.5,617.5,84.21,65.79
2016,5,18,16,0,791.0,102.0,4.9,22.0,571.0,83.08,65.19
2016,5,18,16,15,768.5,98.0,4.85,21.0,521.5,80.76,63.7
2016,5,18,16,30,746.0,94.0,4.8,20.0,472.0,78.34,62.11
2016,5,18,16,45,721.0,88.5,4.8,19.5,422.0,68.97,54.37
2016,5,18,17,0,696.0,83.0,4.8,19.0,372.0,65.42,51.6
2016,5,18,17,15,656.0,77.5,4.7,18.0,320.5,61.52,48.55
2016,5,18,17,30,616.0,72.0,4.6,17.0,269.0,57.57,45.36
2016,5,18,17,45,564.5,64.0,4.5,16.5,220.0,51.56,40.14
2016,5,18,18,0,513.0,56.0,4.4,16.0,171.0,45.47,34.68
2016,5,18,18,15,427.0,47.0,4.35,15.5,126.0,38.25,28.02
2016,5,18,18,30,341.0,38.0,4.3,15.0,81.0,31.05,21.15
2016,5,18,18,45,210.0,25.0,4.3,14.5,48.0,20.32,9.76
2016,5,18,19,0,79.0,12.0,4.3,14.0,15.0,9.44,0.0
2016,5,18,19,15,39.5,6.0,4.35,13.5,7.5,4.72,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,108.5,18.0,4.6,9.0,28.5,67.01,4.27
2016,5,19,5,30,217.0,36.0,4.7,9.0,57.0,145.51,109.5
2016,5,19,5,45,322.5,47.5,4.8,9.5,99.5,216.46,175.7
2016,5,19,6,0,428.0,59.0,4.9,10.0,142.0,302.84,252.65
2016,5,19,6,15,401.5,79.0,5.0,10.5,175.0,328.8,277.64
2016,5,19,6,30,375.0,99.0,5.1,11.0,208.0,354.63,300.6
2016,5,19,6,45,428.0,105.5,5.2,11.5,253.0,413.24,350.3
2016,5,19,7,0,481.0,112.0,5.3,12.0,298.0,475.24,401.33
2016,5,19,7,15,575.0,105.0,5.05,12.5,358.5,564.55,472.71
2016,5,19,7,30,669.0,98.0,4.8,13.0,419.0,650.07,538.39
2016,5,19,7,45,676.5,110.5,4.6,13.5,465.0,692.51,567.19
2016,5,19,8,0,684.0,123.0,4.4,14.0,511.0,732.61,593.6
2016,5,19,8,15,616.5,161.5,4.3,14.5,534.0,733.25,589.89
2016,5,19,8,30,549.0,200.0,4.2,15.0,557.0,717.52,573.43
2016,5,19,8,45,711.5,155.5,4.15,15.5,650.5,836.05,659.87
2016,5,19,9,0,874.0,111.0,4.1,16.0,744.0,927.78,721.58
2016,5,19,9,15,886.0,113.5,4.05,16.0,784.5,948.67,733.77
2016,5,19,9,30,898.0,116.0,4.0,16.0,825.0,965.96,744.0
2016,5,19,9,45,900.0,122.0,4.0,16.5,857.5,973.6,746.51
2016,5,19,10,0,902.0,128.0,4.0,17.0,890.0,977.17,746.4
2016,5,19,10,15,908.0,129.5,4.05,17.0,917.5,976.18,745.04
2016,5,19,10,30,914.0,131.0,4.1,17.0,945.0,971.23,741.11
2016,5,19,10,45,920.5,130.5,4.2,17.5,965.5,960.97,732.56
2016,5,19,11,0,927.0,130.0,4.3,18.0,986.0,946.8,721.46
2016,5,19,11,15,929.0,131.0,4.35,18.0,998.5,926.15,707.07
2016,5,19,11,30,931.0,132.0,4.4,18.0,1011.0,901.84,690.37
2016,5,19,11,45,932.0,132.0,4.5,18.5,1015.5,872.4,669.1
2016,5,19,12,0,933.0,132.0,4.6,19.0,1020.0,839.69,645.49
2016,5,19,12,15,932.5,132.0,4.6,19.0,1017.5,802.78,618.44
2016,5,19,12,30,932.0,132.0,4.6,19.0,1015.0,763.04,588.26
2016,5,19,12,45,721.0,257.0,4.7,19.0,936.0,689.78,530.27
2016,5,19,13,0,510.0,382.0,4.8,19.0,857.0,613.44,470.44
2016,5,19,13,15,431.5,397.5,4.95,19.0,794.0,545.57,418.79
2016,5,19,13,30,353.0,413.0,5.1,19.0,731.0,485.85,372.72
2016,5,19,13,45,448.0,366.5,5.25,19.0,759.0,468.75,357.74
2016,5,19,14,0,543.0,320.0,5.4,19.0,787.0,443.72,334.7
2016,5,19,14,15,727.0,217.0,5.5,18.5,818.5,400.6,294.35
2016,5,19,14,30,911.0,114.0,5.6,18.0,850.0,345.51,240.82
2016,5,19,14,45,897.5,114.0,5.75,18.0,811.5,285.86,188.36
2016,5,19,15,0,884.0,114.0,5.9,18.0,773.0,226.71,139.51
2016,5,19,15,15,738.0,155.5,5.9,17.0,684.5,165.94,102.5
2016,5,19,15,30,592.0,197.0,5.9,16.0,596.0,133.93,98.48
2016,5,19,15,45,623.0,169.5,5.9,15.5,563.5,111.46,91.15
2016,5,19,16,0,654.0,142.0,5.9,15.0,531.0,97.67,79.69
2016,5,19,16,15,617.0,137.5,5.9,14.5,479.5,95.97,78.64
2016,5,19,16,30,580.0,133.0,5.9,14.0,428.0,94.25,77.56
2016,5,19,16,45,504.5,133.5,5.9,13.5,370.5,93.18,77.05
2016,5,19,17,0,429.0,134.0,5.9,13.0,313.0,92.9,77.22
2016,5,19,17,15,386.5,125.0,5.8,12.5,270.0,87.37,72.68
2016,5,19,17,30,344.0,116.0,5.7,12.0,227.0,81.7,67.9
2016,5,19,17,45,308.0,99.0,5.6,11.5,185.0,70.73,58.19
2016,5,19,18,0,272.0,82.0,5.5,11.0,143.0,59.83,48.31
2016,5,19,18,15,220.0,64.5,5.4,10.5,105.5,47.43,36.84
2016,5,19,18,30,168.0,47.0,5.3,10.0,68.0,34.88,25.02
2016,5,19,18,45,84.0,30.0,5.2,10.0,40.5,22.4,11.95
2016,5,19,19,0,0.0,13.0,5.1,10.0,13.0,10.23,0.0
2016,5,19,19,15,0.0,6.5,5.1,10.0,6.5,5.11,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,121.0,18.0,3.8,8.0,30.0,71.2,11.27
2016,5,20,5,30,242.0,36.0,4.0,8.0,60.0,154.61,117.37
2016,5,20,5,45,352.5,46.0,4.2,8.5,103.5,230.31,187.59
2016,5,20,6,0,463.0,56.0,4.4,9.0,147.0,316.82,264.89
2016,5,20,6,15,529.5,64.0,4.45,9.5,196.5,387.4,327.48
2016,5,20,6,30,596.0,72.0,4.5,10.0,246.0,463.03,392.24
2016,5,20,6,45,415.5,111.5,4.55,10.5,244.5,410.94,348.08
2016,5,20,7,0,235.0,151.0,4.6,11.0,243.0,331.9,279.87
2016,5,20,7,15,210.5,177.0,4.5,11.5,268.0,334.57,280.8
2016,5,20,7,30,186.0,203.0,4.4,12.0,293.0,349.2,290.73
2016,5,20,7,45,500.0,150.0,4.35,12.5,426.5,583.24,482.62
2016,5,20,8,0,814.0,97.0,4.3,13.0,560.0,805.65,650.87
2016,5,20,8,15,832.0,100.0,4.3,13.0,608.5,844.95,676.46
2016,5,20,8,30,850.0,103.0,4.3,13.0,657.0,881.71,701.14
2016,5,20,8,45,862.5,106.5,4.3,13.5,700.5,900.31,711.18
2016,5,20,9,0,875.0,110.0,4.3,14.0,744.0,926.11,726.5
2016,5,20,9,15,589.0,236.0,4.45,14.0,673.5,815.79,644.04
2016,5,20,9,30,303.0,362.0,4.6,14.0,603.0,649.8,513.97
2016,5,20,9,45,221.0,389.5,4.75,14.0,569.0,577.12,457.54
2016,5,20,10,0,139.0,417.0,4.9,14.0,535.0,523.25,413.86
2016,5,20,10,15,105.5,418.5,5.05,14.0,509.5,468.86,371.28
2016,5,20,10,30,72.0,420.0,5.2,14.0,484.0,434.63,343.73
2016,5,20,10,45,246.5,406.5,5.35,14.5,633.0,608.88,480.84
2016,5,20,11,0,421.0,393.0,5.5,15.0,782.0,753.02,590.2
2016,5,20,11,15,343.5,431.0,5.6,15.0,751.5,691.24,541.65
2016,5,20,11,30,266.0,469.0,5.7,15.0,721.0,642.93,503.45
2016,5,20,11,45,161.5,454.5,5.85,15.0,608.0,519.43,408.28
2016,5,20,12,0,57.0,440.0,6.0,15.0,495.0,404.18,317.63
2016,5,20,12,15,92.0,460.5,6.05,15.0,548.5,439.34,345.66
2016,5,20,12,30,127.0,481.0,6.1,15.0,602.0,476.32,374.33
2016,5,20,12,45,85.5,445.0,6.15,15.0,526.0,403.84,317.69
2016,5,20,13,0,44.0,409.0,6.2,15.0,450.0,341.97,269.1
2016,5,20,13,15,120.0,431.5,6.2,14.5,540.5,394.55,311.19
2016,5,20,13,30,196.0,454.0,6.2,14.0,631.0,434.58,342.2
2016,5,20,13,45,121.0,414.0,6.2,14.0,522.5,355.32,279.85
2016,5,20,14,0,46.0,374.0,6.2,14.0,414.0,288.41,227.67
2016,5,20,14,15,64.5,376.5,6.15,14.0,430.5,288.26,227.08
2016,5,20,14,30,83.0,379.0,6.1,14.0,447.0,285.19,223.76
2016,5,20,14,45,110.0,367.5,6.1,14.0,452.5,272.98,212.7
2016,5,20,15,0,137.0,356.0,6.1,14.0,458.0,248.86,192.23
2016,5,20,15,15,131.5,334.0,6.0,13.5,428.0,220.23,170.99
2016,5,20,15,30,126.0,312.0,5.9,13.0,398.0,192.76,152.97
2016,5,20,15,45,100.0,284.5,5.85,13.0,349.5,184.34,154.77
2016,5,20,16,0,74.0,257.0,5.8,13.0,301.0,168.65,141.75
2016,5,20,16,15,87.5,237.5,5.7,12.5,285.0,157.58,132.89
2016,5,20,16,30,101.0,218.0,5.6,12.0,269.0,146.16,123.64
2016,5,20,16,45,204.5,187.0,5.5,12.0,277.0,126.36,106.7
2016,5,20,17,0,308.0,156.0,5.4,12.0,285.0,106.78,89.77
2016,5,20,17,15,279.0,141.0,5.2,11.5,246.0,97.4,81.87
2016,5,20,17,30,250.0,126.0,5.0,11.0,207.0,87.75,73.56
2016,5,20,17,45,364.5,95.5,4.85,11.0,190.5,69.07,56.81
2016,5,20,18,0,479.0,65.0,4.7,11.0,174.0,52.12,41.4
2016,5,20,18,15,390.0,55.0,4.5,10.5,129.0,44.35,34.13
2016,5,20,18,30,301.0,45.0,4.3,10.0,84.0,34.17,24.47
2016,5,20,18,45,174.5,30.0,4.1,10.0,50.5,22.7,12.47
2016,5,20,19,0,48.0,15.0,3.9,10.0,17.0,11.8,0.0
2016,5,20,19,15,24.0,7.5,3.85,9.5,8.5,5.9,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,2.4,9.0,7.5,5.68,0.0
2016,5,21,5,30,0.0,15.0,2.5,9.0,15.0,11.4,3.7
2016,5,21,5,45,0.0,25.5,2.65,9.5,25.5,19.43,10.98
2016,5,21,6,0,0.0,36.0,2.8,10.0,36.0,27.49,18.17
2016,5,21,6,15,0.0,48.5,2.85,10.0,48.5,37.11,26.69
2016,5,21,6,30,0.0,61.0,2.9,10.0,61.0,46.78,35.15
2016,5,21,6,45,0.0,74.0,2.95,10.5,74.0,57.4,44.22
2016,5,21,7,0,0.0,87.0,3.0,11.0,87.0,68.04,53.14
2016,5,21,7,15,16.0,135.0,3.1,11.0,142.5,122.12,99.46
2016,5,21,7,30,32.0,183.0,3.2,11.0,198.0,192.92,158.81
2016,5,21,7,45,56.5,214.0,3.3,11.5,245.0,243.3,200.1
2016,5,21,8,0,81.0,245.0,3.4,12.0,292.0,294.79,241.53
2016,5,21,8,15,40.5,187.5,3.45,12.0,211.0,200.57,163.15
2016,5,21,8,30,0.0,130.0,3.5,12.0,130.0,102.16,80.22
2016,5,21,8,45,4.5,172.0,3.55,12.5,175.5,141.48,112.6
2016,5,21,9,0,9.0,214.0,3.6,13.0,221.0,181.4,144.78
2016,5,21,9,15,4.5,159.5,3.65,13.0,163.0,130.34,102.66
2016,5,21,9,30,0.0,105.0,3.7,13.0,105.0,81.6,62.3
2016,5,21,9,45,41.5,252.5,3.8,13.0,288.0,257.99,206.88
2016,5,21,10,0,83.0,400.0,3.9,13.0,471.0,434.19,344.82
2016,5,21,10,15,132.0,423.5,3.9,12.5,540.0,516.97,408.8
2016,5,21,10,30,181.0,447.0,3.9,12.0,609.0,577.54,455.57
2016,5,21,10,45,176.0,457.5,3.95,12.0,618.0,574.79,452.54
2016,5,21,11,0,171.0,468.0,4.0,12.0,627.0,570.89,449.0
2016,5,21,11,15,95.0,398.0,3.95,12.0,487.0,418.61,331.46
2016,5,21,11,30,19.0,328.0,3.9,12.0,347.0,276.81,219.09
2016,5,21,11,45,138.0,402.0,3.85,12.5,534.5,455.78,360.85
2016,5,21,12,0,257.0,476.0,3.8,13.0,722.0,606.37,473.94
2016,5,21,12,15,162.5,463.0,3.75,13.0,618.0,500.86,392.13
2016,5,21,12,30,68.0,450.0,3.7,13.0,514.0,404.58,317.31
2016,5,21,12,45,212.5,438.5,3.7,13.0,637.0,486.07,381.81
2016,5,21,13,0,357.0,427.0,3.7,13.0,760.0,549.75,429.94
2016,5,21,13,15,342.5,425.0,3.7,13.0,740.0,513.94,401.24
2016,5,21,13,30,328.0,423.0,3.7,13.0,720.0,478.71,373.14
2016,5,21,13,45,399.5,381.5,3.7,13.0,733.5,457.49,354.86
2016,5,21,14,0,471.0,340.0,3.7,13.0,747.0,426.31,327.38
2016,5,21,14,15,447.5,333.5,3.65,13.0,709.0,378.86,287.75
2016,5,21,14,30,424.0,327.0,3.6,13.0,671.0,333.66,249.89
2016,5,21,14,45,358.5,333.0,3.6,13.0,614.5,294.61,219.16
2016,5,21,15,0,293.0,339.0,3.6,13.0,558.0,257.17,191.62
2016,5,21,15,15,416.0,277.0,3.55,13.0,569.5,203.29,146.15
2016,5,21,15,30,539.0,215.0,3.5,13.0,581.0,141.94,106.55
2016,5,21,15,45,448.0,226.0,3.45,13.0,516.0,138.67,115.3
2016,5,21,16,0,357.0,237.0,3.4,13.0,451.0,150.84,126.11
2016,5,21,16,15,339.5,218.5,3.4,13.0,408.0,141.36,118.33
2016,5,21,16,30,322.0,200.0,3.4,13.0,365.0,131.46,110.16
2016,5,21,16,45,485.0,149.5,3.4,13.0,368.0,102.42,85.18
2016,5,21,17,0,648.0,99.0,3.4,13.0,371.0,75.48,61.73
2016,5,21,17,15,606.5,92.0,3.25,12.5,320.0,70.95,58.03
2016,5,21,17,30,565.0,85.0,3.1,12.0,269.0,66.32,54.13
2016,5,21,17,45,515.0,75.5,3.0,12.0,220.5,59.6,48.12
2016,5,21,18,0,465.0,66.0,2.9,12.0,172.0,52.73,41.81
2016,5,21,18,15,382.5,55.0,2.65,11.5,128.0,44.24,33.93
2016,5,21,18,30,300.0,44.0,2.4,11.0,84.0,33.47,23.81
2016,5,21,18,45,186.0,29.5,2.2,10.5,51.0,22.39,12.45
2016,5,21,19,0,72.0,15.0,2.0,10.0,18.0,11.39,0.0
2016,5,21,19,15,36.0,7.5,1.95,9.5,9.0,5.9,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,119.0,18.5,1.85,8.5,30.5,71.16,20.68
2016,5,22,5,30,238.0,37.0,2.1,9.0,61.0,152.99,116.27
2016,5,22,5,45,334.0,49.0,2.4,9.5,103.5,221.28,179.06
2016,5,22,6,0,430.0,61.0,2.7,10.0,146.0,303.67,251.79
2016,5,22,6,15,225.0,84.0,2.7,10.5,129.5,222.27,186.13
2016,5,22,6,30,20.0,107.0,2.7,11.0,113.0,102.85,83.35
2016,5,22,6,45,26.5,126.5,2.7,11.5,136.0,134.6,110.46
2016,5,22,7,0,33.0,146.0,2.7,12.0,159.0,157.88,129.73
2016,5,22,7,15,36.0,167.0,2.6,12.0,183.0,180.61,148.35
2016,5,22,7,30,39.0,188.0,2.5,12.0,207.0,203.35,166.67
2016,5,22,7,45,19.5,171.0,2.45,12.5,180.5,155.96,126.18
2016,5,22,8,0,0.0,154.0,2.4,13.0,154.0,123.78,98.33
2016,5,22,8,15,51.5,224.5,2.4,13.0,258.5,246.74,200.24
2016,5,22,8,30,103.0,295.0,2.4,13.0,363.0,362.92,292.8
2016,5,22,8,45,53.0,233.0,2.4,13.5,268.5,254.4,204.24
2016,5,22,9,0,3.0,171.0,2.4,14.0,174.0,138.85,109.07
2016,5,22,9,15,11.0,224.5,2.45,14.0,233.5,191.6,151.94
2016,5,22,9,30,19.0,278.0,2.5,14.0,293.0,244.95,194.24
2016,5,22,9,45,10.0,209.5,2.55,14.5,217.5,176.78,139.0
2016,5,22,10,0,1.0,141.0,2.6,15.0,142.0,111.63,85.95
2016,5,22,10,15,158.5,280.5,2.7,15.0,422.5,405.48,322.5
2016,5,22,10,30,316.0,420.0,2.8,15.0,703.0,692.41,535.45
2016,5,22,10,45,364.0,407.5,2.9,15.5,740.0,713.57,548.59
2016,5,22,11,0,412.0,395.0,3.0,16.0,777.0,744.77,570.35
2016,5,22,11,15,367.0,423.5,3.1,16.0,767.0,703.03,539.13
2016,5,22,11,30,322.0,452.0,3.2,16.0,757.0,673.36,516.65
2016,5,22,11,45,608.5,297.5,3.35,16.0,878.0,766.31,590.32
2016,5,22,12,0,895.0,143.0,3.5,16.0,999.0,815.16,630.45
2016,5,22,12,15,688.0,273.5,3.6,16.0,930.5,748.84,577.06
2016,5,22,12,30,481.0,404.0,3.7,16.0,862.0,670.84,516.24
2016,5,22,12,45,683.0,274.5,3.8,16.0,917.0,674.79,521.9
2016,5,22,13,0,885.0,145.0,3.9,16.0,972.0,653.9,507.28
2016,5,22,13,15,665.5,259.0,4.0,15.5,874.5,575.42,445.51
2016,5,22,13,30,446.0,373.0,4.1,15.0,777.0,503.03,389.09
2016,5,22,13,45,477.0,352.5,4.2,15.0,774.5,471.1,362.66
2016,5,22,14,0,508.0,332.0,4.3,15.0,772.0,435.57,332.19
2016,5,22,14,15,404.5,353.5,4.35,15.0,696.0,375.76,284.88
2016,5,22,14,30,301.0,375.0,4.4,15.0,620.0,331.77,251.11
2016,5,22,14,45,242.5,366.0,4.45,15.0,557.5,286.72,216.44
2016,5,22,15,0,184.0,357.0,4.5,15.0,495.0,256.95,195.19
2016,5,22,15,15,207.5,333.0,4.5,14.5,480.5,227.53,172.87
2016,5,22,15,30,231.0,309.0,4.5,14.0,466.0,195.74,153.34
2016,5,22,15,45,320.0,267.0,4.5,14.0,468.0,164.13,136.67
2016,5,22,16,0,409.0,225.0,4.5,14.0,470.0,139.31,115.84
2016,5,22,16,15,503.0,177.0,4.4,13.5,452.5,116.47,96.67
2016,5,22,16,30,597.0,129.0,4.3,13.0,435.0,91.71,75.54
2016,5,22,16,45,634.0,111.5,4.25,13.0,406.0,82.45,67.67
2016,5,22,17,0,671.0,94.0,4.2,13.0,377.0,72.39,59.01
2016,5,22,17,15,630.5,87.5,4.05,12.5,326.0,68.07,55.47
2016,5,22,17,30,590.0,81.0,3.9,12.0,275.0,63.67,51.76
2016,5,22,17,45,539.0,72.5,3.75,12.0,226.0,57.56,46.29
2016,5,22,18,0,488.0,64.0,3.6,12.0,177.0,51.34,40.57
2016,5,22,18,15,406.5,53.5,3.35,11.5,132.0,43.17,32.99
2016,5,22,18,30,325.0,43.0,3.1,11.0,87.0,34.94,25.14
2016,5,22,18,45,162.5,31.5,2.85,10.5,53.5,23.75,13.75
2016,5,22,19,0,0.0,20.0,2.6,10.0,20.0,14.73,0.0
2016,5,22,19,15,0.0,10.0,2.55,9.5,10.0,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,16.0,17.5,2.2,9.5,19.0,20.09,2.95
2016,5,23,5,30,32.0,35.0,2.5,10.0,38.0,45.7,31.59
2016,5,23,5,45,57.0,55.0,2.8,10.5,64.5,86.23,67.47
2016,5,23,6,0,82.0,75.0,3.1,11.0,91.0,121.79,99.07
2016,5,23,6,15,98.5,96.5,3.1,11.0,121.5,156.56,129.83
2016,5,23,6,30,115.0,118.0,3.1,11.0,152.0,192.4,160.96
2016,5,23,6,45,130.5,138.5,3.15,11.5,184.5,227.46,190.47
2016,5,23,7,0,146.0,159.0,3.2,12.0,217.0,263.39,220.0
2016,5,23,7,15,195.5,179.0,3.2,12.5,267.5,324.08,269.79
2016,5,23,7,30,245.0,199.0,3.2,13.0,318.0,404.65,333.96
2016,5,23,7,45,317.5,208.0,3.2,13.5,379.0,478.11,391.58
2016,5,23,8,0,390.0,217.0,3.2,14.0,440.0,555.03,450.36
2016,5,23,8,15,383.0,240.0,3.2,14.0,475.0,581.8,468.72
2016,5,23,8,30,376.0,263.0,3.2,14.0,510.0,606.32,485.43
2016,5,23,8,45,416.0,267.0,3.25,14.5,557.0,670.64,531.75
2016,5,23,9,0,456.0,271.0,3.3,15.0,604.0,715.41,562.99
2016,5,23,9,15,642.5,203.5,3.3,15.0,699.5,830.82,649.46
2016,5,23,9,30,829.0,136.0,3.3,15.0,795.0,929.45,717.59
2016,5,23,9,45,846.0,133.5,3.35,15.5,829.5,942.33,723.49
2016,5,23,10,0,863.0,131.0,3.4,16.0,864.0,937.99,718.31
2016,5,23,10,15,869.0,132.5,3.5,16.0,890.0,937.23,717.56
2016,5,23,10,30,875.0,134.0,3.6,16.0,916.0,932.67,714.27
2016,5,23,10,45,879.5,134.5,3.7,16.5,936.0,922.09,705.59
2016,5,23,11,0,884.0,135.0,3.8,17.0,956.0,907.79,694.47
2016,5,23,11,15,886.5,136.0,3.95,17.0,968.0,888.53,681.53
2016,5,23,11,30,889.0,137.0,4.1,17.0,980.0,865.76,666.12
2016,5,23,11,45,891.5,136.0,4.25,17.0,985.0,838.04,647.14
2016,5,23,12,0,894.0,135.0,4.4,17.0,990.0,807.16,626.08
2016,5,23,12,15,893.5,135.0,4.5,17.0,988.0,771.84,600.04
2016,5,23,12,30,893.0,135.0,4.6,17.0,986.0,733.85,571.29
2016,5,23,12,45,866.5,151.0,4.7,17.0,969.5,687.62,535.39
2016,5,23,13,0,840.0,167.0,4.8,17.0,953.0,648.36,503.73
2016,5,23,13,15,835.5,166.0,4.85,16.5,936.0,600.62,466.11
2016,5,23,13,30,831.0,165.0,4.9,16.0,919.0,551.35,426.12
2016,5,23,13,45,827.5,161.5,5.0,16.0,895.0,499.44,382.17
2016,5,23,14,0,824.0,158.0,5.1,16.0,871.0,446.34,336.04
2016,5,23,14,15,815.5,155.5,5.1,16.0,840.5,391.23,287.25
2016,5,23,14,30,807.0,153.0,5.1,16.0,810.0,335.9,237.84
2016,5,23,14,45,647.0,212.0,5.1,16.0,723.5,279.88,194.54
2016,5,23,15,0,487.0,271.0,5.1,16.0,637.0,244.29,171.53
2016,5,23,15,15,430.0,274.5,5.0,15.5,584.5,203.02,144.44
2016,5,23,15,30,373.0,278.0,4.9,15.0,532.0,176.51,135.8
