Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,45,344.5,263.5,4.8,15.0,485.5,163.01,135.26
2016,5,23,16,0,316.0,249.0,4.7,15.0,439.0,155.91,129.61
2016,5,23,16,15,505.5,180.5,4.6,15.0,455.0,118.48,97.83
2016,5,23,16,30,695.0,112.0,4.5,15.0,471.0,82.65,67.05
2016,5,23,16,45,452.5,141.5,4.4,15.0,366.0,96.85,79.74
2016,5,23,17,0,210.0,171.0,4.3,15.0,261.0,116.83,97.45
2016,5,23,17,15,192.5,151.5,4.15,14.5,225.5,104.54,87.13
2016,5,23,17,30,175.0,132.0,4.0,14.0,190.0,91.99,76.41
2016,5,23,17,45,319.5,99.0,3.85,13.5,182.5,70.78,57.77
2016,5,23,18,0,464.0,66.0,3.7,13.0,175.0,52.63,41.56
2016,5,23,18,15,383.0,55.5,3.55,12.5,130.5,44.56,34.1
2016,5,23,18,30,302.0,45.0,3.4,12.0,86.0,34.21,24.42
2016,5,23,18,45,194.0,30.5,3.25,12.0,53.0,23.16,13.34
2016,5,23,19,0,86.0,16.0,3.1,12.0,20.0,12.16,0.0
2016,5,23,19,15,43.0,8.0,3.1,11.5,10.0,6.29,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,121.0,18.5,3.25,10.0,31.5,71.71,27.2
2016,5,24,5,30,242.0,37.0,3.4,10.0,63.0,153.27,116.77
2016,5,24,5,45,339.5,48.0,3.6,10.5,105.0,221.09,178.77
2016,5,24,6,0,437.0,59.0,3.8,11.0,147.0,303.95,251.89
2016,5,24,6,15,218.5,53.5,3.85,11.0,97.5,194.34,162.92
2016,5,24,6,30,0.0,48.0,3.9,11.0,48.0,36.7,26.21
2016,5,24,6,45,0.0,58.0,3.95,11.5,58.0,44.42,32.84
2016,5,24,7,0,0.0,68.0,4.0,12.0,68.0,52.16,39.32
2016,5,24,7,15,0.0,73.5,4.0,12.0,73.5,56.42,42.83
2016,5,24,7,30,0.0,79.0,4.0,12.0,79.0,60.71,46.31
2016,5,24,7,45,0.0,100.0,4.0,12.5,100.0,77.68,60.39
2016,5,24,8,0,0.0,121.0,4.0,13.0,121.0,95.09,74.63
2016,5,24,8,15,1.0,144.5,4.0,13.5,145.5,115.58,91.28
2016,5,24,8,30,2.0,168.0,4.0,14.0,170.0,136.2,107.81
2016,5,24,8,45,2.5,168.0,4.05,14.5,170.0,136.15,107.28
2016,5,24,9,0,3.0,168.0,4.1,15.0,170.0,136.25,106.92
2016,5,24,9,15,5.5,186.0,4.1,15.0,190.5,153.43,120.73
2016,5,24,9,30,8.0,204.0,4.1,15.0,211.0,170.6,134.41
2016,5,24,9,45,8.5,204.5,4.2,15.5,211.5,171.09,134.33
2016,5,24,10,0,9.0,205.0,4.3,16.0,212.0,171.59,134.32
2016,5,24,10,15,16.5,271.5,4.35,16.0,286.0,233.79,183.8
2016,5,24,10,30,24.0,338.0,4.4,16.0,360.0,296.1,232.51
2016,5,24,10,45,43.5,385.0,4.5,16.0,425.5,370.7,290.48
2016,5,24,11,0,63.0,432.0,4.6,16.0,491.0,425.87,332.75
2016,5,24,11,15,55.5,427.5,4.6,16.0,480.0,409.86,319.89
2016,5,24,11,30,48.0,423.0,4.6,16.0,469.0,394.02,307.41
2016,5,24,11,45,192.5,437.5,4.7,16.5,622.0,527.95,411.74
2016,5,24,12,0,337.0,452.0,4.8,17.0,775.0,646.28,500.41
2016,5,24,12,15,308.0,460.5,4.8,16.5,755.0,610.49,473.21
2016,5,24,12,30,279.0,469.0,4.8,16.0,735.0,575.23,446.87
2016,5,24,12,45,209.5,471.5,4.85,16.0,670.0,507.38,394.75
2016,5,24,13,0,140.0,474.0,4.9,16.0,605.0,449.25,349.75
2016,5,24,13,15,232.5,450.0,4.95,16.0,663.5,468.88,365.01
2016,5,24,13,30,325.0,426.0,5.0,16.0,722.0,477.71,370.62
2016,5,24,13,45,332.5,408.0,5.05,16.0,703.0,443.05,342.43
2016,5,24,14,0,340.0,390.0,5.1,16.0,684.0,407.6,313.12
2016,5,24,14,15,325.0,382.0,5.1,16.0,655.0,369.73,281.8
2016,5,24,14,30,310.0,374.0,5.1,16.0,626.0,333.22,251.55
2016,5,24,14,45,270.0,363.5,5.1,16.0,576.5,291.13,218.35
2016,5,24,15,0,230.0,353.0,5.1,16.0,527.0,262.34,196.98
2016,5,24,15,15,167.5,332.5,5.05,15.5,455.5,223.07,170.3
2016,5,24,15,30,105.0,312.0,5.0,15.0,384.0,201.92,159.22
2016,5,24,15,45,91.0,286.5,4.95,15.0,346.0,185.29,154.16
2016,5,24,16,0,77.0,261.0,4.9,15.0,308.0,170.96,142.44
2016,5,24,16,15,56.0,230.0,4.85,14.5,262.5,153.25,127.99
2016,5,24,16,30,35.0,199.0,4.8,14.0,217.0,134.99,112.89
2016,5,24,16,45,22.0,172.0,4.75,14.0,183.0,123.2,103.03
2016,5,24,17,0,9.0,145.0,4.7,14.0,149.0,104.93,87.39
2016,5,24,17,15,4.5,127.0,4.6,13.5,129.0,92.27,76.66
2016,5,24,17,30,0.0,109.0,4.5,13.0,109.0,79.54,65.67
2016,5,24,17,45,0.0,89.5,4.4,12.5,89.5,65.83,53.6
2016,5,24,18,0,0.0,70.0,4.3,12.0,70.0,52.02,41.19
2016,5,24,18,15,162.5,57.5,4.1,11.5,80.0,42.58,32.5
2016,5,24,18,30,325.0,45.0,3.9,11.0,90.0,34.36,24.69
2016,5,24,18,45,205.5,31.5,3.75,11.0,56.0,23.93,14.2
2016,5,24,19,0,86.0,18.0,3.6,11.0,22.0,13.63,0.0
2016,5,24,19,15,43.0,9.0,3.5,10.5,11.0,7.08,0.0
2016,5,24,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,127.0,18.5,3.2,10.0,32.0,73.6,30.57
2016,5,25,5,30,254.0,37.0,3.3,10.0,64.0,157.28,120.09
2016,5,25,5,45,347.5,47.5,3.45,10.5,106.0,226.74,183.36
2016,5,25,6,0,441.0,58.0,3.6,11.0,148.0,304.27,252.03
2016,5,25,6,15,220.5,48.0,3.6,11.0,93.0,187.9,157.48
2016,5,25,6,30,0.0,38.0,3.6,11.0,38.0,29.0,19.54
2016,5,25,6,45,0.0,45.5,3.65,11.5,45.5,34.78,24.52
2016,5,25,7,0,0.0,53.0,3.7,12.0,53.0,40.56,29.37
2016,5,25,7,15,0.0,68.0,3.7,12.5,68.0,52.17,39.12
2016,5,25,7,30,0.0,83.0,3.7,13.0,83.0,63.81,48.76
2016,5,25,7,45,0.0,94.5,3.75,13.5,94.5,73.08,56.28
2016,5,25,8,0,0.0,106.0,3.8,14.0,106.0,82.46,63.8
2016,5,25,8,15,4.0,152.5,3.85,14.0,155.0,124.99,99.0
2016,5,25,8,30,8.0,199.0,3.9,14.0,204.0,168.57,134.51
2016,5,25,8,45,7.0,194.5,3.95,14.5,199.5,162.98,129.26
2016,5,25,9,0,6.0,190.0,4.0,15.0,195.0,157.65,124.37
2016,5,25,9,15,11.5,231.0,4.05,15.0,240.5,197.49,156.41
2016,5,25,9,30,17.0,272.0,4.1,15.0,286.0,237.49,188.14
2016,5,25,9,45,19.0,290.0,4.15,15.5,306.5,253.99,200.5
2016,5,25,10,0,21.0,308.0,4.2,16.0,327.0,270.28,212.64
2016,5,25,10,15,41.5,360.0,4.25,16.0,397.0,352.75,277.1
2016,5,25,10,30,62.0,412.0,4.3,16.0,467.0,416.19,325.7
2016,5,25,10,45,256.0,400.0,4.35,16.0,637.0,607.77,474.67
2016,5,25,11,0,450.0,388.0,4.4,16.0,807.0,769.44,595.31
2016,5,25,11,15,469.0,376.0,4.45,16.0,817.5,758.71,586.79
2016,5,25,11,30,488.0,364.0,4.5,16.0,828.0,744.98,577.04
2016,5,25,11,45,264.0,388.5,4.6,16.0,640.0,553.7,432.13
2016,5,25,12,0,40.0,413.0,4.7,16.0,452.0,367.4,286.23
2016,5,25,12,15,203.5,422.5,4.75,16.0,617.0,496.86,388.78
2016,5,25,12,30,367.0,432.0,4.8,16.0,782.0,607.23,472.69
2016,5,25,12,45,335.0,441.5,4.9,16.5,758.5,568.99,441.74
2016,5,25,13,0,303.0,451.0,5.0,17.0,735.0,531.99,412.24
2016,5,25,13,15,602.0,286.5,5.05,17.0,837.5,556.97,432.1
2016,5,25,13,30,901.0,122.0,5.1,17.0,940.0,553.0,426.35
2016,5,25,13,45,897.5,119.0,5.2,17.0,916.5,500.16,381.12
2016,5,25,14,0,894.0,116.0,5.3,17.0,893.0,445.91,333.64
2016,5,25,14,15,887.0,114.5,5.3,17.0,862.5,390.22,283.88
2016,5,25,14,30,880.0,113.0,5.3,17.0,832.0,333.89,233.13
2016,5,25,14,45,684.0,191.5,5.35,17.0,735.5,274.85,188.45
2016,5,25,15,0,488.0,270.0,5.4,17.0,639.0,243.55,170.33
2016,5,25,15,15,429.5,275.0,5.4,16.5,586.0,203.0,143.96
2016,5,25,15,30,371.0,280.0,5.4,16.0,533.0,177.4,136.04
2016,5,25,15,45,399.0,251.0,5.4,16.0,506.5,158.11,130.65
2016,5,25,16,0,427.0,222.0,5.4,16.0,480.0,137.86,113.78
2016,5,25,16,15,393.0,208.5,5.35,15.5,431.0,131.61,109.0
2016,5,25,16,30,359.0,195.0,5.3,15.0,382.0,129.49,107.75
2016,5,25,16,45,344.5,178.0,5.25,15.0,342.5,119.97,99.86
2016,5,25,17,0,330.0,161.0,5.2,15.0,303.0,110.07,91.56
2016,5,25,17,15,487.5,115.5,5.1,14.5,294.5,82.83,68.04
2016,5,25,17,30,645.0,70.0,5.0,14.0,286.0,56.37,44.83
2016,5,25,17,45,586.5,64.5,4.9,13.5,235.5,52.04,41.09
2016,5,25,18,0,528.0,59.0,4.8,13.0,185.0,47.76,37.23
2016,5,25,18,15,447.5,50.5,4.6,12.5,139.5,41.0,30.97
2016,5,25,18,30,367.0,42.0,4.4,12.0,94.0,34.26,24.52
2016,5,25,18,45,183.5,32.5,4.2,11.5,58.5,24.57,14.83
2016,5,25,19,0,0.0,23.0,4.0,11.0,23.0,16.82,0.0
2016,5,25,19,15,0.0,11.5,3.95,10.5,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,108.0,20.0,2.9,10.0,31.5,69.42,30.7
2016,5,26,5,30,216.0,40.0,3.0,10.0,63.0,145.84,111.46
2016,5,26,5,45,309.5,52.0,3.15,10.5,105.0,211.41,170.87
2016,5,26,6,0,403.0,64.0,3.3,11.0,147.0,286.93,237.57
2016,5,26,6,15,227.0,90.0,3.25,11.5,139.0,228.29,190.65
2016,5,26,6,30,51.0,116.0,3.2,12.0,131.0,139.4,114.57
2016,5,26,6,45,61.0,137.0,3.15,12.5,158.5,167.39,138.31
2016,5,26,7,0,71.0,158.0,3.1,13.0,186.0,195.96,161.85
2016,5,26,7,15,224.5,167.0,3.05,13.5,274.0,345.66,286.85
2016,5,26,7,30,378.0,176.0,3.0,14.0,362.0,495.9,406.64
2016,5,26,7,45,561.0,146.0,2.95,14.5,453.5,630.31,510.54
2016,5,26,8,0,744.0,116.0,2.9,15.0,545.0,765.11,608.94
2016,5,26,8,15,764.0,119.5,2.85,15.5,592.0,799.95,629.86
2016,5,26,8,30,784.0,123.0,2.8,16.0,639.0,837.33,653.01
2016,5,26,8,45,800.5,125.5,2.8,16.5,682.5,868.03,671.43
2016,5,26,9,0,817.0,128.0,2.8,17.0,726.0,895.8,687.67
2016,5,26,9,15,828.5,131.0,2.8,17.0,764.5,916.37,700.19
2016,5,26,9,30,840.0,134.0,2.8,17.0,803.0,933.48,710.42
2016,5,26,9,45,841.0,140.5,2.8,17.5,834.0,940.83,712.75
2016,5,26,10,0,842.0,147.0,2.8,18.0,865.0,944.3,712.65
2016,5,26,10,15,849.0,149.0,2.8,18.0,892.0,944.99,712.17
2016,5,26,10,30,856.0,151.0,2.8,18.0,919.0,941.82,709.25
2016,5,26,10,45,861.5,151.5,2.85,18.5,939.0,916.98,690.86
2016,5,26,11,0,867.0,152.0,2.9,19.0,959.0,903.63,680.56
2016,5,26,11,15,870.0,153.0,2.9,19.5,971.5,884.89,666.23
2016,5,26,11,30,873.0,154.0,2.9,20.0,984.0,862.69,649.68
2016,5,26,11,45,875.5,153.5,2.95,20.5,989.5,835.63,630.21
2016,5,26,12,0,878.0,153.0,3.0,21.0,995.0,805.47,608.19
2016,5,26,12,15,878.0,152.5,3.05,21.0,993.0,770.56,582.94
2016,5,26,12,30,878.0,152.0,3.1,21.0,991.0,733.05,555.34
2016,5,26,12,45,887.0,144.0,3.2,21.0,984.0,693.73,526.13
2016,5,26,13,0,896.0,136.0,3.3,21.0,977.0,651.37,493.83
2016,5,26,13,15,892.5,135.0,3.45,21.0,960.0,603.85,456.78
2016,5,26,13,30,889.0,134.0,3.6,21.0,943.0,554.53,417.17
2016,5,26,13,45,883.5,133.0,3.75,21.0,919.0,502.67,374.37
2016,5,26,14,0,878.0,132.0,3.9,21.0,895.0,449.59,329.32
2016,5,26,14,15,870.5,130.0,4.05,21.0,864.5,394.17,281.4
2016,5,26,14,30,863.0,128.0,4.2,21.0,834.0,338.2,232.43
2016,5,26,14,45,851.5,126.5,4.35,21.0,797.0,276.22,179.56
2016,5,26,15,0,840.0,125.0,4.5,21.0,760.0,218.57,132.89
2016,5,26,15,15,827.0,122.5,4.6,20.5,718.5,160.87,93.65
2016,5,26,15,30,814.0,120.0,4.7,20.0,677.0,104.34,70.58
2016,5,26,15,45,796.5,116.5,4.85,19.5,631.0,91.14,72.41
2016,5,26,16,0,779.0,113.0,5.0,19.0,585.0,89.69,71.56
2016,5,26,16,15,757.0,109.0,5.0,18.5,536.5,87.68,70.21
2016,5,26,16,30,735.0,105.0,5.0,18.0,488.0,78.9,63.03
2016,5,26,16,45,705.0,100.5,5.05,17.5,437.0,76.33,61.15
2016,5,26,17,0,675.0,96.0,5.1,17.0,386.0,73.69,59.19
2016,5,26,17,15,635.0,90.0,5.0,16.5,335.0,69.78,56.06
2016,5,26,17,30,595.0,84.0,4.9,16.0,284.0,65.8,52.8
2016,5,26,17,45,537.0,76.5,4.85,15.5,234.0,60.42,48.17
2016,5,26,18,0,479.0,69.0,4.8,15.0,184.0,55.01,43.36
2016,5,26,18,15,397.0,58.5,4.6,14.0,139.0,46.96,36.06
2016,5,26,18,30,315.0,48.0,4.4,13.0,94.0,36.43,26.34
2016,5,26,18,45,198.5,33.5,4.25,12.5,58.5,25.35,15.53
2016,5,26,19,0,82.0,19.0,4.1,12.0,23.0,14.45,0.0
2016,5,26,19,15,41.0,9.5,4.05,11.5,11.5,7.47,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.5,20.0,1.65,9.5,32.5,70.49,33.06
2016,5,27,5,30,223.0,40.0,1.8,10.0,65.0,147.97,113.11
2016,5,27,5,45,319.5,52.0,2.0,10.5,107.5,215.16,173.48
2016,5,27,6,0,416.0,64.0,2.2,11.0,150.0,292.57,241.34
2016,5,27,6,15,480.0,73.0,2.15,11.5,198.5,363.68,302.32
2016,5,27,6,30,544.0,82.0,2.1,12.0,247.0,435.98,362.2
2016,5,27,6,45,594.0,88.0,2.1,13.0,298.5,500.55,413.12
2016,5,27,7,0,644.0,94.0,2.1,14.0,350.0,567.45,463.77
2016,5,27,7,15,677.0,99.0,2.1,14.5,401.0,622.89,504.59
2016,5,27,7,30,710.0,104.0,2.1,15.0,452.0,678.36,544.17
2016,5,27,7,45,738.5,107.5,2.1,15.5,502.5,728.21,577.45
2016,5,27,8,0,767.0,111.0,2.1,16.0,553.0,772.75,606.18
2016,5,27,8,15,785.5,114.5,2.1,16.5,600.0,811.64,630.38
2016,5,27,8,30,804.0,118.0,2.1,17.0,647.0,848.16,652.58
2016,5,27,8,45,821.5,119.5,2.15,18.0,691.0,879.02,669.8
2016,5,27,9,0,839.0,121.0,2.2,19.0,735.0,906.94,684.86
2016,5,27,9,15,850.0,123.0,2.15,19.5,773.0,926.29,694.35
2016,5,27,9,30,861.0,125.0,2.1,20.0,811.0,929.37,693.07
2016,5,27,9,45,875.5,123.0,2.1,20.5,845.5,940.64,698.04
2016,5,27,10,0,890.0,121.0,2.1,21.0,880.0,948.29,700.6
2016,5,27,10,15,896.0,122.0,2.1,21.5,906.5,947.2,697.58
2016,5,27,10,30,902.0,123.0,2.1,22.0,933.0,942.27,692.26
2016,5,27,10,45,908.0,123.0,2.1,23.0,953.5,932.57,682.68
2016,5,27,11,0,914.0,123.0,2.1,24.0,974.0,919.04,670.8
2016,5,27,11,15,916.5,123.5,2.15,24.0,986.5,899.16,658.01
2016,5,27,11,30,919.0,124.0,2.2,24.0,999.0,875.7,642.91
2016,5,27,11,45,921.5,123.5,2.25,24.5,1004.5,847.97,623.75
2016,5,27,12,0,924.0,123.0,2.3,25.0,1010.0,816.98,602.41
2016,5,27,12,15,923.5,122.5,2.4,25.0,1007.5,780.68,577.82
2016,5,27,12,30,923.0,122.0,2.5,25.0,1005.0,741.64,550.27
2016,5,27,12,45,919.0,123.0,2.6,25.0,994.5,698.83,519.28
2016,5,27,13,0,915.0,124.0,2.7,25.0,984.0,653.81,485.82
2016,5,27,13,15,911.5,123.5,2.8,25.0,967.0,605.98,449.31
2016,5,27,13,30,908.0,123.0,2.9,25.0,950.0,556.29,410.23
2016,5,27,13,45,902.0,122.0,3.0,25.0,925.5,503.44,367.57
2016,5,27,14,0,896.0,121.0,3.1,25.0,901.0,449.38,322.67
2016,5,27,14,15,889.0,119.5,3.15,25.0,870.5,393.67,275.32
2016,5,27,14,30,882.0,118.0,3.2,25.0,840.0,337.31,226.86
2016,5,27,14,45,871.0,116.5,3.3,25.0,803.0,279.62,178.13
2016,5,27,15,0,860.0,115.0,3.4,25.0,766.0,222.2,132.48
2016,5,27,15,15,848.0,112.5,3.4,24.5,725.0,156.82,88.04
2016,5,27,15,30,836.0,110.0,3.4,24.0,684.0,99.22,64.95
2016,5,27,15,45,818.0,107.5,3.45,24.0,638.0,85.99,66.76
2016,5,27,16,0,800.0,105.0,3.5,24.0,592.0,84.93,66.1
2016,5,27,16,15,779.0,101.5,3.45,23.5,543.0,83.07,64.89
2016,5,27,16,30,758.0,98.0,3.4,23.0,494.0,81.11,63.59
2016,5,27,16,45,726.0,94.5,3.4,22.5,442.5,72.77,56.86
2016,5,27,17,0,694.0,91.0,3.4,22.0,391.0,70.59,55.32
2016,5,27,17,15,655.5,85.5,3.3,21.0,340.0,66.9,52.54
2016,5,27,17,30,617.0,80.0,3.2,20.0,289.0,63.16,49.64
2016,5,27,17,45,559.5,73.5,3.15,19.5,238.5,58.39,45.62
2016,5,27,18,0,502.0,67.0,3.1,19.0,188.0,53.64,41.46
2016,5,27,18,15,422.5,57.0,3.2,18.0,142.5,45.92,34.58
2016,5,27,18,30,343.0,47.0,3.3,17.0,97.0,38.16,27.42
2016,5,27,18,45,226.5,33.5,3.4,16.5,61.0,25.48,15.45
2016,5,27,19,0,110.0,20.0,3.5,16.0,25.0,15.16,0.0
2016,5,27,19,15,55.0,10.0,3.55,15.5,12.5,7.87,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.5,1.4,11.5,4.5,0.0,0.0
2016,5,28,5,0,0.0,9.0,1.4,12.0,9.0,7.08,0.0
2016,5,28,5,15,137.0,23.0,1.7,12.5,38.0,82.86,40.86
2016,5,28,5,30,274.0,37.0,2.0,13.0,67.0,163.13,123.49
2016,5,28,5,45,364.5,47.5,2.35,13.5,110.0,232.52,185.55
2016,5,28,6,0,455.0,58.0,2.7,14.0,153.0,309.02,252.36
2016,5,28,6,15,516.0,66.0,2.8,14.5,201.5,375.33,309.38
2016,5,28,6,30,577.0,74.0,2.9,15.0,250.0,446.17,368.19
2016,5,28,6,45,621.0,80.5,3.05,15.5,301.0,508.56,418.43
2016,5,28,7,0,665.0,87.0,3.2,16.0,352.0,572.84,468.49
2016,5,28,7,15,697.0,92.0,3.2,16.5,403.5,628.19,509.68
2016,5,28,7,30,729.0,97.0,3.2,17.0,455.0,683.5,549.24
2016,5,28,7,45,753.5,101.0,3.2,18.0,505.0,727.68,577.67
2016,5,28,8,0,778.0,105.0,3.2,19.0,555.0,774.15,607.11
2016,5,28,8,15,797.0,108.5,3.15,19.5,602.0,813.69,631.8
2016,5,28,8,30,816.0,112.0,3.1,20.0,649.0,850.88,654.43
2016,5,28,8,45,830.0,115.0,3.05,20.5,693.0,880.45,671.45
2016,5,28,9,0,844.0,118.0,3.0,21.0,737.0,906.96,686.21
2016,5,28,9,15,855.5,120.0,2.9,21.5,775.5,914.7,687.77
2016,5,28,9,30,867.0,122.0,2.8,22.0,814.0,930.73,695.13
2016,5,28,9,45,874.5,124.5,2.75,23.0,847.0,939.97,696.9
2016,5,28,10,0,882.0,127.0,2.7,24.0,880.0,945.44,696.31
2016,5,28,10,15,888.5,128.5,2.6,24.0,907.0,945.24,694.38
2016,5,28,10,30,895.0,130.0,2.5,24.0,934.0,941.18,690.08
2016,5,28,10,45,899.0,131.5,2.45,24.5,954.0,931.01,681.03
2016,5,28,11,0,903.0,133.0,2.4,25.0,974.0,917.04,669.7
2016,5,28,11,15,906.0,133.5,2.4,25.0,987.0,897.65,656.7
2016,5,28,11,30,909.0,134.0,2.4,25.0,1000.0,874.68,641.43
2016,5,28,11,45,909.5,134.5,2.4,25.5,1005.0,846.28,621.36
2016,5,28,12,0,910.0,135.0,2.4,26.0,1010.0,814.75,599.28
2016,5,28,12,15,909.5,135.0,2.45,26.0,1008.0,779.16,574.49
2016,5,28,12,30,909.0,135.0,2.5,26.0,1006.0,740.88,547.25
2016,5,28,12,45,896.5,142.0,2.55,26.0,993.0,697.18,515.44
2016,5,28,13,0,884.0,149.0,2.6,26.0,980.0,651.83,481.68
2016,5,28,13,15,880.0,148.0,2.65,26.0,963.0,604.57,445.74
2016,5,28,13,30,876.0,147.0,2.7,26.0,946.0,555.6,407.45
2016,5,28,13,45,870.5,145.5,2.8,26.0,921.5,504.08,366.23
2016,5,28,14,0,865.0,144.0,2.9,26.0,897.0,451.37,322.83
2016,5,28,14,15,857.0,142.0,3.0,25.5,866.5,394.84,276.09
2016,5,28,14,30,849.0,140.0,3.1,25.0,836.0,338.12,228.36
2016,5,28,14,45,838.5,137.5,3.25,25.0,799.0,280.37,179.88
2016,5,28,15,0,828.0,135.0,3.4,25.0,762.0,223.04,134.42
2016,5,28,15,15,814.0,132.0,3.45,24.5,720.5,165.67,96.16
2016,5,28,15,30,800.0,129.0,3.5,24.0,679.0,109.63,73.46
2016,5,28,15,45,740.0,133.5,3.6,24.0,615.5,92.33,72.04
2016,5,28,16,0,680.0,138.0,3.7,24.0,552.0,95.19,74.67
2016,5,28,16,15,570.0,156.0,3.75,23.5,484.0,106.04,84.16
2016,5,28,16,30,460.0,174.0,3.8,23.0,416.0,114.88,92.04
2016,5,28,16,45,562.0,137.0,3.85,22.5,402.0,98.03,78.3
2016,5,28,17,0,664.0,100.0,3.9,22.0,388.0,76.16,60.07
2016,5,28,17,15,624.0,93.5,3.75,21.0,337.0,72.01,56.94
2016,5,28,17,30,584.0,87.0,3.6,20.0,286.0,67.77,53.64
2016,5,28,17,45,530.5,79.0,3.45,19.5,236.5,62.15,48.9
2016,5,28,18,0,477.0,71.0,3.3,19.0,187.0,56.47,43.94
2016,5,28,18,15,397.5,60.0,3.15,18.0,141.5,48.09,36.49
2016,5,28,18,30,318.0,49.0,3.0,17.0,96.0,37.16,26.59
2016,5,28,18,45,209.5,34.5,2.95,16.0,61.0,26.13,16.13
2016,5,28,19,0,101.0,20.0,2.9,15.0,26.0,15.15,0.0
2016,5,28,19,15,50.5,10.0,2.95,14.5,13.0,7.87,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,29,4,45,15.5,4.5,3.05,9.5,5.0,0.0,0.0
2016,5,29,5,0,31.0,9.0,3.2,10.0,10.0,15.36,0.0
2016,5,29,5,15,150.5,23.5,3.15,10.5,39.5,87.81,45.46
2016,5,29,5,30,270.0,38.0,3.1,11.0,69.0,162.3,124.1
2016,5,29,5,45,363.5,49.0,3.1,11.5,112.0,232.89,187.59
2016,5,29,6,0,457.0,60.0,3.1,12.0,155.0,311.24,256.32
2016,5,29,6,15,519.5,68.0,3.0,12.5,204.0,378.48,314.4
2016,5,29,6,30,582.0,76.0,2.9,13.0,253.0,450.34,374.15
2016,5,29,6,45,626.0,82.0,2.85,13.5,304.5,512.4,423.96
2016,5,29,7,0,670.0,88.0,2.8,14.0,356.0,576.29,473.33
2016,5,29,7,15,702.5,93.0,2.75,14.5,407.5,632.16,514.75
2016,5,29,7,30,735.0,98.0,2.7,15.0,459.0,688.01,554.48
2016,5,29,7,45,759.5,102.0,2.65,16.0,509.0,732.29,582.61
2016,5,29,8,0,784.0,106.0,2.6,17.0,559.0,778.92,611.71
2016,5,29,8,15,802.0,109.5,2.6,17.5,606.5,817.76,636.01
2016,5,29,8,30,820.0,113.0,2.6,18.0,654.0,854.18,658.28
2016,5,29,8,45,834.5,115.5,2.6,18.5,697.5,883.73,675.53
2016,5,29,9,0,849.0,118.0,2.6,19.0,741.0,910.21,690.56
2016,5,29,9,15,860.0,120.5,2.65,19.5,779.5,918.09,693.33
2016,5,29,9,30,871.0,123.0,2.7,20.0,818.0,934.19,701.95
2016,5,29,9,45,879.0,125.0,2.75,20.5,851.0,943.42,705.91
2016,5,29,10,0,887.0,127.0,2.8,21.0,884.0,948.89,707.53
2016,5,29,10,15,893.0,128.5,2.9,21.0,911.0,948.24,706.95
2016,5,29,10,30,899.0,130.0,3.0,21.0,938.0,943.72,703.94
2016,5,29,10,45,901.5,132.0,3.1,21.5,957.0,932.65,695.29
2016,5,29,11,0,904.0,134.0,3.2,22.0,976.0,917.79,684.23
2016,5,29,11,15,906.5,134.5,3.3,22.0,988.5,897.97,671.2
2016,5,29,11,30,909.0,135.0,3.4,22.0,1001.0,874.6,655.77
2016,5,29,11,45,907.5,137.0,3.5,22.5,1005.5,845.81,635.35
2016,5,29,12,0,906.0,139.0,3.6,23.0,1010.0,813.96,612.72
2016,5,29,12,15,906.0,139.0,3.7,23.0,1008.0,778.86,587.45
2016,5,29,12,30,906.0,139.0,3.8,23.0,1006.0,741.05,559.7
2016,5,29,12,45,896.0,143.5,3.9,23.0,994.0,697.33,526.95
2016,5,29,13,0,886.0,148.0,4.0,23.0,982.0,651.86,492.14
2016,5,29,13,15,882.5,147.0,4.05,23.0,965.0,604.88,455.22
2016,5,29,13,30,879.0,146.0,4.1,23.0,948.0,556.12,415.91
2016,5,29,13,45,874.5,144.0,4.15,23.0,924.5,504.68,373.46
2016,5,29,14,0,870.0,142.0,4.2,23.0,901.0,451.93,328.83
2016,5,29,14,15,862.5,140.0,4.2,23.0,870.0,397.06,281.58
2016,5,29,14,30,855.0,138.0,4.2,23.0,839.0,338.43,230.98
2016,5,29,14,45,846.5,134.5,4.25,23.0,803.0,280.22,181.32
2016,5,29,15,0,838.0,131.0,4.3,23.0,767.0,222.19,134.64
2016,5,29,15,15,824.5,128.0,4.3,22.5,725.5,164.37,95.59
2016,5,29,15,30,811.0,125.0,4.3,22.0,684.0,107.8,72.35
2016,5,29,15,45,796.0,120.5,4.3,22.0,638.5,93.53,73.65
2016,5,29,16,0,781.0,116.0,4.3,22.0,593.0,91.58,72.25
2016,5,29,16,15,657.0,134.0,4.3,21.5,512.5,93.94,74.63
2016,5,29,16,30,533.0,152.0,4.3,21.0,432.0,103.58,83.23
2016,5,29,16,45,607.5,124.5,4.3,20.5,413.0,90.3,72.34
2016,5,29,17,0,682.0,97.0,4.3,20.0,394.0,74.4,59.05
2016,5,29,17,15,642.5,91.0,4.25,19.5,342.5,70.5,55.99
2016,5,29,17,30,603.0,85.0,4.2,19.0,291.0,66.54,52.79
2016,5,29,17,45,549.5,77.0,4.2,18.5,241.0,60.84,47.96
2016,5,29,18,0,496.0,69.0,4.2,18.0,191.0,55.06,42.89
2016,5,29,18,15,416.0,59.0,4.15,17.0,145.0,47.39,36.05
2016,5,29,18,30,336.0,49.0,4.1,16.0,99.0,37.29,26.83
2016,5,29,18,45,221.5,35.0,4.05,15.0,63.0,26.55,16.63
2016,5,29,19,0,107.0,21.0,4.0,14.0,27.0,15.9,0.75
2016,5,29,19,15,53.5,10.5,4.0,13.5,13.5,8.26,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,1.7,9.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,1.8,10.0,11.0,19.03,0.0
2016,5,30,5,15,170.0,23.5,1.9,10.5,41.5,93.99,50.27
2016,5,30,5,30,298.0,37.0,2.0,11.0,72.0,173.38,132.56
2016,5,30,5,45,392.0,47.0,2.15,11.5,115.5,242.86,195.07
2016,5,30,6,0,486.0,57.0,2.3,12.0,159.0,321.71,264.02
2016,5,30,6,15,547.0,64.0,2.3,12.5,208.0,388.25,321.26
2016,5,30,6,30,608.0,71.0,2.3,13.0,257.0,459.22,380.0
2016,5,30,6,45,652.5,76.5,2.3,14.0,309.0,521.97,429.23
2016,5,30,7,0,697.0,82.0,2.3,15.0,361.0,586.58,477.84
2016,5,30,7,15,728.0,86.5,2.3,15.5,412.5,641.73,518.29
2016,5,30,7,30,759.0,91.0,2.3,16.0,464.0,693.68,554.41
2016,5,30,7,45,783.0,94.5,2.35,16.5,514.5,741.48,586.37
2016,5,30,8,0,807.0,98.0,2.4,17.0,565.0,787.77,616.62
2016,5,30,8,15,824.5,101.0,2.4,17.5,612.5,826.19,640.41
2016,5,30,8,30,842.0,104.0,2.4,18.0,660.0,862.13,662.16
2016,5,30,8,45,855.5,106.5,2.45,19.0,703.5,880.58,670.76
2016,5,30,9,0,869.0,109.0,2.5,20.0,747.0,906.1,684.31
2016,5,30,9,15,879.0,111.0,2.5,20.5,785.5,924.64,693.85
2016,5,30,9,30,889.0,113.0,2.5,21.0,824.0,939.64,701.1
2016,5,30,9,45,898.0,114.0,2.55,21.5,857.0,949.07,705.17
2016,5,30,10,0,907.0,115.0,2.6,22.0,890.0,954.72,706.89
2016,5,30,10,15,912.5,116.5,2.65,22.5,917.0,953.78,704.39
2016,5,30,10,30,918.0,118.0,2.7,23.0,944.0,948.92,699.5
2016,5,30,10,45,921.5,119.0,2.75,23.5,963.5,937.91,690.69
2016,5,30,11,0,925.0,120.0,2.8,24.0,983.0,923.06,679.51
2016,5,30,11,15,927.5,120.5,2.8,24.5,995.5,903.16,664.72
2016,5,30,11,30,930.0,121.0,2.8,25.0,1008.0,879.64,647.67
2016,5,30,11,45,930.5,121.5,2.85,25.5,1013.0,851.04,627.65
2016,5,30,12,0,931.0,122.0,2.9,26.0,1018.0,819.23,605.48
2016,5,30,12,15,930.5,121.5,2.95,26.0,1015.5,782.9,580.22
2016,5,30,12,30,930.0,121.0,3.0,26.0,1013.0,743.81,552.1
2016,5,30,12,45,924.5,123.0,3.1,26.5,1002.0,700.7,519.61
2016,5,30,13,0,919.0,125.0,3.2,27.0,991.0,655.46,484.88
2016,5,30,13,15,915.5,124.0,3.3,27.0,973.5,607.31,448.12
2016,5,30,13,30,912.0,123.0,3.4,27.0,956.0,557.3,408.83
2016,5,30,13,45,907.5,121.5,3.55,27.0,932.0,504.82,366.58
2016,5,30,14,0,903.0,120.0,3.7,27.0,908.0,450.97,321.96
2016,5,30,14,15,895.5,118.5,3.85,26.5,877.5,394.93,275.14
2016,5,30,14,30,888.0,117.0,4.0,26.0,847.0,338.28,227.04
2016,5,30,14,45,879.5,114.0,4.15,26.0,810.5,280.12,177.83
2016,5,30,15,0,871.0,111.0,4.3,26.0,774.0,221.96,131.48
2016,5,30,15,15,858.5,108.5,4.45,25.5,732.5,163.91,92.84
2016,5,30,15,30,846.0,106.0,4.6,25.0,691.0,97.85,63.03
2016,5,30,15,45,831.5,103.0,4.75,24.5,645.0,83.43,64.52
2016,5,30,16,0,817.0,100.0,4.9,24.0,599.0,82.03,63.68
2016,5,30,16,15,796.5,96.5,4.95,23.5,550.0,80.03,62.34
2016,5,30,16,30,776.0,93.0,5.0,23.0,501.0,77.94,60.92
2016,5,30,16,45,749.5,88.5,5.05,22.5,450.5,74.92,58.69
2016,5,30,17,0,723.0,84.0,5.1,22.0,400.0,71.8,56.35
2016,5,30,17,15,686.0,79.0,5.0,21.0,348.5,62.79,48.99
2016,5,30,17,30,649.0,74.0,4.9,20.0,297.0,59.21,46.2
2016,5,30,17,45,597.5,67.5,4.8,19.5,247.0,54.3,42.06
2016,5,30,18,0,546.0,61.0,4.7,19.0,197.0,49.37,37.75
2016,5,30,18,15,469.0,53.0,4.5,18.0,150.5,43.02,32.09
2016,5,30,18,30,392.0,45.0,4.3,17.0,104.0,36.72,26.24
2016,5,30,18,45,273.0,33.0,4.15,16.5,67.0,26.89,16.88
2016,5,30,19,0,154.0,21.0,4.0,16.0,30.0,16.03,1.69
2016,5,30,19,15,77.0,10.5,3.95,15.5,15.0,8.26,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,23.5,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,47.0,10.0,2.9,11.0,11.0,20.31,0.0
2016,5,31,5,15,178.5,23.5,2.85,11.5,42.0,96.56,52.71
2016,5,31,5,30,310.0,37.0,2.8,12.0,73.0,177.46,135.45
2016,5,31,5,45,402.0,46.5,2.8,12.5,116.5,246.11,197.27
2016,5,31,6,0,494.0,56.0,2.8,13.0,160.0,323.84,265.24
2016,5,31,6,15,555.0,63.0,2.7,13.5,209.5,390.62,322.6
2016,5,31,6,30,616.0,70.0,2.6,14.0,259.0,461.85,381.36
2016,5,31,6,45,658.5,75.5,2.55,14.5,310.5,523.61,430.47
2016,5,31,7,0,701.0,81.0,2.5,15.0,362.0,587.04,478.96
2016,5,31,7,15,732.0,85.5,2.5,16.0,414.0,639.32,516.54
2016,5,31,7,30,763.0,90.0,2.5,17.0,466.0,694.47,554.02
2016,5,31,7,45,786.5,93.0,2.5,18.0,516.0,741.42,583.92
2016,5,31,8,0,810.0,96.0,2.5,19.0,566.0,786.82,611.96
2016,5,31,8,15,827.5,99.5,2.55,19.5,613.5,825.86,636.43
2016,5,31,8,30,845.0,103.0,2.6,20.0,661.0,862.42,658.89
2016,5,31,8,45,859.0,105.0,2.65,20.5,705.0,880.94,668.76
2016,5,31,9,0,873.0,107.0,2.7,21.0,749.0,906.47,683.56
2016,5,31,9,15,883.5,109.5,2.7,21.5,788.0,926.07,693.83
2016,5,31,9,30,894.0,112.0,2.7,22.0,827.0,942.1,701.76
2016,5,31,9,45,903.5,112.5,2.75,23.0,860.5,951.55,704.44
2016,5,31,10,0,913.0,113.0,2.8,24.0,894.0,957.23,704.76
2016,5,31,10,15,919.0,114.5,2.85,24.0,921.0,956.79,703.93
2016,5,31,10,30,925.0,116.0,2.9,24.0,948.0,952.41,700.68
2016,5,31,10,45,929.5,116.5,2.95,24.5,968.5,941.83,692.12
2016,5,31,11,0,934.0,117.0,3.0,25.0,989.0,927.38,681.17
2016,5,31,11,15,936.5,118.0,3.05,25.5,1002.0,907.84,666.96
2016,5,31,11,30,939.0,119.0,3.1,26.0,1015.0,884.62,650.41
2016,5,31,11,45,940.5,119.0,3.15,26.5,1020.5,856.26,630.48
2016,5,31,12,0,942.0,119.0,3.2,27.0,1026.0,824.61,608.38
2016,5,31,12,15,941.5,119.0,3.2,27.0,1024.0,788.4,582.98
2016,5,31,12,30,941.0,119.0,3.2,27.0,1022.0,749.37,554.65
2016,5,31,12,45,943.0,116.0,3.25,27.5,1013.0,707.09,522.65
2016,5,31,13,0,945.0,113.0,3.3,28.0,1004.0,662.14,488.05
2016,5,31,13,15,942.0,112.5,3.4,28.0,987.5,613.63,451.08
2016,5,31,13,30,939.0,112.0,3.5,28.0,971.0,563.13,411.47
2016,5,31,13,45,934.5,111.0,3.6,28.0,947.0,509.8,368.53
2016,5,31,14,0,930.0,110.0,3.7,28.0,923.0,455.04,323.2
2016,5,31,14,15,923.5,108.5,3.8,28.0,892.5,398.04,275.09
2016,5,31,14,30,917.0,107.0,3.9,28.0,862.0,340.28,225.77
2016,5,31,14,45,908.0,105.5,4.0,28.0,825.5,281.43,176.26
2016,5,31,15,0,899.0,104.0,4.1,28.0,789.0,222.58,129.69
2016,5,31,15,15,888.0,101.5,4.1,27.5,747.5,163.17,90.34
2016,5,31,15,30,877.0,99.0,4.1,27.0,706.0,104.49,67.16
2016,5,31,15,45,862.0,96.5,4.15,26.5,659.5,89.23,68.74
2016,5,31,16,0,847.0,94.0,4.2,26.0,613.0,78.92,60.55
2016,5,31,16,15,827.5,91.0,4.2,25.5,564.0,77.1,59.35
2016,5,31,16,30,808.0,88.0,4.2,25.0,515.0,75.19,58.08
2016,5,31,16,45,782.0,84.0,4.25,24.5,463.5,72.36,56.02
2016,5,31,17,0,756.0,80.0,4.3,24.0,412.0,69.45,53.87
2016,5,31,17,15,720.5,75.5,4.2,23.0,359.5,65.93,51.26
2016,5,31,17,30,685.0,71.0,4.1,22.0,307.0,57.58,44.4
2016,5,31,17,45,634.5,65.0,4.05,21.0,256.0,52.91,40.58
2016,5,31,18,0,584.0,59.0,4.0,20.0,205.0,48.23,36.6
2016,5,31,18,15,507.5,51.5,3.85,19.0,157.5,42.15,31.21
2016,5,31,18,30,431.0,44.0,3.7,18.0,110.0,36.13,25.65
2016,5,31,18,45,309.5,33.0,3.55,17.5,71.5,27.03,16.99
2016,5,31,19,0,188.0,22.0,3.4,17.0,33.0,17.98,3.45
2016,5,31,19,15,94.0,11.0,3.35,16.5,16.5,8.65,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,30.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,60.0,11.0,3.8,11.0,12.0,24.47,0.0
2016,6,1,5,15,200.0,24.0,3.85,11.5,44.5,105.87,59.34
2016,6,1,5,30,340.0,37.0,3.9,12.0,77.0,188.32,144.03
2016,6,1,5,45,430.5,46.5,3.95,12.5,122.0,257.81,207.07
2016,6,1,6,0,521.0,56.0,4.0,13.0,167.0,336.19,276.1
2016,6,1,6,15,582.0,63.0,4.05,13.5,217.5,404.24,335.18
2016,6,1,6,30,643.0,70.0,4.1,14.0,268.0,476.68,395.83
2016,6,1,6,45,685.0,75.0,4.2,15.0,320.5,538.72,445.4
2016,6,1,7,0,727.0,80.0,4.3,16.0,373.0,602.3,494.33
2016,6,1,7,15,757.5,84.5,4.25,16.5,425.5,655.34,533.86
2016,6,1,7,30,788.0,89.0,4.2,17.0,478.0,711.0,573.17
2016,6,1,7,45,811.0,92.5,4.2,17.5,529.0,758.9,605.57
2016,6,1,8,0,834.0,96.0,4.2,18.0,580.0,805.16,636.13
2016,6,1,8,15,851.5,99.0,4.15,18.5,628.5,844.27,660.78
2016,6,1,8,30,869.0,102.0,4.1,19.0,677.0,870.82,676.14
2016,6,1,8,45,882.5,104.5,4.1,19.5,721.5,899.96,693.51
2016,6,1,9,0,896.0,107.0,4.1,20.0,766.0,925.93,708.5
2016,6,1,9,15,906.0,109.0,4.1,20.5,805.0,944.83,718.55
2016,6,1,9,30,916.0,111.0,4.1,21.0,844.0,960.1,726.18
2016,6,1,9,45,926.0,111.5,4.1,21.5,878.5,970.12,730.29
2016,6,1,10,0,936.0,112.0,4.1,22.0,913.0,976.28,731.92
2016,6,1,10,15,941.5,113.0,4.1,22.0,940.0,974.85,729.98
2016,6,1,10,30,947.0,114.0,4.1,22.0,967.0,969.42,725.52
2016,6,1,10,45,950.0,115.5,4.2,22.5,987.0,958.22,716.48
2016,6,1,11,0,953.0,117.0,4.3,23.0,1007.0,943.07,704.9
2016,6,1,11,15,955.5,118.0,4.35,23.0,1020.0,923.18,691.3
2016,6,1,11,30,958.0,119.0,4.4,23.0,1033.0,899.54,675.21
2016,6,1,11,45,957.5,120.0,4.5,23.5,1038.0,869.92,654.03
2016,6,1,12,0,957.0,121.0,4.6,24.0,1043.0,837.03,630.75
2016,6,1,12,15,956.5,121.0,4.65,24.0,1041.0,800.31,604.49
2016,6,1,12,30,956.0,121.0,4.7,24.0,1039.0,760.73,575.16
2016,6,1,12,45,942.5,128.0,4.8,24.0,1025.5,715.11,540.88
2016,6,1,13,0,929.0,135.0,4.9,24.0,1012.0,667.76,504.51
2016,6,1,13,15,925.5,134.5,4.9,24.0,995.0,619.49,466.25
2016,6,1,13,30,922.0,134.0,4.9,24.0,978.0,569.32,425.51
2016,6,1,13,45,915.0,133.5,4.95,24.0,953.0,515.83,381.3
2016,6,1,14,0,908.0,133.0,5.0,24.0,928.0,461.2,335.0
2016,6,1,14,15,900.5,131.0,4.95,24.0,897.0,404.53,286.02
2016,6,1,14,30,893.0,129.0,4.9,24.0,866.0,347.25,236.11
2016,6,1,14,45,882.5,127.5,4.9,24.0,828.5,289.2,186.44
2016,6,1,15,0,872.0,126.0,4.9,24.0,791.0,225.14,135.09
2016,6,1,15,15,859.0,123.5,4.85,23.5,749.0,165.84,94.99
2016,6,1,15,30,846.0,121.0,4.8,23.0,707.0,107.69,70.94
2016,6,1,15,45,830.0,117.0,4.75,23.0,660.5,92.12,72.17
2016,6,1,16,0,814.0,113.0,4.7,23.0,614.0,90.34,70.91
2016,6,1,16,15,792.5,109.0,4.6,22.5,564.0,88.3,69.56
2016,6,1,16,30,771.0,105.0,4.5,22.0,514.0,86.14,68.1
2016,6,1,16,45,745.0,100.0,4.45,21.5,462.5,76.62,60.36
2016,6,1,17,0,719.0,95.0,4.4,21.0,411.0,73.63,58.14
2016,6,1,17,15,681.0,89.0,4.25,20.0,358.5,69.64,55.11
2016,6,1,17,30,643.0,83.0,4.1,19.0,306.0,65.57,51.94
2016,6,1,17,45,591.5,75.5,3.95,18.5,255.0,60.14,47.35
2016,6,1,18,0,540.0,68.0,3.8,18.0,204.0,54.65,42.55
2016,6,1,18,15,461.0,59.0,3.65,17.0,156.5,47.67,36.34
2016,6,1,18,30,382.0,50.0,3.5,16.0,109.0,40.7,29.88
2016,6,1,18,45,265.5,37.0,3.35,15.0,71.0,28.2,18.25
2016,6,1,19,0,149.0,24.0,3.2,14.0,33.0,18.21,4.45
2016,6,1,19,15,74.5,12.0,3.3,13.5,16.5,9.44,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,31.5,5.5,2.35,9.5,6.5,0.0,0.0
2016,6,2,5,0,63.0,11.0,2.5,10.0,13.0,25.19,0.0
2016,6,2,5,15,202.5,24.5,2.6,10.5,45.5,107.0,61.19
2016,6,2,5,30,342.0,38.0,2.7,11.0,78.0,189.42,145.25
2016,6,2,5,45,436.0,47.0,2.85,11.5,123.5,260.03,209.09
2016,6,2,6,0,530.0,56.0,3.0,12.0,169.0,339.78,279.16
2016,6,2,6,15,590.5,62.5,2.95,12.5,219.5,407.38,337.54
2016,6,2,6,30,651.0,69.0,2.9,13.0,270.0,479.27,397.19
2016,6,2,6,45,693.5,74.0,2.85,13.5,323.0,541.9,447.22
2016,6,2,7,0,736.0,79.0,2.8,14.0,376.0,603.25,494.4
2016,6,2,7,15,766.0,83.5,2.75,14.5,428.5,659.23,535.63
2016,6,2,7,30,796.0,88.0,2.7,15.0,481.0,714.78,574.14
2016,6,2,7,45,818.5,91.0,2.65,16.0,532.0,761.97,604.0
2016,6,2,8,0,841.0,94.0,2.6,17.0,583.0,807.46,631.82
2016,6,2,8,15,858.0,97.0,2.55,17.5,631.5,846.33,655.47
2016,6,2,8,30,875.0,100.0,2.5,18.0,680.0,872.74,670.09
2016,6,2,8,45,888.0,102.5,2.5,19.0,724.0,901.59,685.44
2016,6,2,9,0,901.0,105.0,2.5,20.0,768.0,927.24,698.38
2016,6,2,9,15,910.5,107.0,2.45,20.5,807.0,945.8,707.34
2016,6,2,9,30,920.0,109.0,2.4,21.0,846.0,960.71,713.92
2016,6,2,9,45,921.0,114.5,2.4,22.0,877.5,967.49,714.32
2016,6,2,10,0,922.0,120.0,2.4,23.0,909.0,970.2,712.23
2016,6,2,10,15,927.5,121.5,2.4,23.5,936.0,969.2,709.27
2016,6,2,10,30,933.0,123.0,2.4,24.0,963.0,964.22,703.89
2016,6,2,10,45,936.0,124.0,2.4,24.5,982.5,952.61,694.37
2016,6,2,11,0,939.0,125.0,2.4,25.0,1002.0,937.11,682.53
2016,6,2,11,15,941.5,125.5,2.35,25.0,1014.5,916.96,668.66
2016,6,2,11,30,944.0,126.0,2.3,25.0,1027.0,893.14,652.5
2016,6,2,11,45,944.0,126.5,2.3,25.5,1032.0,863.8,631.94
2016,6,2,12,0,944.0,127.0,2.3,26.0,1037.0,831.25,609.32
2016,6,2,12,15,943.5,126.5,2.3,26.5,1034.5,794.56,582.65
2016,6,2,12,30,943.0,126.0,2.3,27.0,1032.0,755.08,553.43
2016,6,2,12,45,947.0,121.5,2.3,27.5,1023.5,712.98,521.94
