Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,0,951.0,117.0,2.3,28.0,1015.0,668.06,487.81
2016,6,2,13,15,947.0,116.5,2.35,28.0,997.5,618.8,450.86
2016,6,2,13,30,943.0,116.0,2.4,28.0,980.0,567.64,411.37
2016,6,2,13,45,937.5,115.0,2.45,28.0,955.5,513.74,368.62
2016,6,2,14,0,932.0,114.0,2.5,28.0,931.0,458.5,323.54
2016,6,2,14,15,925.0,112.5,2.55,28.0,899.5,401.3,275.85
2016,6,2,14,30,918.0,111.0,2.6,28.0,868.0,343.39,226.93
2016,6,2,14,45,908.5,109.0,2.65,28.0,831.0,284.13,177.56
2016,6,2,15,0,899.0,107.0,2.7,28.0,794.0,224.93,131.04
2016,6,2,15,15,887.0,104.5,2.75,27.5,752.0,165.48,91.81
2016,6,2,15,30,875.0,102.0,2.8,27.0,710.0,106.88,68.46
2016,6,2,15,45,859.5,99.5,2.9,27.0,663.5,90.89,69.91
2016,6,2,16,0,844.0,97.0,3.0,27.0,617.0,80.72,61.74
2016,6,2,16,15,824.0,93.5,3.05,26.5,567.5,78.63,60.35
2016,6,2,16,30,804.0,90.0,3.1,26.0,518.0,76.43,58.85
2016,6,2,16,45,777.0,86.5,3.15,25.5,466.0,74.0,57.14
2016,6,2,17,0,750.0,83.0,3.2,25.0,414.0,71.51,55.36
2016,6,2,17,15,714.5,78.0,3.2,24.0,361.5,62.53,48.13
2016,6,2,17,30,679.0,73.0,3.2,23.0,309.0,58.89,45.34
2016,6,2,17,45,628.5,67.0,3.25,22.0,258.0,54.28,41.6
2016,6,2,18,0,578.0,61.0,3.3,21.0,207.0,49.66,37.7
2016,6,2,18,15,502.5,53.0,3.3,20.0,159.5,43.25,32.06
2016,6,2,18,30,427.0,45.0,3.3,19.0,112.0,36.87,26.22
2016,6,2,18,45,309.5,34.0,3.35,18.0,73.5,27.81,17.72
2016,6,2,19,0,192.0,23.0,3.4,17.0,35.0,18.79,5.32
2016,6,2,19,15,96.0,11.5,3.45,16.5,17.5,9.05,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,38.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,77.0,11.0,0.9,13.0,13.0,28.77,0.0
2016,6,3,5,15,214.5,23.5,1.05,13.5,45.0,109.8,62.77
2016,6,3,5,30,352.0,36.0,1.2,14.0,77.0,190.92,144.16
2016,6,3,5,45,440.5,44.5,1.35,14.5,121.5,258.82,204.56
2016,6,3,6,0,529.0,53.0,1.5,15.0,166.0,335.36,270.49
2016,6,3,6,15,587.0,59.5,1.45,15.5,215.5,401.32,325.88
2016,6,3,6,30,645.0,66.0,1.4,16.0,265.0,471.42,382.19
2016,6,3,6,45,685.0,71.0,1.35,17.0,317.0,532.07,428.02
2016,6,3,7,0,725.0,76.0,1.3,18.0,369.0,591.64,470.96
2016,6,3,7,15,754.0,80.5,1.3,18.5,420.5,646.38,509.66
2016,6,3,7,30,783.0,85.0,1.3,19.0,472.0,700.67,545.78
2016,6,3,7,45,804.5,88.0,1.3,20.0,522.0,746.59,573.61
2016,6,3,8,0,826.0,91.0,1.3,21.0,572.0,790.83,599.57
2016,6,3,8,15,842.5,94.0,1.35,22.0,619.0,828.88,621.31
2016,6,3,8,30,859.0,97.0,1.4,23.0,666.0,854.72,634.61
2016,6,3,8,45,871.5,99.5,1.5,24.0,709.5,882.89,650.04
2016,6,3,9,0,884.0,102.0,1.6,25.0,753.0,907.92,663.24
2016,6,3,9,15,750.5,175.0,1.65,26.0,748.0,888.57,647.04
2016,6,3,9,30,617.0,248.0,1.7,27.0,743.0,839.71,610.04
2016,6,3,9,45,774.0,174.5,1.8,28.0,820.5,903.72,651.84
2016,6,3,10,0,931.0,101.0,1.9,29.0,898.0,959.09,683.97
2016,6,3,10,15,936.0,102.0,1.85,29.5,924.5,957.55,679.6
2016,6,3,10,30,941.0,103.0,1.8,30.0,951.0,952.05,673.48
2016,6,3,10,45,736.5,236.5,1.8,30.5,909.0,900.56,638.12
2016,6,3,11,0,532.0,370.0,1.8,31.0,867.0,819.15,579.48
2016,6,3,11,15,524.0,381.0,1.85,31.0,876.5,803.34,569.52
2016,6,3,11,30,516.0,392.0,1.9,31.0,886.0,784.91,557.19
2016,6,3,11,45,732.5,250.5,2.0,31.5,955.0,818.16,582.78
2016,6,3,12,0,949.0,109.0,2.1,32.0,1024.0,820.39,586.71
2016,6,3,12,15,948.0,109.0,2.25,32.0,1022.0,783.95,563.17
2016,6,3,12,30,947.0,109.0,2.4,32.0,1020.0,744.72,536.64
2016,6,3,12,45,933.0,117.0,2.55,32.0,1006.5,700.36,505.63
2016,6,3,13,0,919.0,125.0,2.7,32.0,993.0,654.28,472.49
2016,6,3,13,15,915.5,124.0,2.8,31.5,976.0,606.42,437.87
2016,6,3,13,30,912.0,123.0,2.9,31.0,959.0,556.7,400.59
2016,6,3,13,45,906.0,122.5,3.0,31.0,935.0,504.49,359.4
2016,6,3,14,0,900.0,122.0,3.1,31.0,911.0,451.04,316.02
2016,6,3,14,15,892.5,120.0,3.15,31.0,880.5,395.09,269.68
2016,6,3,14,30,885.0,118.0,3.2,31.0,850.0,338.55,222.29
2016,6,3,14,45,875.5,116.0,3.25,31.0,813.5,281.19,174.86
2016,6,3,15,0,866.0,114.0,3.3,31.0,777.0,223.92,130.22
2016,6,3,15,15,854.0,111.5,3.25,30.5,736.0,166.41,92.56
2016,6,3,15,30,842.0,109.0,3.2,30.0,695.0,100.9,63.07
2016,6,3,15,45,753.0,127.0,3.2,30.0,625.0,96.22,73.38
2016,6,3,16,0,664.0,145.0,3.2,30.0,555.0,98.64,75.58
2016,6,3,16,15,585.5,154.0,3.15,29.5,494.0,104.6,80.85
2016,6,3,16,30,507.0,163.0,3.1,29.0,433.0,109.24,85.1
2016,6,3,16,45,611.5,125.0,3.05,28.5,419.0,90.42,70.01
2016,6,3,17,0,716.0,87.0,3.0,28.0,405.0,68.13,51.82
2016,6,3,17,15,679.5,82.0,2.8,27.0,353.5,64.69,49.33
2016,6,3,17,30,643.0,77.0,2.6,26.0,302.0,61.19,46.71
2016,6,3,17,45,592.0,70.5,2.45,25.0,252.0,56.37,42.85
2016,6,3,18,0,541.0,64.0,2.3,24.0,202.0,51.52,38.82
2016,6,3,18,15,466.5,55.5,2.25,23.0,155.5,44.88,33.05
2016,6,3,18,30,392.0,47.0,2.2,22.0,109.0,38.23,27.06
2016,6,3,18,45,281.5,35.0,2.2,21.0,71.5,28.48,18.08
2016,6,3,19,0,171.0,23.0,2.2,20.0,34.0,17.56,5.01
2016,6,3,19,15,85.5,11.5,2.2,19.5,17.0,9.05,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,15.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,15.0,9.0,7.08,0.0
2016,6,4,5,15,51.0,25.0,1.8,15.5,31.0,44.26,22.82
2016,6,4,5,30,102.0,41.0,1.9,16.0,53.0,90.98,67.15
2016,6,4,5,45,135.0,60.0,2.0,16.5,84.0,130.96,102.44
2016,6,4,6,0,168.0,79.0,2.1,17.0,115.0,173.8,139.66
2016,6,4,6,15,190.5,99.0,2.1,17.5,150.5,215.08,174.85
2016,6,4,6,30,213.0,119.0,2.1,18.0,186.0,257.93,210.36
2016,6,4,6,45,235.0,137.0,2.1,18.5,222.5,299.61,243.93
2016,6,4,7,0,257.0,155.0,2.1,19.0,259.0,342.47,277.49
2016,6,4,7,15,179.5,182.0,2.1,19.0,259.5,310.25,250.17
2016,6,4,7,30,102.0,209.0,2.1,19.0,260.0,269.81,216.04
2016,6,4,7,45,70.0,219.0,2.1,19.5,255.5,255.31,202.89
2016,6,4,8,0,38.0,229.0,2.1,20.0,251.0,238.83,188.03
2016,6,4,8,15,75.5,265.5,2.1,20.0,314.0,305.83,240.73
2016,6,4,8,30,113.0,302.0,2.1,20.0,377.0,374.1,292.95
2016,6,4,8,45,216.0,312.5,2.15,20.5,468.0,493.07,382.96
2016,6,4,9,0,319.0,323.0,2.2,21.0,559.0,615.53,471.7
2016,6,4,9,15,339.5,336.0,2.3,21.5,598.5,647.53,492.45
2016,6,4,9,30,360.0,349.0,2.4,22.0,638.0,678.07,512.6
2016,6,4,9,45,262.5,386.0,2.5,22.5,601.0,622.49,469.15
2016,6,4,10,0,165.0,423.0,2.6,23.0,564.0,545.57,410.89
2016,6,4,10,15,129.0,430.0,2.65,23.0,542.5,514.23,387.36
2016,6,4,10,30,93.0,437.0,2.7,23.0,521.0,464.78,350.46
2016,6,4,10,45,70.5,426.5,2.8,23.0,491.0,430.01,324.58
2016,6,4,11,0,48.0,416.0,2.9,23.0,461.0,396.0,299.01
2016,6,4,11,15,45.5,416.5,2.95,23.0,460.0,389.46,294.09
2016,6,4,11,30,43.0,417.0,3.0,23.0,459.0,382.69,288.92
2016,6,4,11,45,157.0,447.0,3.1,23.5,599.0,503.94,379.35
2016,6,4,12,0,271.0,477.0,3.2,24.0,739.0,610.76,455.79
2016,6,4,12,15,304.0,464.5,3.25,24.0,757.5,605.81,451.94
2016,6,4,12,30,337.0,452.0,3.3,24.0,776.0,597.76,446.28
2016,6,4,12,45,299.5,459.5,3.35,24.5,745.5,555.64,414.36
2016,6,4,13,0,262.0,467.0,3.4,25.0,715.0,515.42,383.89
2016,6,4,13,15,156.5,438.5,3.35,25.5,586.0,416.29,310.48
2016,6,4,13,30,51.0,410.0,3.3,26.0,457.0,329.47,246.0
2016,6,4,13,45,156.5,417.0,3.25,26.5,555.5,370.8,275.28
2016,6,4,14,0,262.0,424.0,3.2,27.0,654.0,395.76,290.28
2016,6,4,14,15,318.5,390.5,3.15,27.0,661.0,371.23,269.23
2016,6,4,14,30,375.0,357.0,3.1,27.0,668.0,340.99,243.09
2016,6,4,14,45,602.5,241.5,3.05,27.0,715.0,287.57,192.66
2016,6,4,15,0,830.0,126.0,3.0,27.0,762.0,218.99,129.96
2016,6,4,15,15,817.5,123.5,2.95,27.0,721.5,162.44,92.02
2016,6,4,15,30,805.0,121.0,2.9,27.0,681.0,106.99,68.81
2016,6,4,15,45,588.5,182.5,2.9,27.0,577.5,116.76,91.11
2016,6,4,16,0,372.0,244.0,2.9,27.0,474.0,154.43,122.11
2016,6,4,16,15,555.5,173.5,2.9,26.5,486.0,115.1,90.43
2016,6,4,16,30,739.0,103.0,2.9,26.0,498.0,77.43,59.63
2016,6,4,16,45,715.5,97.0,2.95,25.5,448.5,73.97,57.1
2016,6,4,17,0,692.0,91.0,3.0,25.0,399.0,70.34,54.36
2016,6,4,17,15,655.5,85.5,3.0,24.0,348.5,66.69,51.66
2016,6,4,17,30,619.0,80.0,3.0,23.0,298.0,62.97,48.83
2016,6,4,17,45,572.5,72.5,3.0,22.0,249.0,57.58,44.45
2016,6,4,18,0,526.0,65.0,3.0,21.0,200.0,52.1,39.83
2016,6,4,18,15,454.0,56.0,3.0,20.0,154.5,45.13,33.72
2016,6,4,18,30,382.0,47.0,3.0,19.0,109.0,38.13,27.35
2016,6,4,18,45,278.5,35.0,3.0,18.0,72.0,28.44,18.35
2016,6,4,19,0,175.0,23.0,3.0,17.0,35.0,17.58,5.6
2016,6,4,19,15,87.5,11.5,3.1,16.5,17.5,9.05,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,38.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,77.0,11.0,2.7,11.0,13.0,28.6,0.0
2016,6,5,5,15,202.5,24.0,2.8,11.5,44.5,106.1,62.32
2016,6,5,5,30,328.0,37.0,2.9,12.0,76.0,181.86,138.95
2016,6,5,5,45,415.0,46.5,3.05,12.5,119.5,248.69,199.26
2016,6,5,6,0,502.0,56.0,3.2,13.0,163.0,324.09,265.51
2016,6,5,6,15,560.0,63.0,3.2,13.5,212.0,389.24,321.86
2016,6,5,6,30,618.0,70.0,3.2,14.0,261.0,458.57,379.61
2016,6,5,6,45,659.5,75.5,3.2,15.0,312.5,519.51,427.84
2016,6,5,7,0,701.0,81.0,3.2,16.0,364.0,582.06,475.37
2016,6,5,7,15,537.0,130.5,3.2,16.5,364.5,539.6,438.96
2016,6,5,7,30,373.0,180.0,3.2,17.0,365.0,471.83,382.64
2016,6,5,7,45,589.5,138.5,3.2,17.5,466.0,635.92,510.07
2016,6,5,8,0,806.0,97.0,3.2,18.0,567.0,779.35,613.71
2016,6,5,8,15,823.0,100.5,3.25,18.5,614.0,817.86,637.54
2016,6,5,8,30,840.0,104.0,3.3,19.0,661.0,853.9,660.07
2016,6,5,8,45,853.5,106.5,3.35,20.0,704.5,872.54,668.95
2016,6,5,9,0,867.0,109.0,3.4,21.0,748.0,898.12,682.72
2016,6,5,9,15,877.0,111.0,3.5,21.0,786.0,916.78,694.54
2016,6,5,9,30,887.0,113.0,3.6,21.0,824.0,931.93,704.09
2016,6,5,9,45,901.5,110.5,3.75,21.5,859.0,943.12,710.0
2016,6,5,10,0,916.0,108.0,3.9,22.0,894.0,950.66,713.53
2016,6,5,10,15,921.5,109.5,4.0,22.5,920.5,950.07,711.37
2016,6,5,10,30,927.0,111.0,4.1,23.0,947.0,945.56,706.72
2016,6,5,10,45,930.0,112.5,4.25,23.5,966.5,934.89,698.3
2016,6,5,11,0,933.0,114.0,4.4,24.0,986.0,920.36,687.37
2016,6,5,11,15,935.5,114.5,4.5,24.0,999.0,900.75,674.17
2016,6,5,11,30,938.0,115.0,4.6,24.0,1012.0,877.5,658.76
2016,6,5,11,45,938.5,115.5,4.7,24.0,1017.0,849.16,639.77
2016,6,5,12,0,939.0,116.0,4.8,24.0,1022.0,817.59,618.43
2016,6,5,12,15,938.5,116.0,4.8,24.0,1020.5,781.85,592.38
2016,6,5,12,30,938.0,116.0,4.8,24.0,1019.0,743.32,563.38
2016,6,5,12,45,929.0,120.5,4.8,24.0,1007.5,699.95,530.18
2016,6,5,13,0,920.0,125.0,4.8,24.0,996.0,654.63,494.86
2016,6,5,13,15,917.0,124.5,4.8,24.0,979.5,607.48,457.39
2016,6,5,13,30,914.0,124.0,4.8,24.0,963.0,558.4,417.45
2016,6,5,13,45,910.5,122.0,4.8,24.0,940.0,506.34,374.18
2016,6,5,14,0,907.0,120.0,4.8,24.0,917.0,452.81,328.6
2016,6,5,14,15,900.5,118.5,4.75,24.0,887.0,397.29,280.49
2016,6,5,14,30,894.0,117.0,4.7,24.0,857.0,341.03,231.33
2016,6,5,14,45,886.5,114.5,4.7,24.0,821.5,283.41,181.84
2016,6,5,15,0,879.0,112.0,4.7,24.0,786.0,225.65,135.12
2016,6,5,15,15,867.5,109.5,4.7,23.5,745.0,167.54,95.65
2016,6,5,15,30,856.0,107.0,4.7,23.0,704.0,110.2,71.65
2016,6,5,15,45,842.0,103.5,4.75,23.0,659.0,83.86,65.23
2016,6,5,16,0,828.0,100.0,4.8,23.0,614.0,82.16,64.01
2016,6,5,16,15,808.5,96.5,4.8,22.5,565.0,80.18,62.68
2016,6,5,16,30,789.0,93.0,4.8,22.0,516.0,78.09,61.25
2016,6,5,16,45,764.5,88.5,4.85,21.5,465.0,75.1,59.04
2016,6,5,17,0,740.0,84.0,4.9,21.0,414.0,72.0,56.71
2016,6,5,17,15,705.0,79.5,4.8,20.0,362.5,63.36,49.65
2016,6,5,17,30,670.0,75.0,4.7,19.0,311.0,60.14,47.18
2016,6,5,17,45,622.0,68.5,4.65,18.5,260.5,55.25,43.06
2016,6,5,18,0,574.0,62.0,4.6,18.0,210.0,50.32,38.77
2016,6,5,18,15,501.5,54.0,4.45,17.0,163.0,43.97,33.13
2016,6,5,18,30,429.0,46.0,4.3,16.0,116.0,37.63,27.28
2016,6,5,18,45,318.0,35.0,4.15,15.5,77.0,28.61,18.76
2016,6,5,19,0,207.0,24.0,4.0,15.0,38.0,19.61,7.43
2016,6,5,19,15,103.5,12.0,4.0,14.5,19.0,9.44,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,39.5,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,79.0,11.0,3.5,12.0,13.0,29.03,0.0
2016,6,6,5,15,201.0,23.5,3.55,12.5,43.5,104.96,61.77
2016,6,6,5,30,323.0,36.0,3.6,13.0,74.0,178.61,136.02
2016,6,6,5,45,407.0,45.0,3.65,13.5,116.5,243.19,194.32
2016,6,6,6,0,491.0,54.0,3.7,14.0,159.0,316.03,258.35
2016,6,6,6,15,337.5,86.5,3.7,14.5,167.5,290.3,239.88
2016,6,6,6,30,184.0,119.0,3.7,15.0,176.0,240.38,198.67
2016,6,6,6,45,195.0,140.0,3.75,15.5,210.0,264.05,218.5
2016,6,6,7,0,206.0,161.0,3.8,16.0,244.0,299.97,247.42
2016,6,6,7,15,127.5,179.0,3.8,16.5,233.0,269.57,220.28
2016,6,6,7,30,49.0,197.0,3.8,17.0,222.0,217.09,174.99
2016,6,6,7,45,140.5,224.5,3.85,17.5,304.5,332.07,268.58
2016,6,6,8,0,232.0,252.0,3.9,18.0,387.0,436.42,350.66
2016,6,6,8,15,521.5,177.0,3.95,18.5,513.0,641.72,511.24
2016,6,6,8,30,811.0,102.0,4.0,19.0,639.0,825.94,644.97
2016,6,6,8,45,824.5,104.0,4.1,19.5,681.5,843.69,653.96
2016,6,6,9,0,838.0,106.0,4.2,20.0,724.0,868.38,669.01
2016,6,6,9,15,848.5,108.0,4.25,20.0,761.5,887.24,680.95
2016,6,6,9,30,859.0,110.0,4.3,20.0,799.0,902.73,690.62
2016,6,6,9,45,867.0,112.0,4.4,20.5,831.5,912.42,695.27
2016,6,6,10,0,875.0,114.0,4.5,21.0,864.0,918.45,697.76
2016,6,6,10,15,881.0,115.0,4.55,21.0,890.5,917.97,696.88
2016,6,6,10,30,887.0,116.0,4.6,21.0,917.0,913.73,693.56
2016,6,6,10,45,892.0,117.0,4.7,21.5,937.0,904.84,686.14
2016,6,6,11,0,897.0,118.0,4.8,22.0,957.0,892.19,676.23
2016,6,6,11,15,899.5,118.5,4.85,22.0,970.0,873.29,663.06
2016,6,6,11,30,902.0,119.0,4.9,22.0,983.0,850.88,647.5
2016,6,6,11,45,904.0,119.0,4.95,22.5,988.5,824.3,627.76
2016,6,6,12,0,906.0,119.0,5.0,23.0,994.0,794.55,605.82
2016,6,6,12,15,905.5,119.0,5.0,23.0,992.5,759.97,580.1
2016,6,6,12,30,905.0,119.0,5.0,23.0,991.0,722.71,551.72
2016,6,6,12,45,897.0,123.0,5.05,23.0,980.0,680.97,519.6
2016,6,6,13,0,889.0,127.0,5.1,23.0,969.0,637.32,485.35
2016,6,6,13,15,886.0,126.0,5.1,22.5,952.5,591.32,449.29
2016,6,6,13,30,883.0,125.0,5.1,22.0,936.0,543.48,410.72
2016,6,6,13,45,878.0,123.5,5.15,22.0,913.0,492.73,368.09
2016,6,6,14,0,873.0,122.0,5.2,22.0,890.0,440.71,323.35
2016,6,6,14,15,866.0,120.5,5.25,22.0,860.5,386.94,276.32
2016,6,6,14,30,859.0,119.0,5.3,22.0,831.0,332.54,228.3
2016,6,6,14,45,849.5,117.5,5.35,22.0,796.0,277.15,180.24
2016,6,6,15,0,840.0,116.0,5.4,22.0,761.0,221.86,135.08
2016,6,6,15,15,828.0,113.5,5.4,21.5,721.0,158.17,90.43
2016,6,6,15,30,816.0,111.0,5.4,21.0,681.0,102.29,66.08
2016,6,6,15,45,800.0,108.0,5.4,20.5,636.5,85.45,67.25
2016,6,6,16,0,784.0,105.0,5.4,20.0,592.0,84.18,66.52
2016,6,6,16,15,764.5,101.5,5.35,19.5,545.0,82.4,65.35
2016,6,6,16,30,745.0,98.0,5.3,19.0,498.0,80.51,64.08
2016,6,6,16,45,718.5,94.0,5.3,18.5,448.5,72.03,57.11
2016,6,6,17,0,692.0,90.0,5.3,18.0,399.0,69.62,55.34
2016,6,6,17,15,657.0,84.5,5.2,17.5,349.0,65.97,52.45
2016,6,6,17,30,622.0,79.0,5.1,17.0,299.0,62.25,49.43
2016,6,6,17,45,574.5,72.0,5.1,16.5,250.5,57.19,45.13
2016,6,6,18,0,527.0,65.0,5.1,16.0,202.0,52.07,40.64
2016,6,6,18,15,456.0,56.5,4.95,15.5,156.5,45.5,34.7
2016,6,6,18,30,385.0,48.0,4.8,15.0,111.0,38.91,28.54
2016,6,6,18,45,283.0,36.0,4.7,14.5,74.0,29.24,19.42
2016,6,6,19,0,181.0,24.0,4.6,14.0,37.0,18.34,6.97
2016,6,6,19,15,90.5,12.0,4.55,13.5,18.5,9.44,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,63.0,11.0,2.8,12.0,13.0,24.83,0.0
2016,6,7,5,15,180.5,24.5,2.9,12.0,43.5,97.04,57.25
2016,6,7,5,30,298.0,38.0,3.0,12.0,74.0,170.68,130.38
2016,6,7,5,45,387.0,47.5,3.2,12.5,117.0,236.62,189.6
2016,6,7,6,0,476.0,57.0,3.4,13.0,160.0,311.34,255.24
2016,6,7,6,15,238.0,63.5,3.35,13.5,115.0,210.92,174.73
2016,6,7,6,30,0.0,70.0,3.3,14.0,70.0,54.42,40.99
2016,6,7,6,45,0.0,83.5,3.3,14.5,83.5,65.44,50.31
2016,6,7,7,0,0.0,97.0,3.3,15.0,97.0,76.47,59.37
2016,6,7,7,15,0.0,113.5,3.25,15.5,113.5,90.15,70.5
2016,6,7,7,30,0.0,130.0,3.2,16.0,130.0,103.83,81.46
2016,6,7,7,45,3.5,156.0,3.15,16.5,158.5,128.67,101.56
2016,6,7,8,0,7.0,182.0,3.1,17.0,187.0,153.76,121.53
2016,6,7,8,15,13.5,210.0,3.1,17.5,219.0,183.31,144.91
2016,6,7,8,30,20.0,238.0,3.1,18.0,251.0,213.09,168.11
2016,6,7,8,45,26.0,264.0,3.1,18.5,282.5,240.72,189.26
2016,6,7,9,0,32.0,290.0,3.1,19.0,314.0,287.18,224.73
2016,6,7,9,15,98.5,339.0,3.15,19.5,417.5,392.86,306.69
2016,6,7,9,30,165.0,388.0,3.2,20.0,521.0,518.57,400.38
2016,6,7,9,45,219.5,398.0,3.3,20.5,582.0,574.55,440.85
2016,6,7,10,0,274.0,408.0,3.4,21.0,643.0,648.14,493.27
2016,6,7,10,15,588.0,263.0,3.5,21.0,787.5,812.86,617.2
2016,6,7,10,30,902.0,118.0,3.6,21.0,932.0,928.43,698.67
2016,6,7,10,45,904.0,120.5,3.75,21.5,951.0,918.04,689.59
2016,6,7,11,0,906.0,123.0,3.9,22.0,970.0,903.87,678.98
2016,6,7,11,15,909.0,123.5,4.0,22.0,983.0,885.14,666.35
2016,6,7,11,30,912.0,124.0,4.1,22.0,996.0,862.86,651.29
2016,6,7,11,45,913.0,124.0,4.25,22.0,1002.0,835.15,632.67
2016,6,7,12,0,914.0,124.0,4.4,22.0,1008.0,804.3,611.72
2016,6,7,12,15,914.5,124.0,4.5,22.0,1006.5,770.13,586.96
2016,6,7,12,30,915.0,124.0,4.6,22.0,1005.0,733.18,559.46
2016,6,7,12,45,917.5,120.5,4.7,22.0,997.0,692.35,528.52
2016,6,7,13,0,920.0,117.0,4.8,22.0,989.0,648.91,494.78
2016,6,7,13,15,917.5,116.5,4.85,22.0,973.0,602.28,457.49
2016,6,7,13,30,915.0,116.0,4.9,22.0,957.0,553.67,417.63
2016,6,7,13,45,909.5,115.5,4.95,22.0,933.5,501.88,374.23
2016,6,7,14,0,904.0,115.0,5.0,22.0,910.0,448.79,328.64
2016,6,7,14,15,897.5,113.5,5.05,21.5,880.5,393.62,280.99
2016,6,7,14,30,891.0,112.0,5.1,21.0,851.0,337.71,232.03
2016,6,7,14,45,758.0,170.0,5.15,21.0,780.0,279.38,186.11
2016,6,7,15,0,625.0,228.0,5.2,21.0,709.0,242.09,160.51
2016,6,7,15,15,735.0,167.5,5.2,20.5,703.5,174.45,107.08
2016,6,7,15,30,845.0,107.0,5.2,20.0,698.0,101.75,65.15
2016,6,7,15,45,827.0,105.0,5.2,19.5,652.5,84.32,66.55
2016,6,7,16,0,809.0,103.0,5.2,19.0,607.0,83.53,66.22
2016,6,7,16,15,789.0,99.5,5.15,18.5,558.5,81.64,64.95
2016,6,7,16,30,769.0,96.0,5.1,18.0,510.0,79.66,63.59
2016,6,7,16,45,740.0,93.0,5.1,17.5,459.5,77.75,62.3
2016,6,7,17,0,711.0,90.0,5.1,17.0,409.0,69.97,55.86
2016,6,7,17,15,675.5,84.5,5.0,16.5,358.0,66.27,52.92
2016,6,7,17,30,640.0,79.0,4.9,16.0,307.0,62.5,49.85
2016,6,7,17,45,586.5,73.5,4.8,15.5,257.0,58.44,46.42
2016,6,7,18,0,533.0,68.0,4.7,15.0,207.0,54.41,42.9
2016,6,7,18,15,460.0,59.0,4.5,14.5,160.5,47.48,36.62
2016,6,7,18,30,387.0,50.0,4.3,14.0,114.0,40.53,30.11
2016,6,7,18,45,277.0,38.0,4.15,13.5,76.0,29.02,19.37
2016,6,7,19,0,167.0,26.0,4.0,13.0,38.0,19.75,8.33
2016,6,7,19,15,83.5,13.0,3.95,12.5,19.0,10.23,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,53.0,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,106.0,12.0,3.3,11.0,15.0,36.55,0.0
2016,6,8,5,15,240.0,23.5,3.45,11.0,47.5,116.75,70.0
2016,6,8,5,30,374.0,35.0,3.6,11.0,80.0,195.6,150.01
2016,6,8,5,45,460.5,43.0,3.8,11.5,124.5,262.67,211.26
2016,6,8,6,0,547.0,51.0,4.0,12.0,169.0,338.14,278.27
2016,6,8,6,15,273.5,49.0,4.05,12.5,108.0,211.48,176.36
2016,6,8,6,30,0.0,47.0,4.1,13.0,47.0,35.93,25.31
2016,6,8,6,45,0.0,55.5,4.15,13.5,55.5,42.49,30.9
2016,6,8,7,0,0.0,64.0,4.2,14.0,64.0,49.06,36.34
2016,6,8,7,15,0.0,104.0,4.25,14.0,104.0,81.81,63.93
2016,6,8,7,30,0.0,144.0,4.3,14.0,144.0,116.33,92.6
2016,6,8,7,45,101.5,199.5,4.4,14.5,259.0,274.92,225.31
2016,6,8,8,0,203.0,255.0,4.5,15.0,374.0,415.56,338.52
2016,6,8,8,15,260.5,268.0,4.55,15.0,433.5,498.05,402.86
2016,6,8,8,30,318.0,281.0,4.6,15.0,493.0,564.29,453.91
2016,6,8,8,45,312.0,303.5,4.65,15.5,522.5,585.72,467.74
2016,6,8,9,0,306.0,326.0,4.7,16.0,552.0,605.16,480.14
2016,6,8,9,15,438.0,297.5,4.75,16.0,639.0,715.05,564.31
2016,6,8,9,30,570.0,269.0,4.8,16.0,726.0,808.3,634.24
2016,6,8,9,45,494.5,310.0,4.85,16.5,718.5,777.35,607.07
2016,6,8,10,0,419.0,351.0,4.9,17.0,711.0,742.07,577.51
2016,6,8,10,15,444.0,359.0,4.95,17.0,750.5,765.42,594.42
2016,6,8,10,30,469.0,367.0,5.0,17.0,790.0,785.86,608.85
2016,6,8,10,45,687.0,248.0,5.05,17.5,882.5,864.39,669.29
2016,6,8,11,0,905.0,129.0,5.1,18.0,975.0,907.76,700.14
2016,6,8,11,15,721.0,255.5,5.2,18.0,936.0,862.43,665.27
2016,6,8,11,30,537.0,382.0,5.3,18.0,897.0,792.36,609.99
2016,6,8,11,45,722.0,258.0,5.4,18.5,954.0,814.19,629.21
2016,6,8,12,0,907.0,134.0,5.5,19.0,1011.0,806.47,626.36
2016,6,8,12,15,731.0,255.0,5.55,18.5,961.0,756.02,585.43
2016,6,8,12,30,555.0,376.0,5.6,18.0,911.0,693.44,536.18
2016,6,8,12,45,551.0,373.5,5.7,18.0,900.0,656.89,508.35
2016,6,8,13,0,547.0,371.0,5.8,18.0,889.0,619.19,479.0
2016,6,8,13,15,532.5,368.5,5.8,18.0,866.0,574.68,443.74
2016,6,8,13,30,518.0,366.0,5.8,18.0,843.0,530.38,408.09
2016,6,8,13,45,566.5,329.0,5.8,18.0,838.5,492.98,376.7
2016,6,8,14,0,615.0,292.0,5.8,18.0,834.0,447.43,337.67
2016,6,8,14,15,569.5,297.5,5.7,17.5,786.5,396.52,295.55
2016,6,8,14,30,524.0,303.0,5.6,17.0,739.0,346.65,254.45
2016,6,8,14,45,672.0,220.5,5.55,17.0,754.5,291.4,202.03
2016,6,8,15,0,820.0,138.0,5.5,17.0,770.0,226.58,142.34
2016,6,8,15,15,807.0,135.0,5.45,16.5,729.0,170.31,102.64
2016,6,8,15,30,794.0,132.0,5.4,16.0,688.0,115.2,77.64
2016,6,8,15,45,671.0,159.0,5.35,16.0,608.0,104.66,84.95
2016,6,8,16,0,548.0,186.0,5.3,16.0,528.0,120.26,98.6
2016,6,8,16,15,489.5,187.0,5.2,15.5,474.5,120.95,99.68
2016,6,8,16,30,431.0,188.0,5.1,15.0,421.0,121.8,100.93
2016,6,8,16,45,540.5,140.0,5.05,14.5,403.0,97.28,80.1
2016,6,8,17,0,650.0,92.0,5.0,14.0,385.0,70.11,56.64
2016,6,8,17,15,586.0,97.0,4.9,13.5,337.0,73.43,59.9
2016,6,8,17,30,522.0,102.0,4.8,13.0,289.0,77.43,63.75
2016,6,8,17,45,488.0,90.0,4.75,13.0,243.0,66.85,54.4
2016,6,8,18,0,454.0,78.0,4.7,13.0,197.0,58.51,46.92
2016,6,8,18,15,392.5,66.0,4.55,12.5,153.5,49.71,38.92
2016,6,8,18,30,331.0,54.0,4.4,12.0,110.0,40.81,30.63
2016,6,8,18,45,244.5,40.5,4.3,12.0,74.0,30.63,20.93
2016,6,8,19,0,158.0,27.0,4.2,12.0,38.0,20.45,9.17
2016,6,8,19,15,79.0,13.5,4.15,12.0,19.0,10.62,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.0,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,9,5,0,64.0,12.0,3.8,11.0,14.0,25.74,0.0
2016,6,9,5,15,185.5,25.5,3.95,11.5,45.0,99.44,59.29
2016,6,9,5,30,307.0,39.0,4.1,12.0,76.0,174.01,133.05
2016,6,9,5,45,395.5,48.5,4.3,12.5,119.5,240.14,192.72
2016,6,9,6,0,484.0,58.0,4.5,13.0,163.0,314.91,258.8
2016,6,9,6,15,242.0,63.5,4.5,13.0,116.0,212.32,176.6
2016,6,9,6,30,0.0,69.0,4.5,13.0,69.0,53.53,40.41
2016,6,9,6,45,0.0,82.5,4.55,13.5,82.5,64.55,49.75
2016,6,9,7,0,0.0,96.0,4.6,14.0,96.0,75.58,58.86
2016,6,9,7,15,4.5,130.0,4.6,14.0,132.0,108.09,86.17
2016,6,9,7,30,9.0,164.0,4.6,14.0,168.0,141.29,113.68
2016,6,9,7,45,6.5,167.5,4.6,14.5,171.0,141.31,112.99
2016,6,9,8,0,4.0,171.0,4.6,15.0,174.0,141.44,112.42
2016,6,9,8,15,10.5,201.0,4.55,15.5,208.5,172.62,137.55
2016,6,9,8,30,17.0,231.0,4.5,16.0,243.0,204.09,162.49
2016,6,9,8,45,15.0,233.0,4.45,16.5,243.5,203.15,160.87
2016,6,9,9,0,13.0,235.0,4.4,17.0,244.0,202.3,159.42
2016,6,9,9,15,13.5,246.0,4.4,17.0,256.5,211.57,166.46
2016,6,9,9,30,14.0,257.0,4.4,17.0,269.0,220.76,173.42
2016,6,9,9,45,47.5,330.5,4.4,17.5,371.5,333.55,262.02
2016,6,9,10,0,81.0,404.0,4.4,18.0,474.0,430.88,335.98
2016,6,9,10,15,59.0,391.0,4.4,18.0,443.0,394.89,307.23
2016,6,9,10,30,37.0,378.0,4.4,18.0,412.0,359.55,279.33
2016,6,9,10,45,45.5,401.5,4.45,18.5,444.0,384.69,297.98
2016,6,9,11,0,54.0,425.0,4.5,19.0,476.0,408.69,315.42
2016,6,9,11,15,65.5,443.0,4.55,19.0,505.5,429.06,330.75
2016,6,9,11,30,77.0,461.0,4.6,19.0,535.0,447.9,344.87
2016,6,9,11,45,80.5,460.5,4.7,19.5,538.5,443.1,340.58
2016,6,9,12,0,84.0,460.0,4.8,20.0,542.0,437.6,335.86
2016,6,9,12,15,505.5,290.5,4.85,20.0,778.0,621.36,480.46
2016,6,9,12,30,927.0,121.0,4.9,20.0,1014.0,739.15,570.39
2016,6,9,12,45,930.5,116.5,5.0,20.0,1006.0,697.9,537.95
2016,6,9,13,0,934.0,112.0,5.1,20.0,998.0,653.92,503.41
2016,6,9,13,15,930.5,111.5,5.15,19.5,981.5,606.28,465.8
2016,6,9,13,30,927.0,111.0,5.2,19.0,965.0,556.71,425.49
2016,6,9,13,45,924.0,109.0,5.3,19.0,942.0,504.6,381.24
2016,6,9,14,0,921.0,107.0,5.4,19.0,919.0,450.93,334.49
2016,6,9,14,15,914.5,105.5,5.45,19.0,889.0,395.02,284.91
2016,6,9,14,30,908.0,104.0,5.5,19.0,859.0,338.34,234.18
2016,6,9,14,45,899.5,102.0,5.55,19.0,823.0,280.36,183.09
2016,6,9,15,0,891.0,100.0,5.6,19.0,787.0,222.33,134.88
2016,6,9,15,15,880.0,98.0,5.6,18.5,746.5,164.2,94.09
2016,6,9,15,30,869.0,96.0,5.6,18.0,706.0,106.78,68.77
2016,6,9,15,45,853.5,94.0,5.6,18.0,660.5,87.52,69.68
2016,6,9,16,0,838.0,92.0,5.6,18.0,615.0,85.9,68.52
2016,6,9,16,15,819.5,89.0,5.55,17.5,566.5,75.43,59.85
2016,6,9,16,30,801.0,86.0,5.5,17.0,518.0,73.52,58.53
2016,6,9,16,45,775.5,82.5,5.45,16.5,467.5,71.03,56.69
2016,6,9,17,0,750.0,79.0,5.4,16.0,417.0,68.47,54.77
2016,6,9,17,15,717.0,74.5,5.3,15.5,366.5,64.99,51.99
2016,6,9,17,30,684.0,70.0,5.2,15.0,316.0,56.76,44.96
2016,6,9,17,45,635.5,65.0,5.15,14.5,265.5,52.82,41.61
2016,6,9,18,0,587.0,60.0,5.1,14.0,215.0,48.9,38.17
2016,6,9,18,15,518.5,53.0,4.95,13.5,168.0,43.28,33.05
2016,6,9,18,30,450.0,46.0,4.8,13.0,121.0,37.7,27.77
2016,6,9,18,45,342.5,35.5,4.65,12.5,82.0,29.06,19.56
2016,6,9,19,0,235.0,25.0,4.5,12.0,43.0,20.46,9.43
2016,6,9,19,15,117.5,12.5,4.45,11.5,21.5,9.83,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,62.0,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,124.0,12.0,4.1,11.0,15.0,40.89,0.0
2016,6,10,5,15,255.5,22.5,4.25,11.5,47.5,119.99,72.06
2016,6,10,5,30,387.0,33.0,4.4,12.0,80.0,197.37,150.78
2016,6,10,5,45,468.5,41.0,4.55,12.5,124.0,262.69,210.69
2016,6,10,6,0,550.0,49.0,4.7,13.0,168.0,335.95,276.02
2016,6,10,6,15,603.5,54.5,4.7,13.5,216.5,398.8,331.29
2016,6,10,6,30,657.0,60.0,4.7,14.0,265.0,463.32,386.07
2016,6,10,6,45,475.5,105.0,4.75,14.5,267.0,425.92,354.87
2016,6,10,7,0,294.0,150.0,4.8,15.0,269.0,358.99,298.09
2016,6,10,7,15,537.5,114.0,4.8,15.5,367.0,527.66,436.09
2016,6,10,7,30,781.0,78.0,4.8,16.0,465.0,684.75,558.63
2016,6,10,7,45,799.0,82.0,4.8,16.5,513.5,728.98,588.51
2016,6,10,8,0,817.0,86.0,4.8,17.0,562.0,771.39,617.01
2016,6,10,8,15,833.0,89.0,4.8,17.0,608.5,800.14,636.21
2016,6,10,8,30,849.0,92.0,4.8,17.0,655.0,834.65,659.59
2016,6,10,8,45,859.5,95.5,4.85,17.5,697.5,862.19,676.71
2016,6,10,9,0,870.0,99.0,4.9,18.0,740.0,886.57,691.51
2016,6,10,9,15,880.0,100.5,4.95,18.5,778.5,905.07,702.1
2016,6,10,9,30,890.0,102.0,5.0,19.0,817.0,920.11,710.29
2016,6,10,9,45,899.0,103.5,5.05,19.5,850.0,930.63,715.38
2016,6,10,10,0,908.0,105.0,5.1,20.0,883.0,937.4,717.96
2016,6,10,10,15,914.0,106.0,5.15,20.0,910.5,937.13,717.15
2016,6,10,10,30,920.0,107.0,5.2,20.0,938.0,933.0,713.81
2016,6,10,10,45,924.5,108.0,5.3,20.0,958.5,923.65,707.26
2016,6,10,11,0,929.0,109.0,5.4,20.0,979.0,910.45,698.09
2016,6,10,11,15,932.0,109.5,5.45,20.0,992.5,891.74,684.81
2016,6,10,11,30,935.0,110.0,5.5,20.0,1006.0,869.39,669.01
2016,6,10,11,45,937.0,110.0,5.6,20.0,1012.5,842.31,650.09
2016,6,10,12,0,939.0,110.0,5.7,20.0,1019.0,811.94,628.73
2016,6,10,12,15,940.0,110.0,5.7,20.0,1018.0,777.71,603.06
2016,6,10,12,30,941.0,110.0,5.7,20.0,1017.0,740.57,574.16
2016,6,10,12,45,922.0,122.0,5.7,20.0,1004.0,696.51,539.31
2016,6,10,13,0,903.0,134.0,5.7,20.0,991.0,650.93,502.7
2016,6,10,13,15,900.5,133.0,5.7,20.0,975.0,604.69,464.96
2016,6,10,13,30,898.0,132.0,5.7,20.0,959.0,556.53,424.76
2016,6,10,13,45,896.0,129.0,5.7,20.0,937.0,505.53,381.32
2016,6,10,14,0,894.0,126.0,5.7,20.0,915.0,452.93,335.5
2016,6,10,14,15,887.5,124.5,5.65,19.5,885.5,398.32,287.71
2016,6,10,14,30,881.0,123.0,5.6,19.0,856.0,342.96,238.69
2016,6,10,14,45,874.0,120.0,5.55,19.0,821.0,286.08,188.58
2016,6,10,15,0,867.0,117.0,5.5,19.0,786.0,229.0,141.15
2016,6,10,15,15,855.5,114.5,5.45,18.5,745.5,171.72,100.92
2016,6,10,15,30,844.0,112.0,5.4,18.0,705.0,106.49,68.5
2016,6,10,15,45,830.5,108.5,5.35,18.0,660.5,86.5,68.81
2016,6,10,16,0,817.0,105.0,5.3,18.0,616.0,84.95,67.69
2016,6,10,16,15,797.0,101.5,5.2,17.5,567.5,83.1,66.45
2016,6,10,16,30,777.0,98.0,5.1,17.0,519.0,81.15,65.13
2016,6,10,16,45,751.0,94.0,5.0,17.0,468.5,78.63,63.17
2016,6,10,17,0,725.0,90.0,4.9,17.0,418.0,70.18,56.03
2016,6,10,17,15,689.5,85.0,4.75,16.5,366.5,66.8,53.37
2016,6,10,17,30,654.0,80.0,4.6,16.0,315.0,63.38,50.61
2016,6,10,17,45,604.0,74.0,4.5,15.5,265.0,58.98,46.9
2016,6,10,18,0,554.0,68.0,4.4,15.0,215.0,54.58,43.06
2016,6,10,18,15,482.0,59.5,4.2,14.5,168.0,48.01,37.12
2016,6,10,18,30,410.0,51.0,4.0,14.0,121.0,41.44,30.96
2016,6,10,18,45,299.5,39.5,3.85,13.5,81.5,32.14,22.16
2016,6,10,19,0,189.0,28.0,3.7,13.0,42.0,21.28,10.22
2016,6,10,19,15,94.5,14.0,3.75,12.5,21.0,11.02,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,30.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,6,11,5,0,61.0,12.0,0.9,10.0,14.0,24.85,0.0
2016,6,11,5,15,182.5,26.0,1.05,10.5,45.5,98.65,59.08
2016,6,11,5,30,304.0,40.0,1.2,11.0,77.0,172.91,131.95
2016,6,11,5,45,397.5,49.0,1.35,12.0,121.0,240.45,191.61
2016,6,11,6,0,491.0,58.0,1.5,13.0,165.0,317.04,257.47
2016,6,11,6,15,550.0,65.5,1.6,13.5,213.5,382.43,313.19
2016,6,11,6,30,609.0,73.0,1.7,14.0,262.0,452.11,370.44
2016,6,11,6,45,654.0,78.0,1.8,15.0,314.0,514.11,418.96
2016,6,11,7,0,699.0,83.0,1.9,16.0,366.0,578.01,467.07
2016,6,11,7,15,729.0,87.0,2.0,16.5,417.0,631.65,506.66
2016,6,11,7,30,759.0,91.0,2.1,17.0,468.0,682.27,542.73
2016,6,11,7,45,782.5,94.5,2.25,18.0,518.0,729.55,573.79
2016,6,11,8,0,806.0,98.0,2.4,19.0,568.0,775.34,603.15
2016,6,11,8,15,823.0,101.0,2.45,19.5,615.0,813.39,626.99
2016,6,11,8,30,840.0,104.0,2.5,20.0,662.0,848.98,648.87
2016,6,11,8,45,853.5,106.5,2.6,21.0,705.0,867.89,658.2
2016,6,11,9,0,867.0,109.0,2.7,22.0,748.0,893.64,672.28
2016,6,11,9,15,877.0,111.0,2.65,22.5,786.5,912.51,681.69
2016,6,11,9,30,887.0,113.0,2.6,23.0,825.0,927.9,688.8
2016,6,11,9,45,890.5,117.0,2.6,23.5,856.5,935.69,691.35
2016,6,11,10,0,894.0,121.0,2.6,24.0,888.0,939.63,691.53
2016,6,11,10,15,899.5,122.5,2.45,24.5,914.5,939.18,687.64
2016,6,11,10,30,905.0,124.0,2.3,25.0,941.0,934.89,681.36
2016,6,11,10,45,908.0,125.5,2.2,25.5,960.5,924.53,671.75
2016,6,11,11,0,911.0,127.0,2.1,26.0,980.0,910.38,659.87
2016,6,11,11,15,913.5,127.5,2.0,26.0,993.0,891.26,646.22
2016,6,11,11,30,916.0,128.0,1.9,26.0,1006.0,868.59,630.36
2016,6,11,11,45,916.0,129.0,1.85,26.5,1011.0,840.89,610.6
2016,6,11,12,0,916.0,130.0,1.8,27.0,1016.0,810.07,588.9
2016,6,11,12,15,915.5,130.0,1.9,27.0,1014.5,775.21,565.48
2016,6,11,12,30,915.0,130.0,2.0,27.0,1013.0,737.65,539.58
2016,6,11,12,45,921.5,124.0,2.15,27.0,1006.0,697.79,511.73
2016,6,11,13,0,928.0,118.0,2.3,27.0,999.0,655.01,480.81
2016,6,11,13,15,925.0,117.5,2.4,27.0,983.0,607.94,445.44
2016,6,11,13,30,922.0,117.0,2.5,27.0,967.0,558.92,407.46
2016,6,11,13,45,915.5,117.0,2.7,27.0,943.0,506.85,366.25
2016,6,11,14,0,909.0,117.0,2.9,27.0,919.0,453.55,322.67
2016,6,11,14,15,902.0,115.5,2.95,26.5,889.5,398.09,276.59
2016,6,11,14,30,895.0,114.0,3.0,26.0,860.0,341.94,229.14
2016,6,11,14,45,781.5,161.5,3.05,26.0,792.5,286.61,186.14
2016,6,11,15,0,668.0,209.0,3.1,26.0,725.0,239.33,152.7
2016,6,11,15,15,678.5,189.5,3.05,25.5,689.5,183.18,113.08
2016,6,11,15,30,689.0,170.0,3.0,25.0,654.0,125.91,83.76
2016,6,11,15,45,752.0,137.5,3.0,25.0,634.5,94.27,73.22
2016,6,11,16,0,815.0,105.0,3.0,25.0,615.0,84.87,65.67
2016,6,11,16,15,795.5,101.5,2.95,24.5,567.0,83.04,64.49
2016,6,11,16,30,776.0,98.0,2.9,24.0,519.0,81.11,63.22
2016,6,11,16,45,761.5,84.0,2.9,23.5,464.0,71.76,55.67
2016,6,11,17,0,747.0,70.0,2.9,23.0,409.0,61.92,47.59
2016,6,11,17,15,699.5,75.0,2.95,22.0,362.5,65.04,50.65
2016,6,11,17,30,652.0,80.0,3.0,21.0,316.0,63.33,49.53
2016,6,11,17,45,603.5,73.5,3.15,20.5,265.5,58.59,45.6
2016,6,11,18,0,555.0,67.0,3.3,20.0,215.0,53.81,41.51
2016,6,11,18,15,486.0,58.5,3.45,19.0,168.5,47.24,35.76
2016,6,11,18,30,417.0,50.0,3.6,18.0,122.0,40.65,29.77
2016,6,11,18,45,314.5,38.5,3.75,17.0,82.5,31.36,21.17
2016,6,11,19,0,212.0,27.0,3.9,16.0,43.0,20.65,9.76
2016,6,11,19,15,106.0,13.5,3.95,15.5,21.5,10.62,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,25.0,6.0,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,50.0,12.0,4.4,11.0,14.0,22.02,0.0
2016,6,12,5,15,168.0,26.5,4.5,11.5,45.0,94.54,56.3
2016,6,12,5,30,286.0,41.0,4.6,12.0,76.0,165.41,126.32
2016,6,12,5,45,380.0,51.0,4.75,12.5,119.5,234.44,188.15
2016,6,12,6,0,474.0,61.0,4.9,13.0,163.0,311.38,256.0
2016,6,12,6,15,533.5,68.5,4.9,13.5,211.5,376.3,312.78
2016,6,12,6,30,593.0,76.0,4.9,14.0,260.0,445.53,371.35
2016,6,12,6,45,641.5,80.0,4.9,14.5,312.0,507.94,422.6
2016,6,12,7,0,690.0,84.0,4.9,15.0,364.0,572.49,473.88
2016,6,12,7,15,720.0,89.0,4.75,15.5,415.0,626.95,515.03
2016,6,12,7,30,750.0,94.0,4.6,16.0,466.0,678.12,552.23
2016,6,12,7,45,776.0,96.5,4.5,16.5,516.0,726.0,584.89
2016,6,12,8,0,802.0,99.0,4.4,17.0,566.0,772.54,615.73
2016,6,12,8,15,819.0,102.0,4.3,17.5,613.0,810.5,639.61
2016,6,12,8,30,836.0,105.0,4.2,18.0,660.0,846.03,661.6
2016,6,12,8,45,850.5,107.0,4.1,18.5,703.0,865.2,671.66
2016,6,12,9,0,865.0,109.0,4.0,19.0,746.0,891.31,686.63
2016,6,12,9,15,875.0,111.0,4.0,19.5,784.5,910.19,696.9
2016,6,12,9,30,885.0,113.0,4.0,20.0,823.0,925.61,704.82
2016,6,12,9,45,898.0,111.5,4.0,20.5,857.0,936.7,709.83
2016,6,12,10,0,911.0,110.0,4.0,21.0,891.0,944.15,712.45
2016,6,12,10,15,916.5,111.0,4.05,21.0,917.5,943.42,711.26
2016,6,12,10,30,922.0,112.0,4.1,21.0,944.0,938.82,707.62
2016,6,12,10,45,926.0,112.5,4.2,21.5,964.0,928.55,699.14
2016,6,12,11,0,930.0,113.0,4.3,22.0,984.0,914.46,688.19
2016,6,12,11,15,932.0,113.5,4.4,22.0,997.0,894.91,674.89
2016,6,12,11,30,934.0,114.0,4.5,22.0,1010.0,871.76,659.33
2016,6,12,11,45,934.0,115.0,4.6,22.5,1015.0,843.96,639.32
2016,6,12,12,0,934.0,116.0,4.7,23.0,1020.0,812.95,617.04
