Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,15,933.5,116.0,4.8,23.0,1018.0,777.79,591.8
2016,6,12,12,30,933.0,116.0,4.9,23.0,1016.0,739.87,563.56
2016,6,12,12,45,925.0,119.5,5.0,23.0,1005.0,697.01,530.98
2016,6,12,13,0,917.0,123.0,5.1,23.0,994.0,652.19,496.14
2016,6,12,13,15,913.5,122.0,5.1,23.0,977.5,604.99,458.38
2016,6,12,13,30,910.0,121.0,5.1,23.0,961.0,555.93,418.21
2016,6,12,13,45,904.5,120.0,5.2,23.0,937.5,504.26,375.17
2016,6,12,14,0,899.0,119.0,5.3,23.0,914.0,451.29,329.93
2016,6,12,14,15,892.0,117.5,5.3,22.5,884.0,396.4,282.64
2016,6,12,14,30,885.0,116.0,5.3,22.0,854.0,340.83,234.12
2016,6,12,14,45,876.0,114.0,5.35,22.0,818.5,284.02,184.75
2016,6,12,15,0,867.0,112.0,5.4,22.0,783.0,227.22,138.09
2016,6,12,15,15,855.0,110.0,5.35,21.5,742.0,170.31,98.38
2016,6,12,15,30,843.0,108.0,5.3,21.0,701.0,105.28,66.0
2016,6,12,15,45,828.5,105.0,5.25,21.0,656.5,84.24,66.06
2016,6,12,16,0,814.0,102.0,5.2,21.0,612.0,82.9,65.14
2016,6,12,16,15,794.0,98.5,5.15,20.5,564.0,81.0,63.86
2016,6,12,16,30,774.0,95.0,5.1,20.0,516.0,78.98,62.48
2016,6,12,16,45,748.5,91.0,5.05,20.0,466.0,76.4,60.49
2016,6,12,17,0,723.0,87.0,5.0,20.0,416.0,68.12,53.56
2016,6,12,17,15,688.5,82.0,4.85,19.0,365.0,64.69,50.99
2016,6,12,17,30,654.0,77.0,4.7,18.0,314.0,61.21,48.3
2016,6,12,17,45,605.0,71.0,4.6,17.5,264.0,56.76,44.56
2016,6,12,18,0,556.0,65.0,4.5,17.0,214.0,52.28,40.69
2016,6,12,18,15,487.5,57.0,4.35,16.5,167.5,46.06,35.1
2016,6,12,18,30,419.0,49.0,4.2,16.0,121.0,39.84,29.32
2016,6,12,18,45,316.0,38.0,4.05,15.5,82.5,30.93,20.97
2016,6,12,19,0,213.0,27.0,3.9,15.0,44.0,20.66,10.0
2016,6,12,19,15,106.5,13.5,3.9,14.5,22.0,10.62,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,37.0,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,74.0,12.0,3.8,11.0,14.0,27.99,0.0
2016,6,13,5,15,192.5,25.0,3.9,11.0,45.0,99.9,59.47
2016,6,13,5,30,311.0,38.0,4.0,11.0,76.0,173.04,132.47
2016,6,13,5,45,401.5,47.0,4.15,11.5,119.0,239.26,192.35
2016,6,13,6,0,492.0,56.0,4.3,12.0,162.0,314.35,258.86
2016,6,13,6,15,246.0,63.5,4.3,12.5,116.5,213.16,177.45
2016,6,13,6,30,0.0,71.0,4.3,13.0,71.0,55.3,41.92
2016,6,13,6,45,0.0,85.5,4.3,13.5,85.5,67.2,52.01
2016,6,13,7,0,0.0,100.0,4.3,14.0,100.0,79.1,61.84
2016,6,13,7,15,21.5,147.0,4.3,14.5,158.0,135.61,109.48
2016,6,13,7,30,43.0,194.0,4.3,15.0,216.0,208.79,169.77
2016,6,13,7,45,37.0,208.5,4.3,15.5,228.5,217.72,175.88
2016,6,13,8,0,31.0,223.0,4.3,16.0,241.0,226.19,181.63
2016,6,13,8,15,93.0,263.5,4.4,16.0,324.0,316.94,255.6
2016,6,13,8,30,155.0,304.0,4.5,16.0,407.0,428.82,344.05
2016,6,13,8,45,250.5,309.5,4.6,16.5,488.5,536.75,427.66
2016,6,13,9,0,346.0,315.0,4.7,17.0,570.0,627.92,496.67
2016,6,13,9,15,352.5,331.5,4.8,17.0,603.5,651.29,512.93
2016,6,13,9,30,359.0,348.0,4.9,17.0,637.0,672.83,528.11
2016,6,13,9,45,638.5,225.5,5.0,17.5,763.5,832.82,650.55
2016,6,13,10,0,918.0,103.0,5.1,18.0,890.0,943.35,728.41
2016,6,13,10,15,924.5,104.0,5.2,18.0,918.0,943.68,727.72
2016,6,13,10,30,931.0,105.0,5.3,18.0,946.0,940.11,725.06
2016,6,13,10,45,935.5,106.5,5.4,18.5,967.0,931.29,717.41
2016,6,13,11,0,940.0,108.0,5.5,19.0,988.0,918.56,707.13
2016,6,13,11,15,943.0,108.5,5.65,18.5,1001.5,899.82,695.67
2016,6,13,11,30,946.0,109.0,5.8,18.0,1015.0,877.4,681.51
2016,6,13,11,45,946.0,110.5,5.95,18.0,1021.0,849.85,662.24
2016,6,13,12,0,946.0,112.0,6.1,18.0,1027.0,819.02,640.48
2016,6,13,12,15,945.5,112.0,6.15,18.0,1025.5,783.58,613.77
2016,6,13,12,30,945.0,112.0,6.2,18.0,1024.0,745.33,583.86
2016,6,13,12,45,940.5,113.5,6.3,18.0,1014.0,702.93,550.31
2016,6,13,13,0,936.0,115.0,6.4,18.0,1004.0,658.28,514.27
2016,6,13,13,15,932.5,114.5,6.35,18.0,987.5,610.71,474.78
2016,6,13,13,30,929.0,114.0,6.3,18.0,971.0,561.2,432.82
2016,6,13,13,45,923.0,113.5,6.3,18.0,947.5,508.8,387.64
2016,6,13,14,0,917.0,113.0,6.3,18.0,924.0,455.11,340.33
2016,6,13,14,15,910.0,111.5,6.3,17.5,894.0,399.34,290.99
2016,6,13,14,30,903.0,110.0,6.3,17.0,864.0,342.86,240.41
2016,6,13,14,45,891.0,110.0,6.3,17.0,827.5,285.66,189.5
2016,6,13,15,0,879.0,110.0,6.3,17.0,791.0,228.74,141.69
2016,6,13,15,15,867.5,108.0,6.2,16.5,750.0,171.22,100.54
2016,6,13,15,30,856.0,106.0,6.1,16.0,709.0,114.44,74.29
2016,6,13,15,45,773.5,122.5,6.1,16.0,641.0,93.53,75.4
2016,6,13,16,0,691.0,139.0,6.1,16.0,573.0,95.2,77.07
2016,6,13,16,15,740.5,116.0,6.05,15.5,548.0,84.17,67.9
2016,6,13,16,30,790.0,93.0,6.0,15.0,523.0,77.97,62.86
2016,6,13,16,45,772.0,87.0,6.0,15.0,473.5,74.07,59.67
2016,6,13,17,0,754.0,81.0,6.0,15.0,424.0,69.96,56.27
2016,6,13,17,15,721.0,76.5,5.9,14.5,373.0,66.51,53.53
2016,6,13,17,30,688.0,72.0,5.8,14.0,322.0,58.2,46.4
2016,6,13,17,45,641.0,66.5,5.75,13.5,271.5,53.95,42.79
2016,6,13,18,0,594.0,61.0,5.7,13.0,221.0,49.69,39.04
2016,6,13,18,15,527.0,54.0,5.55,12.5,174.0,44.09,33.93
2016,6,13,18,30,460.0,47.0,5.4,12.0,127.0,38.52,28.66
2016,6,13,18,45,346.5,37.5,5.3,12.0,86.5,30.67,21.09
2016,6,13,19,0,233.0,28.0,5.2,12.0,46.0,22.93,12.06
2016,6,13,19,15,116.5,14.0,5.15,12.0,23.0,11.02,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.5,3.7,9.5,7.5,0.0,0.0
2016,6,14,5,0,66.0,13.0,3.8,10.0,15.0,26.71,0.0
2016,6,14,5,15,190.0,26.0,3.85,10.5,46.0,100.16,59.61
2016,6,14,5,30,314.0,39.0,3.9,11.0,77.0,174.6,133.58
2016,6,14,5,45,416.5,46.5,3.95,11.5,121.5,244.58,196.43
2016,6,14,6,0,519.0,54.0,4.0,12.0,166.0,324.43,266.71
2016,6,14,6,15,388.5,84.5,3.95,12.5,180.5,311.14,258.81
2016,6,14,6,30,258.0,115.0,3.9,13.0,195.0,275.77,230.13
2016,6,14,6,45,282.5,131.5,3.85,13.5,233.5,319.23,266.45
2016,6,14,7,0,307.0,148.0,3.8,14.0,272.0,364.02,302.64
2016,6,14,7,15,545.0,114.0,3.75,14.5,370.0,530.67,437.7
2016,6,14,7,30,783.0,80.0,3.7,15.0,468.0,685.66,557.34
2016,6,14,7,45,766.5,91.5,3.7,15.5,503.5,711.94,573.27
2016,6,14,8,0,750.0,103.0,3.7,16.0,539.0,734.07,586.69
2016,6,14,8,15,805.5,96.0,3.7,16.0,599.5,791.49,627.04
2016,6,14,8,30,861.0,89.0,3.7,16.0,660.0,839.13,659.42
2016,6,14,8,45,688.5,169.5,3.7,16.5,645.0,804.98,631.57
2016,6,14,9,0,516.0,250.0,3.7,17.0,630.0,733.13,573.35
2016,6,14,9,15,709.5,173.5,3.75,17.0,726.0,843.22,655.99
2016,6,14,9,30,903.0,97.0,3.8,17.0,822.0,924.93,711.82
2016,6,14,9,45,905.5,101.5,3.85,17.5,853.5,932.9,714.49
2016,6,14,10,0,908.0,106.0,3.9,18.0,885.0,936.95,715.13
2016,6,14,10,15,914.0,107.5,4.05,18.0,912.0,937.35,715.31
2016,6,14,10,30,920.0,109.0,4.2,18.0,939.0,933.87,712.92
2016,6,14,10,45,924.0,109.5,4.35,18.5,959.0,923.8,704.7
2016,6,14,11,0,928.0,110.0,4.5,19.0,979.0,909.93,694.38
2016,6,14,11,15,930.0,110.5,4.6,19.0,992.0,890.6,681.28
2016,6,14,11,30,932.0,111.0,4.7,19.0,1005.0,867.67,665.65
2016,6,14,11,45,933.0,111.5,4.85,19.5,1010.5,840.49,646.0
2016,6,14,12,0,934.0,112.0,5.0,20.0,1016.0,810.06,623.98
2016,6,14,12,15,933.5,112.0,5.1,19.5,1014.5,775.09,599.64
2016,6,14,12,30,933.0,112.0,5.2,19.0,1013.0,737.34,572.04
2016,6,14,12,45,932.5,110.5,5.3,19.0,1004.0,695.85,539.85
2016,6,14,13,0,932.0,109.0,5.4,19.0,995.0,651.9,504.97
2016,6,14,13,15,929.0,108.5,5.5,18.5,979.0,604.93,467.71
2016,6,14,13,30,926.0,108.0,5.6,18.0,963.0,555.97,427.68
2016,6,14,13,45,919.5,108.0,5.75,17.5,939.5,503.97,384.02
2016,6,14,14,0,913.0,108.0,5.9,17.0,916.0,450.71,337.96
2016,6,14,14,15,907.0,106.5,5.85,16.5,886.5,395.61,289.0
2016,6,14,14,30,901.0,105.0,5.8,16.0,857.0,339.7,238.7
2016,6,14,14,45,894.0,102.5,5.8,16.0,822.5,282.32,187.34
2016,6,14,15,0,887.0,100.0,5.8,16.0,788.0,224.72,138.57
2016,6,14,15,15,715.5,162.5,5.7,15.5,698.5,172.96,108.08
2016,6,14,15,30,544.0,225.0,5.6,15.0,609.0,152.85,110.97
2016,6,14,15,45,694.0,157.0,5.6,15.0,614.5,103.81,84.5
2016,6,14,16,0,844.0,89.0,5.6,15.0,620.0,84.27,67.89
2016,6,14,16,15,826.5,86.0,5.6,14.5,572.0,73.58,58.94
2016,6,14,16,30,809.0,83.0,5.6,14.0,524.0,71.62,57.55
2016,6,14,16,45,785.0,80.0,5.6,14.0,474.0,69.43,55.83
2016,6,14,17,0,761.0,77.0,5.6,14.0,424.0,67.19,54.05
2016,6,14,17,15,528.5,104.0,5.5,13.5,331.0,77.17,63.19
2016,6,14,17,30,296.0,131.0,5.4,13.0,238.0,91.72,76.43
2016,6,14,17,45,271.5,114.0,5.35,13.0,201.0,80.78,66.81
2016,6,14,18,0,247.0,97.0,5.3,13.0,164.0,69.55,56.78
2016,6,14,18,15,219.0,79.0,5.1,12.5,129.5,57.37,45.8
2016,6,14,18,30,191.0,61.0,4.9,12.0,95.0,44.91,34.35
2016,6,14,18,45,140.0,44.5,4.7,11.5,65.0,33.05,23.24
2016,6,14,19,0,89.0,28.0,4.5,11.0,35.0,21.06,10.82
2016,6,14,19,15,44.5,14.0,4.5,10.5,17.5,11.02,0.0
2016,6,14,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,4.0,9.0,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,4.1,9.0,12.0,9.44,0.0
2016,6,15,5,15,93.5,26.5,4.2,9.5,38.0,63.9,36.64
2016,6,15,5,30,187.0,41.0,4.3,10.0,64.0,128.53,98.34
2016,6,15,5,45,244.0,56.5,4.45,10.5,100.5,179.47,144.65
2016,6,15,6,0,301.0,72.0,4.6,11.0,137.0,236.16,195.35
2016,6,15,6,15,334.0,87.5,4.7,11.5,177.0,285.63,239.17
2016,6,15,6,30,367.0,103.0,4.8,12.0,217.0,337.53,283.83
2016,6,15,6,45,401.0,114.5,4.9,12.5,259.5,387.88,326.04
2016,6,15,7,0,435.0,126.0,5.0,13.0,302.0,440.02,368.59
2016,6,15,7,15,608.0,103.5,5.1,13.5,384.5,563.08,468.79
2016,6,15,7,30,781.0,81.0,5.2,14.0,467.0,684.72,564.26
2016,6,15,7,45,671.0,122.5,5.3,14.5,478.5,675.54,553.42
2016,6,15,8,0,561.0,164.0,5.4,15.0,490.0,650.46,530.03
2016,6,15,8,15,711.0,127.0,5.5,15.0,575.0,750.94,608.13
2016,6,15,8,30,861.0,90.0,5.6,15.0,660.0,839.73,673.11
2016,6,15,8,45,875.0,91.0,5.7,15.5,703.0,868.07,691.13
2016,6,15,9,0,889.0,92.0,5.8,16.0,746.0,893.39,707.18
2016,6,15,9,15,898.0,94.0,5.85,16.0,784.5,912.07,719.47
2016,6,15,9,30,907.0,96.0,5.9,16.0,823.0,927.19,729.29
2016,6,15,9,45,911.0,99.0,6.0,16.5,855.0,935.11,732.87
2016,6,15,10,0,915.0,102.0,6.1,17.0,887.0,939.16,733.81
2016,6,15,10,15,920.5,103.0,6.15,17.0,913.5,938.74,732.82
2016,6,15,10,30,926.0,104.0,6.2,17.0,940.0,934.44,729.18
2016,6,15,10,45,930.0,105.0,6.3,17.0,960.5,924.92,722.17
2016,6,15,11,0,934.0,106.0,6.4,17.0,981.0,911.55,712.48
2016,6,15,11,15,936.5,106.5,6.45,17.0,994.5,892.67,698.64
2016,6,15,11,30,939.0,107.0,6.5,17.0,1008.0,870.15,682.2
2016,6,15,11,45,940.5,107.5,6.55,17.0,1014.0,843.32,662.64
2016,6,15,12,0,942.0,108.0,6.6,17.0,1020.0,813.18,640.63
2016,6,15,12,15,942.0,108.0,6.6,17.0,1019.0,778.43,614.06
2016,6,15,12,30,942.0,108.0,6.6,17.0,1018.0,740.83,584.16
2016,6,15,12,45,931.5,114.0,6.6,17.0,1007.0,698.16,549.73
2016,6,15,13,0,921.0,120.0,6.6,17.0,996.0,653.57,513.16
2016,6,15,13,15,918.0,119.0,6.55,17.0,979.5,606.65,474.0
2016,6,15,13,30,915.0,118.0,6.5,17.0,963.0,557.79,432.38
2016,6,15,13,45,913.5,115.0,6.5,17.0,941.0,506.52,387.88
2016,6,15,14,0,912.0,112.0,6.5,17.0,919.0,453.55,340.89
2016,6,15,14,15,905.5,110.5,6.45,17.0,889.5,398.32,291.15
2016,6,15,14,30,899.0,109.0,6.4,17.0,860.0,342.31,240.33
2016,6,15,14,45,895.0,104.5,6.35,17.0,826.0,284.48,188.56
2016,6,15,15,0,891.0,100.0,6.3,17.0,792.0,226.11,139.08
2016,6,15,15,15,880.5,98.0,6.2,16.5,751.5,168.19,97.32
2016,6,15,15,30,870.0,96.0,6.1,16.0,711.0,110.89,70.34
2016,6,15,15,45,861.0,91.5,6.1,16.0,667.0,86.26,69.14
2016,6,15,16,0,852.0,87.0,6.1,16.0,623.0,83.28,66.78
2016,6,15,16,15,834.0,84.0,5.95,15.5,575.0,80.77,64.95
2016,6,15,16,30,816.0,81.0,5.8,15.0,527.0,70.44,56.27
2016,6,15,16,45,796.5,77.0,5.7,15.0,477.5,67.59,53.99
2016,6,15,17,0,777.0,73.0,5.6,15.0,428.0,64.63,51.58
2016,6,15,17,15,745.5,69.0,5.4,14.5,377.0,61.35,48.96
2016,6,15,17,30,714.0,65.0,5.2,14.0,326.0,58.02,46.24
2016,6,15,17,45,673.0,59.5,5.05,13.5,276.0,53.35,42.25
2016,6,15,18,0,632.0,54.0,4.9,13.0,226.0,48.62,38.09
2016,6,15,18,15,568.0,48.0,4.5,12.5,178.5,39.85,30.16
2016,6,15,18,30,504.0,42.0,4.1,12.0,131.0,34.85,25.44
2016,6,15,18,45,405.5,33.5,3.75,11.5,90.5,27.7,18.6
2016,6,15,19,0,307.0,25.0,3.4,11.0,50.0,20.63,10.6
2016,6,15,19,15,153.5,12.5,3.15,10.5,25.0,9.83,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.5,0.75,9.5,7.5,0.0,0.0
2016,6,16,5,0,0.0,15.0,0.7,10.0,15.0,11.8,0.0
2016,6,16,5,15,167.5,25.5,0.7,10.5,45.5,92.08,53.94
2016,6,16,5,30,335.0,36.0,0.7,11.0,76.0,178.85,135.6
2016,6,16,5,45,421.0,44.5,0.75,11.5,119.0,243.56,193.13
2016,6,16,6,0,507.0,53.0,0.8,12.0,162.0,316.7,256.2
2016,6,16,6,15,563.0,59.5,0.7,12.5,209.5,379.77,308.97
2016,6,16,6,30,619.0,66.0,0.6,13.0,257.0,446.9,362.44
2016,6,16,6,45,655.5,71.5,0.5,13.5,307.0,504.41,405.91
2016,6,16,7,0,692.0,77.0,0.4,14.0,357.0,563.19,448.15
2016,6,16,7,15,721.0,81.5,0.4,14.5,407.0,614.01,483.86
2016,6,16,7,30,750.0,86.0,0.4,15.0,457.0,667.01,519.57
2016,6,16,7,45,770.5,90.0,0.4,15.5,505.5,712.25,547.84
2016,6,16,8,0,791.0,94.0,0.4,16.0,554.0,755.92,574.42
2016,6,16,8,15,603.5,173.5,0.45,16.5,541.5,709.77,538.72
2016,6,16,8,30,416.0,253.0,0.5,17.0,529.0,635.0,482.0
2016,6,16,8,45,409.0,274.5,0.55,17.5,560.5,656.73,496.19
2016,6,16,9,0,402.0,296.0,0.6,18.0,592.0,675.91,507.26
2016,6,16,9,15,638.0,202.0,0.7,18.0,700.5,806.97,601.5
2016,6,16,9,30,874.0,108.0,0.8,18.0,809.0,909.35,668.29
2016,6,16,9,45,609.5,248.0,0.95,18.5,746.5,826.37,610.43
2016,6,16,10,0,345.0,388.0,1.1,19.0,684.0,691.71,514.14
2016,6,16,10,15,632.0,245.5,1.25,19.0,808.0,834.68,620.24
2016,6,16,10,30,919.0,103.0,1.4,19.0,932.0,927.21,682.9
2016,6,16,10,45,923.0,103.5,1.55,19.5,952.0,917.4,675.47
2016,6,16,11,0,927.0,104.0,1.7,20.0,972.0,903.79,666.72
2016,6,16,11,15,929.0,104.5,1.9,20.0,985.0,884.73,656.07
2016,6,16,11,30,931.0,105.0,2.1,20.0,998.0,862.07,642.77
2016,6,16,11,45,933.0,104.5,2.3,20.5,1004.0,835.13,625.07
2016,6,16,12,0,935.0,104.0,2.5,21.0,1010.0,804.92,604.88
2016,6,16,12,15,935.0,103.5,2.7,21.0,1008.0,770.14,581.61
2016,6,16,12,30,935.0,103.0,2.9,21.0,1006.0,732.55,554.81
2016,6,16,12,45,933.5,102.5,3.1,21.5,997.5,691.31,523.51
2016,6,16,13,0,932.0,102.0,3.3,22.0,989.0,647.65,489.57
2016,6,16,13,15,929.5,101.0,3.45,22.0,973.0,600.78,453.04
2016,6,16,13,30,927.0,100.0,3.6,22.0,957.0,551.89,413.79
2016,6,16,13,45,924.0,98.5,3.8,22.0,934.5,500.57,371.51
2016,6,16,14,0,921.0,97.0,4.0,22.0,912.0,447.67,326.63
2016,6,16,14,15,914.5,95.5,4.1,21.5,883.0,392.17,279.05
2016,6,16,14,30,908.0,94.0,4.2,21.0,854.0,335.88,230.0
2016,6,16,14,45,902.0,91.5,4.35,21.0,819.0,278.52,179.97
2016,6,16,15,0,896.0,89.0,4.5,21.0,784.0,220.82,132.14
2016,6,16,15,15,885.5,87.0,4.55,20.5,744.0,162.79,90.99
2016,6,16,15,30,875.0,85.0,4.6,20.0,704.0,105.39,64.24
2016,6,16,15,45,863.5,82.0,4.7,20.0,660.5,80.67,63.28
2016,6,16,16,0,852.0,79.0,4.8,20.0,617.0,78.37,61.53
2016,6,16,16,15,835.0,76.5,4.8,19.5,569.5,76.08,59.89
2016,6,16,16,30,818.0,74.0,4.8,19.0,522.0,73.66,58.14
2016,6,16,16,45,797.5,70.5,4.8,19.0,473.0,63.13,49.25
2016,6,16,17,0,777.0,67.0,4.8,19.0,424.0,60.35,47.03
2016,6,16,17,15,747.0,63.5,4.65,18.5,373.5,57.32,44.65
2016,6,16,17,30,717.0,60.0,4.5,18.0,323.0,54.26,42.2
2016,6,16,17,45,677.0,55.5,4.4,17.5,273.5,50.26,38.84
2016,6,16,18,0,637.0,51.0,4.3,17.0,224.0,46.25,35.37
2016,6,16,18,15,575.5,45.5,3.95,16.5,177.5,41.2,30.84
2016,6,16,18,30,514.0,40.0,3.6,16.0,131.0,33.35,23.69
2016,6,16,18,45,418.0,32.0,3.25,15.5,91.0,26.55,17.29
2016,6,16,19,0,322.0,24.0,2.9,15.0,51.0,19.84,9.86
2016,6,16,19,15,161.0,12.0,2.65,14.5,25.5,9.44,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,69.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,17,5,0,139.0,11.0,1.1,12.0,15.0,42.98,0.0
2016,6,17,5,15,268.0,21.0,1.3,12.5,46.5,119.73,69.43
2016,6,17,5,30,397.0,31.0,1.5,13.0,78.0,195.79,147.33
2016,6,17,5,45,476.0,38.0,1.7,14.0,121.0,258.84,204.13
2016,6,17,6,0,555.0,45.0,1.9,15.0,164.0,329.59,265.62
2016,6,17,6,15,606.5,50.0,1.95,15.0,211.5,388.93,317.29
2016,6,17,6,30,658.0,55.0,2.0,15.0,259.0,453.84,371.6
2016,6,17,6,45,400.5,109.0,2.05,15.5,240.0,380.96,312.49
2016,6,17,7,0,143.0,163.0,2.1,16.0,221.0,258.19,210.68
2016,6,17,7,15,278.0,166.5,2.1,16.5,297.5,373.96,305.07
2016,6,17,7,30,413.0,170.0,2.1,17.0,374.0,503.12,405.17
2016,6,17,7,45,614.5,123.5,2.15,17.5,463.0,632.37,503.48
2016,6,17,8,0,816.0,77.0,2.2,18.0,552.0,748.09,585.52
2016,6,17,8,15,831.5,79.5,2.3,18.0,597.5,784.37,609.28
2016,6,17,8,30,847.0,82.0,2.4,18.0,643.0,818.24,631.87
2016,6,17,8,45,859.0,84.0,2.5,18.5,685.0,845.84,648.77
2016,6,17,9,0,871.0,86.0,2.6,19.0,727.0,870.42,663.55
2016,6,17,9,15,880.5,87.5,2.7,19.5,764.5,889.01,674.2
2016,6,17,9,30,890.0,89.0,2.8,20.0,802.0,904.15,682.58
2016,6,17,9,45,638.0,227.0,2.95,20.5,749.0,833.01,630.76
2016,6,17,10,0,386.0,365.0,3.1,21.0,696.0,706.88,535.41
2016,6,17,10,15,293.0,406.5,3.25,21.0,662.5,656.12,497.46
2016,6,17,10,30,200.0,448.0,3.4,21.0,629.0,586.81,445.41
2016,6,17,10,45,108.5,378.5,3.6,21.5,477.5,435.97,333.05
2016,6,17,11,0,17.0,309.0,3.8,22.0,326.0,261.51,199.35
2016,6,17,11,15,17.5,313.0,3.95,22.0,330.0,263.87,201.48
2016,6,17,11,30,18.0,317.0,4.1,22.0,334.0,266.05,203.08
2016,6,17,11,45,17.0,306.0,4.3,22.0,322.5,254.79,194.46
2016,6,17,12,0,16.0,295.0,4.5,22.0,311.0,243.65,185.96
2016,6,17,12,15,33.5,365.5,4.6,22.0,398.5,317.08,242.24
2016,6,17,12,30,51.0,436.0,4.7,22.0,486.0,379.24,289.02
2016,6,17,12,45,94.5,458.0,4.85,22.0,549.0,416.82,317.6
2016,6,17,13,0,138.0,480.0,5.0,22.0,612.0,450.21,342.63
2016,6,17,13,15,210.0,463.0,5.1,22.0,659.5,463.86,352.79
2016,6,17,13,30,282.0,446.0,5.2,22.0,707.0,467.79,354.9
2016,6,17,13,45,342.5,409.0,5.3,22.0,718.5,447.84,338.36
2016,6,17,14,0,403.0,372.0,5.4,22.0,730.0,417.87,313.14
2016,6,17,14,15,325.5,385.5,5.45,21.5,668.5,373.14,278.8
2016,6,17,14,30,248.0,399.0,5.5,21.0,607.0,331.21,247.44
2016,6,17,14,45,173.0,381.0,5.55,21.0,523.5,288.7,216.26
2016,6,17,15,0,98.0,363.0,5.6,21.0,440.0,256.76,194.48
2016,6,17,15,15,74.0,331.0,5.55,20.5,387.5,224.38,171.26
2016,6,17,15,30,50.0,299.0,5.5,20.0,335.0,195.76,151.36
2016,6,17,15,45,128.0,290.5,5.45,19.5,373.5,179.48,146.52
2016,6,17,16,0,206.0,282.0,5.4,19.0,412.0,177.26,145.36
2016,6,17,16,15,159.5,259.5,5.3,18.5,355.5,164.69,135.47
2016,6,17,16,30,113.0,237.0,5.2,18.0,299.0,151.8,125.24
2016,6,17,16,45,181.0,210.0,5.15,18.0,298.0,138.8,114.57
2016,6,17,17,0,249.0,183.0,5.1,18.0,297.0,120.9,99.61
2016,6,17,17,15,124.5,149.5,4.95,17.5,206.5,103.22,84.82
2016,6,17,17,30,0.0,116.0,4.8,17.0,116.0,84.87,69.21
2016,6,17,17,45,0.0,98.0,4.65,16.5,98.0,72.16,58.31
2016,6,17,18,0,0.0,80.0,4.5,16.0,80.0,59.36,47.12
2016,6,17,18,15,0.0,63.0,4.25,15.5,63.0,47.13,36.22
2016,6,17,18,30,0.0,46.0,4.0,15.0,46.0,34.81,25.08
2016,6,17,18,45,0.0,32.0,3.8,14.5,32.0,24.45,15.56
2016,6,17,19,0,0.0,18.0,3.6,14.0,18.0,13.71,5.16
2016,6,17,19,15,0.0,9.0,3.45,13.5,9.0,7.08,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,5.5,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,126.0,11.0,1.7,11.0,15.0,39.67,0.0
2016,6,18,5,15,259.5,21.5,1.8,11.5,47.0,117.3,67.7
2016,6,18,5,30,393.0,32.0,1.9,12.0,79.0,195.07,147.42
2016,6,18,5,45,476.5,39.0,2.05,12.5,122.5,259.79,206.24
2016,6,18,6,0,560.0,46.0,2.2,13.0,166.0,332.65,270.36
2016,6,18,6,15,615.0,51.5,2.25,13.5,215.0,394.47,323.98
2016,6,18,6,30,670.0,57.0,2.3,14.0,264.0,462.37,380.43
2016,6,18,6,45,708.0,61.0,2.35,15.0,315.0,521.41,427.03
2016,6,18,7,0,746.0,65.0,2.4,16.0,366.0,581.64,472.64
2016,6,18,7,15,774.5,68.5,2.35,16.0,417.0,635.44,513.06
2016,6,18,7,30,803.0,72.0,2.3,16.0,468.0,688.83,550.87
2016,6,18,7,45,824.0,75.0,2.3,16.5,518.5,727.8,576.14
2016,6,18,8,0,845.0,78.0,2.3,17.0,569.0,771.93,604.71
2016,6,18,8,15,861.5,80.5,2.25,17.5,616.5,809.84,627.88
2016,6,18,8,30,878.0,83.0,2.2,18.0,664.0,845.27,648.94
2016,6,18,8,45,891.0,85.0,2.15,18.5,708.0,874.37,665.3
2016,6,18,9,0,904.0,87.0,2.1,19.0,752.0,900.36,679.39
2016,6,18,9,15,914.0,89.0,2.05,19.5,791.5,920.34,689.32
2016,6,18,9,30,924.0,91.0,2.0,20.0,831.0,936.74,696.87
2016,6,18,9,45,928.5,94.5,1.95,20.5,864.0,945.95,699.71
2016,6,18,10,0,933.0,98.0,1.9,21.0,897.0,951.21,700.1
2016,6,18,10,15,939.0,99.0,1.85,21.0,925.0,951.41,698.67
2016,6,18,10,30,945.0,100.0,1.8,21.0,953.0,947.66,694.85
2016,6,18,10,45,950.5,100.0,1.8,21.5,974.5,938.56,686.99
2016,6,18,11,0,956.0,100.0,1.8,22.0,996.0,925.54,676.78
2016,6,18,11,15,959.0,100.5,1.8,22.0,1009.5,906.95,664.37
2016,6,18,11,30,962.0,101.0,1.8,22.0,1023.0,884.61,649.6
2016,6,18,11,45,964.0,101.0,1.8,22.5,1030.0,857.42,630.47
2016,6,18,12,0,966.0,101.0,1.8,23.0,1037.0,826.83,609.15
2016,6,18,12,15,966.0,101.0,1.85,23.0,1036.0,791.54,585.69
2016,6,18,12,30,966.0,101.0,1.9,23.0,1035.0,753.3,558.66
2016,6,18,12,45,967.0,99.0,2.0,23.5,1027.0,711.41,527.74
2016,6,18,13,0,968.0,97.0,2.1,24.0,1019.0,666.81,494.06
2016,6,18,13,15,965.5,96.5,2.15,24.0,1003.0,618.79,457.57
2016,6,18,13,30,963.0,96.0,2.2,24.0,987.0,568.63,418.35
2016,6,18,13,45,959.0,95.5,2.25,24.0,964.0,515.84,375.89
2016,6,18,14,0,955.0,95.0,2.3,24.0,941.0,461.46,330.85
2016,6,18,14,15,949.5,94.0,2.3,24.0,912.0,404.84,282.82
2016,6,18,14,30,944.0,93.0,2.3,24.0,883.0,347.26,233.26
2016,6,18,14,45,936.0,92.0,2.3,24.0,847.5,288.36,183.03
2016,6,18,15,0,928.0,91.0,2.3,24.0,812.0,229.26,135.05
2016,6,18,15,15,918.0,89.0,2.3,24.0,771.5,169.35,92.99
2016,6,18,15,30,908.0,87.0,2.3,24.0,731.0,109.98,65.27
2016,6,18,15,45,893.5,85.5,2.35,24.0,685.5,83.64,64.65
2016,6,18,16,0,879.0,84.0,2.4,24.0,640.0,82.19,63.66
2016,6,18,16,15,861.5,81.5,2.4,23.5,591.5,79.92,62.09
2016,6,18,16,30,844.0,79.0,2.4,23.0,543.0,77.51,60.4
2016,6,18,16,45,820.0,76.5,2.4,23.0,491.5,67.74,52.33
2016,6,18,17,0,796.0,74.0,2.4,23.0,440.0,65.7,50.8
2016,6,18,17,15,765.0,70.0,2.2,22.0,388.0,62.42,48.38
2016,6,18,17,30,734.0,66.0,2.0,21.0,336.0,59.09,45.85
2016,6,18,17,45,691.0,61.0,1.85,20.5,284.5,54.76,42.28
2016,6,18,18,0,648.0,56.0,1.7,20.0,233.0,50.42,38.58
2016,6,18,18,15,583.5,50.0,1.65,19.0,184.5,41.52,30.82
2016,6,18,18,30,519.0,44.0,1.6,18.0,136.0,36.53,26.29
2016,6,18,18,45,420.0,35.0,1.55,17.0,94.5,28.98,19.3
2016,6,18,19,0,321.0,26.0,1.5,16.0,53.0,21.5,11.27
2016,6,18,19,15,160.5,13.0,1.5,15.5,26.5,10.53,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,6.0,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,12.0,1.3,13.0,15.0,44.03,0.0
2016,6,19,5,15,279.0,22.0,1.55,13.5,48.5,123.34,69.94
2016,6,19,5,30,417.0,32.0,1.8,14.0,82.0,203.34,152.27
2016,6,19,5,45,500.0,39.5,2.1,15.0,126.5,269.68,211.91
2016,6,19,6,0,583.0,47.0,2.4,16.0,171.0,344.1,276.48
2016,6,19,6,15,636.0,52.0,2.45,16.5,220.5,405.39,329.22
2016,6,19,6,30,689.0,57.0,2.5,17.0,270.0,472.62,384.62
2016,6,19,6,45,725.5,61.5,2.6,17.5,321.0,532.19,432.09
2016,6,19,7,0,762.0,66.0,2.7,18.0,372.0,592.8,478.64
2016,6,19,7,15,788.0,69.5,2.75,18.5,423.0,645.53,517.52
2016,6,19,7,30,814.0,73.0,2.8,19.0,474.0,697.62,553.67
2016,6,19,7,45,833.0,76.0,2.85,20.0,523.5,735.44,577.14
2016,6,19,8,0,852.0,79.0,2.9,21.0,573.0,778.27,603.77
2016,6,19,8,15,867.0,81.5,2.8,21.5,620.0,815.15,625.89
2016,6,19,8,30,882.0,84.0,2.7,22.0,667.0,849.47,645.81
2016,6,19,8,45,734.0,154.5,2.65,22.5,661.0,827.44,627.11
2016,6,19,9,0,586.0,225.0,2.6,23.0,655.0,775.93,586.39
2016,6,19,9,15,754.0,158.5,2.45,23.5,742.5,859.36,642.86
2016,6,19,9,30,922.0,92.0,2.3,24.0,830.0,935.88,689.33
2016,6,19,9,45,935.5,89.5,2.2,24.5,865.0,947.14,692.46
2016,6,19,10,0,949.0,87.0,2.1,25.0,900.0,954.68,693.82
2016,6,19,10,15,954.0,88.0,1.95,25.0,927.0,954.2,690.87
2016,6,19,10,30,959.0,89.0,1.8,25.0,954.0,949.74,685.49
2016,6,19,10,45,961.5,91.0,1.7,25.5,974.5,940.01,676.13
2016,6,19,11,0,964.0,93.0,1.6,26.0,995.0,926.32,664.42
2016,6,19,11,15,966.0,93.5,1.6,26.0,1008.5,906.94,651.79
2016,6,19,11,30,968.0,94.0,1.6,26.0,1022.0,883.83,636.87
2016,6,19,11,45,965.5,96.5,1.65,26.5,1027.0,855.24,617.77
2016,6,19,12,0,963.0,99.0,1.7,27.0,1032.0,823.36,596.51
2016,6,19,12,15,963.0,99.0,1.85,27.0,1031.0,788.26,574.55
2016,6,19,12,30,963.0,99.0,2.0,27.0,1030.0,750.22,548.78
2016,6,19,12,45,950.0,106.5,2.15,27.5,1018.0,706.59,517.13
2016,6,19,13,0,937.0,114.0,2.3,28.0,1006.0,661.1,483.31
2016,6,19,13,15,934.0,113.5,2.4,27.5,990.0,614.02,449.07
2016,6,19,13,30,931.0,113.0,2.5,27.0,974.0,564.95,412.04
2016,6,19,13,45,931.5,109.0,2.7,27.0,952.5,513.27,371.18
2016,6,19,14,0,932.0,105.0,2.9,27.0,931.0,459.67,327.36
2016,6,19,14,15,926.0,103.5,3.0,27.0,902.0,403.7,280.35
2016,6,19,14,30,920.0,102.0,3.1,27.0,873.0,346.87,231.88
2016,6,19,14,45,915.0,99.0,3.25,27.0,838.5,288.68,182.59
2016,6,19,15,0,910.0,96.0,3.4,27.0,804.0,230.01,135.17
2016,6,19,15,15,900.0,94.0,3.5,26.5,763.5,171.1,94.18
2016,6,19,15,30,890.0,92.0,3.6,26.0,723.0,112.74,66.91
2016,6,19,15,45,877.5,89.5,3.7,26.0,678.5,85.55,65.74
2016,6,19,16,0,865.0,87.0,3.8,26.0,634.0,83.64,64.37
2016,6,19,16,15,848.0,84.0,3.8,25.5,586.0,81.14,62.63
2016,6,19,16,30,831.0,81.0,3.8,25.0,538.0,70.76,54.26
2016,6,19,16,45,807.0,78.5,3.85,24.5,487.5,68.84,52.95
2016,6,19,17,0,783.0,76.0,3.9,24.0,437.0,66.88,51.59
2016,6,19,17,15,752.5,72.0,3.75,23.0,385.5,63.67,49.25
2016,6,19,17,30,722.0,68.0,3.6,22.0,334.0,60.42,46.8
2016,6,19,17,45,677.5,63.0,3.45,21.5,283.0,56.15,43.3
2016,6,19,18,0,633.0,58.0,3.3,21.0,232.0,47.87,36.19
2016,6,19,18,15,569.0,51.5,3.15,20.0,184.0,42.52,31.55
2016,6,19,18,30,505.0,45.0,3.0,19.0,136.0,37.21,26.74
2016,6,19,18,45,408.0,36.0,2.9,18.5,95.0,29.72,19.78
2016,6,19,19,0,311.0,27.0,2.8,18.0,54.0,22.29,11.81
2016,6,19,19,15,155.5,13.5,2.8,17.5,27.0,10.94,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,72.0,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,144.0,12.0,2.6,11.0,16.0,44.65,0.0
2016,6,20,5,15,289.0,22.5,2.6,11.5,50.0,126.46,71.52
2016,6,20,5,30,434.0,33.0,2.6,12.0,84.0,210.13,158.68
2016,6,20,5,45,523.0,39.5,2.65,12.5,130.0,278.78,221.32
2016,6,20,6,0,612.0,46.0,2.7,13.0,176.0,353.64,287.42
2016,6,20,6,15,665.0,51.0,2.6,13.5,226.5,418.83,343.81
2016,6,20,6,30,718.0,56.0,2.5,14.0,277.0,487.42,400.55
2016,6,20,6,45,757.0,59.5,2.45,15.0,330.0,548.67,448.48
2016,6,20,7,0,796.0,63.0,2.4,16.0,383.0,611.07,495.1
2016,6,20,7,15,822.0,66.0,2.4,16.5,435.0,664.57,534.23
2016,6,20,7,30,848.0,69.0,2.4,17.0,487.0,710.67,565.27
2016,6,20,7,45,868.5,71.5,2.45,18.0,538.0,757.06,594.87
2016,6,20,8,0,889.0,74.0,2.5,19.0,589.0,801.69,622.47
2016,6,20,8,15,903.5,76.0,2.55,19.5,637.0,838.7,645.38
2016,6,20,8,30,918.0,78.0,2.6,20.0,685.0,873.02,666.18
2016,6,20,8,45,930.0,80.0,2.65,21.0,729.0,902.2,681.98
2016,6,20,9,0,942.0,82.0,2.7,22.0,773.0,928.11,695.42
2016,6,20,9,15,950.0,83.5,2.7,22.5,812.0,946.41,704.62
2016,6,20,9,30,958.0,85.0,2.7,23.0,851.0,960.97,711.43
2016,6,20,9,45,954.0,92.5,2.75,23.5,882.0,966.97,713.11
2016,6,20,10,0,950.0,100.0,2.8,24.0,913.0,968.68,712.16
2016,6,20,10,15,954.5,101.0,2.75,24.5,940.0,967.52,708.65
2016,6,20,10,30,959.0,102.0,2.7,25.0,967.0,962.38,702.7
2016,6,20,10,45,962.5,103.0,2.7,25.5,987.5,952.34,694.16
2016,6,20,11,0,966.0,104.0,2.7,26.0,1008.0,938.34,683.22
2016,6,20,11,15,967.5,104.5,2.8,26.0,1021.0,918.3,670.56
2016,6,20,11,30,969.0,105.0,2.9,26.0,1034.0,894.54,655.46
2016,6,20,11,45,970.0,104.5,3.0,26.5,1039.5,865.96,635.84
2016,6,20,12,0,971.0,104.0,3.1,27.0,1045.0,834.03,613.94
2016,6,20,12,15,970.5,104.0,3.25,27.0,1043.5,798.24,590.17
2016,6,20,12,30,970.0,104.0,3.4,27.0,1042.0,759.52,562.76
2016,6,20,12,45,971.5,101.5,3.55,27.0,1033.5,717.44,532.28
2016,6,20,13,0,973.0,99.0,3.7,27.0,1025.0,672.63,498.93
2016,6,20,13,15,970.0,98.5,3.85,27.0,1009.0,624.13,461.85
2016,6,20,13,30,967.0,98.0,4.0,27.0,993.0,573.54,422.03
2016,6,20,13,45,962.5,97.0,4.15,27.0,969.5,519.99,378.74
2016,6,20,14,0,958.0,96.0,4.3,27.0,946.0,464.9,332.94
2016,6,20,14,15,952.5,95.0,4.4,26.5,916.5,408.15,285.21
2016,6,20,14,30,947.0,94.0,4.5,26.0,887.0,350.42,235.82
2016,6,20,14,45,937.5,93.5,4.65,26.0,851.0,291.32,185.25
2016,6,20,15,0,928.0,93.0,4.8,26.0,815.0,232.16,137.03
2016,6,20,15,15,918.0,91.0,4.8,25.5,774.5,172.23,94.79
2016,6,20,15,30,908.0,89.0,4.8,25.0,734.0,112.82,66.55
2016,6,20,15,45,893.5,87.5,4.85,24.5,688.5,84.83,65.58
2016,6,20,16,0,879.0,86.0,4.9,24.0,643.0,83.41,64.74
2016,6,20,16,15,679.5,132.0,4.85,23.0,543.0,92.25,72.65
2016,6,20,16,30,480.0,178.0,4.8,22.0,443.0,116.79,93.91
2016,6,20,16,45,466.5,164.5,4.8,21.5,401.5,110.01,88.66
2016,6,20,17,0,453.0,151.0,4.8,21.0,360.0,102.84,83.04
2016,6,20,17,15,317.0,148.0,4.65,20.0,286.0,102.3,83.18
2016,6,20,17,30,181.0,145.0,4.5,19.0,212.0,100.5,82.2
2016,6,20,17,45,167.5,125.0,4.4,18.5,180.0,87.68,71.36
2016,6,20,18,0,154.0,105.0,4.3,18.0,148.0,74.57,60.05
2016,6,20,18,15,136.5,85.0,4.15,17.5,117.5,61.16,48.23
2016,6,20,18,30,119.0,65.0,4.0,17.0,87.0,47.51,35.96
2016,6,20,18,45,92.0,47.0,3.9,16.5,60.5,34.8,24.33
2016,6,20,19,0,65.0,29.0,3.8,16.0,34.0,21.72,11.53
2016,6,20,19,15,32.5,14.5,3.8,15.5,17.0,11.24,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,60.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,121.0,12.0,2.7,12.0,15.0,38.94,0.0
2016,6,21,5,15,260.5,22.5,2.7,12.5,47.5,117.43,64.99
2016,6,21,5,30,400.0,33.0,2.7,13.0,80.0,197.62,148.57
2016,6,21,5,45,492.0,39.5,2.75,13.5,125.0,265.62,210.18
2016,6,21,6,0,584.0,46.0,2.8,14.0,170.0,340.16,275.74
2016,6,21,6,15,638.0,51.5,2.75,14.5,219.5,404.98,331.79
2016,6,21,6,30,692.0,57.0,2.7,15.0,269.0,473.41,388.52
2016,6,21,6,45,734.0,60.0,2.65,16.0,321.5,534.77,436.7
2016,6,21,7,0,776.0,63.0,2.6,17.0,374.0,597.58,483.84
2016,6,21,7,15,802.5,66.0,2.6,17.5,425.5,650.64,522.82
2016,6,21,7,30,829.0,69.0,2.6,18.0,477.0,696.42,553.91
2016,6,21,7,45,850.0,71.0,2.6,19.0,527.0,742.0,582.81
2016,6,21,8,0,871.0,73.0,2.6,20.0,577.0,785.93,609.76
2016,6,21,8,15,885.5,75.5,2.6,20.5,624.5,823.08,632.54
2016,6,21,8,30,900.0,78.0,2.6,21.0,672.0,857.59,653.18
2016,6,21,8,45,911.5,79.5,2.6,22.0,715.5,885.49,667.78
2016,6,21,9,0,923.0,81.0,2.6,23.0,759.0,910.18,680.05
2016,6,21,9,15,931.5,82.5,2.55,23.5,797.5,928.77,689.07
2016,6,21,9,30,940.0,84.0,2.5,24.0,836.0,943.72,695.71
2016,6,21,9,45,942.0,88.0,2.5,25.0,868.0,951.58,696.84
2016,6,21,10,0,944.0,92.0,2.5,26.0,900.0,955.42,695.5
2016,6,21,10,15,949.0,93.0,2.45,26.5,927.0,954.96,692.44
2016,6,21,10,30,954.0,94.0,2.4,27.0,954.0,950.54,686.99
2016,6,21,10,45,956.5,95.5,2.4,27.5,974.0,940.4,678.48
2016,6,21,11,0,959.0,97.0,2.4,28.0,994.0,926.32,667.62
2016,6,21,11,15,961.5,97.5,2.4,28.5,1007.5,907.48,653.84
2016,6,21,11,30,964.0,98.0,2.4,29.0,1021.0,884.89,637.77
2016,6,21,11,45,963.5,98.5,2.45,29.5,1027.0,856.3,618.27
2016,6,21,12,0,963.0,99.0,2.5,30.0,1033.0,824.42,596.64
2016,6,21,12,15,963.0,99.0,2.6,30.0,1031.5,789.41,573.89
2016,6,21,12,30,963.0,99.0,2.7,30.0,1030.0,751.45,547.47
2016,6,21,12,45,957.0,101.5,2.85,30.0,1020.0,708.68,517.22
2016,6,21,13,0,951.0,104.0,3.0,30.0,1010.0,663.67,484.49
2016,6,21,13,15,947.5,103.5,3.15,30.0,993.5,615.87,448.77
2016,6,21,13,30,944.0,103.0,3.3,30.0,977.0,566.07,410.4
2016,6,21,13,45,939.5,102.0,3.45,30.0,954.0,513.65,368.84
2016,6,21,14,0,935.0,101.0,3.6,30.0,931.0,459.74,324.83
2016,6,21,14,15,928.5,100.0,3.75,29.5,901.5,403.85,278.72
2016,6,21,14,30,922.0,99.0,3.9,29.0,872.0,347.12,231.01
2016,6,21,14,45,914.0,97.5,4.1,29.0,836.5,289.12,182.07
2016,6,21,15,0,906.0,96.0,4.3,29.0,801.0,230.94,135.22
2016,6,21,15,15,895.5,94.0,4.45,28.5,761.0,172.21,94.3
2016,6,21,15,30,885.0,92.0,4.6,28.0,721.0,114.09,66.74
2016,6,21,15,45,872.0,89.5,4.75,27.5,676.0,85.4,65.22
2016,6,21,16,0,859.0,87.0,4.9,27.0,631.0,83.48,63.99
2016,6,21,16,15,841.5,84.5,5.0,26.0,583.5,81.29,62.64
2016,6,21,16,30,824.0,82.0,5.1,25.0,536.0,71.26,54.69
2016,6,21,16,45,802.0,78.5,5.2,24.5,486.0,68.72,52.86
2016,6,21,17,0,780.0,75.0,5.3,24.0,436.0,66.09,50.93
2016,6,21,17,15,750.0,71.0,5.3,23.0,385.0,62.88,48.58
2016,6,21,17,30,720.0,67.0,5.3,22.0,334.0,59.62,46.11
2016,6,21,17,45,678.0,62.0,5.3,21.0,283.5,55.36,42.7
2016,6,21,18,0,636.0,57.0,5.3,20.0,233.0,47.16,35.71
2016,6,21,18,15,573.0,51.0,5.15,19.0,185.0,42.17,31.37
2016,6,21,18,30,510.0,45.0,5.0,18.0,137.0,37.24,26.88
2016,6,21,18,45,411.5,36.0,4.85,17.0,96.0,29.73,19.93
2016,6,21,19,0,313.0,27.0,4.7,16.0,55.0,22.29,12.02
2016,6,21,19,15,156.5,13.5,4.65,15.5,27.5,10.93,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,68.0,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,136.0,12.0,4.3,11.0,15.0,42.5,0.0
2016,6,22,5,15,281.0,22.0,4.3,11.5,48.5,122.71,67.12
2016,6,22,5,30,426.0,32.0,4.3,12.0,82.0,205.58,155.26
2016,6,22,5,45,509.5,39.5,4.3,12.5,127.0,272.48,217.03
2016,6,22,6,0,593.0,47.0,4.3,13.0,172.0,347.52,283.9
2016,6,22,6,15,647.0,52.0,4.3,13.5,222.0,409.75,338.84
2016,6,22,6,30,701.0,57.0,4.3,14.0,272.0,478.08,396.64
2016,6,22,6,45,737.5,61.5,4.3,14.5,324.0,538.24,445.78
2016,6,22,7,0,774.0,66.0,4.3,15.0,376.0,599.41,493.87
2016,6,22,7,15,800.5,69.5,4.3,15.5,427.5,653.06,534.48
2016,6,22,7,30,827.0,73.0,4.3,16.0,479.0,706.07,572.22
2016,6,22,7,45,847.5,75.5,4.35,16.5,529.5,745.02,598.43
2016,6,22,8,0,868.0,78.0,4.4,17.0,580.0,789.04,628.02
2016,6,22,8,15,883.0,80.0,4.4,17.5,627.0,825.94,651.59
2016,6,22,8,30,898.0,82.0,4.4,18.0,674.0,860.24,673.0
