Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,45,910.5,83.5,4.45,18.5,718.0,888.96,690.57
2016,6,22,9,0,923.0,85.0,4.5,19.0,762.0,914.5,705.82
2016,6,22,9,15,931.5,86.5,4.55,19.0,801.0,933.08,717.58
2016,6,22,9,30,940.0,88.0,4.6,19.0,840.0,948.01,726.91
2016,6,22,9,45,947.5,89.0,4.65,19.5,873.5,957.73,731.31
2016,6,22,10,0,955.0,90.0,4.7,20.0,907.0,963.56,733.15
2016,6,22,10,15,960.0,91.0,4.75,20.0,934.0,963.16,732.27
2016,6,22,10,30,965.0,92.0,4.8,20.0,961.0,958.75,728.8
2016,6,22,10,45,968.5,92.5,4.9,20.5,981.5,948.51,720.38
2016,6,22,11,0,972.0,93.0,5.0,21.0,1002.0,934.32,709.34
2016,6,22,11,15,974.5,93.5,5.05,21.0,1016.0,915.37,696.14
2016,6,22,11,30,977.0,94.0,5.1,21.0,1030.0,892.62,680.34
2016,6,22,11,45,978.0,94.0,5.2,21.5,1036.0,864.59,659.82
2016,6,22,12,0,979.0,94.0,5.3,22.0,1042.0,833.14,636.89
2016,6,22,12,15,979.0,94.0,5.35,22.0,1041.0,797.73,611.79
2016,6,22,12,30,979.0,94.0,5.4,22.0,1040.0,759.3,582.63
2016,6,22,12,45,971.0,98.5,5.5,22.0,1030.0,716.24,549.54
2016,6,22,13,0,963.0,103.0,5.6,22.0,1020.0,670.98,514.01
2016,6,22,13,15,960.5,102.5,5.6,21.5,1004.0,623.23,476.42
2016,6,22,13,30,958.0,102.0,5.6,21.0,988.0,573.35,436.02
2016,6,22,13,45,953.0,101.5,5.7,21.0,965.0,520.36,391.39
2016,6,22,14,0,948.0,101.0,5.8,21.0,942.0,465.9,344.34
2016,6,22,14,15,942.0,100.0,5.8,20.5,913.0,409.48,295.13
2016,6,22,14,30,936.0,99.0,5.8,20.0,884.0,352.14,244.38
2016,6,22,14,45,928.0,97.5,5.85,20.0,848.5,293.33,192.38
2016,6,22,15,0,920.0,96.0,5.9,20.0,813.0,234.32,142.71
2016,6,22,15,15,910.0,94.0,5.9,19.5,772.5,174.81,99.36
2016,6,22,15,30,900.0,92.0,5.9,19.0,732.0,115.83,69.99
2016,6,22,15,45,887.0,89.5,5.9,19.0,687.0,85.83,67.92
2016,6,22,16,0,874.0,87.0,5.9,19.0,642.0,83.89,66.48
2016,6,22,16,15,856.5,84.5,5.85,18.5,593.0,81.68,64.93
2016,6,22,16,30,839.0,82.0,5.8,18.0,544.0,71.61,56.59
2016,6,22,16,45,817.0,78.5,5.75,17.5,493.5,69.04,54.68
2016,6,22,17,0,795.0,75.0,5.7,17.0,443.0,66.39,52.68
2016,6,22,17,15,764.0,71.0,5.65,16.5,391.0,63.13,50.11
2016,6,22,17,30,733.0,67.0,5.6,16.0,339.0,59.82,47.45
2016,6,22,17,45,688.5,62.5,5.55,15.5,287.5,55.9,44.16
2016,6,22,18,0,644.0,58.0,5.5,15.0,236.0,47.99,37.22
2016,6,22,18,15,580.0,51.5,5.4,14.5,187.5,42.62,32.38
2016,6,22,18,30,516.0,45.0,5.3,14.0,139.0,37.29,27.4
2016,6,22,18,45,412.5,36.5,5.2,13.5,97.0,30.14,20.62
2016,6,22,19,0,309.0,28.0,5.1,13.0,55.0,23.11,12.92
2016,6,22,19,15,154.5,14.0,5.05,12.5,27.5,11.34,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,68.5,5.5,3.45,9.5,7.5,0.0,0.0
2016,6,23,5,0,137.0,11.0,3.6,10.0,15.0,41.86,0.0
2016,6,23,5,15,282.0,21.5,3.6,10.5,48.0,122.1,65.63
2016,6,23,5,30,427.0,32.0,3.6,11.0,81.0,205.64,155.49
2016,6,23,5,45,517.0,38.5,3.65,11.5,127.0,274.11,218.63
2016,6,23,6,0,607.0,45.0,3.7,12.0,173.0,349.03,285.52
2016,6,23,6,15,660.5,50.0,3.7,12.5,223.0,414.16,342.82
2016,6,23,6,30,714.0,55.0,3.7,13.0,273.0,482.79,400.81
2016,6,23,6,45,753.5,58.0,3.75,14.0,325.5,543.59,449.7
2016,6,23,7,0,793.0,61.0,3.8,15.0,378.0,605.6,497.52
2016,6,23,7,15,819.0,64.5,3.8,15.5,430.0,653.55,533.66
2016,6,23,7,30,845.0,68.0,3.8,16.0,482.0,706.37,570.69
2016,6,23,7,45,865.5,70.0,3.8,16.5,533.0,752.2,601.59
2016,6,23,8,0,886.0,72.0,3.8,17.0,584.0,796.3,630.62
2016,6,23,8,15,900.5,74.0,3.8,17.5,631.5,833.4,654.08
2016,6,23,8,30,915.0,76.0,3.8,18.0,679.0,867.81,675.34
2016,6,23,8,45,927.0,77.5,3.8,19.0,723.0,896.58,691.07
2016,6,23,9,0,939.0,79.0,3.8,20.0,767.0,922.09,704.36
2016,6,23,9,15,947.0,80.5,3.8,20.5,806.0,940.57,714.07
2016,6,23,9,30,955.0,82.0,3.8,21.0,845.0,955.34,721.3
2016,6,23,9,45,956.5,86.0,3.85,21.5,877.0,962.98,724.08
2016,6,23,10,0,958.0,90.0,3.9,22.0,909.0,966.53,724.26
2016,6,23,10,15,961.5,91.0,3.95,22.5,935.0,964.82,721.03
2016,6,23,10,30,965.0,92.0,4.0,23.0,961.0,959.12,715.28
2016,6,23,10,45,966.5,93.5,4.1,23.5,980.5,948.12,706.4
2016,6,23,11,0,968.0,95.0,4.2,24.0,1000.0,933.17,694.99
2016,6,23,11,15,969.0,95.5,4.3,24.0,1012.0,913.03,681.49
2016,6,23,11,30,970.0,96.0,4.4,24.0,1024.0,889.19,665.49
2016,6,23,11,45,969.5,96.0,4.55,24.0,1029.0,860.15,646.3
2016,6,23,12,0,969.0,96.0,4.7,24.0,1034.0,827.82,624.87
2016,6,23,12,15,968.0,95.5,4.85,24.0,1032.0,791.6,600.18
2016,6,23,12,30,967.0,95.0,5.0,24.0,1030.0,752.51,571.51
2016,6,23,12,45,964.0,95.5,5.2,24.0,1020.5,710.15,539.88
2016,6,23,13,0,961.0,96.0,5.4,24.0,1011.0,665.34,505.5
2016,6,23,13,15,958.0,95.0,5.55,24.0,995.0,617.15,467.44
2016,6,23,13,30,955.0,94.0,5.7,24.0,979.0,566.9,426.65
2016,6,23,13,45,951.0,93.0,5.85,24.0,956.0,514.31,382.83
2016,6,23,14,0,947.0,92.0,6.0,24.0,933.0,460.14,336.51
2016,6,23,14,15,941.5,91.0,6.05,23.5,904.5,404.08,288.07
2016,6,23,14,30,936.0,90.0,6.1,23.0,876.0,347.06,238.02
2016,6,23,14,45,931.0,87.5,6.2,23.0,841.5,288.44,186.52
2016,6,23,15,0,926.0,85.0,6.3,23.0,807.0,229.3,136.99
2016,6,23,15,15,916.5,83.0,6.3,22.5,766.5,169.66,93.77
2016,6,23,15,30,907.0,81.0,6.3,22.0,726.0,110.49,64.33
2016,6,23,15,45,896.5,78.0,6.3,21.5,682.0,79.19,61.66
2016,6,23,16,0,886.0,75.0,6.3,21.0,638.0,76.81,59.95
2016,6,23,16,15,869.5,73.0,6.2,20.5,589.5,74.74,58.51
2016,6,23,16,30,853.0,71.0,6.1,20.0,541.0,72.56,56.96
2016,6,23,16,45,831.5,68.0,6.05,19.5,490.5,69.48,54.62
2016,6,23,17,0,810.0,65.0,6.0,19.0,440.0,66.28,52.16
2016,6,23,17,15,781.0,61.5,5.85,18.5,388.5,56.47,43.89
2016,6,23,17,30,752.0,58.0,5.7,18.0,337.0,53.31,41.35
2016,6,23,17,45,709.0,54.5,5.6,17.5,286.0,49.92,38.54
2016,6,23,18,0,666.0,51.0,5.5,17.0,235.0,46.59,35.67
2016,6,23,18,15,606.0,45.5,5.3,16.0,187.0,41.49,31.17
2016,6,23,18,30,546.0,40.0,5.1,15.0,139.0,36.43,26.53
2016,6,23,18,45,443.5,32.5,4.9,14.5,97.0,27.08,17.88
2016,6,23,19,0,341.0,25.0,4.7,14.0,55.0,20.72,10.97
2016,6,23,19,15,170.5,12.5,4.65,13.5,27.5,10.12,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,66.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,132.0,11.0,3.5,11.0,14.0,40.57,0.0
2016,6,24,5,15,279.0,21.0,3.5,11.5,47.0,120.28,62.76
2016,6,24,5,30,426.0,31.0,3.5,12.0,80.0,203.97,153.35
2016,6,24,5,45,510.0,38.5,3.5,12.5,125.0,270.93,215.13
2016,6,24,6,0,594.0,46.0,3.5,13.0,170.0,343.66,279.91
2016,6,24,6,15,649.0,51.0,3.4,13.5,220.5,408.98,336.97
2016,6,24,6,30,704.0,56.0,3.3,14.0,271.0,477.95,394.73
2016,6,24,6,45,740.0,60.5,3.25,14.5,322.5,537.96,443.2
2016,6,24,7,0,776.0,65.0,3.2,15.0,374.0,598.94,490.51
2016,6,24,7,15,616.5,111.5,3.05,15.5,378.0,574.34,467.63
2016,6,24,7,30,457.0,158.0,2.9,16.0,382.0,521.67,423.0
2016,6,24,7,45,663.0,118.5,2.8,16.5,481.0,662.41,531.28
2016,6,24,8,0,869.0,79.0,2.7,17.0,580.0,790.67,621.55
2016,6,24,8,15,884.5,81.5,2.65,17.5,627.5,828.66,644.13
2016,6,24,8,30,900.0,84.0,2.6,18.0,675.0,864.05,665.23
2016,6,24,8,45,910.5,86.0,2.6,19.0,719.0,891.7,679.79
2016,6,24,9,0,921.0,88.0,2.6,20.0,763.0,916.09,691.99
2016,6,24,9,15,930.0,90.0,2.6,20.5,802.0,935.69,702.2
2016,6,24,9,30,939.0,92.0,2.6,21.0,841.0,951.62,710.0
2016,6,24,9,45,947.0,92.5,2.6,21.5,875.0,961.32,713.73
2016,6,24,10,0,955.0,93.0,2.6,22.0,909.0,967.15,715.05
2016,6,24,10,15,960.0,94.0,2.65,22.5,936.5,966.8,712.9
2016,6,24,10,30,965.0,95.0,2.7,23.0,964.0,962.44,708.3
2016,6,24,10,45,968.0,96.0,2.75,23.5,984.5,952.27,700.03
2016,6,24,11,0,971.0,97.0,2.8,24.0,1005.0,938.13,689.3
2016,6,24,11,15,973.0,97.5,2.85,24.5,1018.5,918.79,675.25
2016,6,24,11,30,975.0,98.0,2.9,25.0,1032.0,895.67,658.81
2016,6,24,11,45,975.5,98.0,3.0,25.5,1038.0,867.29,639.25
2016,6,24,12,0,976.0,98.0,3.1,26.0,1044.0,835.53,617.38
2016,6,24,12,15,976.0,98.0,3.2,26.0,1043.0,800.21,593.87
2016,6,24,12,30,976.0,98.0,3.3,26.0,1042.0,761.88,566.46
2016,6,24,12,45,966.5,103.0,3.45,26.5,1031.0,718.3,533.69
2016,6,24,13,0,957.0,108.0,3.6,27.0,1020.0,672.63,498.69
2016,6,24,13,15,954.5,107.5,3.7,27.0,1004.0,625.12,462.34
2016,6,24,13,30,952.0,107.0,3.8,27.0,988.0,575.5,423.3
2016,6,24,13,45,947.5,106.0,3.9,27.0,965.0,522.67,380.7
2016,6,24,14,0,943.0,105.0,4.0,27.0,942.0,468.32,335.65
2016,6,24,14,15,937.5,103.5,4.05,26.5,913.0,411.98,288.46
2016,6,24,14,30,932.0,102.0,4.1,26.0,884.0,354.68,239.58
2016,6,24,14,45,924.0,100.5,4.15,26.0,848.5,296.06,189.41
2016,6,24,15,0,916.0,99.0,4.2,26.0,813.0,237.23,141.29
2016,6,24,15,15,905.5,97.0,4.25,25.5,772.5,177.82,99.03
2016,6,24,15,30,895.0,95.0,4.3,25.0,732.0,119.0,70.0
2016,6,24,15,45,881.5,93.0,4.35,25.0,687.0,87.72,67.81
2016,6,24,16,0,868.0,91.0,4.4,25.0,642.0,86.13,66.71
2016,6,24,16,15,850.5,88.0,4.4,24.5,593.5,83.68,65.02
2016,6,24,16,30,833.0,85.0,4.4,24.0,545.0,73.47,56.77
2016,6,24,16,45,809.5,82.0,4.45,23.5,494.0,71.3,55.26
2016,6,24,17,0,786.0,79.0,4.5,23.0,443.0,69.07,53.68
2016,6,24,17,15,755.0,75.0,4.5,22.0,391.5,65.93,51.39
2016,6,24,17,30,724.0,71.0,4.5,21.0,340.0,62.74,49.0
2016,6,24,17,45,679.5,66.0,4.55,20.5,288.5,54.06,41.66
2016,6,24,18,0,635.0,61.0,4.6,20.0,237.0,50.11,38.3
2016,6,24,18,15,570.0,54.0,4.6,19.0,188.0,44.44,33.36
2016,6,24,18,30,505.0,47.0,4.6,18.0,139.0,38.78,28.23
2016,6,24,18,45,402.5,38.0,4.65,17.0,97.0,31.3,21.3
2016,6,24,19,0,300.0,29.0,4.7,16.0,55.0,23.91,13.41
2016,6,24,19,15,150.0,14.5,4.7,15.5,27.5,11.75,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,107.0,11.0,1.2,12.0,13.0,34.46,0.0
2016,6,25,5,15,252.0,22.0,1.45,12.5,45.5,112.75,56.75
2016,6,25,5,30,397.0,33.0,1.7,13.0,78.0,195.47,145.75
2016,6,25,5,45,486.5,40.5,2.0,14.0,123.0,263.26,206.95
2016,6,25,6,0,576.0,48.0,2.3,15.0,168.0,339.83,273.5
2016,6,25,6,15,632.0,53.5,2.3,15.5,218.0,402.57,327.59
2016,6,25,6,30,688.0,59.0,2.3,16.0,268.0,471.95,384.79
2016,6,25,6,45,728.0,63.0,2.3,17.0,320.0,533.22,432.62
2016,6,25,7,0,768.0,67.0,2.3,18.0,372.0,595.8,479.34
2016,6,25,7,15,795.5,70.5,2.35,18.5,424.5,650.02,519.09
2016,6,25,7,30,823.0,74.0,2.4,19.0,477.0,703.69,556.22
2016,6,25,7,45,845.0,76.5,2.5,20.0,528.0,743.76,581.36
2016,6,25,8,0,867.0,79.0,2.6,21.0,579.0,789.02,609.75
2016,6,25,8,15,882.5,81.5,2.65,21.5,627.0,827.0,633.3
2016,6,25,8,30,898.0,84.0,2.7,22.0,675.0,862.39,654.8
2016,6,25,8,45,911.0,86.0,2.8,23.0,719.0,892.23,671.37
2016,6,25,9,0,924.0,88.0,2.9,24.0,763.0,918.88,685.65
2016,6,25,9,15,933.0,89.5,2.95,24.5,802.5,938.04,695.81
2016,6,25,9,30,942.0,91.0,3.0,25.0,842.0,953.55,703.63
2016,6,25,9,45,944.5,95.0,3.05,26.0,875.0,961.93,705.45
2016,6,25,10,0,947.0,99.0,3.1,27.0,908.0,966.27,704.76
2016,6,25,10,15,952.5,100.5,3.15,27.5,935.5,966.82,703.14
2016,6,25,10,30,958.0,102.0,3.2,28.0,963.0,963.35,699.05
2016,6,25,10,45,961.5,102.5,3.25,28.5,984.0,953.14,690.72
2016,6,25,11,0,965.0,103.0,3.3,29.0,1005.0,938.98,679.99
2016,6,25,11,15,967.5,103.5,3.4,29.0,1019.0,920.08,667.94
2016,6,25,11,30,970.0,104.0,3.5,29.0,1033.0,897.41,653.41
2016,6,25,11,45,970.5,104.5,3.6,29.0,1039.5,869.49,635.37
2016,6,25,12,0,971.0,105.0,3.7,29.0,1046.0,838.18,614.99
2016,6,25,12,15,971.0,105.0,3.8,29.0,1044.5,802.91,591.34
2016,6,25,12,30,971.0,105.0,3.9,29.0,1043.0,764.67,564.01
2016,6,25,12,45,970.5,104.0,4.05,29.0,1035.0,722.53,533.48
2016,6,25,13,0,970.0,103.0,4.2,29.0,1027.0,677.76,500.22
2016,6,25,13,15,967.0,102.5,4.3,29.0,1011.0,629.46,463.31
2016,6,25,13,30,964.0,102.0,4.4,29.0,995.0,579.06,423.77
2016,6,25,13,45,959.5,101.0,4.55,29.0,972.0,525.7,380.97
2016,6,25,14,0,955.0,100.0,4.7,29.0,949.0,470.78,335.75
2016,6,25,14,15,949.0,99.0,4.75,28.5,919.5,414.01,288.34
2016,6,25,14,30,943.0,98.0,4.8,28.0,890.0,356.3,239.27
2016,6,25,14,45,935.0,96.5,4.9,28.0,854.0,297.08,188.78
2016,6,25,15,0,927.0,95.0,5.0,28.0,818.0,237.65,140.31
2016,6,25,15,15,917.0,93.0,5.0,27.5,777.5,177.7,97.68
2016,6,25,15,30,907.0,91.0,5.0,27.0,737.0,118.26,68.22
2016,6,25,15,45,894.0,88.5,5.05,26.5,691.5,85.44,65.53
2016,6,25,16,0,881.0,86.0,5.1,26.0,646.0,83.48,64.25
2016,6,25,16,15,864.0,83.5,5.1,25.5,597.5,81.25,62.73
2016,6,25,16,30,847.0,81.0,5.1,25.0,549.0,78.89,61.09
2016,6,25,16,45,825.0,77.5,5.1,24.5,498.0,68.52,52.68
2016,6,25,17,0,803.0,74.0,5.1,24.0,447.0,65.83,50.7
2016,6,25,17,15,772.5,70.5,4.95,23.0,395.0,62.91,48.59
2016,6,25,17,30,742.0,67.0,4.8,22.0,343.0,59.96,46.4
2016,6,25,17,45,700.0,62.0,4.7,21.5,291.5,55.66,42.87
2016,6,25,18,0,658.0,57.0,4.6,21.0,240.0,51.34,39.2
2016,6,25,18,15,594.5,51.0,4.4,20.0,191.0,42.38,31.42
2016,6,25,18,30,531.0,45.0,4.2,19.0,142.0,37.4,26.92
2016,6,25,18,45,431.0,36.0,4.05,18.0,99.5,29.83,19.95
2016,6,25,19,0,331.0,27.0,3.9,17.0,57.0,22.34,12.13
2016,6,25,19,15,165.5,13.5,3.9,16.5,28.5,10.94,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,26,4,45,55.0,5.0,2.7,10.5,6.5,0.0,0.0
2016,6,26,5,0,110.0,10.0,2.9,11.0,13.0,34.33,0.0
2016,6,26,5,15,250.0,21.0,2.9,11.5,44.5,110.8,54.08
2016,6,26,5,30,390.0,32.0,2.9,12.0,76.0,191.78,143.63
2016,6,26,5,45,477.0,39.5,2.9,13.0,120.0,258.05,204.1
2016,6,26,6,0,564.0,47.0,2.9,14.0,164.0,332.9,269.62
2016,6,26,6,15,619.0,52.5,2.8,14.5,213.0,394.59,323.31
2016,6,26,6,30,674.0,58.0,2.7,15.0,262.0,462.74,379.97
2016,6,26,6,45,713.0,62.5,2.65,15.5,313.5,523.31,428.49
2016,6,26,7,0,752.0,67.0,2.6,16.0,365.0,585.18,476.07
2016,6,26,7,15,779.0,70.5,2.5,17.0,416.0,638.45,514.11
2016,6,26,7,30,806.0,74.0,2.4,18.0,467.0,691.18,549.27
2016,6,26,7,45,827.0,76.5,2.35,19.0,517.0,729.95,572.84
2016,6,26,8,0,848.0,79.0,2.3,20.0,567.0,773.9,599.52
2016,6,26,8,15,863.5,81.5,2.3,20.5,614.0,811.42,622.5
2016,6,26,8,30,879.0,84.0,2.3,21.0,661.0,846.42,643.42
2016,6,26,8,45,891.0,86.0,2.3,22.0,704.5,875.06,658.49
2016,6,26,9,0,903.0,88.0,2.3,23.0,748.0,900.57,671.28
2016,6,26,9,15,912.0,90.0,2.3,23.5,786.5,920.06,681.27
2016,6,26,9,30,921.0,92.0,2.3,24.0,825.0,935.97,688.95
2016,6,26,9,45,930.0,92.0,2.35,25.0,859.0,946.1,692.04
2016,6,26,10,0,939.0,92.0,2.4,26.0,893.0,952.45,692.8
2016,6,26,10,15,943.5,93.0,2.4,26.5,920.0,951.85,690.07
2016,6,26,10,30,948.0,94.0,2.4,27.0,947.0,947.3,684.99
2016,6,26,10,45,950.5,95.5,2.45,27.5,967.0,937.49,677.15
2016,6,26,11,0,953.0,97.0,2.5,28.0,987.0,923.77,666.92
2016,6,26,11,15,955.0,97.5,2.55,28.5,1000.5,904.87,653.46
2016,6,26,11,30,957.0,98.0,2.6,29.0,1014.0,882.26,637.68
2016,6,26,11,45,956.5,99.0,2.65,29.5,1019.5,854.5,618.59
2016,6,26,12,0,956.0,100.0,2.7,30.0,1025.0,823.42,597.34
2016,6,26,12,15,955.0,99.5,2.8,30.0,1023.5,787.67,574.06
2016,6,26,12,30,954.0,99.0,2.9,30.0,1022.0,749.07,547.11
2016,6,26,12,45,941.5,106.5,3.05,30.0,1010.0,706.3,516.64
2016,6,26,13,0,929.0,114.0,3.2,30.0,998.0,661.64,483.98
2016,6,26,13,15,925.5,113.0,3.35,30.0,982.0,614.44,448.67
2016,6,26,13,30,922.0,112.0,3.5,30.0,966.0,565.32,410.8
2016,6,26,13,45,917.0,111.0,3.7,30.0,943.5,513.73,370.0
2016,6,26,14,0,912.0,110.0,3.9,30.0,921.0,460.74,326.81
2016,6,26,14,15,905.5,108.5,4.05,30.0,891.5,405.68,280.85
2016,6,26,14,30,899.0,107.0,4.2,30.0,862.0,349.82,233.5
2016,6,26,14,45,890.0,105.5,4.4,30.0,827.0,292.78,185.49
2016,6,26,15,0,881.0,104.0,4.6,30.0,792.0,235.67,139.46
2016,6,26,15,15,870.0,102.0,4.7,29.5,752.0,178.2,98.92
2016,6,26,15,30,859.0,100.0,4.8,29.0,712.0,121.37,70.71
2016,6,26,15,45,844.5,98.0,4.9,28.5,667.5,89.55,68.34
2016,6,26,16,0,830.0,96.0,5.0,28.0,623.0,79.37,60.32
2016,6,26,16,15,812.0,93.0,5.05,27.0,575.5,77.69,59.38
2016,6,26,16,30,794.0,90.0,5.1,26.0,528.0,75.91,58.35
2016,6,26,16,45,769.5,86.5,5.15,25.5,478.5,73.56,56.7
2016,6,26,17,0,745.0,83.0,5.2,25.0,429.0,71.14,54.98
2016,6,26,17,15,713.5,78.5,5.15,24.0,378.5,67.79,52.55
2016,6,26,17,30,682.0,74.0,5.1,23.0,328.0,59.44,45.76
2016,6,26,17,45,638.5,68.5,5.05,22.5,278.0,55.3,42.37
2016,6,26,18,0,595.0,63.0,5.0,22.0,228.0,51.13,38.85
2016,6,26,18,15,531.5,55.5,4.9,21.0,181.0,45.21,33.74
2016,6,26,18,30,468.0,48.0,4.8,20.0,134.0,39.28,28.42
2016,6,26,18,45,373.0,38.5,4.75,19.0,93.5,31.53,21.3
2016,6,26,19,0,278.0,29.0,4.7,18.0,53.0,23.82,13.23
2016,6,26,19,15,139.0,14.5,4.7,17.5,26.5,11.72,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,52.5,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,105.0,10.0,2.2,12.0,12.0,33.07,0.0
2016,6,27,5,15,243.5,20.5,2.2,12.5,43.0,107.97,50.26
2016,6,27,5,30,382.0,31.0,2.2,13.0,74.0,187.75,139.59
2016,6,27,5,45,467.0,39.0,2.2,13.5,117.5,253.21,199.4
2016,6,27,6,0,552.0,47.0,2.2,14.0,161.0,327.14,264.22
2016,6,27,6,15,607.5,52.5,2.2,14.5,210.0,390.74,319.18
2016,6,27,6,30,663.0,58.0,2.2,15.0,259.0,456.36,373.73
2016,6,27,6,45,701.0,63.0,2.2,16.0,309.5,516.4,420.93
2016,6,27,7,0,739.0,68.0,2.2,17.0,360.0,577.71,467.02
2016,6,27,7,15,767.0,71.5,2.15,18.0,411.0,631.2,505.08
2016,6,27,7,30,795.0,75.0,2.1,19.0,462.0,684.27,540.52
2016,6,27,7,45,815.5,78.0,2.05,20.0,511.5,730.24,569.02
2016,6,27,8,0,836.0,81.0,2.0,21.0,561.0,766.67,589.99
2016,6,27,8,15,852.0,83.5,2.05,22.0,608.0,804.29,612.14
2016,6,27,8,30,868.0,86.0,2.1,23.0,655.0,839.47,632.19
2016,6,27,8,45,880.0,88.5,2.15,24.0,698.5,868.47,647.77
2016,6,27,9,0,892.0,91.0,2.2,25.0,742.0,894.35,661.14
2016,6,27,9,15,902.0,92.5,2.3,25.5,781.0,914.08,672.12
2016,6,27,9,30,912.0,94.0,2.4,26.0,820.0,930.3,680.88
2016,6,27,9,45,909.0,101.5,2.5,27.0,850.5,937.13,682.23
2016,6,27,10,0,906.0,109.0,2.6,28.0,881.0,939.84,681.07
2016,6,27,10,15,912.0,110.0,2.65,28.5,909.0,940.42,679.58
2016,6,27,10,30,918.0,111.0,2.7,29.0,937.0,937.15,675.74
2016,6,27,10,45,922.5,112.0,2.8,30.0,958.0,928.66,667.73
2016,6,27,11,0,927.0,113.0,2.9,31.0,979.0,916.31,657.35
2016,6,27,11,15,929.5,113.5,2.95,31.0,992.5,898.01,645.52
2016,6,27,11,30,932.0,114.0,3.0,31.0,1006.0,876.08,631.39
2016,6,27,11,45,933.5,114.5,3.05,31.5,1013.0,849.82,613.19
2016,6,27,12,0,935.0,115.0,3.1,32.0,1020.0,820.26,592.84
2016,6,27,12,15,935.0,115.0,3.2,32.0,1019.0,786.06,570.13
2016,6,27,12,30,935.0,115.0,3.3,32.0,1018.0,749.03,544.21
2016,6,27,12,45,937.0,112.5,3.45,32.0,1011.0,708.75,515.65
2016,6,27,13,0,939.0,110.0,3.6,32.0,1004.0,665.78,484.37
2016,6,27,13,15,936.5,109.0,3.7,32.0,988.5,618.76,449.1
2016,6,27,13,30,934.0,108.0,3.8,32.0,973.0,569.68,411.28
2016,6,27,13,45,930.0,107.0,3.95,32.0,951.0,518.01,370.48
2016,6,27,14,0,926.0,106.0,4.1,32.0,929.0,464.79,327.26
2016,6,27,14,15,920.0,104.5,4.2,31.5,900.0,409.19,281.66
2016,6,27,14,30,914.0,103.0,4.3,31.0,871.0,352.7,234.43
2016,6,27,14,45,906.5,101.0,4.4,31.0,836.5,294.88,185.81
2016,6,27,15,0,899.0,99.0,4.5,31.0,802.0,236.82,139.01
2016,6,27,15,15,888.5,97.0,4.55,30.5,761.5,178.38,97.8
2016,6,27,15,30,878.0,95.0,4.6,30.0,721.0,120.53,68.95
2016,6,27,15,45,866.0,92.5,4.65,29.5,677.0,86.98,65.95
2016,6,27,16,0,854.0,90.0,4.7,29.0,633.0,85.16,64.82
2016,6,27,16,15,836.5,87.0,4.7,28.5,585.0,82.72,63.15
2016,6,27,16,30,819.0,84.0,4.7,28.0,537.0,72.46,54.98
2016,6,27,16,45,798.0,80.0,4.75,27.5,487.0,69.66,52.96
2016,6,27,17,0,777.0,76.0,4.8,27.0,437.0,66.74,50.82
2016,6,27,17,15,746.0,72.0,4.75,26.0,386.0,63.54,48.51
2016,6,27,17,30,715.0,68.0,4.7,25.0,335.0,60.29,46.1
2016,6,27,17,45,675.0,63.0,4.7,24.0,284.5,56.1,42.79
2016,6,27,18,0,635.0,58.0,4.7,23.0,234.0,47.88,35.88
2016,6,27,18,15,572.5,51.5,4.6,22.0,186.0,42.54,31.29
2016,6,27,18,30,510.0,45.0,4.5,21.0,138.0,37.23,26.53
2016,6,27,18,45,414.5,36.0,4.45,20.0,97.0,29.73,19.68
2016,6,27,19,0,319.0,27.0,4.4,19.0,56.0,22.29,11.97
2016,6,27,19,15,159.5,13.5,4.4,18.5,28.0,10.93,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,3.2,12.0,11.0,24.81,0.0
2016,6,28,5,15,205.0,21.0,3.2,12.5,41.0,96.62,42.54
2016,6,28,5,30,336.0,33.0,3.2,13.0,71.0,173.31,128.87
2016,6,28,5,45,423.5,42.0,3.2,13.5,113.5,238.5,188.35
2016,6,28,6,0,511.0,51.0,3.2,14.0,156.0,312.49,253.47
2016,6,28,6,15,568.5,57.5,3.15,14.5,204.0,376.38,309.05
2016,6,28,6,30,626.0,64.0,3.1,15.0,252.0,444.53,366.08
2016,6,28,6,45,668.0,69.0,3.05,16.0,303.0,505.25,414.34
2016,6,28,7,0,710.0,74.0,3.0,17.0,354.0,565.41,460.2
2016,6,28,7,15,739.5,78.0,2.95,17.5,404.5,619.49,500.41
2016,6,28,7,30,769.0,82.0,2.9,18.0,455.0,673.32,538.68
2016,6,28,7,45,793.0,84.5,2.85,19.0,505.0,720.61,569.04
2016,6,28,8,0,817.0,87.0,2.8,20.0,555.0,766.52,597.55
2016,6,28,8,15,833.5,90.0,2.8,20.5,602.5,805.11,621.62
2016,6,28,8,30,850.0,93.0,2.8,21.0,650.0,832.09,637.27
2016,6,28,8,45,864.0,95.0,2.8,22.0,693.5,861.88,653.53
2016,6,28,9,0,878.0,97.0,2.8,23.0,737.0,888.69,667.5
2016,6,28,9,15,888.0,98.5,2.8,23.5,776.0,908.21,677.72
2016,6,28,9,30,898.0,100.0,2.8,24.0,815.0,924.27,685.67
2016,6,28,9,45,908.0,100.5,2.8,25.0,849.0,935.7,689.27
2016,6,28,10,0,918.0,101.0,2.8,26.0,883.0,943.41,690.51
2016,6,28,10,15,924.0,102.5,2.9,26.0,911.0,944.65,691.12
2016,6,28,10,30,930.0,104.0,3.0,26.0,939.0,941.96,689.31
2016,6,28,10,45,934.0,104.5,3.1,26.5,960.0,932.63,681.9
2016,6,28,11,0,938.0,105.0,3.2,27.0,981.0,919.45,672.08
2016,6,28,11,15,940.5,105.5,3.3,27.0,994.5,901.16,660.29
2016,6,28,11,30,943.0,106.0,3.4,27.0,1008.0,879.2,646.06
2016,6,28,11,45,944.0,106.5,3.5,27.5,1015.0,852.47,627.38
2016,6,28,12,0,945.0,107.0,3.6,28.0,1022.0,822.42,606.44
2016,6,28,12,15,945.0,107.0,3.7,28.0,1021.0,788.08,583.26
2016,6,28,12,30,945.0,107.0,3.8,28.0,1020.0,750.84,556.52
2016,6,28,12,45,936.0,112.0,3.95,28.0,1010.0,708.67,525.73
2016,6,28,13,0,927.0,117.0,4.1,28.0,1000.0,664.46,492.68
2016,6,28,13,15,924.5,116.5,4.2,28.0,985.0,618.26,457.23
2016,6,28,13,30,922.0,116.0,4.3,28.0,970.0,570.01,419.22
2016,6,28,13,45,918.0,114.5,4.4,28.0,947.5,518.5,377.68
2016,6,28,14,0,914.0,113.0,4.5,28.0,925.0,465.48,333.82
2016,6,28,14,15,908.0,111.5,4.55,27.5,896.5,410.44,287.86
2016,6,28,14,30,902.0,110.0,4.6,27.0,868.0,354.53,240.29
2016,6,28,14,45,895.0,108.0,4.65,27.0,833.5,297.41,191.4
2016,6,28,15,0,888.0,106.0,4.7,27.0,799.0,240.01,144.28
2016,6,28,15,15,877.5,103.5,4.7,26.5,759.0,181.79,102.41
2016,6,28,15,30,867.0,101.0,4.7,26.0,719.0,124.18,72.85
2016,6,28,15,45,855.0,98.0,4.75,25.5,675.0,89.85,69.44
2016,6,28,16,0,843.0,95.0,4.8,25.0,631.0,79.09,60.84
2016,6,28,16,15,825.5,92.0,4.75,24.5,583.5,77.37,59.73
2016,6,28,16,30,808.0,89.0,4.7,24.0,536.0,75.56,58.53
2016,6,28,16,45,786.5,84.5,4.7,23.5,486.0,72.53,56.3
2016,6,28,17,0,765.0,80.0,4.7,23.0,436.0,69.37,53.93
2016,6,28,17,15,734.0,76.0,4.65,22.0,385.0,66.29,51.7
2016,6,28,17,30,703.0,72.0,4.6,21.0,334.0,63.17,49.37
2016,6,28,17,45,661.5,66.5,4.6,20.0,283.5,54.17,41.84
2016,6,28,18,0,620.0,61.0,4.6,19.0,233.0,49.93,38.3
2016,6,28,18,15,556.5,54.0,4.6,18.0,185.0,44.3,33.38
2016,6,28,18,30,493.0,47.0,4.6,17.0,137.0,38.68,28.28
2016,6,28,18,45,395.5,37.5,4.6,16.5,96.0,30.85,20.96
2016,6,28,19,0,298.0,28.0,4.6,16.0,55.0,23.05,12.76
2016,6,28,19,15,149.0,14.0,4.55,15.5,27.5,11.32,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,43.0,5.0,3.8,10.0,5.5,0.0,0.0
2016,6,29,5,0,86.0,10.0,3.9,10.0,11.0,28.44,0.0
2016,6,29,5,15,233.5,21.0,3.9,10.5,42.5,104.69,44.1
2016,6,29,5,30,381.0,32.0,3.9,11.0,74.0,188.11,140.71
2016,6,29,5,45,473.0,40.0,3.95,12.0,118.5,256.44,203.67
2016,6,29,6,0,565.0,48.0,4.0,13.0,163.0,333.95,272.08
2016,6,29,6,15,302.5,79.5,4.0,13.5,143.0,258.31,213.63
2016,6,29,6,30,40.0,111.0,4.0,14.0,123.0,125.24,101.54
2016,6,29,6,45,45.5,131.0,4.05,14.5,147.5,148.62,121.3
2016,6,29,7,0,51.0,151.0,4.1,15.0,172.0,172.27,140.71
2016,6,29,7,15,70.0,176.5,4.1,15.5,208.5,211.45,172.81
2016,6,29,7,30,89.0,202.0,4.1,16.0,245.0,251.71,205.18
2016,6,29,7,45,247.5,205.5,4.15,16.5,343.5,409.0,333.4
2016,6,29,8,0,406.0,209.0,4.2,17.0,442.0,563.12,453.74
2016,6,29,8,15,648.5,147.0,4.2,17.5,555.0,719.37,573.53
2016,6,29,8,30,891.0,85.0,4.2,18.0,668.0,858.28,671.51
2016,6,29,8,45,903.0,87.5,4.25,18.5,712.0,887.87,688.83
2016,6,29,9,0,915.0,90.0,4.3,19.0,756.0,914.26,704.53
2016,6,29,9,15,924.5,91.5,4.35,19.5,796.0,933.95,715.5
2016,6,29,9,30,934.0,93.0,4.4,20.0,836.0,950.04,724.03
2016,6,29,9,45,938.0,96.5,4.45,20.5,869.0,959.41,728.12
2016,6,29,10,0,942.0,100.0,4.5,21.0,902.0,964.8,729.63
2016,6,29,10,15,947.5,101.0,4.55,21.0,930.0,965.09,729.24
2016,6,29,10,30,953.0,102.0,4.6,21.0,958.0,961.38,726.28
2016,6,29,10,45,957.0,103.0,4.7,21.5,979.5,952.34,718.76
2016,6,29,11,0,961.0,104.0,4.8,22.0,1001.0,939.33,708.64
2016,6,29,11,15,963.5,104.5,4.85,22.0,1015.0,920.66,695.76
2016,6,29,11,30,966.0,105.0,4.9,22.0,1029.0,898.23,680.33
2016,6,29,11,45,967.0,105.5,5.0,22.0,1035.5,870.94,661.84
2016,6,29,12,0,968.0,106.0,5.1,22.0,1042.0,840.24,640.86
2016,6,29,12,15,968.0,106.0,5.15,22.0,1041.5,805.17,616.07
2016,6,29,12,30,968.0,106.0,5.2,22.0,1041.0,767.11,587.41
2016,6,29,12,45,963.0,108.0,5.3,22.0,1031.5,724.44,554.91
2016,6,29,13,0,958.0,110.0,5.4,22.0,1022.0,679.44,519.88
2016,6,29,13,15,955.0,109.5,5.45,21.5,1006.5,631.63,482.66
2016,6,29,13,30,952.0,109.0,5.5,21.0,991.0,581.74,442.63
2016,6,29,13,45,948.0,108.0,5.6,21.0,968.5,529.14,398.53
2016,6,29,14,0,944.0,107.0,5.7,21.0,946.0,474.94,351.91
2016,6,29,14,15,938.0,106.0,5.7,20.5,917.0,418.65,303.0
2016,6,29,14,30,932.0,105.0,5.7,20.0,888.0,361.42,252.46
2016,6,29,14,45,924.5,103.0,5.7,19.5,852.5,302.49,200.66
2016,6,29,15,0,917.0,101.0,5.7,19.0,817.0,243.29,150.62
2016,6,29,15,15,906.5,99.0,5.7,18.5,776.5,183.68,106.1
2016,6,29,15,30,896.0,97.0,5.7,18.0,736.0,124.64,74.6
2016,6,29,15,45,882.5,94.5,5.7,18.0,691.0,88.62,70.56
2016,6,29,16,0,869.0,92.0,5.7,18.0,646.0,86.76,69.19
2016,6,29,16,15,851.5,89.5,5.65,17.5,597.0,76.41,60.64
2016,6,29,16,30,834.0,87.0,5.6,17.0,548.0,74.83,59.6
2016,6,29,16,45,811.0,83.5,5.55,16.5,497.0,72.37,57.79
2016,6,29,17,0,788.0,80.0,5.5,16.0,446.0,69.82,55.89
2016,6,29,17,15,757.0,76.0,5.4,15.5,394.0,66.7,53.45
2016,6,29,17,30,726.0,72.0,5.3,15.0,342.0,63.53,50.92
2016,6,29,17,45,681.0,67.0,5.25,14.5,290.5,54.8,43.36
2016,6,29,18,0,636.0,62.0,5.2,14.0,239.0,50.86,39.94
2016,6,29,18,15,571.0,55.0,5.05,13.5,190.0,45.21,34.84
2016,6,29,18,30,506.0,48.0,4.9,13.0,141.0,39.58,29.57
2016,6,29,18,45,402.0,39.0,4.8,12.5,98.5,32.11,22.46
2016,6,29,19,0,298.0,30.0,4.7,12.0,56.0,24.74,14.39
2016,6,29,19,15,149.0,15.0,4.65,11.5,28.0,12.17,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,5,15,157.5,17.5,3.15,10.5,34.5,78.2,29.54
2016,6,30,5,30,315.0,35.0,3.1,11.0,69.0,167.38,124.87
2016,6,30,5,45,407.5,44.5,3.1,11.5,112.5,234.19,186.1
2016,6,30,6,0,500.0,54.0,3.1,12.0,156.0,310.29,253.34
2016,6,30,6,15,561.0,61.0,3.05,12.5,205.0,376.19,310.92
2016,6,30,6,30,622.0,68.0,3.0,13.0,254.0,446.67,370.21
2016,6,30,6,45,663.5,74.0,2.95,14.0,305.0,508.23,419.4
2016,6,30,7,0,705.0,80.0,2.9,15.0,356.0,571.51,467.82
2016,6,30,7,15,736.0,84.5,2.85,15.5,408.0,624.17,507.17
2016,6,30,7,30,767.0,89.0,2.8,16.0,460.0,679.72,547.15
2016,6,30,7,45,788.5,93.0,2.75,16.5,510.0,726.91,578.59
2016,6,30,8,0,810.0,97.0,2.7,17.0,560.0,772.54,608.19
2016,6,30,8,15,828.0,100.5,2.65,17.5,608.0,812.86,633.34
2016,6,30,8,30,846.0,104.0,2.6,18.0,656.0,850.81,656.37
2016,6,30,8,45,857.5,107.5,2.55,19.0,700.0,880.47,672.0
2016,6,30,9,0,869.0,111.0,2.5,20.0,744.0,896.09,677.85
2016,6,30,9,15,880.0,113.5,2.5,20.5,783.5,917.31,689.33
2016,6,30,9,30,891.0,116.0,2.5,21.0,823.0,935.07,698.39
2016,6,30,9,45,906.5,113.5,2.55,22.0,859.0,948.4,703.66
2016,6,30,10,0,922.0,111.0,2.6,23.0,895.0,958.1,706.6
2016,6,30,10,15,927.5,112.5,2.7,23.5,923.0,958.76,705.51
2016,6,30,10,30,933.0,114.0,2.8,24.0,951.0,955.48,702.02
2016,6,30,10,45,937.0,115.0,2.95,24.5,972.0,946.45,695.24
2016,6,30,11,0,941.0,116.0,3.1,25.0,993.0,933.52,685.96
2016,6,30,11,15,943.5,116.5,3.25,25.0,1007.0,915.01,674.35
2016,6,30,11,30,946.0,117.0,3.4,25.0,1021.0,892.79,660.23
2016,6,30,11,45,947.0,117.5,3.6,25.5,1027.5,865.8,641.82
2016,6,30,12,0,948.0,118.0,3.8,26.0,1034.0,835.46,621.03
2016,6,30,12,15,947.5,118.0,3.95,26.0,1033.5,800.47,597.23
2016,6,30,12,30,947.0,118.0,4.1,26.0,1033.0,762.61,570.01
2016,6,30,12,45,938.5,122.5,4.35,26.0,1022.5,720.07,538.99
2016,6,30,13,0,930.0,127.0,4.6,26.0,1012.0,675.45,505.79
2016,6,30,13,15,926.5,126.0,4.7,26.0,996.0,628.06,469.24
2016,6,30,13,30,923.0,125.0,4.8,26.0,980.0,578.72,430.15
2016,6,30,13,45,918.0,123.5,4.95,26.0,957.0,526.57,387.89
2016,6,30,14,0,913.0,122.0,5.1,26.0,934.0,473.0,343.24
2016,6,30,14,15,906.5,120.5,5.1,25.5,904.5,417.69,296.51
2016,6,30,14,30,900.0,119.0,5.1,25.0,875.0,361.55,248.23
2016,6,30,14,45,891.0,117.0,5.2,25.0,839.5,303.89,198.52
2016,6,30,15,0,882.0,115.0,5.3,25.0,804.0,246.16,150.69
2016,6,30,15,15,870.5,113.0,5.25,24.5,763.5,188.27,108.46
2016,6,30,15,30,859.0,111.0,5.2,24.0,723.0,122.5,71.57
2016,6,30,15,45,844.5,108.0,5.2,24.0,678.0,86.33,66.95
2016,6,30,16,0,830.0,105.0,5.2,24.0,633.0,85.05,66.1
2016,6,30,16,15,810.5,101.5,5.15,23.5,584.0,83.21,64.9
2016,6,30,16,30,791.0,98.0,5.1,23.0,535.0,81.26,63.6
2016,6,30,16,45,766.5,93.5,5.1,23.0,484.5,78.4,61.4
2016,6,30,17,0,742.0,89.0,5.1,23.0,434.0,75.43,59.09
2016,6,30,17,15,708.0,84.5,5.0,22.0,382.5,66.63,51.99
2016,6,30,17,30,674.0,80.0,4.9,21.0,331.0,63.53,49.68
2016,6,30,17,45,629.0,73.5,4.8,20.5,280.5,58.79,45.77
2016,6,30,18,0,584.0,67.0,4.7,20.0,230.0,54.0,41.69
2016,6,30,18,15,517.0,59.5,4.6,19.0,182.0,48.17,36.62
2016,6,30,18,30,450.0,52.0,4.5,18.0,134.0,42.35,31.34
2016,6,30,18,45,348.0,41.5,4.45,17.0,93.0,33.87,23.5
2016,6,30,19,0,246.0,31.0,4.4,16.0,52.0,25.4,14.61
2016,6,30,19,15,123.0,15.5,4.45,15.5,26.0,11.86,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,143.0,17.5,4.05,11.5,33.0,70.67,23.59
2016,7,1,5,30,286.0,35.0,4.1,12.0,66.0,157.04,116.46
2016,7,1,5,45,380.5,45.0,4.2,12.5,108.5,223.55,177.26
2016,7,1,6,0,475.0,55.0,4.3,13.0,151.0,299.69,244.61
2016,7,1,6,15,536.5,62.5,4.3,13.5,199.0,365.2,302.16
2016,7,1,6,30,598.0,70.0,4.3,14.0,247.0,435.39,361.73
2016,7,1,6,45,642.5,75.5,4.3,14.5,298.0,497.2,412.57
2016,7,1,7,0,687.0,81.0,4.3,15.0,349.0,561.01,463.22
2016,7,1,7,15,718.5,85.5,4.2,15.5,400.5,616.21,505.05
2016,7,1,7,30,750.0,90.0,4.1,16.0,452.0,668.54,543.52
2016,7,1,7,45,774.0,93.5,4.1,16.5,502.0,716.58,576.68
2016,7,1,8,0,798.0,97.0,4.1,17.0,552.0,763.25,608.15
2016,7,1,8,15,816.5,100.0,4.1,17.5,599.5,803.16,634.08
2016,7,1,8,30,835.0,103.0,4.1,18.0,647.0,840.77,657.99
2016,7,1,8,45,849.5,105.5,4.1,18.5,691.0,871.78,676.89
2016,7,1,9,0,864.0,108.0,4.1,19.0,735.0,889.08,686.01
2016,7,1,9,15,875.0,110.0,4.1,19.5,774.5,909.84,697.64
2016,7,1,9,30,886.0,112.0,4.1,20.0,814.0,927.17,706.86
2016,7,1,9,45,895.0,113.5,4.2,20.5,848.5,938.61,712.59
2016,7,1,10,0,904.0,115.0,4.3,21.0,883.0,946.31,715.88
2016,7,1,10,15,910.0,116.0,4.35,21.5,911.0,946.99,714.22
2016,7,1,10,30,916.0,117.0,4.4,22.0,939.0,943.81,710.1
2016,7,1,10,45,921.0,118.0,4.5,22.5,960.5,935.84,703.23
2016,7,1,11,0,926.0,119.0,4.6,23.0,982.0,924.0,694.0
2016,7,1,11,15,929.0,119.5,4.7,23.0,996.0,906.18,682.11
2016,7,1,11,30,932.0,120.0,4.8,23.0,1010.0,884.68,667.72
2016,7,1,11,45,934.0,120.0,4.9,23.5,1017.0,858.42,648.69
2016,7,1,12,0,936.0,120.0,5.0,24.0,1024.0,828.82,627.35
2016,7,1,12,15,936.0,120.0,5.05,24.0,1023.5,794.58,602.98
2016,7,1,12,30,936.0,120.0,5.1,24.0,1023.0,757.48,575.28
2016,7,1,12,45,930.5,122.0,5.2,24.0,1014.0,715.49,543.62
2016,7,1,13,0,925.0,124.0,5.3,24.0,1005.0,671.32,509.58
2016,7,1,13,15,922.0,123.5,5.35,23.5,989.5,624.82,473.74
2016,7,1,13,30,919.0,123.0,5.4,23.0,974.0,576.33,435.23
2016,7,1,13,45,915.0,121.5,5.45,23.0,951.5,524.87,392.45
2016,7,1,14,0,911.0,120.0,5.5,23.0,929.0,471.89,347.31
2016,7,1,14,15,904.0,118.5,5.5,22.5,899.5,416.51,299.82
2016,7,1,14,30,897.0,117.0,5.5,22.0,870.0,360.37,250.84
2016,7,1,14,45,889.0,114.5,5.5,22.0,835.0,302.82,200.4
2016,7,1,15,0,881.0,112.0,5.5,22.0,800.0,245.11,151.82
2016,7,1,15,15,869.5,110.0,5.45,21.5,759.5,187.29,108.96
2016,7,1,15,30,858.0,108.0,5.4,21.0,719.0,130.16,78.29
2016,7,1,15,45,843.5,105.0,5.4,21.0,674.5,84.46,66.2
2016,7,1,16,0,829.0,102.0,5.4,21.0,630.0,83.12,65.29
2016,7,1,16,15,809.5,99.0,5.35,20.0,581.5,81.54,64.41
2016,7,1,16,30,790.0,96.0,5.3,19.0,533.0,79.88,63.46
2016,7,1,16,45,765.0,92.0,5.25,18.5,482.5,77.31,61.6
2016,7,1,17,0,740.0,88.0,5.2,18.0,432.0,74.66,59.65
2016,7,1,17,15,706.0,83.0,5.15,17.5,380.5,65.57,52.03
2016,7,1,17,30,672.0,78.0,5.1,17.0,329.0,62.09,49.24
2016,7,1,17,45,625.5,72.5,5.05,16.5,278.5,58.02,45.85
2016,7,1,18,0,579.0,67.0,5.0,16.0,228.0,53.94,42.34
2016,7,1,18,15,512.5,59.0,4.85,15.5,180.5,47.73,36.78
2016,7,1,18,30,446.0,51.0,4.7,15.0,133.0,41.52,31.01
2016,7,1,18,45,343.5,40.5,4.55,14.5,92.0,33.01,23.03
2016,7,1,19,0,241.0,30.0,4.4,14.0,51.0,24.53,14.03
2016,7,1,19,15,120.5,15.0,4.3,13.5,25.5,11.49,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,143.5,17.0,3.85,11.5,32.0,72.9,21.64
