Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,30,287.0,34.0,4.0,12.0,64.0,156.47,115.64
2016,7,2,5,45,378.5,44.0,4.15,12.5,106.0,221.72,175.64
2016,7,2,6,0,470.0,54.0,4.3,13.0,148.0,296.33,241.81
2016,7,2,6,15,382.0,79.5,4.3,13.5,170.0,299.11,247.68
2016,7,2,6,30,294.0,105.0,4.3,14.0,192.0,283.48,236.1
2016,7,2,6,45,324.0,119.0,4.35,14.5,231.5,329.26,274.66
2016,7,2,7,0,354.0,133.0,4.4,15.0,271.0,392.45,325.86
2016,7,2,7,15,546.5,112.0,4.4,15.5,358.5,526.36,434.27
2016,7,2,7,30,739.0,91.0,4.4,16.0,446.0,661.77,539.94
2016,7,2,7,45,761.0,95.5,4.4,16.5,495.5,709.06,572.36
2016,7,2,8,0,783.0,100.0,4.4,17.0,545.0,754.91,603.41
2016,7,2,8,15,801.0,103.0,4.35,17.5,592.0,794.07,628.66
2016,7,2,8,30,819.0,106.0,4.3,18.0,639.0,830.95,651.84
2016,7,2,8,45,831.5,109.5,4.3,19.0,682.5,861.04,669.01
2016,7,2,9,0,844.0,113.0,4.3,20.0,726.0,888.11,683.8
2016,7,2,9,15,855.0,115.5,4.3,20.0,765.0,898.06,689.12
2016,7,2,9,30,866.0,118.0,4.3,20.0,804.0,915.68,700.02
2016,7,2,9,45,871.5,122.0,4.35,20.5,837.0,926.21,704.9
2016,7,2,10,0,877.0,126.0,4.4,21.0,870.0,932.98,707.32
2016,7,2,10,15,883.5,127.5,4.45,21.5,898.0,934.51,706.32
2016,7,2,10,30,890.0,129.0,4.5,22.0,926.0,932.25,702.94
2016,7,2,10,45,893.5,130.5,4.6,22.5,947.0,923.48,695.63
2016,7,2,11,0,897.0,132.0,4.7,23.0,968.0,910.94,685.86
2016,7,2,11,15,900.0,133.0,4.75,23.0,982.0,893.85,674.05
2016,7,2,11,30,903.0,134.0,4.8,23.0,996.0,873.15,659.81
2016,7,2,11,45,903.5,135.0,4.9,23.5,1003.0,846.97,640.79
2016,7,2,12,0,904.0,136.0,5.0,24.0,1010.0,817.6,619.55
2016,7,2,12,15,904.0,136.0,5.1,24.0,1009.5,784.14,595.47
2016,7,2,12,30,904.0,136.0,5.2,24.0,1009.0,747.93,568.6
2016,7,2,12,45,908.0,132.0,5.3,24.0,1002.5,708.93,539.18
2016,7,2,13,0,912.0,128.0,5.4,24.0,996.0,667.21,506.97
2016,7,2,13,15,909.0,127.5,5.45,23.5,981.0,621.25,471.49
2016,7,2,13,30,906.0,127.0,5.5,23.0,966.0,573.32,433.39
2016,7,2,13,45,900.5,126.0,5.55,23.0,943.5,522.08,390.79
2016,7,2,14,0,895.0,125.0,5.6,23.0,921.0,469.49,346.01
2016,7,2,14,15,888.5,123.5,5.6,22.5,892.0,415.09,299.31
2016,7,2,14,30,882.0,122.0,5.6,22.0,863.0,359.88,251.11
2016,7,2,14,45,872.5,120.5,5.65,22.0,828.0,303.34,201.59
2016,7,2,15,0,863.0,119.0,5.7,22.0,793.0,246.79,153.98
2016,7,2,15,15,851.5,116.5,5.65,21.5,753.0,189.61,111.46
2016,7,2,15,30,840.0,114.0,5.6,21.0,713.0,124.8,74.07
2016,7,2,15,45,825.0,111.5,5.6,21.0,668.5,87.92,69.13
2016,7,2,16,0,810.0,109.0,5.6,21.0,624.0,87.06,68.63
2016,7,2,16,15,790.5,105.5,5.55,20.5,576.0,85.35,67.52
2016,7,2,16,30,771.0,102.0,5.5,20.0,528.0,83.53,66.33
2016,7,2,16,45,745.0,97.5,5.5,19.5,478.0,80.77,64.32
2016,7,2,17,0,719.0,93.0,5.5,19.0,428.0,71.88,57.0
2016,7,2,17,15,685.5,88.0,5.4,18.0,377.0,68.63,54.6
2016,7,2,17,30,652.0,83.0,5.3,17.0,326.0,65.31,52.07
2016,7,2,17,45,605.0,76.5,5.2,16.5,275.5,60.66,48.18
2016,7,2,18,0,558.0,70.0,5.1,16.0,225.0,55.96,44.13
2016,7,2,18,15,492.5,61.5,4.95,15.5,178.0,49.49,38.33
2016,7,2,18,30,427.0,53.0,4.8,15.0,131.0,42.98,32.3
2016,7,2,18,45,331.0,41.5,4.65,14.5,91.0,33.78,23.68
2016,7,2,19,0,235.0,30.0,4.5,14.0,51.0,22.94,12.73
2016,7,2,19,15,117.5,15.0,4.4,13.5,25.5,11.48,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.5,3.25,10.5,32.0,73.82,18.62
2016,7,3,5,30,299.0,33.0,3.4,11.0,64.0,159.78,118.07
2016,7,3,5,45,392.0,42.5,3.55,11.5,106.5,225.72,179.13
2016,7,3,6,0,485.0,52.0,3.7,12.0,149.0,301.17,246.15
2016,7,3,6,15,310.5,83.5,3.7,12.5,152.0,267.02,221.44
2016,7,3,6,30,136.0,115.0,3.7,13.0,155.0,195.15,161.77
2016,7,3,6,45,151.0,135.0,3.75,14.0,187.0,229.83,190.81
2016,7,3,7,0,166.0,155.0,3.8,15.0,219.0,265.35,219.52
2016,7,3,7,15,460.0,121.0,3.8,15.5,334.0,467.74,386.5
2016,7,3,7,30,754.0,87.0,3.8,16.0,449.0,668.63,543.68
2016,7,3,7,45,776.5,91.0,3.85,16.5,499.0,716.29,575.71
2016,7,3,8,0,799.0,95.0,3.9,17.0,549.0,762.51,606.93
2016,7,3,8,15,816.5,98.0,3.9,17.5,596.0,801.74,632.3
2016,7,3,8,30,834.0,101.0,3.9,18.0,643.0,838.62,655.63
2016,7,3,8,45,847.0,104.0,3.95,19.0,686.5,858.79,665.77
2016,7,3,9,0,860.0,107.0,4.0,20.0,730.0,885.64,680.66
2016,7,3,9,15,870.5,109.0,4.05,20.5,769.5,906.03,692.17
2016,7,3,9,30,881.0,111.0,4.1,21.0,809.0,923.0,701.37
2016,7,3,9,45,903.5,104.5,4.15,21.5,846.5,938.87,709.86
2016,7,3,10,0,926.0,98.0,4.2,22.0,884.0,951.21,716.0
2016,7,3,10,15,931.5,99.5,4.25,22.0,912.0,952.29,715.95
2016,7,3,10,30,937.0,101.0,4.3,22.0,940.0,949.41,713.42
2016,7,3,10,45,941.0,102.0,4.4,22.5,961.0,940.76,705.98
2016,7,3,11,0,945.0,103.0,4.5,23.0,982.0,928.19,696.1
2016,7,3,11,15,947.5,103.5,4.6,23.0,996.0,910.01,684.04
2016,7,3,11,30,950.0,104.0,4.7,23.0,1010.0,888.11,669.44
2016,7,3,11,45,951.0,104.5,4.8,23.5,1017.0,861.4,650.17
2016,7,3,12,0,952.0,105.0,4.9,24.0,1024.0,831.31,628.54
2016,7,3,12,15,951.5,105.0,4.95,24.0,1023.0,796.5,604.35
2016,7,3,12,30,951.0,105.0,5.0,24.0,1022.0,758.77,576.26
2016,7,3,12,45,936.5,113.5,5.1,24.0,1010.0,715.42,543.5
2016,7,3,13,0,922.0,122.0,5.2,24.0,998.0,670.25,508.68
2016,7,3,13,15,918.5,121.0,5.25,24.0,982.5,623.27,471.64
2016,7,3,13,30,915.0,120.0,5.3,24.0,967.0,574.35,432.14
2016,7,3,13,45,910.0,119.0,5.35,24.0,944.5,522.97,389.66
2016,7,3,14,0,905.0,118.0,5.4,24.0,922.0,470.16,344.91
2016,7,3,14,15,898.5,116.5,5.4,23.5,893.0,415.27,298.03
2016,7,3,14,30,892.0,115.0,5.4,23.0,864.0,359.57,249.61
2016,7,3,14,45,883.0,113.5,5.45,23.0,829.0,302.64,199.9
2016,7,3,15,0,874.0,112.0,5.5,23.0,794.0,245.64,152.01
2016,7,3,15,15,863.0,109.5,5.45,22.5,754.0,187.93,109.11
2016,7,3,15,30,852.0,107.0,5.4,22.0,714.0,130.88,77.99
2016,7,3,15,45,837.5,104.0,5.4,22.0,669.5,83.69,65.28
2016,7,3,16,0,823.0,101.0,5.4,22.0,625.0,82.33,64.36
2016,7,3,16,15,804.0,98.0,5.3,21.0,577.0,80.75,63.48
2016,7,3,16,30,785.0,95.0,5.2,20.0,529.0,79.08,62.53
2016,7,3,16,45,761.0,91.0,5.15,19.5,479.0,76.53,60.68
2016,7,3,17,0,737.0,87.0,5.1,19.0,429.0,73.88,58.73
2016,7,3,17,15,704.0,82.0,5.0,18.5,378.0,64.86,51.2
2016,7,3,17,30,671.0,77.0,4.9,18.0,327.0,61.37,48.42
2016,7,3,17,45,627.0,71.0,4.8,17.5,277.0,56.95,44.73
2016,7,3,18,0,583.0,65.0,4.7,17.0,227.0,52.49,40.88
2016,7,3,18,15,518.0,57.5,4.55,16.0,179.5,46.63,35.73
2016,7,3,18,30,453.0,50.0,4.4,15.0,132.0,40.78,30.36
2016,7,3,18,45,356.5,39.5,4.3,14.5,92.0,32.28,22.38
2016,7,3,19,0,260.0,29.0,4.2,14.0,52.0,23.77,13.35
2016,7,3,19,15,130.0,14.5,4.2,13.5,26.0,11.72,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,162.0,15.5,3.55,11.5,32.0,76.05,15.02
2016,7,4,5,30,324.0,31.0,3.7,12.0,64.0,166.74,122.3
2016,7,4,5,45,419.0,39.5,3.85,12.5,107.0,233.64,184.6
2016,7,4,6,0,514.0,48.0,4.0,13.0,150.0,310.26,252.63
2016,7,4,6,15,386.5,77.0,4.0,13.5,166.0,298.84,247.15
2016,7,4,6,30,259.0,106.0,4.0,14.0,182.0,265.39,220.65
2016,7,4,6,45,281.5,123.0,4.0,14.5,219.5,308.37,256.79
2016,7,4,7,0,304.0,140.0,4.0,15.0,257.0,352.55,292.69
2016,7,4,7,15,542.0,108.5,3.95,15.5,354.0,520.03,428.62
2016,7,4,7,30,780.0,77.0,3.9,16.0,451.0,676.68,549.85
2016,7,4,7,45,804.0,79.5,3.85,16.5,501.5,724.63,581.95
2016,7,4,8,0,828.0,82.0,3.8,17.0,552.0,771.2,612.92
2016,7,4,8,15,845.0,85.0,3.8,17.5,599.5,802.36,632.3
2016,7,4,8,30,862.0,88.0,3.8,18.0,647.0,839.15,655.57
2016,7,4,8,45,876.0,89.5,3.85,18.5,691.0,869.04,673.86
2016,7,4,9,0,890.0,91.0,3.9,19.0,735.0,895.95,689.96
2016,7,4,9,15,900.5,93.0,3.95,19.5,775.0,917.03,701.93
2016,7,4,9,30,911.0,95.0,4.0,20.0,815.0,934.59,711.5
2016,7,4,9,45,909.0,102.0,4.1,20.5,846.5,942.17,714.55
2016,7,4,10,0,907.0,109.0,4.2,21.0,878.0,945.64,714.95
2016,7,4,10,15,913.5,110.0,4.3,21.5,906.0,947.03,714.07
2016,7,4,10,30,920.0,111.0,4.4,22.0,934.0,944.53,710.67
2016,7,4,10,45,923.5,112.5,4.5,22.5,955.5,935.91,703.34
2016,7,4,11,0,927.0,114.0,4.6,23.0,977.0,923.41,693.65
2016,7,4,11,15,930.0,115.0,4.7,23.0,991.0,906.22,682.2
2016,7,4,11,30,933.0,116.0,4.8,23.0,1005.0,885.33,668.22
2016,7,4,11,45,932.5,117.0,4.9,23.0,1012.0,858.01,649.74
2016,7,4,12,0,932.0,118.0,5.0,23.0,1019.0,827.45,628.92
2016,7,4,12,15,932.0,118.0,5.05,23.0,1018.0,793.43,604.79
2016,7,4,12,30,932.0,118.0,5.1,23.0,1017.0,756.54,577.14
2016,7,4,12,45,935.5,114.5,5.2,23.0,1010.5,716.65,547.01
2016,7,4,13,0,939.0,111.0,5.3,23.0,1004.0,673.96,514.01
2016,7,4,13,15,936.5,110.5,5.35,23.0,988.5,627.27,476.93
2016,7,4,13,30,934.0,110.0,5.4,23.0,973.0,578.49,437.25
2016,7,4,13,45,929.5,108.5,5.45,23.0,951.0,526.13,393.77
2016,7,4,14,0,925.0,107.0,5.5,23.0,929.0,472.28,347.92
2016,7,4,14,15,918.5,106.0,5.5,22.5,899.5,416.74,300.19
2016,7,4,14,30,912.0,105.0,5.5,22.0,870.0,360.34,250.85
2016,7,4,14,45,903.5,103.0,5.5,22.0,835.0,302.17,199.73
2016,7,4,15,0,895.0,101.0,5.5,22.0,800.0,243.86,150.4
2016,7,4,15,15,884.0,99.0,5.45,21.5,760.0,185.32,106.53
2016,7,4,15,30,873.0,97.0,5.4,21.0,720.0,127.41,74.65
2016,7,4,15,45,859.0,94.5,5.4,21.0,675.0,87.95,69.14
2016,7,4,16,0,845.0,92.0,5.4,21.0,630.0,86.11,67.81
2016,7,4,16,15,826.5,89.5,5.35,20.5,582.0,75.78,59.37
2016,7,4,16,30,808.0,87.0,5.3,20.0,534.0,74.22,58.37
2016,7,4,16,45,783.5,83.5,5.3,19.5,483.5,71.77,56.59
2016,7,4,17,0,759.0,80.0,5.3,19.0,433.0,69.26,54.73
2016,7,4,17,15,727.5,75.5,5.2,18.0,381.5,65.81,52.14
2016,7,4,17,30,696.0,71.0,5.1,17.0,330.0,62.3,49.43
2016,7,4,17,45,650.0,66.0,5.0,16.5,279.5,53.66,42.0
2016,7,4,18,0,604.0,61.0,4.9,16.0,229.0,49.75,38.62
2016,7,4,18,15,540.0,54.0,4.75,15.5,181.5,44.15,33.6
2016,7,4,18,30,476.0,47.0,4.6,15.0,134.0,38.56,28.41
2016,7,4,18,45,375.5,37.5,4.45,14.5,93.0,30.75,21.05
2016,7,4,19,0,275.0,28.0,4.3,14.0,52.0,22.99,12.67
2016,7,4,19,15,137.5,14.0,4.2,13.5,26.0,11.32,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,158.0,15.5,3.8,11.5,31.5,74.61,9.91
2016,7,5,5,30,316.0,31.0,3.9,12.0,63.0,163.93,119.75
2016,7,5,5,45,412.0,39.5,4.05,12.5,105.5,230.83,182.31
2016,7,5,6,0,508.0,48.0,4.2,13.0,148.0,307.56,250.55
2016,7,5,6,15,254.0,58.0,4.2,13.5,108.0,209.11,172.87
2016,7,5,6,30,0.0,68.0,4.2,14.0,68.0,53.1,39.88
2016,7,5,6,45,0.0,82.0,4.2,14.5,82.0,64.57,49.61
2016,7,5,7,0,0.0,96.0,4.2,15.0,96.0,76.03,59.09
2016,7,5,7,15,1.0,122.0,4.15,15.5,122.5,99.01,78.08
2016,7,5,7,30,2.0,148.0,4.1,16.0,149.0,122.15,96.88
2016,7,5,7,45,7.0,169.0,4.05,16.5,173.0,143.79,114.3
2016,7,5,8,0,12.0,190.0,4.0,17.0,197.0,165.69,131.68
2016,7,5,8,15,27.0,225.5,4.0,17.0,243.0,225.28,179.78
2016,7,5,8,30,42.0,261.0,4.0,17.0,289.0,272.09,216.84
2016,7,5,8,45,43.0,280.0,4.0,17.5,310.0,290.24,230.03
2016,7,5,9,0,44.0,299.0,4.0,18.0,331.0,308.09,242.92
2016,7,5,9,15,158.0,331.5,4.05,18.5,455.5,460.31,362.22
2016,7,5,9,30,272.0,364.0,4.1,19.0,580.0,613.96,477.19
2016,7,5,9,45,264.5,383.5,4.2,19.5,600.5,623.69,481.58
2016,7,5,10,0,257.0,403.0,4.3,20.0,621.0,631.54,485.35
2016,7,5,10,15,597.0,251.0,4.4,20.0,779.0,815.77,626.42
2016,7,5,10,30,937.0,99.0,4.5,20.0,937.0,949.45,721.32
2016,7,5,10,45,941.0,100.5,4.65,20.5,958.5,941.39,713.89
2016,7,5,11,0,945.0,102.0,4.8,21.0,980.0,929.39,704.78
2016,7,5,11,15,948.0,102.5,4.95,21.0,994.5,911.73,693.17
2016,7,5,11,30,951.0,103.0,5.1,21.0,1009.0,890.32,678.92
2016,7,5,11,45,951.5,104.0,5.25,21.0,1016.0,863.67,660.92
2016,7,5,12,0,952.0,105.0,5.4,21.0,1023.0,833.63,640.39
2016,7,5,12,15,952.5,105.0,5.45,21.0,1023.0,799.58,616.32
2016,7,5,12,30,953.0,105.0,5.5,21.0,1023.0,762.54,588.14
2016,7,5,12,45,945.5,108.5,5.6,21.0,1013.5,719.98,555.43
2016,7,5,13,0,938.0,112.0,5.7,21.0,1004.0,675.25,520.34
2016,7,5,13,15,935.5,111.0,5.7,20.5,989.0,628.22,483.37
2016,7,5,13,30,933.0,110.0,5.7,20.0,974.0,579.1,443.66
2016,7,5,13,45,929.5,109.0,5.75,20.0,952.0,527.6,400.18
2016,7,5,14,0,926.0,108.0,5.8,20.0,930.0,474.48,354.21
2016,7,5,14,15,920.5,106.5,5.8,19.5,901.5,418.87,305.76
2016,7,5,14,30,915.0,105.0,5.8,19.0,873.0,362.3,255.58
2016,7,5,14,45,908.0,103.0,5.8,19.0,838.5,304.29,203.82
2016,7,5,15,0,901.0,101.0,5.8,19.0,804.0,245.96,153.71
2016,7,5,15,15,890.5,99.0,5.75,18.5,764.0,187.08,108.89
2016,7,5,15,30,880.0,97.0,5.7,18.0,724.0,128.76,76.13
2016,7,5,15,45,868.0,94.0,5.7,18.0,680.0,87.92,69.96
2016,7,5,16,0,856.0,91.0,5.7,18.0,636.0,85.81,68.39
2016,7,5,16,15,838.5,88.5,5.65,17.5,588.0,75.44,59.81
2016,7,5,16,30,821.0,86.0,5.6,17.0,540.0,73.86,58.77
2016,7,5,16,45,799.5,82.0,5.6,16.5,489.5,71.08,56.68
2016,7,5,17,0,778.0,78.0,5.6,16.0,439.0,68.2,54.47
2016,7,5,17,15,747.0,74.0,5.5,15.5,387.5,65.05,52.0
2016,7,5,17,30,716.0,70.0,5.4,15.0,336.0,61.85,49.43
2016,7,5,17,45,671.5,65.0,5.35,14.5,285.0,53.24,41.97
2016,7,5,18,0,627.0,60.0,5.3,14.0,234.0,49.28,38.52
2016,7,5,18,15,562.5,53.5,5.15,13.5,185.5,43.99,33.73
2016,7,5,18,30,498.0,47.0,5.0,13.0,137.0,38.74,28.8
2016,7,5,18,45,390.5,38.0,4.9,12.5,95.0,31.25,21.66
2016,7,5,19,0,283.0,29.0,4.8,12.0,53.0,23.88,13.44
2016,7,5,19,15,141.5,14.5,4.75,11.5,26.5,11.76,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,141.0,16.0,3.95,11.0,30.0,69.91,3.8
2016,7,6,5,30,282.0,32.0,3.9,11.0,60.0,152.87,111.54
2016,7,6,5,45,379.0,41.5,3.9,11.5,101.5,219.49,173.85
2016,7,6,6,0,476.0,51.0,3.9,12.0,143.0,296.13,241.94
2016,7,6,6,15,238.0,67.0,3.8,12.5,113.0,211.83,175.49
2016,7,6,6,30,0.0,83.0,3.7,13.0,83.0,67.08,51.99
2016,7,6,6,45,0.0,100.5,3.65,13.5,100.5,81.73,64.43
2016,7,6,7,0,0.0,118.0,3.6,14.0,118.0,96.32,76.47
2016,7,6,7,15,11.0,145.0,3.55,14.5,150.0,127.48,102.47
2016,7,6,7,30,22.0,172.0,3.5,15.0,182.0,159.43,128.68
2016,7,6,7,45,32.0,197.5,3.5,15.5,214.5,204.29,164.94
2016,7,6,8,0,42.0,223.0,3.5,16.0,247.0,236.87,190.61
2016,7,6,8,15,55.0,250.5,3.5,16.5,285.0,274.25,219.8
2016,7,6,8,30,68.0,278.0,3.5,17.0,323.0,311.86,248.66
2016,7,6,8,45,76.0,302.0,3.55,17.5,355.0,341.57,270.81
2016,7,6,9,0,84.0,326.0,3.6,18.0,387.0,371.01,292.48
2016,7,6,9,15,485.5,214.0,3.65,18.0,594.0,678.14,533.74
2016,7,6,9,30,887.0,102.0,3.7,18.0,801.0,921.72,708.21
2016,7,6,9,45,896.0,102.5,3.8,18.5,835.0,932.59,711.84
2016,7,6,10,0,905.0,103.0,3.9,19.0,869.0,939.77,714.84
2016,7,6,10,15,911.5,104.5,4.0,19.0,897.0,941.85,715.83
2016,7,6,10,30,918.0,106.0,4.1,19.0,925.0,940.05,714.3
2016,7,6,10,45,924.0,106.0,4.25,19.5,947.0,932.47,707.82
2016,7,6,11,0,930.0,106.0,4.4,20.0,969.0,921.03,698.81
2016,7,6,11,15,932.5,106.5,4.55,20.0,983.5,903.17,687.19
2016,7,6,11,30,935.0,107.0,4.7,20.0,998.0,881.62,672.98
2016,7,6,11,45,937.5,106.5,4.85,20.5,1005.0,855.68,654.29
2016,7,6,12,0,940.0,106.0,5.0,21.0,1012.0,826.34,633.17
2016,7,6,12,15,940.0,105.5,5.15,21.0,1011.5,791.92,609.46
2016,7,6,12,30,940.0,105.0,5.3,21.0,1011.0,754.58,581.64
2016,7,6,12,45,934.0,108.0,5.45,21.0,1001.5,713.15,550.04
2016,7,6,13,0,928.0,111.0,5.6,21.0,992.0,669.49,515.95
2016,7,6,13,15,924.5,110.0,5.7,20.5,976.5,622.33,479.19
2016,7,6,13,30,921.0,109.0,5.8,20.0,961.0,573.22,439.71
2016,7,6,13,45,916.0,108.5,5.9,20.0,938.5,521.95,396.47
2016,7,6,14,0,911.0,108.0,6.0,20.0,916.0,469.22,350.89
2016,7,6,14,15,904.0,106.5,6.0,19.5,887.0,413.85,302.64
2016,7,6,14,30,897.0,105.0,6.0,19.0,858.0,357.72,252.86
2016,7,6,14,45,888.5,103.0,6.0,19.0,823.0,300.33,201.67
2016,7,6,15,0,880.0,101.0,6.0,19.0,788.0,242.83,152.23
2016,7,6,15,15,869.0,99.0,5.95,18.5,748.0,185.1,108.14
2016,7,6,15,30,858.0,97.0,5.9,18.0,708.0,128.0,75.79
2016,7,6,15,45,618.5,173.0,5.85,18.0,599.0,110.73,89.4
2016,7,6,16,0,379.0,249.0,5.8,18.0,490.0,156.82,128.78
2016,7,6,16,15,587.5,167.0,5.7,17.5,507.5,111.88,91.07
2016,7,6,16,30,796.0,85.0,5.6,17.0,525.0,72.6,57.66
2016,7,6,16,45,498.5,138.0,5.5,16.5,404.5,94.94,77.43
2016,7,6,17,0,201.0,191.0,5.4,16.0,284.0,128.3,106.82
2016,7,6,17,15,139.0,168.5,5.3,15.5,229.5,113.95,94.85
2016,7,6,17,30,77.0,146.0,5.2,15.0,175.0,101.57,84.45
2016,7,6,17,45,69.5,125.0,5.1,14.5,148.0,87.85,72.66
2016,7,6,18,0,62.0,104.0,5.0,14.0,121.0,73.92,60.44
2016,7,6,18,15,270.5,74.5,4.85,13.5,126.5,54.31,42.92
2016,7,6,18,30,479.0,45.0,4.7,13.0,132.0,37.01,27.26
2016,7,6,18,45,380.5,36.0,4.6,12.5,91.5,29.57,20.18
2016,7,6,19,0,282.0,27.0,4.5,12.0,51.0,22.19,12.03
2016,7,6,19,15,141.0,13.5,4.45,11.5,25.5,10.62,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,165.0,14.0,3.85,11.5,30.5,74.36,0.0
2016,7,7,5,30,330.0,28.0,3.9,12.0,61.0,166.06,120.02
2016,7,7,5,45,424.0,36.0,4.0,12.5,102.5,232.09,182.9
2016,7,7,6,0,518.0,44.0,4.1,13.0,144.0,307.88,250.56
2016,7,7,6,15,259.0,49.0,4.05,13.5,99.0,200.85,165.99
2016,7,7,6,30,0.0,54.0,4.0,14.0,54.0,41.34,29.83
2016,7,7,6,45,0.0,65.0,3.95,14.5,65.0,49.84,37.07
2016,7,7,7,0,0.0,76.0,3.9,15.0,76.0,58.6,44.34
2016,7,7,7,15,0.0,88.5,3.95,15.0,88.5,68.77,52.79
2016,7,7,7,30,0.0,101.0,4.0,15.0,101.0,78.97,61.16
2016,7,7,7,45,5.5,144.0,4.05,15.5,147.0,120.08,95.19
2016,7,7,8,0,11.0,187.0,4.1,16.0,193.0,162.32,129.47
2016,7,7,8,15,10.5,195.0,4.2,16.5,201.5,168.02,133.4
2016,7,7,8,30,10.0,203.0,4.3,17.0,210.0,173.79,137.4
2016,7,7,8,45,11.5,218.5,4.45,17.5,226.5,187.98,148.24
2016,7,7,9,0,13.0,234.0,4.6,18.0,243.0,202.15,158.95
2016,7,7,9,15,20.5,268.0,4.7,18.0,283.5,238.04,187.32
2016,7,7,9,30,28.0,302.0,4.8,18.0,324.0,292.8,230.13
2016,7,7,9,45,52.5,347.5,4.95,18.5,391.5,356.62,279.48
2016,7,7,10,0,77.0,393.0,5.1,19.0,459.0,419.8,327.43
2016,7,7,10,15,167.5,412.0,5.2,19.0,560.5,535.58,416.83
2016,7,7,10,30,258.0,431.0,5.3,19.0,662.0,647.13,500.75
2016,7,7,10,45,595.5,265.0,5.4,19.0,813.5,808.37,626.79
2016,7,7,11,0,933.0,99.0,5.5,19.0,965.0,918.4,708.02
2016,7,7,11,15,935.5,100.0,5.55,19.0,979.5,901.12,694.96
2016,7,7,11,30,938.0,101.0,5.6,19.0,994.0,880.13,680.0
2016,7,7,11,45,939.5,101.0,5.65,19.0,1001.0,853.86,661.31
2016,7,7,12,0,941.0,101.0,5.7,19.0,1008.0,824.23,640.17
2016,7,7,12,15,941.0,101.0,5.7,19.0,1007.5,790.28,615.63
2016,7,7,12,30,941.0,101.0,5.7,19.0,1007.0,753.38,587.12
2016,7,7,12,45,931.5,106.5,5.7,19.0,997.0,711.57,554.17
2016,7,7,13,0,922.0,112.0,5.7,19.0,987.0,667.69,519.03
2016,7,7,13,15,919.0,111.0,5.6,19.0,972.0,621.06,480.88
2016,7,7,13,30,916.0,110.0,5.5,19.0,957.0,572.44,440.31
2016,7,7,13,45,912.5,108.5,5.45,19.0,935.0,521.4,396.97
2016,7,7,14,0,909.0,107.0,5.4,19.0,913.0,468.79,351.26
2016,7,7,14,15,903.0,106.0,5.35,19.0,884.5,414.21,302.99
2016,7,7,14,30,897.0,105.0,5.3,19.0,856.0,358.73,253.27
2016,7,7,14,45,889.5,102.5,5.3,19.0,822.0,301.24,202.11
2016,7,7,15,0,882.0,100.0,5.3,19.0,788.0,243.51,152.54
2016,7,7,15,15,871.5,98.0,5.3,18.5,748.5,185.69,108.34
2016,7,7,15,30,861.0,96.0,5.3,18.0,709.0,128.44,75.71
2016,7,7,15,45,609.0,175.5,5.3,18.0,595.5,111.98,90.43
2016,7,7,16,0,357.0,255.0,5.3,18.0,482.0,159.28,130.81
2016,7,7,16,15,263.0,247.5,5.3,17.5,408.0,153.98,126.91
2016,7,7,16,30,169.0,240.0,5.3,17.0,334.0,154.64,128.14
2016,7,7,16,45,108.5,210.5,5.35,16.5,269.0,137.55,114.16
2016,7,7,17,0,48.0,181.0,5.4,16.0,204.0,123.69,102.8
2016,7,7,17,15,36.0,157.0,5.35,15.5,173.0,108.7,90.28
2016,7,7,17,30,24.0,133.0,5.3,15.0,142.0,93.41,77.28
2016,7,7,17,45,18.0,114.0,5.3,14.5,120.5,82.6,68.03
2016,7,7,18,0,12.0,95.0,5.3,14.0,99.0,69.17,56.23
2016,7,7,18,15,247.0,70.0,5.2,13.5,115.5,51.03,40.0
2016,7,7,18,30,482.0,45.0,5.1,13.0,132.0,37.04,27.28
2016,7,7,18,45,383.0,36.0,5.0,12.5,91.5,29.59,20.19
2016,7,7,19,0,284.0,27.0,4.9,12.0,51.0,22.21,11.95
2016,7,7,19,15,142.0,13.5,4.8,11.5,25.5,10.62,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.0,13.5,3.9,11.5,29.5,74.1,0.0
2016,7,8,5,30,334.0,27.0,4.0,12.0,59.0,166.54,119.65
2016,7,8,5,45,429.0,34.5,4.1,12.5,100.5,232.55,183.12
2016,7,8,6,0,524.0,42.0,4.2,13.0,142.0,308.47,251.03
2016,7,8,6,15,262.0,52.0,4.1,13.5,102.0,206.37,170.57
2016,7,8,6,30,0.0,62.0,4.0,14.0,62.0,47.85,35.39
2016,7,8,6,45,0.0,75.0,3.95,14.5,75.0,58.44,44.41
2016,7,8,7,0,0.0,88.0,3.9,15.0,88.0,69.04,53.19
2016,7,8,7,15,0.0,107.0,3.85,15.0,107.0,84.96,66.42
2016,7,8,7,30,0.0,126.0,3.8,15.0,126.0,100.89,79.5
2016,7,8,7,45,5.5,156.0,3.75,15.5,159.0,130.97,104.15
2016,7,8,8,0,11.0,186.0,3.7,16.0,192.0,161.49,128.75
2016,7,8,8,15,21.5,217.5,3.65,16.5,230.5,197.83,157.82
2016,7,8,8,30,32.0,249.0,3.6,17.0,269.0,252.03,200.58
2016,7,8,8,45,35.5,270.5,3.6,17.5,295.0,274.8,217.57
2016,7,8,9,0,39.0,292.0,3.6,18.0,321.0,297.35,234.26
2016,7,8,9,15,183.0,320.0,3.65,18.5,463.5,472.49,371.91
2016,7,8,9,30,327.0,348.0,3.7,19.0,606.0,649.84,504.08
2016,7,8,9,45,616.5,218.0,3.75,19.5,729.5,813.89,626.55
2016,7,8,10,0,906.0,88.0,3.8,20.0,853.0,927.57,704.14
2016,7,8,10,15,911.5,89.0,3.85,20.5,880.5,928.65,701.99
2016,7,8,10,30,917.0,90.0,3.9,21.0,908.0,925.88,698.2
2016,7,8,10,45,920.5,91.0,4.0,21.5,928.5,917.44,690.96
2016,7,8,11,0,924.0,92.0,4.1,22.0,949.0,905.18,681.24
2016,7,8,11,15,927.0,92.5,4.2,22.0,963.5,888.24,669.71
2016,7,8,11,30,930.0,93.0,4.3,22.0,978.0,867.62,655.69
2016,7,8,11,45,931.5,93.5,4.45,22.5,985.0,842.2,637.36
2016,7,8,12,0,933.0,94.0,4.6,23.0,992.0,813.41,616.96
2016,7,8,12,15,933.0,93.5,4.7,23.0,992.0,779.47,593.73
2016,7,8,12,30,933.0,93.0,4.8,23.0,992.0,742.61,566.81
2016,7,8,12,45,927.5,96.0,4.9,23.0,983.5,702.04,536.11
2016,7,8,13,0,922.0,99.0,5.0,23.0,975.0,659.19,502.98
2016,7,8,13,15,920.0,98.5,5.1,23.0,960.5,613.68,467.03
2016,7,8,13,30,918.0,98.0,5.2,23.0,946.0,566.04,428.43
2016,7,8,13,45,914.0,97.0,5.35,23.0,924.5,515.13,386.3
2016,7,8,14,0,910.0,96.0,5.5,23.0,903.0,462.69,341.7
2016,7,8,14,15,904.5,94.5,5.55,22.5,875.0,408.01,294.66
2016,7,8,14,30,899.0,93.0,5.6,22.0,847.0,352.39,245.89
2016,7,8,14,45,892.0,91.5,5.65,22.0,813.5,295.68,195.72
2016,7,8,15,0,885.0,90.0,5.7,22.0,780.0,238.66,147.03
2016,7,8,15,15,875.0,88.0,5.7,21.5,741.0,180.83,103.06
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,123.53,70.48
2016,7,8,15,45,853.5,83.5,5.75,21.0,658.5,81.29,63.54
2016,7,8,16,0,842.0,81.0,5.8,21.0,615.0,79.35,62.11
2016,7,8,16,15,825.5,78.5,5.7,20.5,568.5,77.13,60.54
2016,7,8,16,30,809.0,76.0,5.6,20.0,522.0,74.77,58.85
2016,7,8,16,45,788.5,72.5,5.6,20.0,473.0,64.29,50.05
2016,7,8,17,0,768.0,69.0,5.6,20.0,424.0,61.59,47.89
2016,7,8,17,15,738.5,65.5,5.4,19.5,374.0,58.63,45.6
2016,7,8,17,30,709.0,62.0,5.2,19.0,324.0,55.65,43.22
2016,7,8,17,45,669.5,57.0,5.05,18.5,274.5,51.33,39.61
2016,7,8,18,0,630.0,52.0,4.9,18.0,225.0,46.97,35.85
2016,7,8,18,15,568.5,46.0,4.7,17.5,178.0,41.54,31.01
2016,7,8,18,30,507.0,40.0,4.5,17.0,131.0,33.3,23.54
2016,7,8,18,45,412.0,32.0,4.35,16.5,91.0,26.52,17.17
2016,7,8,19,0,317.0,24.0,4.2,16.0,51.0,19.83,9.75
2016,7,8,19,15,158.5,12.0,4.2,15.5,25.5,9.44,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,185.0,12.0,3.55,12.5,29.5,77.22,0.0
2016,7,9,5,30,370.0,24.0,3.6,13.0,59.0,172.82,122.59
2016,7,9,5,45,459.0,31.0,3.7,14.0,100.5,238.32,186.17
2016,7,9,6,0,548.0,38.0,3.8,15.0,142.0,312.8,252.25
2016,7,9,6,15,318.5,72.5,3.9,15.5,137.5,260.04,213.3
2016,7,9,6,30,89.0,107.0,4.0,16.0,133.0,161.02,131.21
2016,7,9,6,45,93.0,129.0,4.1,16.5,160.5,189.34,155.0
2016,7,9,7,0,97.0,151.0,4.2,17.0,188.0,217.55,177.92
2016,7,9,7,15,75.0,169.0,4.25,17.5,200.0,208.9,169.73
2016,7,9,7,30,53.0,187.0,4.3,18.0,212.0,211.4,170.45
2016,7,9,7,45,66.0,212.5,4.35,18.5,247.0,246.98,198.61
2016,7,9,8,0,79.0,238.0,4.4,19.0,282.0,283.01,226.59
2016,7,9,8,15,102.5,264.0,4.45,19.5,327.0,328.52,261.89
2016,7,9,8,30,126.0,290.0,4.5,20.0,372.0,393.42,311.38
2016,7,9,8,45,144.5,312.5,4.6,20.5,412.5,432.41,340.18
2016,7,9,9,0,163.0,335.0,4.7,21.0,453.0,471.14,368.47
2016,7,9,9,15,532.0,207.0,4.75,21.0,620.0,723.89,564.95
2016,7,9,9,30,901.0,79.0,4.8,21.0,787.0,913.05,700.31
2016,7,9,9,45,903.0,84.0,4.9,21.5,819.5,922.87,704.04
2016,7,9,10,0,905.0,89.0,5.0,22.0,852.0,928.76,706.27
2016,7,9,10,15,911.0,90.0,5.1,22.0,880.0,930.31,707.02
2016,7,9,10,30,917.0,91.0,5.2,22.0,908.0,928.01,705.24
2016,7,9,10,45,922.0,91.5,5.3,22.5,929.5,920.45,698.53
2016,7,9,11,0,927.0,92.0,5.4,23.0,951.0,909.03,689.26
2016,7,9,11,15,929.5,92.5,5.5,23.0,965.5,891.62,677.27
2016,7,9,11,30,932.0,93.0,5.6,23.0,980.0,870.55,662.74
2016,7,9,11,45,935.5,92.0,5.75,23.0,987.5,845.41,645.58
2016,7,9,12,0,939.0,91.0,5.9,23.0,995.0,816.83,625.89
2016,7,9,12,15,939.0,91.0,6.0,23.0,994.5,783.15,602.21
2016,7,9,12,30,939.0,91.0,6.1,23.0,994.0,746.51,574.92
2016,7,9,12,45,937.0,91.5,6.25,23.0,986.5,706.11,543.91
2016,7,9,13,0,935.0,92.0,6.4,23.0,979.0,663.19,510.24
2016,7,9,13,15,932.5,91.5,6.45,22.5,964.5,616.87,473.85
2016,7,9,13,30,930.0,91.0,6.5,22.0,950.0,568.43,434.71
2016,7,9,13,45,927.5,89.0,6.6,22.0,928.5,516.97,391.31
2016,7,9,14,0,925.0,87.0,6.7,22.0,907.0,463.8,345.36
2016,7,9,14,15,920.0,86.0,6.7,21.5,879.5,408.9,297.43
2016,7,9,14,30,915.0,85.0,6.7,21.0,852.0,352.97,247.72
2016,7,9,14,45,909.0,83.0,6.75,21.0,818.5,295.31,196.17
2016,7,9,15,0,903.0,81.0,6.8,21.0,785.0,237.22,146.05
2016,7,9,15,15,894.5,79.5,6.75,20.5,746.5,178.92,101.19
2016,7,9,15,30,886.0,78.0,6.7,20.0,708.0,120.94,67.84
2016,7,9,15,45,875.5,75.5,6.7,20.0,665.0,77.05,60.22
2016,7,9,16,0,865.0,73.0,6.7,20.0,622.0,74.97,58.64
2016,7,9,16,15,851.0,71.0,6.6,19.5,576.0,72.97,57.23
2016,7,9,16,30,837.0,69.0,6.5,19.0,530.0,70.84,55.72
2016,7,9,16,45,818.0,66.5,6.4,18.5,481.5,68.15,53.7
2016,7,9,17,0,799.0,64.0,6.3,18.0,433.0,65.34,51.56
2016,7,9,17,15,773.0,61.0,6.1,17.0,383.5,55.96,43.72
2016,7,9,17,30,747.0,58.0,5.9,16.0,334.0,53.22,41.62
2016,7,9,17,45,707.5,54.0,5.75,15.5,284.0,49.51,38.5
2016,7,9,18,0,668.0,50.0,5.6,15.0,234.0,45.81,35.27
2016,7,9,18,15,609.5,45.0,5.35,14.5,186.0,41.11,31.02
2016,7,9,18,30,551.0,40.0,5.1,14.0,138.0,36.49,26.66
2016,7,9,18,45,448.0,32.5,4.85,13.5,96.0,27.13,17.93
2016,7,9,19,0,345.0,25.0,4.6,13.0,54.0,20.77,10.55
2016,7,9,19,15,172.5,12.5,4.5,12.5,27.0,9.83,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,181.5,13.0,2.9,11.5,30.0,77.32,0.0
2016,7,10,5,30,363.0,26.0,3.0,12.0,60.0,176.0,124.54
2016,7,10,5,45,458.5,33.5,3.1,12.5,102.5,243.77,191.17
2016,7,10,6,0,554.0,41.0,3.2,13.0,145.0,318.92,258.5
2016,7,10,6,15,613.0,46.5,3.15,13.5,194.0,385.17,316.99
2016,7,10,6,30,672.0,52.0,3.1,14.0,243.0,455.72,376.75
2016,7,10,6,45,712.0,56.5,3.1,14.5,294.0,517.34,427.17
2016,7,10,7,0,752.0,61.0,3.1,15.0,345.0,580.48,476.76
2016,7,10,7,15,780.5,64.5,3.05,15.5,397.0,635.48,518.06
2016,7,10,7,30,809.0,68.0,3.0,16.0,449.0,690.15,556.32
2016,7,10,7,45,831.0,70.5,2.95,17.0,499.5,730.61,581.74
2016,7,10,8,0,853.0,73.0,2.9,18.0,550.0,776.37,610.36
2016,7,10,8,15,869.5,75.5,2.9,18.5,598.0,815.74,635.12
2016,7,10,8,30,886.0,78.0,2.9,19.0,646.0,852.66,657.78
2016,7,10,8,45,899.5,79.5,2.9,19.5,691.0,883.1,675.65
2016,7,10,9,0,913.0,81.0,2.9,20.0,736.0,910.46,691.27
2016,7,10,9,15,923.0,82.5,2.9,20.5,776.0,931.34,702.41
2016,7,10,9,30,933.0,84.0,2.9,21.0,816.0,948.64,711.16
2016,7,10,9,45,941.0,85.0,2.95,21.5,851.0,959.83,716.29
2016,7,10,10,0,949.0,86.0,3.0,22.0,886.0,967.15,718.97
2016,7,10,10,15,954.5,87.0,3.1,22.5,914.5,968.2,718.01
2016,7,10,10,30,960.0,88.0,3.2,23.0,943.0,965.24,714.55
2016,7,10,10,45,964.0,89.5,3.3,23.5,965.0,957.36,707.95
2016,7,10,11,0,968.0,91.0,3.4,24.0,987.0,945.43,698.8
2016,7,10,11,15,971.0,91.5,3.5,24.0,1002.0,927.72,687.22
2016,7,10,11,30,974.0,92.0,3.6,24.0,1017.0,906.15,673.1
2016,7,10,11,45,975.0,92.0,3.7,24.0,1024.0,878.76,655.02
2016,7,10,12,0,976.0,92.0,3.8,24.0,1031.0,847.89,634.51
2016,7,10,12,15,976.5,92.0,3.9,24.0,1031.0,813.31,611.31
2016,7,10,12,30,977.0,92.0,4.0,24.0,1031.0,775.61,584.55
2016,7,10,12,45,969.5,96.0,4.1,24.5,1022.0,732.7,551.64
2016,7,10,13,0,962.0,100.0,4.2,25.0,1013.0,687.49,516.43
2016,7,10,13,15,960.0,99.5,4.25,25.0,998.0,640.07,479.71
2016,7,10,13,30,958.0,99.0,4.3,25.0,983.0,590.41,440.27
2016,7,10,13,45,955.0,97.5,4.35,25.0,961.5,537.5,397.26
2016,7,10,14,0,952.0,96.0,4.4,25.0,940.0,482.86,351.66
2016,7,10,14,15,946.5,95.0,4.35,25.0,911.0,426.11,303.1
2016,7,10,14,30,941.0,94.0,4.3,25.0,882.0,368.34,252.9
2016,7,10,14,45,934.5,92.0,4.3,25.0,847.5,308.85,201.34
2016,7,10,15,0,928.0,90.0,4.3,25.0,813.0,248.96,151.06
2016,7,10,15,15,918.0,88.5,4.25,24.5,772.5,188.72,105.83
2016,7,10,15,30,908.0,87.0,4.2,24.0,732.0,128.96,72.04
2016,7,10,15,45,896.0,84.5,4.2,24.0,687.0,83.11,64.25
2016,7,10,16,0,884.0,82.0,4.2,24.0,642.0,81.1,62.79
2016,7,10,16,15,867.0,79.5,4.15,23.5,593.5,78.8,61.19
2016,7,10,16,30,850.0,77.0,4.1,23.0,545.0,76.37,59.47
2016,7,10,16,45,828.0,74.0,4.1,22.5,494.0,66.18,51.14
2016,7,10,17,0,806.0,71.0,4.1,22.0,443.0,63.76,49.36
2016,7,10,17,15,776.0,67.5,4.05,21.5,391.0,60.77,47.07
2016,7,10,17,30,746.0,64.0,4.0,21.0,339.0,57.75,44.69
2016,7,10,17,45,703.0,59.0,3.95,20.5,287.0,53.36,41.05
2016,7,10,18,0,660.0,54.0,3.9,20.0,235.0,48.94,37.28
2016,7,10,18,15,596.0,48.0,3.9,19.0,186.0,43.49,32.51
2016,7,10,18,30,532.0,42.0,3.9,18.0,137.0,35.07,24.96
2016,7,10,18,45,427.5,33.5,3.9,17.0,94.5,27.83,18.22
2016,7,10,19,0,323.0,25.0,3.9,16.0,52.0,20.7,10.19
2016,7,10,19,15,161.5,12.5,3.95,15.5,26.0,9.83,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,5,15,172.5,13.0,1.65,12.5,28.5,74.47,0.0
2016,7,11,5,30,345.0,26.0,2.0,13.0,57.0,169.9,118.51
2016,7,11,5,45,441.0,34.0,2.35,14.0,99.5,237.49,184.71
2016,7,11,6,0,537.0,42.0,2.7,15.0,142.0,315.23,253.16
2016,7,11,6,15,597.0,48.0,2.75,15.5,190.5,378.88,309.06
2016,7,11,6,30,657.0,54.0,2.8,16.0,239.0,449.91,368.77
2016,7,11,6,45,698.5,58.0,2.85,17.0,290.0,511.32,417.89
2016,7,11,7,0,740.0,62.0,2.9,18.0,341.0,574.35,466.15
2016,7,11,7,15,769.0,65.5,2.95,18.5,392.5,629.29,507.25
2016,7,11,7,30,798.0,69.0,3.0,19.0,444.0,683.96,545.59
2016,7,11,7,45,820.0,72.0,3.05,19.5,494.0,724.64,572.49
2016,7,11,8,0,842.0,75.0,3.1,20.0,544.0,770.68,602.83
2016,7,11,8,15,858.0,77.5,3.1,20.5,592.0,809.36,627.06
2016,7,11,8,30,874.0,80.0,3.1,21.0,640.0,845.6,649.23
2016,7,11,8,45,886.5,82.0,3.15,22.0,684.0,875.51,665.76
2016,7,11,9,0,899.0,84.0,3.2,23.0,728.0,902.32,680.01
2016,7,11,9,15,909.0,85.5,3.2,23.5,767.5,923.03,691.01
2016,7,11,9,30,919.0,87.0,3.2,24.0,807.0,940.2,699.67
2016,7,11,9,45,919.5,92.5,3.25,24.5,839.5,949.12,703.23
2016,7,11,10,0,920.0,98.0,3.3,25.0,872.0,953.99,704.27
2016,7,11,10,15,926.0,99.0,3.35,25.0,900.5,955.38,704.53
2016,7,11,10,30,932.0,100.0,3.4,25.0,929.0,952.84,702.34
2016,7,11,10,45,936.0,101.0,3.45,25.5,950.5,944.55,695.1
2016,7,11,11,0,940.0,102.0,3.5,26.0,972.0,932.33,685.43
2016,7,11,11,15,942.5,102.5,3.55,26.0,986.5,914.49,673.47
2016,7,11,11,30,945.0,103.0,3.6,26.0,1001.0,892.9,659.09
2016,7,11,11,45,946.0,103.5,3.65,26.5,1008.0,866.47,640.21
2016,7,11,12,0,947.0,104.0,3.7,27.0,1015.0,836.63,619.08
2016,7,11,12,15,947.5,104.0,3.8,27.0,1015.0,802.78,596.61
2016,7,11,12,30,948.0,104.0,3.9,27.0,1015.0,765.9,570.43
2016,7,11,12,45,950.5,101.5,4.05,27.0,1008.5,725.56,541.12
2016,7,11,13,0,953.0,99.0,4.2,27.0,1002.0,682.38,508.96
2016,7,11,13,15,950.5,98.5,4.3,27.0,987.0,635.06,472.71
2016,7,11,13,30,948.0,98.0,4.4,27.0,972.0,585.57,433.79
2016,7,11,13,45,944.5,97.0,4.55,27.0,950.5,533.26,391.78
2016,7,11,14,0,941.0,96.0,4.7,27.0,929.0,479.28,347.18
2016,7,11,14,15,936.0,95.0,4.8,26.5,901.0,423.28,300.26
2016,7,11,14,30,931.0,94.0,4.9,26.0,873.0,366.21,251.36
2016,7,11,14,45,924.0,92.5,5.05,26.0,838.5,307.45,200.49
2016,7,11,15,0,917.0,91.0,5.2,26.0,804.0,248.34,150.85
2016,7,11,15,15,908.0,89.0,5.25,25.5,764.5,188.51,105.78
2016,7,11,15,30,899.0,87.0,5.3,25.0,725.0,129.05,71.88
2016,7,11,15,45,888.0,85.0,5.35,24.5,681.5,83.18,64.21
2016,7,11,16,0,877.0,83.0,5.4,24.0,638.0,81.52,63.17
2016,7,11,16,15,861.0,80.0,5.35,23.5,590.0,78.96,61.35
2016,7,11,16,30,845.0,77.0,5.3,23.0,542.0,76.24,59.38
2016,7,11,16,45,825.0,74.0,5.25,22.5,491.5,66.12,51.1
2016,7,11,17,0,805.0,71.0,5.2,22.0,441.0,63.74,49.35
2016,7,11,17,15,775.5,67.0,5.05,21.0,389.5,60.4,46.84
2016,7,11,17,30,746.0,63.0,4.9,20.0,338.0,56.99,44.22
2016,7,11,17,45,706.0,58.5,4.8,19.5,286.5,53.01,40.92
2016,7,11,18,0,666.0,54.0,4.7,19.0,235.0,49.02,37.49
2016,7,11,18,15,602.5,48.0,4.45,18.0,186.0,43.55,32.7
2016,7,11,18,30,539.0,42.0,4.2,17.0,137.0,35.12,25.11
2016,7,11,18,45,437.0,33.5,4.0,16.5,94.5,27.89,18.3
2016,7,11,19,0,335.0,25.0,3.8,16.0,52.0,20.76,10.09
2016,7,11,19,15,167.5,12.5,3.9,15.5,26.0,9.83,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,182.0,12.5,4.05,11.5,28.5,76.46,0.0
