Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,30,364.0,25.0,4.1,12.0,57.0,175.75,122.15
2016,7,12,5,45,459.0,32.0,4.15,12.5,99.0,239.77,187.95
2016,7,12,6,0,554.0,39.0,4.2,13.0,141.0,317.33,257.77
2016,7,12,6,15,613.0,44.5,4.15,13.5,189.5,383.59,316.79
2016,7,12,6,30,672.0,50.0,4.1,14.0,238.0,454.22,377.19
2016,7,12,6,45,336.0,85.0,4.1,14.5,179.5,315.99,263.78
2016,7,12,7,0,0.0,120.0,4.1,15.0,121.0,98.85,78.15
2016,7,12,7,15,17.5,148.5,4.1,15.5,157.5,136.16,109.6
2016,7,12,7,30,35.0,177.0,4.1,16.0,194.0,188.22,152.41
2016,7,12,7,45,118.5,208.5,4.15,16.5,273.5,300.36,244.6
2016,7,12,8,0,202.0,240.0,4.2,17.0,353.0,402.05,325.68
2016,7,12,8,15,542.0,158.5,4.2,17.5,497.0,649.6,521.44
2016,7,12,8,30,882.0,77.0,4.2,18.0,641.0,849.97,666.72
2016,7,12,8,45,894.5,79.5,4.25,18.5,685.5,880.71,684.47
2016,7,12,9,0,907.0,82.0,4.3,19.0,730.0,908.31,701.02
2016,7,12,9,15,917.0,83.5,4.3,19.0,770.5,929.2,713.92
2016,7,12,9,30,927.0,85.0,4.3,19.0,811.0,946.53,724.41
2016,7,12,9,45,936.0,86.0,4.35,19.5,846.0,958.68,730.3
2016,7,12,10,0,945.0,87.0,4.4,20.0,881.0,966.97,733.62
2016,7,12,10,15,951.0,88.0,4.4,20.0,910.0,968.55,733.63
2016,7,12,10,30,957.0,89.0,4.4,20.0,939.0,966.1,731.07
2016,7,12,10,45,961.0,90.5,4.45,20.5,961.5,958.29,723.98
2016,7,12,11,0,965.0,92.0,4.5,21.0,984.0,946.43,714.3
2016,7,12,11,15,968.0,92.5,4.55,21.0,999.0,928.78,702.17
2016,7,12,11,30,971.0,93.0,4.6,21.0,1014.0,907.28,687.45
2016,7,12,11,45,972.0,93.5,4.7,21.5,1021.5,880.4,668.03
2016,7,12,12,0,973.0,94.0,4.8,22.0,1029.0,850.0,646.16
2016,7,12,12,15,973.5,94.0,4.9,22.0,1029.5,815.47,622.55
2016,7,12,12,30,974.0,94.0,5.0,22.0,1030.0,777.81,595.39
2016,7,12,12,45,966.0,99.0,5.1,22.0,1020.5,735.37,563.26
2016,7,12,13,0,958.0,104.0,5.2,22.0,1011.0,690.62,528.67
2016,7,12,13,15,956.0,103.5,5.25,22.0,996.5,643.25,491.14
2016,7,12,13,30,954.0,103.0,5.3,22.0,982.0,593.65,450.88
2016,7,12,13,45,950.5,101.5,5.4,22.0,960.0,540.56,406.93
2016,7,12,14,0,947.0,100.0,5.5,22.0,938.0,485.8,360.36
2016,7,12,14,15,941.0,99.0,5.5,21.5,909.0,428.99,311.45
2016,7,12,14,30,935.0,98.0,5.5,21.0,880.0,371.2,260.71
2016,7,12,14,45,928.0,96.0,5.55,21.0,845.0,311.76,208.05
2016,7,12,15,0,921.0,94.0,5.6,21.0,810.0,251.97,156.72
2016,7,12,15,15,910.5,92.5,5.55,20.5,769.5,191.89,110.47
2016,7,12,15,30,900.0,91.0,5.5,20.0,729.0,132.33,75.69
2016,7,12,15,45,887.5,88.5,5.45,20.0,684.0,85.25,67.16
2016,7,12,16,0,875.0,86.0,5.4,20.0,639.0,83.3,65.72
2016,7,12,16,15,857.5,83.0,5.3,19.5,590.0,80.75,63.88
2016,7,12,16,30,840.0,80.0,5.2,19.0,541.0,78.04,61.91
2016,7,12,16,45,818.0,76.5,5.1,19.0,490.0,67.7,53.21
2016,7,12,17,0,796.0,73.0,5.0,19.0,439.0,65.0,51.06
2016,7,12,17,15,764.5,69.5,4.85,18.5,387.0,62.05,48.78
2016,7,12,17,30,733.0,66.0,4.7,18.0,335.0,59.08,46.42
2016,7,12,17,45,690.0,61.0,4.6,17.5,283.5,54.76,42.81
2016,7,12,18,0,647.0,56.0,4.5,17.0,232.0,50.43,39.06
2016,7,12,18,15,581.5,49.5,4.3,16.5,183.0,41.14,30.77
2016,7,12,18,30,516.0,43.0,4.1,16.0,134.0,35.75,25.76
2016,7,12,18,45,410.0,34.0,3.95,15.5,92.0,28.16,18.59
2016,7,12,19,0,304.0,25.0,3.8,15.0,50.0,20.66,9.9
2016,7,12,19,15,152.0,12.5,3.75,14.5,25.0,9.83,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,170.0,13.0,3.05,11.5,27.5,60.01,0.0
2016,7,13,5,30,340.0,26.0,3.0,12.0,55.0,168.63,115.69
2016,7,13,5,45,440.0,34.0,3.0,12.5,98.0,237.67,185.79
2016,7,13,6,0,540.0,42.0,3.0,13.0,141.0,317.32,256.78
2016,7,13,6,15,602.0,48.0,2.9,13.5,190.0,382.13,314.1
2016,7,13,6,30,664.0,54.0,2.8,14.0,239.0,454.71,375.37
2016,7,13,6,45,706.5,58.5,2.75,15.0,291.0,517.8,425.93
2016,7,13,7,0,749.0,63.0,2.7,16.0,343.0,582.6,475.46
2016,7,13,7,15,778.5,66.5,2.65,16.5,395.0,638.43,516.94
2016,7,13,7,30,808.0,70.0,2.6,17.0,447.0,693.99,555.39
2016,7,13,7,45,830.5,73.0,2.55,18.0,498.0,735.47,581.13
2016,7,13,8,0,853.0,76.0,2.5,19.0,549.0,782.37,610.08
2016,7,13,8,15,869.5,78.5,2.45,19.5,597.5,821.89,634.17
2016,7,13,8,30,886.0,81.0,2.4,20.0,646.0,858.95,656.13
2016,7,13,8,45,899.0,83.0,2.35,21.0,691.0,889.64,672.08
2016,7,13,9,0,912.0,85.0,2.3,22.0,736.0,917.2,685.66
2016,7,13,9,15,922.0,87.0,2.25,22.5,776.5,938.7,696.37
2016,7,13,9,30,932.0,89.0,2.2,23.0,817.0,956.59,704.68
2016,7,13,9,45,928.5,96.5,2.2,24.0,849.0,963.99,705.33
2016,7,13,10,0,925.0,104.0,2.2,25.0,881.0,967.14,703.44
2016,7,13,10,15,931.0,105.5,2.15,25.5,910.0,968.95,701.7
2016,7,13,10,30,937.0,107.0,2.1,26.0,939.0,966.79,697.54
2016,7,13,10,45,942.0,108.0,2.1,27.0,961.0,959.23,689.28
2016,7,13,11,0,947.0,109.0,2.1,28.0,983.0,947.68,678.7
2016,7,13,11,15,950.0,109.5,2.2,28.5,998.0,930.0,666.72
2016,7,13,11,30,953.0,110.0,2.3,29.0,1013.0,908.52,652.35
2016,7,13,11,45,954.5,110.0,2.45,29.5,1020.5,881.71,634.93
2016,7,13,12,0,956.0,110.0,2.6,30.0,1028.0,851.44,615.14
2016,7,13,12,15,956.0,110.0,2.75,30.0,1027.5,816.76,593.47
2016,7,13,12,30,956.0,110.0,2.9,30.0,1027.0,779.06,568.03
2016,7,13,12,45,956.0,108.5,3.1,30.0,1019.5,737.34,539.09
2016,7,13,13,0,956.0,107.0,3.3,30.0,1012.0,692.95,507.33
2016,7,13,13,15,953.5,106.5,3.45,30.0,997.0,645.29,472.0
2016,7,13,13,30,951.0,106.0,3.6,30.0,982.0,595.45,433.95
2016,7,13,13,45,946.5,105.0,3.75,30.0,959.5,542.3,392.22
2016,7,13,14,0,942.0,104.0,3.9,30.0,937.0,487.57,347.96
2016,7,13,14,15,936.0,103.0,4.0,29.5,907.5,430.91,301.5
2016,7,13,14,30,930.0,102.0,4.1,29.0,878.0,373.29,253.13
2016,7,13,14,45,921.5,100.0,4.25,29.0,842.5,313.63,202.5
2016,7,13,15,0,913.0,98.0,4.4,29.0,807.0,253.8,153.12
2016,7,13,15,15,902.5,96.0,4.45,28.5,766.5,193.76,108.48
2016,7,13,15,30,892.0,94.0,4.5,28.0,726.0,134.26,74.65
2016,7,13,15,45,878.0,92.0,4.6,28.0,680.5,87.04,66.43
2016,7,13,16,0,864.0,90.0,4.7,28.0,635.0,85.41,65.33
2016,7,13,16,15,846.0,87.0,4.75,27.5,586.5,82.93,63.62
2016,7,13,16,30,828.0,84.0,4.8,27.0,538.0,72.73,55.47
2016,7,13,16,45,805.0,80.5,4.9,26.5,487.0,70.21,53.68
2016,7,13,17,0,782.0,77.0,5.0,26.0,436.0,67.6,51.79
2016,7,13,17,15,750.0,73.0,4.95,25.0,383.5,64.4,49.47
2016,7,13,17,30,718.0,69.0,4.9,24.0,331.0,61.16,47.05
2016,7,13,17,45,674.0,63.5,4.9,23.5,280.0,56.53,43.26
2016,7,13,18,0,630.0,58.0,4.9,23.0,229.0,47.86,35.85
2016,7,13,18,15,563.0,51.5,4.75,22.0,180.0,42.5,31.21
2016,7,13,18,30,496.0,45.0,4.6,21.0,131.0,37.2,26.41
2016,7,13,18,45,390.5,35.5,4.45,20.0,89.5,29.29,19.12
2016,7,13,19,0,285.0,26.0,4.3,19.0,48.0,21.46,10.04
2016,7,13,19,15,142.5,13.0,4.2,18.5,24.0,10.23,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,13.0,3.25,12.5,27.0,58.01,0.0
2016,7,14,5,30,326.0,26.0,3.2,13.0,54.0,163.34,110.03
2016,7,14,5,45,431.5,34.0,3.2,13.5,96.5,234.54,182.53
2016,7,14,6,0,537.0,42.0,3.2,14.0,139.0,316.35,255.11
2016,7,14,6,15,600.0,48.0,3.1,15.0,188.5,381.5,312.08
2016,7,14,6,30,663.0,54.0,3.0,16.0,238.0,454.64,372.94
2016,7,14,6,45,706.5,58.5,2.95,17.0,290.0,518.38,423.79
2016,7,14,7,0,750.0,63.0,2.9,18.0,342.0,583.92,473.67
2016,7,14,7,15,779.5,66.5,2.9,18.5,394.0,639.87,515.25
2016,7,14,7,30,809.0,70.0,2.9,19.0,446.0,695.55,553.86
2016,7,14,7,45,832.0,73.0,2.9,20.0,497.5,737.5,580.15
2016,7,14,8,0,855.0,76.0,2.9,21.0,549.0,784.91,609.74
2016,7,14,8,15,871.5,78.5,2.85,21.5,597.5,824.55,633.96
2016,7,14,8,30,888.0,81.0,2.8,22.0,646.0,861.72,656.05
2016,7,14,8,45,901.5,83.0,2.75,23.0,691.0,892.95,672.42
2016,7,14,9,0,915.0,85.0,2.7,24.0,736.0,921.06,686.42
2016,7,14,9,15,925.0,86.5,2.65,24.5,776.5,942.11,696.89
2016,7,14,9,30,935.0,88.0,2.6,25.0,817.0,959.54,704.99
2016,7,14,9,45,941.5,90.0,2.6,26.0,852.0,970.51,707.96
2016,7,14,10,0,948.0,92.0,2.6,27.0,887.0,977.53,708.49
2016,7,14,10,15,953.5,93.5,2.6,27.5,916.0,979.1,707.06
2016,7,14,10,30,959.0,95.0,2.6,28.0,945.0,976.6,703.19
2016,7,14,10,45,963.0,96.0,2.6,29.0,967.0,968.19,694.32
2016,7,14,11,0,967.0,97.0,2.6,30.0,989.0,955.74,683.09
2016,7,14,11,15,970.0,97.5,2.75,30.0,1004.0,937.96,672.58
2016,7,14,11,30,973.0,98.0,2.9,30.0,1019.0,916.31,659.52
2016,7,14,11,45,974.5,98.0,3.05,30.5,1026.5,889.23,641.53
2016,7,14,12,0,976.0,98.0,3.2,31.0,1034.0,858.62,621.15
2016,7,14,12,15,976.0,98.5,3.35,31.0,1034.0,823.91,599.15
2016,7,14,12,30,976.0,99.0,3.5,31.0,1034.0,786.06,573.71
2016,7,14,12,45,968.0,103.0,3.7,31.0,1025.0,742.57,543.13
2016,7,14,13,0,960.0,107.0,3.9,31.0,1016.0,696.81,510.07
2016,7,14,13,15,957.5,106.5,4.0,30.5,1000.5,648.92,475.24
2016,7,14,13,30,955.0,106.0,4.1,30.0,985.0,598.85,437.59
2016,7,14,13,45,950.5,105.0,4.2,30.0,962.5,545.43,395.37
2016,7,14,14,0,946.0,104.0,4.3,30.0,940.0,490.43,350.66
2016,7,14,14,15,940.0,103.0,4.35,29.5,910.5,433.5,303.82
2016,7,14,14,30,934.0,102.0,4.4,29.0,881.0,375.59,255.07
2016,7,14,14,45,925.5,100.5,4.5,29.0,845.5,315.95,204.34
2016,7,14,15,0,917.0,99.0,4.6,29.0,810.0,256.12,154.86
2016,7,14,15,15,906.5,97.0,4.6,28.5,769.5,195.74,109.82
2016,7,14,15,30,896.0,95.0,4.6,28.0,729.0,135.9,75.58
2016,7,14,15,45,882.5,92.5,4.65,27.5,683.5,87.46,66.92
2016,7,14,16,0,869.0,90.0,4.7,27.0,638.0,85.55,65.71
2016,7,14,16,15,851.0,87.0,4.7,26.5,589.0,83.05,63.99
2016,7,14,16,30,833.0,84.0,4.7,26.0,540.0,72.86,55.81
2016,7,14,16,45,809.0,80.5,4.75,25.5,488.5,70.3,53.99
2016,7,14,17,0,785.0,77.0,4.8,25.0,437.0,67.67,52.07
2016,7,14,17,15,753.0,73.0,4.7,24.0,384.5,64.46,49.73
2016,7,14,17,30,721.0,69.0,4.6,23.0,332.0,61.21,47.3
2016,7,14,17,45,674.5,64.0,4.6,22.0,280.0,52.6,40.13
2016,7,14,18,0,628.0,59.0,4.6,21.0,228.0,48.59,36.8
2016,7,14,18,15,560.0,52.0,4.55,20.0,179.0,42.87,31.8
2016,7,14,18,30,492.0,45.0,4.5,19.0,130.0,37.18,26.63
2016,7,14,18,45,383.0,35.5,4.45,18.0,88.5,29.27,19.25
2016,7,14,19,0,274.0,26.0,4.4,17.0,47.0,21.44,9.89
2016,7,14,19,15,137.0,13.0,4.4,16.0,23.5,10.23,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,49.5,14.0,3.6,11.5,18.0,25.55,0.0
2016,7,15,5,30,99.0,28.0,3.7,12.0,36.0,74.63,47.77
2016,7,15,5,45,139.5,45.5,3.85,12.5,65.5,116.34,89.77
2016,7,15,6,0,180.0,63.0,4.0,13.0,95.0,160.86,129.88
2016,7,15,6,15,204.5,81.5,4.0,13.5,129.0,202.16,166.67
2016,7,15,6,30,229.0,100.0,4.0,14.0,163.0,245.32,204.11
2016,7,15,6,45,249.0,118.0,4.0,14.5,199.5,286.84,239.11
2016,7,15,7,0,269.0,136.0,4.0,15.0,236.0,329.42,273.95
2016,7,15,7,15,400.0,132.0,3.9,15.5,305.0,443.03,366.39
2016,7,15,7,30,531.0,128.0,3.8,16.0,374.0,550.4,450.85
2016,7,15,7,45,689.0,102.5,3.75,17.0,459.0,672.84,543.07
2016,7,15,8,0,847.0,77.0,3.7,18.0,544.0,780.63,618.16
2016,7,15,8,15,864.0,80.0,3.7,18.5,593.0,821.08,643.58
2016,7,15,8,30,881.0,83.0,3.7,19.0,642.0,859.1,667.32
2016,7,15,8,45,895.0,84.5,3.7,19.5,687.5,890.09,685.79
2016,7,15,9,0,909.0,86.0,3.7,20.0,733.0,918.02,702.01
2016,7,15,9,15,919.5,88.0,3.75,20.5,773.5,940.01,714.35
2016,7,15,9,30,930.0,90.0,3.8,21.0,814.0,958.4,724.27
2016,7,15,9,45,936.5,92.0,3.85,22.0,848.5,969.34,727.77
2016,7,15,10,0,943.0,94.0,3.9,23.0,883.0,976.35,728.75
2016,7,15,10,15,949.0,95.0,3.95,23.5,912.0,977.88,727.6
2016,7,15,10,30,955.0,96.0,4.0,24.0,941.0,975.38,723.93
2016,7,15,10,45,960.0,96.5,4.1,24.5,963.5,967.42,717.05
2016,7,15,11,0,965.0,97.0,4.2,25.0,986.0,955.44,707.62
2016,7,15,11,15,967.5,97.5,4.25,25.0,1001.0,937.28,695.27
2016,7,15,11,30,970.0,98.0,4.3,25.0,1016.0,915.26,680.4
2016,7,15,11,45,972.5,98.0,4.4,25.5,1024.0,889.08,661.66
2016,7,15,12,0,975.0,98.0,4.5,26.0,1032.0,859.3,640.5
2016,7,15,12,15,975.0,98.0,4.55,26.0,1032.0,824.19,616.78
2016,7,15,12,30,975.0,98.0,4.6,26.0,1032.0,785.97,589.79
2016,7,15,12,45,968.0,101.5,4.7,26.0,1023.0,742.8,558.07
2016,7,15,13,0,961.0,105.0,4.8,26.0,1014.0,697.28,523.86
2016,7,15,13,15,958.5,104.5,4.8,26.0,998.5,649.34,486.65
2016,7,15,13,30,956.0,104.0,4.8,26.0,983.0,599.19,446.82
2016,7,15,13,45,952.5,102.5,4.85,26.0,960.5,545.83,403.59
2016,7,15,14,0,949.0,101.0,4.9,26.0,938.0,490.78,357.79
2016,7,15,14,15,943.0,99.5,4.9,26.0,908.5,433.31,308.86
2016,7,15,14,30,937.0,98.0,4.9,26.0,879.0,374.88,258.24
2016,7,15,14,45,928.0,97.0,4.95,26.0,843.5,315.25,206.66
2016,7,15,15,0,919.0,96.0,5.0,26.0,808.0,255.48,156.4
2016,7,15,15,15,908.5,94.0,5.0,25.5,767.0,194.95,110.51
2016,7,15,15,30,898.0,92.0,5.0,25.0,726.0,134.97,75.53
2016,7,15,15,45,881.5,90.5,5.05,24.5,680.0,86.26,66.78
2016,7,15,16,0,865.0,89.0,5.1,24.0,634.0,84.83,65.95
2016,7,15,16,15,847.0,86.5,5.05,23.5,585.0,82.63,64.45
2016,7,15,16,30,829.0,84.0,5.0,23.0,536.0,72.77,56.46
2016,7,15,16,45,801.0,81.5,5.0,22.5,484.0,70.84,55.13
2016,7,15,17,0,773.0,79.0,5.0,22.0,432.0,68.89,53.78
2016,7,15,17,15,585.0,97.0,4.95,21.0,346.0,73.29,57.99
2016,7,15,17,30,397.0,115.0,4.9,20.0,260.0,81.31,65.35
2016,7,15,17,45,358.0,103.5,4.85,19.5,218.5,73.91,59.14
2016,7,15,18,0,319.0,92.0,4.8,19.0,177.0,66.3,52.59
2016,7,15,18,15,392.0,69.5,4.7,18.0,152.0,52.09,40.14
2016,7,15,18,30,465.0,47.0,4.6,17.0,127.0,38.61,28.09
2016,7,15,18,45,352.0,37.0,4.6,16.5,86.0,30.37,20.29
2016,7,15,19,0,239.0,27.0,4.6,16.0,45.0,22.21,10.2
2016,7,15,19,15,119.5,13.5,4.55,15.5,22.5,10.62,0.0
2016,7,15,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,133.5,13.5,3.9,12.5,24.0,49.87,0.0
2016,7,16,5,30,267.0,27.0,4.0,13.0,48.0,142.56,92.38
2016,7,16,5,45,377.5,36.0,4.15,13.5,89.5,215.32,167.44
2016,7,16,6,0,488.0,45.0,4.3,14.0,131.0,297.96,240.98
2016,7,16,6,15,305.0,75.0,4.2,14.5,134.5,258.55,212.79
2016,7,16,6,30,122.0,105.0,4.1,15.0,138.0,179.83,147.84
2016,7,16,6,45,134.5,125.5,4.1,15.5,169.0,213.24,176.19
2016,7,16,7,0,147.0,146.0,4.1,16.0,200.0,247.29,204.15
2016,7,16,7,15,460.5,111.5,4.0,16.5,317.0,463.29,382.88
2016,7,16,7,30,774.0,77.0,3.9,17.0,434.0,679.79,551.22
2016,7,16,7,45,595.0,136.5,3.85,17.5,429.5,637.63,513.5
2016,7,16,8,0,416.0,196.0,3.8,18.0,425.0,566.09,453.74
2016,7,16,8,15,638.0,142.0,3.8,18.5,529.0,715.89,568.67
2016,7,16,8,30,860.0,88.0,3.8,19.0,633.0,847.85,660.65
2016,7,16,8,45,875.5,89.5,3.8,19.5,678.0,879.71,679.19
2016,7,16,9,0,891.0,91.0,3.8,20.0,723.0,908.63,696.2
2016,7,16,9,15,902.0,92.5,3.85,20.5,763.5,930.27,708.35
2016,7,16,9,30,913.0,94.0,3.9,21.0,804.0,948.39,718.15
2016,7,16,9,45,920.5,96.0,3.95,21.5,839.0,960.12,723.64
2016,7,16,10,0,928.0,98.0,4.0,22.0,874.0,967.98,726.64
2016,7,16,10,15,934.5,99.0,4.1,22.5,903.0,969.96,726.09
2016,7,16,10,30,941.0,100.0,4.2,23.0,932.0,967.96,723.0
2016,7,16,10,45,945.5,101.0,4.35,23.5,954.0,960.12,716.39
2016,7,16,11,0,950.0,102.0,4.5,24.0,976.0,948.29,707.2
2016,7,16,11,15,953.0,102.5,4.6,24.0,991.5,930.73,695.66
2016,7,16,11,30,956.0,103.0,4.7,24.0,1007.0,909.36,681.54
2016,7,16,11,45,958.0,103.0,4.8,24.0,1014.5,883.02,663.99
2016,7,16,12,0,960.0,103.0,4.9,24.0,1022.0,853.17,643.93
2016,7,16,12,15,960.5,103.0,5.0,24.0,1022.5,818.82,620.6
2016,7,16,12,30,961.0,103.0,5.1,24.0,1023.0,781.37,593.79
2016,7,16,12,45,957.5,104.5,5.2,24.0,1015.0,739.42,562.39
2016,7,16,13,0,954.0,106.0,5.3,24.0,1007.0,694.96,528.39
2016,7,16,13,15,952.0,105.5,5.35,24.0,992.5,647.56,491.18
2016,7,16,13,30,950.0,105.0,5.4,24.0,978.0,597.93,451.26
2016,7,16,13,45,947.5,103.5,5.45,24.0,956.5,545.29,407.93
2016,7,16,14,0,945.0,102.0,5.5,24.0,935.0,490.87,361.95
2016,7,16,14,15,939.5,100.5,5.5,23.5,906.5,433.74,313.26
2016,7,16,14,30,934.0,99.0,5.5,23.0,878.0,375.58,262.64
2016,7,16,14,45,927.5,97.5,5.5,23.0,843.0,316.37,210.46
2016,7,16,15,0,921.0,96.0,5.5,23.0,808.0,256.73,159.41
2016,7,16,15,15,911.0,94.0,5.45,22.5,768.0,196.08,112.66
2016,7,16,15,30,901.0,92.0,5.4,22.0,728.0,135.91,76.91
2016,7,16,15,45,888.5,89.5,5.35,22.0,683.0,85.87,67.15
2016,7,16,16,0,876.0,87.0,5.3,22.0,638.0,83.91,65.73
2016,7,16,16,15,859.0,84.0,5.2,21.5,589.0,81.38,63.92
2016,7,16,16,30,842.0,81.0,5.1,21.0,540.0,71.06,55.47
2016,7,16,16,45,819.5,77.5,5.1,20.5,489.0,68.45,53.55
2016,7,16,17,0,797.0,74.0,5.1,20.0,438.0,65.75,51.52
2016,7,16,17,15,765.5,70.0,5.0,19.5,385.5,62.46,48.95
2016,7,16,17,30,734.0,66.0,4.9,19.0,333.0,59.12,46.28
2016,7,16,17,45,690.0,61.0,4.8,18.5,281.0,54.79,42.65
2016,7,16,18,0,646.0,56.0,4.7,18.0,229.0,50.45,38.9
2016,7,16,18,15,578.0,49.5,4.6,17.0,179.5,41.13,30.66
2016,7,16,18,30,510.0,43.0,4.5,16.0,130.0,35.74,25.69
2016,7,16,18,45,398.0,34.0,4.4,15.5,88.0,28.14,18.45
2016,7,16,19,0,286.0,25.0,4.3,15.0,46.0,20.67,8.83
2016,7,16,19,15,143.0,12.5,4.3,14.5,23.0,9.83,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,12.5,4.2,12.0,24.5,54.9,0.0
2016,7,17,5,30,306.0,25.0,4.3,12.0,49.0,154.18,98.07
2016,7,17,5,45,417.5,33.0,4.45,12.5,91.0,228.88,178.46
2016,7,17,6,0,529.0,41.0,4.6,13.0,133.0,312.92,254.04
2016,7,17,6,15,264.5,47.0,4.55,13.5,93.0,204.24,168.82
2016,7,17,6,30,0.0,53.0,4.5,14.0,53.0,40.58,29.16
2016,7,17,6,45,0.0,64.5,4.5,14.5,64.5,49.52,36.81
2016,7,17,7,0,0.0,76.0,4.5,15.0,76.0,58.83,44.58
2016,7,17,7,15,2.5,112.5,4.55,15.5,114.0,92.22,72.56
2016,7,17,7,30,5.0,149.0,4.6,16.0,152.0,126.5,100.78
2016,7,17,7,45,5.5,160.0,4.7,16.5,163.5,135.5,107.67
2016,7,17,8,0,6.0,171.0,4.8,17.0,175.0,144.63,114.59
2016,7,17,8,15,17.5,206.0,4.85,17.5,217.5,185.07,147.26
2016,7,17,8,30,29.0,241.0,4.9,18.0,260.0,243.57,193.77
2016,7,17,8,45,121.5,284.0,4.95,18.5,369.0,386.47,308.08
2016,7,17,9,0,214.0,327.0,5.0,19.0,478.0,513.04,405.82
2016,7,17,9,15,156.0,345.0,5.05,19.0,458.5,478.03,376.17
2016,7,17,9,30,98.0,363.0,5.1,19.0,439.0,420.22,329.7
2016,7,17,9,45,514.0,230.0,5.2,19.5,656.5,731.98,574.05
2016,7,17,10,0,930.0,97.0,5.3,20.0,874.0,970.26,744.52
2016,7,17,10,15,936.0,98.5,5.4,20.0,902.5,972.32,744.16
2016,7,17,10,30,942.0,100.0,5.5,20.0,931.0,970.37,742.55
2016,7,17,10,45,944.5,101.5,5.6,20.0,952.5,961.2,736.03
2016,7,17,11,0,947.0,103.0,5.7,20.0,974.0,948.07,726.84
2016,7,17,11,15,949.5,103.5,5.8,20.0,988.5,930.11,714.33
2016,7,17,11,30,952.0,104.0,5.9,20.0,1003.0,908.37,699.17
2016,7,17,11,45,952.5,104.5,6.0,20.0,1010.0,881.31,680.22
2016,7,17,12,0,953.0,105.0,6.1,20.0,1017.0,850.81,658.76
2016,7,17,12,15,953.0,105.0,6.15,20.0,1016.5,816.25,634.06
2016,7,17,12,30,953.0,105.0,6.2,20.0,1016.0,778.64,605.89
2016,7,17,12,45,947.5,107.0,6.3,20.0,1007.5,735.97,572.84
2016,7,17,13,0,942.0,109.0,6.4,20.0,999.0,690.95,537.3
2016,7,17,13,15,939.0,108.5,6.4,20.0,983.5,643.42,498.79
2016,7,17,13,30,936.0,108.0,6.4,20.0,968.0,593.79,457.69
2016,7,17,13,45,933.0,106.0,6.45,20.0,945.5,541.17,413.31
2016,7,17,14,0,930.0,104.0,6.5,20.0,923.0,486.86,366.37
2016,7,17,14,15,924.0,102.5,6.5,19.5,894.0,430.27,317.05
2016,7,17,14,30,918.0,101.0,6.5,19.0,865.0,372.74,265.91
2016,7,17,14,45,911.0,98.5,6.5,19.0,830.0,313.59,212.79
2016,7,17,15,0,904.0,96.0,6.5,19.0,795.0,254.1,160.92
2016,7,17,15,15,893.5,94.0,6.45,18.5,754.5,194.33,113.91
2016,7,17,15,30,883.0,92.0,6.4,18.0,714.0,135.12,77.9
2016,7,17,15,45,870.5,89.0,6.4,17.5,669.5,85.06,67.71
2016,7,17,16,0,858.0,86.0,6.4,17.0,625.0,82.82,66.14
2016,7,17,16,15,840.0,83.5,6.35,16.5,576.5,80.58,64.55
2016,7,17,16,30,822.0,81.0,6.3,16.0,528.0,70.61,56.22
2016,7,17,16,45,799.5,77.0,6.25,16.0,477.5,67.68,53.87
2016,7,17,17,0,777.0,73.0,6.2,16.0,427.0,64.65,51.41
2016,7,17,17,15,431.5,107.5,6.1,15.5,300.0,76.57,62.2
2016,7,17,17,30,86.0,142.0,6.0,15.0,173.0,99.05,82.33
2016,7,17,17,45,77.5,121.0,5.9,14.5,146.0,85.24,70.38
2016,7,17,18,0,69.0,100.0,5.8,14.0,119.0,71.22,58.02
2016,7,17,18,15,279.0,71.5,5.6,13.5,122.0,52.41,41.14
2016,7,17,18,30,489.0,43.0,5.4,13.0,125.0,35.6,25.88
2016,7,17,18,45,376.0,33.5,5.25,12.5,84.0,27.64,18.23
2016,7,17,19,0,263.0,24.0,5.1,12.0,43.0,19.77,7.96
2016,7,17,19,15,131.5,12.0,5.05,11.5,21.5,9.44,0.0
2016,7,17,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.5,12.0,4.25,11.5,23.0,52.09,0.0
2016,7,18,5,30,289.0,24.0,4.4,12.0,46.0,146.89,90.61
2016,7,18,5,45,400.5,32.0,4.6,12.5,87.0,221.26,172.26
2016,7,18,6,0,512.0,40.0,4.8,13.0,128.0,304.42,247.24
2016,7,18,6,15,256.0,59.5,4.8,13.0,103.5,216.08,178.92
2016,7,18,6,30,0.0,79.0,4.8,13.0,79.0,64.5,49.77
2016,7,18,6,45,0.0,97.0,4.8,13.5,97.0,79.69,62.74
2016,7,18,7,0,0.0,115.0,4.8,14.0,115.0,94.79,75.3
2016,7,18,7,15,3.5,133.0,4.7,14.5,134.5,112.29,89.75
2016,7,18,7,30,7.0,151.0,4.6,15.0,154.0,130.01,104.16
2016,7,18,7,45,4.0,154.0,4.55,15.5,156.0,128.89,102.55
2016,7,18,8,0,1.0,157.0,4.5,16.0,158.0,127.95,101.12
2016,7,18,8,15,17.0,200.5,4.45,16.5,211.5,179.7,143.4
2016,7,18,8,30,33.0,244.0,4.4,17.0,265.0,250.38,199.91
2016,7,18,8,45,23.0,236.5,4.4,17.5,251.5,215.54,170.76
2016,7,18,9,0,13.0,229.0,4.4,18.0,238.0,198.77,156.33
2016,7,18,9,15,24.5,271.0,4.4,18.5,289.5,245.8,193.29
2016,7,18,9,30,36.0,313.0,4.4,19.0,341.0,313.63,245.61
2016,7,18,9,45,188.0,343.0,4.4,19.5,498.5,501.69,392.43
2016,7,18,10,0,340.0,373.0,4.4,20.0,656.0,688.8,530.88
2016,7,18,10,15,213.5,396.5,4.45,20.0,576.0,569.59,439.33
2016,7,18,10,30,87.0,420.0,4.5,20.0,496.0,450.85,347.44
2016,7,18,10,45,512.0,258.0,4.55,20.5,726.5,739.15,570.1
2016,7,18,11,0,937.0,96.0,4.6,21.0,957.0,934.14,708.34
2016,7,18,11,15,688.5,247.0,4.7,21.0,885.0,854.93,650.09
2016,7,18,11,30,440.0,398.0,4.8,21.0,813.0,748.82,568.83
2016,7,18,11,45,462.0,380.0,4.9,21.0,819.0,732.27,558.06
2016,7,18,12,0,484.0,362.0,5.0,21.0,825.0,712.68,544.45
2016,7,18,12,15,715.0,229.5,5.05,21.0,913.0,755.89,579.94
2016,7,18,12,30,946.0,97.0,5.1,21.0,1001.0,768.61,592.32
2016,7,18,12,45,948.5,94.5,5.2,21.0,994.5,728.22,561.46
2016,7,18,13,0,951.0,92.0,5.3,21.0,988.0,684.95,527.93
2016,7,18,13,15,948.5,91.5,5.35,21.0,973.5,637.51,490.17
2016,7,18,13,30,946.0,91.0,5.4,21.0,959.0,587.88,449.7
2016,7,18,13,45,944.0,89.0,5.45,21.0,937.5,535.38,405.89
2016,7,18,14,0,942.0,87.0,5.5,21.0,916.0,481.07,359.37
2016,7,18,14,15,937.0,86.0,5.5,21.0,888.0,424.71,309.97
2016,7,18,14,30,932.0,85.0,5.5,21.0,860.0,367.27,258.77
2016,7,18,14,45,927.0,82.5,5.5,21.0,826.0,307.95,205.91
2016,7,18,15,0,922.0,80.0,5.5,21.0,792.0,248.07,154.01
2016,7,18,15,15,912.5,78.5,5.45,20.5,752.0,187.86,106.91
2016,7,18,15,30,903.0,77.0,5.4,20.0,712.0,128.08,70.74
2016,7,18,15,45,893.0,74.0,5.35,20.0,668.0,76.58,59.83
2016,7,18,16,0,883.0,71.0,5.3,20.0,624.0,74.11,57.93
2016,7,18,16,15,867.0,69.0,5.2,19.5,576.5,71.98,56.41
2016,7,18,16,30,851.0,67.0,5.1,19.0,529.0,69.72,54.79
2016,7,18,16,45,831.5,63.5,5.1,19.0,479.0,66.26,51.99
2016,7,18,17,0,812.0,60.0,5.1,19.0,429.0,62.65,49.06
2016,7,18,17,15,783.0,57.0,5.0,18.0,377.5,59.1,46.32
2016,7,18,17,30,754.0,54.0,4.9,17.0,326.0,50.29,38.89
2016,7,18,17,45,714.0,50.0,4.85,16.5,275.0,46.46,35.65
2016,7,18,18,0,674.0,46.0,4.8,16.0,224.0,42.64,32.3
2016,7,18,18,15,611.5,40.5,4.65,15.5,175.5,37.39,27.54
2016,7,18,18,30,549.0,35.0,4.5,15.0,127.0,32.2,22.66
2016,7,18,18,45,443.0,27.5,4.35,14.5,86.0,25.09,15.85
2016,7,18,19,0,337.0,20.0,4.2,14.0,45.0,18.13,6.33
2016,7,18,19,15,168.5,10.0,4.15,13.5,22.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,5,15,178.0,10.5,3.4,10.5,23.5,60.91,0.0
2016,7,19,5,30,356.0,21.0,3.5,11.0,47.0,163.82,97.9
2016,7,19,5,45,460.5,28.5,3.65,11.5,89.5,239.08,186.02
2016,7,19,6,0,565.0,36.0,3.8,12.0,132.0,322.11,261.5
2016,7,19,6,15,282.5,56.0,3.8,12.5,104.0,225.93,187.13
2016,7,19,6,30,0.0,76.0,3.8,13.0,76.0,61.68,47.33
2016,7,19,6,45,0.0,93.0,3.8,13.5,93.0,75.92,59.52
2016,7,19,7,0,0.0,110.0,3.8,14.0,110.0,90.09,71.31
2016,7,19,7,15,8.0,135.0,3.75,14.5,138.5,117.52,94.24
2016,7,19,7,30,16.0,160.0,3.7,15.0,167.0,145.5,117.23
2016,7,19,7,45,13.0,170.5,3.7,15.5,177.0,151.46,121.4
2016,7,19,8,0,10.0,181.0,3.7,16.0,187.0,157.36,125.48
2016,7,19,8,15,27.5,218.5,3.7,16.5,235.5,221.75,177.54
2016,7,19,8,30,45.0,256.0,3.7,17.0,284.0,273.48,218.29
2016,7,19,8,45,112.0,292.0,3.75,17.5,369.0,387.51,308.32
2016,7,19,9,0,179.0,328.0,3.8,18.0,454.0,483.99,382.08
2016,7,19,9,15,184.5,348.0,3.85,18.5,484.5,508.42,398.53
2016,7,19,9,30,190.0,368.0,3.9,19.0,515.0,531.8,414.35
2016,7,19,9,45,564.0,227.5,3.95,19.5,691.5,786.09,608.06
2016,7,19,10,0,938.0,87.0,4.0,20.0,868.0,970.37,735.38
2016,7,19,10,15,943.5,88.0,4.05,20.0,896.5,971.69,734.11
2016,7,19,10,30,949.0,89.0,4.1,20.0,925.0,968.99,731.66
2016,7,19,10,45,951.0,91.0,4.15,20.5,946.0,960.06,723.72
2016,7,19,11,0,953.0,93.0,4.2,21.0,967.0,947.12,713.22
2016,7,19,11,15,955.5,93.5,4.25,21.0,982.0,929.28,700.86
2016,7,19,11,30,958.0,94.0,4.3,21.0,997.0,907.62,685.96
2016,7,19,11,45,959.5,94.0,4.4,21.0,1004.0,880.98,667.86
2016,7,19,12,0,961.0,94.0,4.5,21.0,1011.0,850.83,647.57
2016,7,19,12,15,961.0,93.5,4.55,21.0,1011.0,815.76,623.38
2016,7,19,12,30,961.0,93.0,4.6,21.0,1011.0,777.6,596.19
2016,7,19,12,45,953.5,97.5,4.7,21.5,1001.5,735.4,563.36
2016,7,19,13,0,946.0,102.0,4.8,22.0,992.0,690.86,528.16
2016,7,19,13,15,943.0,101.5,4.85,22.0,977.0,643.14,490.71
2016,7,19,13,30,940.0,101.0,4.9,22.0,962.0,593.3,450.61
2016,7,19,13,45,939.0,98.0,4.95,22.0,940.5,540.68,407.24
2016,7,19,14,0,938.0,95.0,5.0,22.0,919.0,486.18,361.09
2016,7,19,14,15,932.0,94.0,5.0,22.0,890.0,429.47,311.93
2016,7,19,14,30,926.0,93.0,5.0,22.0,861.0,371.8,261.05
2016,7,19,14,45,920.0,90.0,5.05,22.0,827.0,312.05,208.35
2016,7,19,15,0,914.0,87.0,5.1,22.0,793.0,251.87,156.62
2016,7,19,15,15,904.0,85.5,5.1,21.5,752.5,191.87,109.92
2016,7,19,15,30,894.0,84.0,5.1,21.0,712.0,132.36,73.94
2016,7,19,15,45,883.5,81.0,5.15,21.0,668.0,80.61,63.0
2016,7,19,16,0,873.0,78.0,5.2,21.0,624.0,78.27,61.23
2016,7,19,16,15,856.5,75.5,5.15,20.5,575.5,75.91,59.55
2016,7,19,16,30,840.0,73.0,5.1,20.0,527.0,73.42,57.74
2016,7,19,16,45,821.0,69.0,5.1,19.5,477.0,69.74,54.9
2016,7,19,17,0,802.0,65.0,5.1,19.0,427.0,59.42,46.25
2016,7,19,17,15,772.5,61.5,5.0,18.5,375.5,56.3,43.79
2016,7,19,17,30,743.0,58.0,4.9,18.0,324.0,53.14,41.24
2016,7,19,17,45,704.0,53.0,4.8,17.5,273.0,48.67,37.44
2016,7,19,18,0,665.0,48.0,4.7,17.0,222.0,44.15,33.49
2016,7,19,18,15,601.0,42.5,4.5,16.0,174.0,38.96,28.86
2016,7,19,18,30,537.0,37.0,4.3,15.0,126.0,33.84,24.09
2016,7,19,18,45,433.0,29.0,4.15,14.5,85.0,26.38,16.9
2016,7,19,19,0,329.0,21.0,4.0,14.0,44.0,17.47,5.41
2016,7,19,19,15,164.5,10.5,3.95,13.5,22.0,8.26,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,178.0,10.0,3.2,11.5,23.0,60.64,0.0
2016,7,20,5,30,356.0,20.0,3.3,12.0,46.0,162.77,92.7
2016,7,20,5,45,459.5,27.5,3.45,12.5,87.5,238.11,184.14
2016,7,20,6,0,563.0,35.0,3.6,13.0,129.0,320.66,259.13
2016,7,20,6,15,311.5,66.5,3.6,13.5,121.5,254.2,209.64
2016,7,20,6,30,60.0,98.0,3.6,14.0,114.0,127.26,103.47
2016,7,20,6,45,65.5,119.0,3.6,14.5,140.0,153.02,125.52
2016,7,20,7,0,71.0,140.0,3.6,15.0,166.0,178.92,146.97
2016,7,20,7,15,159.0,160.5,3.55,15.5,229.5,276.77,228.72
2016,7,20,7,30,247.0,181.0,3.5,16.0,293.0,384.19,315.46
2016,7,20,7,45,557.5,122.0,3.5,16.5,414.0,597.22,485.75
2016,7,20,8,0,868.0,63.0,3.5,17.0,535.0,786.58,624.88
2016,7,20,8,15,884.0,65.0,3.45,17.5,583.5,826.13,648.72
2016,7,20,8,30,900.0,67.0,3.4,18.0,632.0,863.17,671.4
2016,7,20,8,45,912.0,69.0,3.35,19.0,677.0,893.87,687.99
2016,7,20,9,0,924.0,71.0,3.3,20.0,722.0,921.37,702.11
2016,7,20,9,15,933.5,72.5,3.3,20.5,762.5,942.59,713.47
2016,7,20,9,30,943.0,74.0,3.3,21.0,803.0,960.15,722.39
2016,7,20,9,45,941.0,81.5,3.3,21.5,836.0,969.7,725.97
2016,7,20,10,0,939.0,89.0,3.3,22.0,869.0,974.94,726.83
2016,7,20,10,15,945.0,90.0,3.35,22.5,898.0,976.69,725.9
2016,7,20,10,30,951.0,91.0,3.4,23.0,927.0,974.42,722.43
2016,7,20,10,45,956.0,91.0,3.45,23.5,949.5,966.19,715.17
2016,7,20,11,0,961.0,91.0,3.5,24.0,972.0,953.94,705.41
2016,7,20,11,15,964.0,91.5,3.55,24.0,987.0,936.43,693.63
2016,7,20,11,30,967.0,92.0,3.6,24.0,1002.0,915.04,679.33
2016,7,20,11,45,969.5,91.5,3.7,24.5,1010.0,888.57,660.61
2016,7,20,12,0,972.0,91.0,3.8,25.0,1018.0,858.51,639.48
2016,7,20,12,15,972.0,91.0,3.85,25.0,1018.0,823.51,615.91
2016,7,20,12,30,972.0,91.0,3.9,25.0,1018.0,785.36,589.54
2016,7,20,12,45,971.5,90.5,4.0,25.0,1010.5,743.48,558.87
2016,7,20,13,0,971.0,90.0,4.1,25.0,1003.0,698.83,525.43
2016,7,20,13,15,969.0,89.5,4.2,25.0,988.5,650.67,488.5
2016,7,20,13,30,967.0,89.0,4.3,25.0,974.0,600.21,448.77
2016,7,20,13,45,963.5,88.0,4.4,25.0,952.0,546.53,405.41
2016,7,20,14,0,960.0,87.0,4.5,25.0,930.0,491.11,359.45
2016,7,20,14,15,955.0,86.0,4.6,25.0,901.0,433.61,310.52
2016,7,20,14,30,950.0,85.0,4.7,25.0,872.0,374.98,259.6
2016,7,20,14,45,943.0,83.5,4.8,25.0,837.0,314.6,207.01
2016,7,20,15,0,936.0,82.0,4.9,25.0,802.0,253.83,155.38
2016,7,20,15,15,926.5,80.0,4.95,24.5,762.0,192.24,107.9
2016,7,20,15,30,917.0,78.0,5.0,24.0,722.0,131.07,71.13
2016,7,20,15,45,905.0,76.0,5.05,23.5,677.0,78.15,60.3
2016,7,20,16,0,893.0,74.0,5.1,23.0,632.0,76.27,59.05
2016,7,20,16,15,876.5,71.5,5.1,22.5,583.0,73.81,57.29
2016,7,20,16,30,860.0,69.0,5.1,22.0,534.0,71.23,55.41
2016,7,20,16,45,839.0,66.0,5.1,21.5,483.0,68.07,53.03
2016,7,20,17,0,818.0,63.0,5.1,21.0,432.0,64.8,50.51
2016,7,20,17,15,788.5,60.0,5.0,20.0,379.5,55.47,42.8
2016,7,20,17,30,759.0,57.0,4.9,19.0,327.0,52.62,40.62
2016,7,20,17,45,717.5,52.5,4.85,18.5,275.5,48.45,37.09
2016,7,20,18,0,676.0,48.0,4.8,18.0,224.0,44.27,33.45
2016,7,20,18,15,611.0,42.5,4.65,17.0,175.0,39.05,28.8
2016,7,20,18,30,546.0,37.0,4.5,16.0,126.0,33.91,24.01
2016,7,20,18,45,438.0,28.5,4.4,15.5,84.5,25.97,16.42
2016,7,20,19,0,330.0,20.0,4.3,15.0,43.0,18.14,5.17
2016,7,20,19,15,165.0,10.0,4.3,14.5,21.5,7.87,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,171.0,10.5,3.65,11.5,22.5,59.09,0.0
2016,7,21,5,30,342.0,21.0,3.8,12.0,45.0,158.15,85.25
2016,7,21,5,45,450.0,28.5,3.95,12.5,87.0,235.6,181.96
2016,7,21,6,0,558.0,36.0,4.1,13.0,129.0,319.98,258.8
2016,7,21,6,15,389.5,65.0,4.1,13.5,140.5,293.44,242.37
2016,7,21,6,30,221.0,94.0,4.1,14.0,152.0,236.83,196.93
2016,7,21,6,45,232.5,114.0,4.15,14.5,187.0,275.4,229.81
2016,7,21,7,0,244.0,134.0,4.2,15.0,222.0,314.2,261.65
2016,7,21,7,15,534.5,97.5,4.2,15.5,328.0,512.66,424.92
2016,7,21,7,30,825.0,61.0,4.2,16.0,434.0,696.58,567.02
2016,7,21,7,45,846.0,63.5,4.2,17.0,485.0,744.42,597.91
2016,7,21,8,0,867.0,66.0,4.2,18.0,536.0,790.68,627.54
2016,7,21,8,15,882.5,68.0,4.2,18.5,584.0,829.79,652.51
2016,7,21,8,30,898.0,70.0,4.2,19.0,632.0,866.37,675.32
2016,7,21,8,45,910.0,71.5,4.2,19.5,676.5,896.45,693.24
2016,7,21,9,0,922.0,73.0,4.2,20.0,721.0,923.33,708.82
2016,7,21,9,15,931.0,74.5,4.2,20.0,761.0,944.07,721.43
2016,7,21,9,30,940.0,76.0,4.2,20.0,801.0,961.13,731.59
2016,7,21,9,45,945.5,78.5,4.2,20.5,835.5,972.21,736.33
2016,7,21,10,0,951.0,81.0,4.2,21.0,870.0,979.29,738.48
2016,7,21,10,15,956.5,82.0,4.25,21.5,899.0,980.73,737.23
2016,7,21,10,30,962.0,83.0,4.3,22.0,928.0,978.1,733.39
2016,7,21,10,45,966.5,83.0,4.4,22.5,950.0,969.46,725.92
2016,7,21,11,0,971.0,83.0,4.5,23.0,972.0,956.79,715.94
2016,7,21,11,15,974.0,83.5,4.6,23.0,987.0,939.26,704.39
2016,7,21,11,30,977.0,84.0,4.7,23.0,1002.0,917.82,690.2
2016,7,21,11,45,979.0,84.0,4.85,23.0,1010.0,891.27,672.8
2016,7,21,12,0,981.0,84.0,5.0,23.0,1018.0,861.09,652.74
2016,7,21,12,15,981.5,84.0,5.15,23.0,1018.5,826.29,629.24
2016,7,21,12,30,982.0,84.0,5.3,23.0,1019.0,788.25,602.99
2016,7,21,12,45,973.0,89.5,5.45,23.0,1010.0,745.11,570.61
2016,7,21,13,0,964.0,95.0,5.6,23.0,1001.0,699.64,535.71
2016,7,21,13,15,962.0,94.5,5.65,22.5,986.5,651.67,498.79
2016,7,21,13,30,960.0,94.0,5.7,22.0,972.0,601.41,458.94
2016,7,21,13,45,958.5,92.0,5.8,22.0,950.5,548.19,414.79
2016,7,21,14,0,957.0,90.0,5.9,22.0,929.0,493.06,367.8
2016,7,21,14,15,952.0,89.0,5.9,21.5,900.5,435.6,318.22
2016,7,21,14,30,947.0,88.0,5.9,21.0,872.0,377.02,266.59
2016,7,21,14,45,943.0,84.5,5.9,21.0,838.0,316.12,212.24
2016,7,21,15,0,939.0,81.0,5.9,21.0,804.0,254.54,158.69
2016,7,21,15,15,930.0,79.5,5.8,20.5,763.5,193.09,110.27
2016,7,21,15,30,921.0,78.0,5.7,20.0,723.0,131.98,72.77
2016,7,21,15,45,912.0,74.5,5.65,20.0,678.5,77.4,60.55
2016,7,21,16,0,903.0,71.0,5.6,20.0,634.0,74.6,58.38
2016,7,21,16,15,887.0,69.0,5.5,19.5,585.0,72.42,56.82
2016,7,21,16,30,871.0,67.0,5.4,19.0,536.0,70.12,55.15
2016,7,21,16,45,852.0,63.5,5.3,19.0,485.0,66.62,52.32
2016,7,21,17,0,833.0,60.0,5.2,19.0,434.0,62.97,49.35
2016,7,21,17,15,804.0,57.0,5.05,18.5,381.5,59.36,46.47
2016,7,21,17,30,775.0,54.0,4.9,18.0,329.0,50.58,39.0
2016,7,21,17,45,734.0,49.5,4.75,17.5,277.0,46.31,35.37
2016,7,21,18,0,693.0,45.0,4.6,17.0,225.0,42.02,31.61
2016,7,21,18,15,629.0,40.0,4.35,16.0,175.5,37.12,27.22
2016,7,21,18,30,565.0,35.0,4.1,15.0,126.0,32.31,22.71
2016,7,21,18,45,454.0,27.5,3.95,14.5,84.0,25.17,15.76
2016,7,21,19,0,343.0,20.0,3.8,14.0,42.0,18.19,4.51
2016,7,21,19,15,171.5,10.0,3.75,13.5,21.0,7.87,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
