Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,172.0,10.0,2.65,11.5,21.5,59.13,0.0
2016,7,22,5,30,344.0,20.0,2.8,12.0,43.0,157.9,79.29
2016,7,22,5,45,452.0,28.0,3.0,12.5,85.0,236.41,181.82
2016,7,22,6,0,560.0,36.0,3.2,13.0,127.0,321.52,259.26
2016,7,22,6,15,624.5,41.0,3.15,13.5,176.5,391.22,321.5
2016,7,22,6,30,689.0,46.0,3.1,14.0,226.0,465.82,385.22
2016,7,22,6,45,731.0,50.0,3.1,15.0,278.0,529.72,437.07
2016,7,22,7,0,773.0,54.0,3.1,16.0,330.0,595.33,487.78
2016,7,22,7,15,803.0,57.5,3.05,16.5,383.0,646.69,525.44
2016,7,22,7,30,833.0,61.0,3.0,17.0,436.0,703.72,565.11
2016,7,22,7,45,854.5,63.5,2.95,17.5,488.0,752.3,597.31
2016,7,22,8,0,876.0,66.0,2.9,18.0,540.0,799.3,627.59
2016,7,22,8,15,892.5,68.0,2.9,18.5,589.0,839.58,652.7
2016,7,22,8,30,909.0,70.0,2.9,19.0,638.0,877.32,675.67
2016,7,22,8,45,921.5,72.0,2.95,20.0,683.5,908.7,692.97
2016,7,22,9,0,934.0,74.0,3.0,21.0,729.0,936.85,707.88
2016,7,22,9,15,943.5,76.0,3.0,21.5,770.0,958.78,719.47
2016,7,22,9,30,953.0,78.0,3.0,22.0,811.0,976.98,728.6
2016,7,22,9,45,952.0,84.0,3.0,23.0,845.0,985.82,730.15
2016,7,22,10,0,951.0,90.0,3.0,24.0,879.0,990.39,729.07
2016,7,22,10,15,957.0,91.5,3.0,24.5,908.0,992.62,728.04
2016,7,22,10,30,963.0,93.0,3.0,25.0,937.0,990.75,724.48
2016,7,22,10,45,967.5,93.5,3.05,25.5,959.5,982.38,717.26
2016,7,22,11,0,972.0,94.0,3.1,26.0,982.0,969.93,707.55
2016,7,22,11,15,974.5,94.5,3.15,26.0,997.5,951.68,695.56
2016,7,22,11,30,977.0,95.0,3.2,26.0,1013.0,929.52,681.08
2016,7,22,11,45,979.0,95.0,3.25,26.5,1020.5,902.7,662.22
2016,7,22,12,0,981.0,95.0,3.3,27.0,1028.0,872.25,641.0
2016,7,22,12,15,980.5,95.0,3.4,27.0,1028.0,836.4,617.63
2016,7,22,12,30,980.0,95.0,3.5,27.0,1028.0,797.41,591.49
2016,7,22,12,45,977.5,95.5,3.6,27.5,1019.5,754.46,559.52
2016,7,22,13,0,975.0,96.0,3.7,28.0,1011.0,708.84,524.98
2016,7,22,13,15,972.0,95.5,3.8,28.0,995.5,659.68,488.1
2016,7,22,13,30,969.0,95.0,3.9,28.0,980.0,608.3,448.47
2016,7,22,13,45,964.5,94.0,4.0,28.0,957.0,553.78,405.3
2016,7,22,14,0,960.0,93.0,4.1,28.0,934.0,497.63,359.52
2016,7,22,14,15,954.0,92.0,4.2,27.5,904.5,439.49,311.51
2016,7,22,14,30,948.0,91.0,4.3,27.0,875.0,380.34,261.41
2016,7,22,14,45,940.0,90.0,4.4,27.0,839.5,319.88,209.36
2016,7,22,15,0,932.0,89.0,4.5,27.0,804.0,259.14,158.29
2016,7,22,15,15,921.5,87.0,4.55,26.5,763.0,197.35,111.05
2016,7,22,15,30,911.0,85.0,4.6,26.0,722.0,136.1,74.31
2016,7,22,15,45,897.5,83.0,4.65,25.5,676.0,82.21,63.17
2016,7,22,16,0,884.0,81.0,4.7,25.0,630.0,80.4,62.02
2016,7,22,16,15,867.0,78.5,4.75,24.5,581.0,78.05,60.38
2016,7,22,16,30,850.0,76.0,4.8,24.0,532.0,75.55,58.61
2016,7,22,16,45,826.5,73.0,4.85,23.5,480.5,65.5,50.41
2016,7,22,17,0,803.0,70.0,4.9,23.0,429.0,63.02,48.59
2016,7,22,17,15,771.5,66.0,4.9,22.0,376.5,59.61,46.02
2016,7,22,17,30,740.0,62.0,4.9,21.0,324.0,56.16,43.35
2016,7,22,17,45,693.0,57.5,4.9,20.5,271.5,52.08,39.94
2016,7,22,18,0,646.0,53.0,4.9,20.0,219.0,48.03,36.43
2016,7,22,18,15,576.0,46.5,4.8,19.0,170.0,38.83,28.33
2016,7,22,18,30,506.0,40.0,4.7,18.0,121.0,33.39,23.3
2016,7,22,18,45,385.5,30.5,4.65,17.0,79.5,25.3,15.6
2016,7,22,19,0,265.0,21.0,4.6,16.0,38.0,17.34,3.09
2016,7,22,19,15,132.5,10.5,4.5,15.5,19.0,8.26,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,5,15,144.5,10.5,1.6,11.5,20.0,51.46,0.0
2016,7,23,5,30,289.0,21.0,1.7,12.0,40.0,142.43,65.01
2016,7,23,5,45,406.0,29.5,1.85,13.0,81.0,223.4,170.61
2016,7,23,6,0,523.0,38.0,2.0,14.0,122.0,306.8,245.42
2016,7,23,6,15,590.5,44.0,1.9,14.5,171.0,377.62,307.45
2016,7,23,6,30,658.0,50.0,1.8,15.0,220.0,453.68,371.01
2016,7,23,6,45,704.5,54.5,1.75,16.0,272.5,519.76,423.26
2016,7,23,7,0,751.0,59.0,1.7,17.0,325.0,587.98,474.44
2016,7,23,7,15,781.5,62.5,1.7,18.0,377.5,645.34,514.88
2016,7,23,7,30,812.0,66.0,1.7,19.0,430.0,702.53,552.46
2016,7,23,7,45,835.5,68.5,1.75,20.5,482.0,744.86,577.48
2016,7,23,8,0,859.0,71.0,1.8,22.0,534.0,792.87,605.78
2016,7,23,8,15,876.0,73.5,1.9,23.0,583.0,833.65,629.91
2016,7,23,8,30,893.0,76.0,2.0,24.0,632.0,871.97,652.0
2016,7,23,8,45,905.5,78.0,2.15,25.0,677.5,902.96,669.36
2016,7,23,9,0,918.0,80.0,2.3,26.0,723.0,930.76,684.5
2016,7,23,9,15,928.0,81.5,2.4,26.5,763.5,952.3,696.34
2016,7,23,9,30,938.0,83.0,2.5,27.0,804.0,970.19,705.89
2016,7,23,9,45,945.5,84.5,2.65,28.0,839.0,981.94,710.58
2016,7,23,10,0,953.0,86.0,2.8,29.0,874.0,989.73,712.81
2016,7,23,10,15,958.5,87.0,2.9,29.5,903.5,991.08,712.01
2016,7,23,10,30,964.0,88.0,3.0,30.0,933.0,988.33,708.75
2016,7,23,10,45,967.5,89.0,3.1,30.5,955.0,979.64,701.82
2016,7,23,11,0,971.0,90.0,3.2,31.0,977.0,966.87,692.42
2016,7,23,11,15,973.5,90.5,3.3,31.0,992.0,948.72,681.02
2016,7,23,11,30,976.0,91.0,3.4,31.0,1007.0,926.65,667.14
2016,7,23,11,45,976.5,92.0,3.5,31.5,1014.5,899.57,648.64
2016,7,23,12,0,977.0,93.0,3.6,32.0,1022.0,868.9,627.8
2016,7,23,12,15,977.5,93.0,3.75,32.0,1022.0,833.96,605.54
2016,7,23,12,30,978.0,93.0,3.9,32.0,1022.0,795.79,580.58
2016,7,23,12,45,971.5,96.0,4.05,32.0,1013.0,752.17,549.75
2016,7,23,13,0,965.0,99.0,4.2,32.0,1004.0,706.13,516.44
2016,7,23,13,15,962.5,98.5,4.3,31.5,989.0,657.61,481.32
2016,7,23,13,30,960.0,98.0,4.4,31.0,974.0,606.85,443.36
2016,7,23,13,45,957.0,96.5,4.55,31.0,952.0,553.05,401.1
2016,7,23,14,0,954.0,95.0,4.7,31.0,930.0,497.49,356.29
2016,7,23,14,15,948.5,94.0,4.75,30.5,901.0,439.76,308.95
2016,7,23,14,30,943.0,93.0,4.8,30.0,872.0,380.97,259.53
2016,7,23,14,45,936.0,91.5,4.9,30.0,836.5,320.62,208.01
2016,7,23,15,0,929.0,90.0,5.0,30.0,801.0,259.89,157.34
2016,7,23,15,15,919.0,88.0,5.0,29.5,760.5,198.24,110.56
2016,7,23,15,30,909.0,86.0,5.0,29.0,720.0,137.08,74.09
2016,7,23,15,45,895.5,84.0,5.05,28.5,674.5,82.75,62.85
2016,7,23,16,0,882.0,82.0,5.1,28.0,629.0,80.96,61.72
2016,7,23,16,15,865.0,79.0,5.1,27.5,580.0,78.3,59.85
2016,7,23,16,30,848.0,76.0,5.1,27.0,531.0,75.48,57.84
2016,7,23,16,45,824.0,73.0,5.1,26.5,479.0,65.46,49.75
2016,7,23,17,0,800.0,70.0,5.1,26.0,427.0,62.97,47.94
2016,7,23,17,15,768.0,66.5,5.1,25.0,374.0,59.93,45.72
2016,7,23,17,30,736.0,63.0,5.1,24.0,321.0,56.88,43.42
2016,7,23,17,45,688.5,58.0,5.1,23.0,269.0,52.43,39.82
2016,7,23,18,0,641.0,53.0,5.1,22.0,217.0,47.98,36.07
2016,7,23,18,15,569.5,46.5,5.0,21.0,167.5,38.78,28.02
2016,7,23,18,30,498.0,40.0,4.9,20.0,118.0,33.34,23.02
2016,7,23,18,45,375.5,30.5,4.85,19.0,77.0,25.27,15.35
2016,7,23,19,0,253.0,21.0,4.8,18.0,36.0,17.34,1.96
2016,7,23,19,15,126.5,10.5,4.7,17.5,18.0,8.26,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,127.0,10.5,3.3,12.5,18.5,46.35,0.0
2016,7,24,5,30,254.0,21.0,3.3,13.0,37.0,129.62,51.82
2016,7,24,5,45,372.0,30.5,3.3,13.5,77.5,211.07,160.94
2016,7,24,6,0,490.0,40.0,3.3,14.0,118.0,298.06,239.49
2016,7,24,6,15,561.0,47.0,3.25,14.5,167.0,369.65,302.95
2016,7,24,6,30,632.0,54.0,3.2,15.0,216.0,447.24,368.95
2016,7,24,6,45,679.5,58.5,3.15,16.0,268.0,509.87,419.79
2016,7,24,7,0,727.0,63.0,3.1,17.0,320.0,577.86,472.3
2016,7,24,7,15,759.5,67.0,3.05,17.5,372.5,636.41,515.91
2016,7,24,7,30,792.0,71.0,3.0,18.0,425.0,694.98,556.7
2016,7,24,7,45,816.5,74.0,3.0,19.0,477.0,745.7,589.6
2016,7,24,8,0,841.0,77.0,3.0,20.0,529.0,786.72,614.62
2016,7,24,8,15,858.5,80.0,3.0,20.5,578.0,827.96,640.45
2016,7,24,8,30,876.0,83.0,3.0,21.0,627.0,866.8,664.15
2016,7,24,8,45,890.5,85.0,3.05,22.0,672.5,899.14,682.06
2016,7,24,9,0,905.0,87.0,3.1,23.0,718.0,928.42,697.69
2016,7,24,9,15,915.5,88.5,3.1,23.5,759.0,950.16,709.12
2016,7,24,9,30,926.0,90.0,3.1,24.0,800.0,968.3,718.19
2016,7,24,9,45,933.0,92.0,3.15,25.0,835.5,979.93,721.99
2016,7,24,10,0,940.0,94.0,3.2,26.0,871.0,987.62,723.31
2016,7,24,10,15,946.0,95.5,3.25,26.5,900.5,989.82,722.6
2016,7,24,10,30,952.0,97.0,3.3,27.0,930.0,987.95,719.41
2016,7,24,10,45,956.5,98.0,3.4,27.5,952.0,980.09,712.84
2016,7,24,11,0,961.0,99.0,3.5,28.0,974.0,968.17,703.77
2016,7,24,11,15,963.5,99.5,3.55,28.0,989.5,949.98,691.76
2016,7,24,11,30,966.0,100.0,3.6,28.0,1005.0,927.92,677.29
2016,7,24,11,45,967.0,100.5,3.7,28.5,1012.5,900.83,658.49
2016,7,24,12,0,968.0,101.0,3.8,29.0,1020.0,870.19,637.33
2016,7,24,12,15,968.0,101.0,3.85,29.0,1020.0,834.95,614.05
2016,7,24,12,30,968.0,101.0,3.9,29.0,1020.0,796.57,588.02
2016,7,24,12,45,963.5,103.0,3.95,29.5,1011.0,753.68,555.92
2016,7,24,13,0,959.0,105.0,4.0,30.0,1002.0,708.28,521.47
2016,7,24,13,15,956.0,104.0,4.05,30.0,986.5,659.2,484.71
2016,7,24,13,30,953.0,103.0,4.1,30.0,971.0,607.95,445.35
2016,7,24,13,45,948.5,102.0,4.2,30.0,948.5,553.98,402.91
2016,7,24,14,0,944.0,101.0,4.3,30.0,926.0,498.41,357.93
2016,7,24,14,15,937.5,100.0,4.35,29.5,896.5,440.68,310.62
2016,7,24,14,30,931.0,99.0,4.4,29.0,867.0,382.02,261.33
2016,7,24,14,45,923.0,97.0,4.5,29.0,831.0,321.59,209.81
2016,7,24,15,0,915.0,95.0,4.6,29.0,795.0,260.93,159.21
2016,7,24,15,15,904.0,93.0,4.6,28.5,754.0,199.82,112.74
2016,7,24,15,30,893.0,91.0,4.6,28.0,713.0,139.32,76.45
2016,7,24,15,45,878.5,88.5,4.7,27.5,667.0,84.98,64.94
2016,7,24,16,0,864.0,86.0,4.8,27.0,621.0,82.93,63.62
2016,7,24,16,15,845.5,83.5,4.8,26.5,572.0,80.64,62.05
2016,7,24,16,30,827.0,81.0,4.8,26.0,523.0,70.81,54.16
2016,7,24,16,45,802.5,77.5,4.85,25.5,471.0,68.17,52.25
2016,7,24,17,0,778.0,74.0,4.9,25.0,419.0,65.46,50.26
2016,7,24,17,15,744.5,69.5,4.85,23.5,366.5,61.79,47.61
2016,7,24,17,30,711.0,65.0,4.8,22.0,314.0,58.06,44.82
2016,7,24,17,45,662.5,60.0,4.8,21.0,262.0,53.7,41.27
2016,7,24,18,0,614.0,55.0,4.8,20.0,210.0,45.52,34.24
2016,7,24,18,15,541.0,48.0,4.8,19.0,161.5,39.71,29.07
2016,7,24,18,30,468.0,41.0,4.8,18.0,113.0,33.97,23.75
2016,7,24,18,45,346.5,30.5,4.8,17.5,73.0,25.16,15.28
2016,7,24,19,0,225.0,20.0,4.8,17.0,33.0,16.44,0.35
2016,7,24,19,15,112.5,10.0,4.8,16.5,16.5,7.87,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,3.55,11.5,16.5,38.5,0.0
2016,7,25,5,30,201.0,21.0,3.6,12.0,33.0,110.29,36.58
2016,7,25,5,45,316.0,32.5,3.65,12.5,72.5,190.43,145.2
2016,7,25,6,0,431.0,44.0,3.7,13.0,112.0,275.32,222.24
2016,7,25,6,15,504.5,52.5,3.65,13.5,160.0,347.25,286.22
2016,7,25,6,30,578.0,61.0,3.6,14.0,208.0,425.5,353.26
2016,7,25,6,45,627.0,67.0,3.6,14.5,259.5,491.3,407.94
2016,7,25,7,0,676.0,73.0,3.6,15.0,311.0,559.72,462.52
2016,7,25,7,15,711.5,78.0,3.6,15.5,363.5,619.48,508.27
2016,7,25,7,30,747.0,83.0,3.6,16.0,416.0,676.46,549.46
2016,7,25,7,45,770.5,88.0,3.6,17.0,467.0,727.33,583.37
2016,7,25,8,0,794.0,93.0,3.6,18.0,518.0,776.85,615.34
2016,7,25,8,15,814.0,96.5,3.6,18.5,567.5,820.03,643.12
2016,7,25,8,30,834.0,100.0,3.6,19.0,617.0,860.98,668.86
2016,7,25,8,45,845.0,105.0,3.6,20.0,661.5,893.05,686.68
2016,7,25,9,0,856.0,110.0,3.6,21.0,706.0,921.94,702.08
2016,7,25,9,15,868.0,112.0,3.6,21.5,747.0,933.12,706.57
2016,7,25,9,30,880.0,114.0,3.6,22.0,788.0,952.38,716.77
2016,7,25,9,45,892.0,114.5,3.6,23.0,824.5,966.51,722.06
2016,7,25,10,0,904.0,115.0,3.6,24.0,861.0,976.91,724.92
2016,7,25,10,15,911.0,116.5,3.6,24.5,890.5,979.73,724.26
2016,7,25,10,30,918.0,118.0,3.6,25.0,920.0,978.58,721.16
2016,7,25,10,45,921.0,120.0,3.65,25.5,942.0,970.2,713.77
2016,7,25,11,0,924.0,122.0,3.7,26.0,964.0,957.87,703.96
2016,7,25,11,15,927.5,123.0,3.75,26.5,979.0,941.18,691.4
2016,7,25,11,30,931.0,124.0,3.8,27.0,994.0,920.68,676.44
2016,7,25,11,45,932.5,124.0,3.9,27.5,1002.0,893.96,657.67
2016,7,25,12,0,934.0,124.0,4.0,28.0,1010.0,863.8,636.62
2016,7,25,12,15,934.5,124.0,4.05,28.0,1010.0,829.58,613.81
2016,7,25,12,30,935.0,124.0,4.1,28.0,1010.0,792.31,587.72
2016,7,25,12,45,937.0,121.5,4.2,28.5,1003.5,751.26,557.01
2016,7,25,13,0,939.0,119.0,4.3,29.0,997.0,707.4,523.68
2016,7,25,13,15,936.0,118.0,4.35,29.0,981.5,658.95,487.17
2016,7,25,13,30,933.0,117.0,4.4,29.0,966.0,608.4,448.1
2016,7,25,13,45,929.5,115.5,4.45,29.0,943.5,555.33,406.04
2016,7,25,14,0,926.0,114.0,4.5,29.0,921.0,500.59,361.46
2016,7,25,14,15,919.5,112.5,4.55,28.5,891.5,443.25,314.38
2016,7,25,14,30,913.0,111.0,4.6,28.0,862.0,385.0,265.35
2016,7,25,14,45,907.0,108.0,4.7,28.0,827.0,325.27,214.18
2016,7,25,15,0,901.0,105.0,4.8,28.0,792.0,265.08,163.71
2016,7,25,15,15,889.5,102.5,4.8,27.5,751.0,204.18,117.19
2016,7,25,15,30,878.0,100.0,4.8,27.0,710.0,143.97,80.76
2016,7,25,15,45,867.5,96.0,4.8,26.5,665.0,89.09,68.62
2016,7,25,16,0,857.0,92.0,4.8,26.0,620.0,86.38,66.75
2016,7,25,16,15,838.0,89.0,4.75,25.5,571.0,76.02,58.45
2016,7,25,16,30,819.0,86.0,4.7,25.0,522.0,74.06,57.14
2016,7,25,16,45,798.5,81.0,4.7,24.5,471.0,70.57,54.51
2016,7,25,17,0,778.0,76.0,4.7,24.0,420.0,66.93,51.73
2016,7,25,17,15,744.0,71.5,4.6,23.0,367.0,63.3,49.01
2016,7,25,17,30,710.0,67.0,4.5,22.0,314.0,59.61,46.16
2016,7,25,17,45,665.5,61.0,4.4,21.5,262.0,50.38,38.3
2016,7,25,18,0,621.0,55.0,4.3,21.0,210.0,45.61,34.16
2016,7,25,18,15,547.5,47.5,4.15,20.0,161.5,39.39,28.66
2016,7,25,18,30,474.0,40.0,4.0,19.0,113.0,33.22,22.97
2016,7,25,18,45,354.5,29.5,3.85,18.0,73.0,24.39,14.52
2016,7,25,19,0,235.0,19.0,3.7,17.0,33.0,15.64,0.0
2016,7,25,19,15,117.5,9.5,3.7,16.5,16.5,7.47,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,108.0,10.0,2.25,12.5,16.0,40.48,0.0
2016,7,26,5,30,216.0,20.0,2.4,13.0,32.0,114.44,28.95
2016,7,26,5,45,332.5,31.0,2.6,14.0,72.0,196.37,148.04
2016,7,26,6,0,449.0,42.0,2.8,15.0,112.0,282.42,225.58
2016,7,26,6,15,522.0,50.0,2.65,15.5,160.0,354.47,288.86
2016,7,26,6,30,595.0,58.0,2.5,16.0,208.0,432.78,354.75
2016,7,26,6,45,643.5,64.0,2.4,17.0,260.0,499.08,407.72
2016,7,26,7,0,692.0,70.0,2.3,18.0,312.0,567.95,460.02
2016,7,26,7,15,726.5,74.5,2.25,19.0,364.5,624.08,500.5
2016,7,26,7,30,761.0,79.0,2.2,20.0,417.0,683.76,540.48
2016,7,26,7,45,785.5,83.0,2.2,21.0,468.5,734.8,572.96
2016,7,26,8,0,810.0,87.0,2.2,22.0,520.0,784.54,603.56
2016,7,26,8,15,829.0,90.5,2.1,23.0,569.0,827.36,627.7
2016,7,26,8,30,848.0,94.0,2.0,24.0,618.0,867.88,649.55
2016,7,26,8,45,862.0,97.0,1.95,25.0,663.5,890.28,659.24
2016,7,26,9,0,876.0,100.0,1.9,26.0,709.0,919.59,673.46
2016,7,26,9,15,887.0,102.0,1.8,27.0,750.0,941.8,682.17
2016,7,26,9,30,898.0,104.0,1.7,28.0,791.0,960.49,688.49
2016,7,26,9,45,907.0,105.5,1.65,29.0,826.0,973.09,691.56
2016,7,26,10,0,916.0,107.0,1.6,30.0,861.0,981.87,692.31
2016,7,26,10,15,922.5,108.5,1.6,30.5,890.5,984.35,691.36
2016,7,26,10,30,929.0,110.0,1.6,31.0,920.0,982.82,688.14
2016,7,26,10,45,934.0,111.0,1.6,32.0,942.5,975.39,680.09
2016,7,26,11,0,939.0,112.0,1.6,33.0,965.0,963.94,669.81
2016,7,26,11,15,942.0,112.5,1.7,33.0,980.0,946.28,659.85
2016,7,26,11,30,945.0,113.0,1.8,33.0,995.0,924.79,647.5
2016,7,26,11,45,947.5,112.5,1.9,33.5,1003.0,898.3,630.66
2016,7,26,12,0,950.0,112.0,2.0,34.0,1011.0,868.27,611.51
2016,7,26,12,15,950.0,112.0,2.15,34.0,1011.0,833.32,590.73
2016,7,26,12,30,950.0,112.0,2.3,34.0,1011.0,795.28,566.94
2016,7,26,12,45,943.0,115.0,2.5,34.0,1001.5,751.81,538.05
2016,7,26,13,0,936.0,118.0,2.7,34.0,992.0,706.05,506.61
2016,7,26,13,15,933.0,117.0,2.85,34.0,977.0,657.69,472.13
2016,7,26,13,30,930.0,116.0,3.0,34.0,962.0,607.22,434.97
2016,7,26,13,45,927.0,114.0,3.15,34.0,939.5,554.12,394.64
2016,7,26,14,0,924.0,112.0,3.3,34.0,917.0,499.33,351.65
2016,7,26,14,15,917.5,110.5,3.4,33.5,887.5,442.03,306.02
2016,7,26,14,30,911.0,109.0,3.5,33.0,858.0,383.84,258.41
2016,7,26,14,45,904.0,106.5,3.6,33.0,823.0,324.21,208.64
2016,7,26,15,0,897.0,104.0,3.7,33.0,788.0,264.25,159.58
2016,7,26,15,15,885.5,102.0,3.75,32.5,746.5,203.82,114.46
2016,7,26,15,30,874.0,100.0,3.8,32.0,705.0,144.07,79.08
2016,7,26,15,45,860.5,96.5,3.9,32.0,659.5,89.19,67.1
2016,7,26,16,0,847.0,93.0,4.0,32.0,614.0,78.3,58.52
2016,7,26,16,15,827.5,90.0,4.05,31.5,565.0,76.45,57.33
2016,7,26,16,30,808.0,87.0,4.1,31.0,516.0,74.52,56.07
2016,7,26,16,45,783.5,83.0,4.15,30.5,464.5,71.7,54.07
2016,7,26,17,0,759.0,79.0,4.2,30.0,413.0,68.79,51.97
2016,7,26,17,15,724.5,74.0,4.15,29.0,360.0,64.88,49.1
2016,7,26,17,30,690.0,69.0,4.1,28.0,307.0,56.25,42.16
2016,7,26,17,45,641.0,63.0,4.1,27.0,255.5,51.55,38.39
2016,7,26,18,0,592.0,57.0,4.1,26.0,204.0,46.84,34.45
2016,7,26,18,15,517.5,49.0,4.05,24.5,156.0,40.33,28.86
2016,7,26,18,30,443.0,41.0,4.0,23.0,108.0,33.86,23.05
2016,7,26,18,45,324.5,30.0,3.95,22.0,69.0,24.71,14.36
2016,7,26,19,0,206.0,19.0,3.9,21.0,30.0,15.6,0.0
2016,7,26,19,15,103.0,9.5,3.85,20.5,15.0,7.47,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.0,9.0,3.1,14.5,12.0,24.06,0.0
2016,7,27,5,30,112.0,18.0,3.1,15.0,24.0,72.31,9.29
2016,7,27,5,45,207.0,33.0,3.1,15.5,59.0,144.31,107.13
2016,7,27,6,0,302.0,48.0,3.1,16.0,94.0,217.01,172.71
2016,7,27,6,15,372.0,60.5,3.0,16.5,138.5,283.42,230.91
2016,7,27,6,30,442.0,73.0,2.9,17.0,183.0,356.45,292.87
2016,7,27,6,45,496.0,81.5,2.85,18.0,232.0,427.53,350.4
2016,7,27,7,0,550.0,90.0,2.8,19.0,281.0,496.85,404.26
2016,7,27,7,15,588.0,97.5,2.85,20.0,331.0,556.52,448.71
2016,7,27,7,30,626.0,105.0,2.9,21.0,381.0,617.11,492.23
2016,7,27,7,45,657.5,109.5,3.0,22.0,431.0,669.72,528.3
2016,7,27,8,0,689.0,114.0,3.1,23.0,481.0,721.85,562.44
2016,7,27,8,15,711.0,119.0,3.05,23.5,528.0,765.6,590.19
2016,7,27,8,30,733.0,124.0,3.0,24.0,575.0,807.58,616.16
2016,7,27,8,45,752.5,126.5,3.0,25.0,619.5,836.8,631.93
2016,7,27,9,0,772.0,129.0,3.0,26.0,664.0,869.15,649.66
2016,7,27,9,15,785.0,132.0,3.0,26.5,704.0,893.15,662.78
2016,7,27,9,30,798.0,135.0,3.0,27.0,744.0,913.9,673.74
2016,7,27,9,45,790.0,147.5,3.0,28.0,773.5,921.14,674.44
2016,7,27,10,0,782.0,160.0,3.0,29.0,803.0,924.3,672.66
2016,7,27,10,15,790.0,162.5,3.0,29.5,831.5,928.97,673.37
2016,7,27,10,30,798.0,165.0,3.0,30.0,860.0,929.92,671.76
2016,7,27,10,45,808.0,164.0,3.05,30.5,883.0,925.63,667.26
2016,7,27,11,0,818.0,163.0,3.1,31.0,906.0,917.55,660.46
2016,7,27,11,15,821.5,164.5,3.15,31.5,921.0,902.18,649.06
2016,7,27,11,30,825.0,166.0,3.2,32.0,936.0,883.19,635.45
2016,7,27,11,45,831.5,163.5,3.3,32.5,945.0,859.67,619.25
2016,7,27,12,0,838.0,161.0,3.4,33.0,954.0,832.69,600.81
2016,7,27,12,15,838.5,161.0,3.5,33.0,954.0,799.85,578.65
2016,7,27,12,30,839.0,161.0,3.6,33.0,954.0,764.13,554.04
2016,7,27,12,45,853.5,150.0,3.7,33.0,951.5,717.5,521.98
2016,7,27,13,0,868.0,139.0,3.8,33.0,949.0,678.82,494.24
2016,7,27,13,15,864.5,138.5,3.9,33.0,934.0,633.29,460.63
2016,7,27,13,30,861.0,138.0,4.0,33.0,919.0,585.87,424.74
2016,7,27,13,45,859.5,134.5,4.15,33.0,898.0,535.71,385.89
2016,7,27,14,0,858.0,131.0,4.3,33.0,877.0,483.89,344.56
2016,7,27,14,15,851.0,129.0,4.4,32.5,848.0,429.41,300.67
2016,7,27,14,30,844.0,127.0,4.5,32.0,819.0,374.21,255.08
2016,7,27,14,45,838.5,122.5,4.6,32.0,785.5,317.37,207.29
2016,7,27,15,0,833.0,118.0,4.7,32.0,752.0,254.65,156.0
2016,7,27,15,15,820.5,115.5,4.75,31.5,712.0,196.29,112.07
2016,7,27,15,30,808.0,113.0,4.8,31.0,672.0,138.92,77.46
2016,7,27,15,45,797.0,108.0,4.85,30.5,628.5,85.65,64.7
2016,7,27,16,0,786.0,103.0,4.9,30.0,585.0,83.2,63.07
2016,7,27,16,15,765.5,99.0,4.9,29.0,537.0,80.99,61.72
2016,7,27,16,30,745.0,95.0,4.9,28.0,489.0,78.66,60.27
2016,7,27,16,45,723.5,89.0,4.9,27.5,440.0,74.78,57.37
2016,7,27,17,0,702.0,83.0,4.9,27.0,391.0,65.3,49.72
2016,7,27,17,15,666.0,78.0,4.8,26.0,340.0,61.8,47.14
2016,7,27,17,30,630.0,73.0,4.7,25.0,289.0,58.26,44.43
2016,7,27,17,45,585.0,65.5,4.65,24.0,240.0,52.72,39.89
2016,7,27,18,0,540.0,58.0,4.6,23.0,191.0,47.08,35.11
2016,7,27,18,15,466.0,49.5,4.5,22.0,145.0,40.32,29.16
2016,7,27,18,30,392.0,41.0,4.4,21.0,99.0,33.56,22.98
2016,7,27,18,45,283.5,29.0,4.3,20.0,62.5,23.73,13.57
2016,7,27,19,0,175.0,17.0,4.2,19.0,26.0,13.86,0.0
2016,7,27,19,15,87.5,8.5,4.2,18.5,13.0,6.69,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,9.0,3.3,13.0,14.0,37.82,0.0
2016,7,28,5,30,202.0,18.0,3.3,13.0,28.0,106.93,4.06
2016,7,28,5,45,315.5,28.5,3.35,13.5,65.5,187.94,140.55
2016,7,28,6,0,429.0,39.0,3.4,14.0,103.0,271.26,217.58
2016,7,28,6,15,501.0,46.5,3.35,14.5,149.5,341.19,279.95
2016,7,28,6,30,573.0,54.0,3.3,15.0,196.0,417.42,345.3
2016,7,28,6,45,621.0,59.5,3.3,16.0,246.0,481.81,398.04
2016,7,28,7,0,669.0,65.0,3.3,17.0,296.0,546.03,448.37
2016,7,28,7,15,703.0,69.5,3.25,17.5,346.5,604.2,492.41
2016,7,28,7,30,737.0,74.0,3.2,18.0,397.0,662.67,533.84
2016,7,28,7,45,761.5,77.5,3.2,19.0,447.0,712.35,566.6
2016,7,28,8,0,786.0,81.0,3.2,20.0,497.0,760.82,597.56
2016,7,28,8,15,804.5,84.0,3.15,20.5,544.5,802.05,623.45
2016,7,28,8,30,823.0,87.0,3.1,21.0,592.0,831.36,640.49
2016,7,28,8,45,837.0,89.5,3.1,22.0,636.5,862.8,657.91
2016,7,28,9,0,851.0,92.0,3.1,23.0,681.0,891.33,673.03
2016,7,28,9,15,862.0,94.0,3.1,24.0,720.5,913.38,683.58
2016,7,28,9,30,873.0,96.0,3.1,25.0,760.0,932.03,691.81
2016,7,28,9,45,883.5,96.5,3.15,26.0,795.0,945.03,696.65
2016,7,28,10,0,894.0,97.0,3.2,27.0,830.0,954.35,699.16
2016,7,28,10,15,900.0,98.0,3.3,27.5,858.5,956.13,698.56
2016,7,28,10,30,906.0,99.0,3.4,28.0,887.0,954.02,695.58
2016,7,28,10,45,908.5,101.0,3.5,28.5,908.0,945.73,688.68
2016,7,28,11,0,911.0,103.0,3.6,29.0,929.0,933.55,679.38
2016,7,28,11,15,914.0,103.5,3.75,29.0,943.5,916.59,668.65
2016,7,28,11,30,917.0,104.0,3.9,29.0,958.0,895.9,655.46
2016,7,28,11,45,916.5,105.5,4.05,29.5,964.5,869.52,637.16
2016,7,28,12,0,916.0,107.0,4.2,30.0,971.0,839.8,616.59
2016,7,28,12,15,915.5,107.0,4.3,30.0,971.0,805.63,593.95
2016,7,28,12,30,915.0,107.0,4.4,30.0,971.0,768.5,568.63
2016,7,28,12,45,908.0,110.0,4.5,30.0,961.5,726.45,538.15
2016,7,28,13,0,901.0,113.0,4.6,30.0,952.0,682.19,505.48
2016,7,28,13,15,898.0,112.5,4.7,30.0,937.0,635.76,470.57
2016,7,28,13,30,895.0,112.0,4.8,30.0,922.0,587.29,433.14
2016,7,28,13,45,889.5,111.0,4.9,30.0,899.5,535.36,392.04
2016,7,28,14,0,884.0,110.0,5.0,30.0,877.0,482.05,348.65
2016,7,28,14,15,877.5,108.5,5.05,29.5,848.5,426.85,303.16
2016,7,28,14,30,871.0,107.0,5.1,29.0,820.0,370.83,255.86
2016,7,28,14,45,862.5,105.0,5.15,29.0,785.5,313.34,206.55
2016,7,28,15,0,854.0,103.0,5.2,29.0,751.0,255.74,158.21
2016,7,28,15,15,842.0,100.5,5.2,28.5,711.0,197.42,113.56
2016,7,28,15,30,830.0,98.0,5.2,28.0,671.0,139.88,78.47
2016,7,28,15,45,816.0,95.0,5.2,27.5,627.0,78.11,59.32
2016,7,28,16,0,802.0,92.0,5.2,27.0,583.0,76.55,58.37
2016,7,28,16,15,782.5,89.0,5.15,26.5,535.0,74.75,57.19
2016,7,28,16,30,763.0,86.0,5.1,26.0,487.0,72.87,55.93
2016,7,28,16,45,738.5,81.5,5.05,25.5,437.5,69.75,53.63
2016,7,28,17,0,714.0,77.0,5.0,25.0,388.0,66.52,51.2
2016,7,28,17,15,678.5,72.5,4.9,24.0,337.5,58.23,44.48
2016,7,28,17,30,643.0,68.0,4.8,23.0,287.0,54.89,41.91
2016,7,28,17,45,595.0,61.5,4.7,22.0,237.5,49.91,37.8
2016,7,28,18,0,547.0,55.0,4.6,21.0,188.0,44.88,33.5
2016,7,28,18,15,473.5,47.0,4.5,20.0,142.5,38.44,27.77
2016,7,28,18,30,400.0,39.0,4.4,19.0,97.0,32.01,21.83
2016,7,28,18,45,287.0,28.0,4.3,18.5,61.0,22.94,12.89
2016,7,28,19,0,174.0,17.0,4.2,18.0,25.0,13.88,0.0
2016,7,28,19,15,87.0,8.5,4.2,17.5,12.5,6.69,0.0
2016,7,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,58.0,8.5,3.3,13.5,11.0,24.41,0.0
2016,7,29,5,30,116.0,17.0,3.3,14.0,22.0,72.22,0.0
2016,7,29,5,45,208.0,31.5,3.35,14.5,56.0,144.2,106.13
2016,7,29,6,0,300.0,46.0,3.4,15.0,90.0,215.11,171.64
2016,7,29,6,15,371.0,57.5,3.4,15.5,134.0,280.89,229.91
2016,7,29,6,30,442.0,69.0,3.4,16.0,178.0,359.21,296.73
2016,7,29,6,45,489.5,79.0,3.4,16.5,225.5,422.77,349.56
2016,7,29,7,0,537.0,89.0,3.4,17.0,273.0,489.19,402.71
2016,7,29,7,15,575.5,96.0,3.35,18.0,322.5,548.3,447.33
2016,7,29,7,30,614.0,103.0,3.3,19.0,372.0,608.4,490.97
2016,7,29,7,45,641.0,110.0,3.25,20.0,420.5,659.96,526.27
2016,7,29,8,0,668.0,117.0,3.2,21.0,469.0,710.84,559.42
2016,7,29,8,15,690.5,121.5,3.2,21.5,516.0,754.0,587.41
2016,7,29,8,30,713.0,126.0,3.2,22.0,563.0,795.45,613.72
2016,7,29,8,45,730.5,130.5,3.2,23.0,607.0,830.38,633.81
2016,7,29,9,0,748.0,135.0,3.2,24.0,651.0,856.6,647.58
2016,7,29,9,15,761.5,138.0,3.2,24.5,690.5,880.81,661.16
2016,7,29,9,30,775.0,141.0,3.2,25.0,730.0,901.85,672.54
2016,7,29,9,45,809.0,131.0,3.25,26.0,770.5,925.44,684.61
2016,7,29,10,0,843.0,121.0,3.3,27.0,811.0,932.23,685.43
2016,7,29,10,15,850.0,122.5,3.4,27.5,839.5,935.13,685.6
2016,7,29,10,30,857.0,124.0,3.5,28.0,868.0,934.29,683.43
2016,7,29,10,45,862.5,125.0,3.6,28.5,890.0,927.79,677.67
2016,7,29,11,0,868.0,126.0,3.7,29.0,912.0,917.54,669.57
2016,7,29,11,15,871.5,127.0,3.8,29.0,927.0,901.76,659.24
2016,7,29,11,30,875.0,128.0,3.9,29.0,942.0,882.37,646.57
2016,7,29,11,45,878.0,127.5,4.0,29.5,950.0,857.76,629.16
2016,7,29,12,0,881.0,127.0,4.1,30.0,958.0,829.83,609.56
2016,7,29,12,15,881.5,127.0,4.2,30.0,958.0,797.17,587.92
2016,7,29,12,30,882.0,127.0,4.3,30.0,958.0,761.61,563.11
2016,7,29,12,45,890.5,120.0,4.4,30.0,953.5,723.46,535.67
2016,7,29,13,0,899.0,113.0,4.5,30.0,949.0,682.16,505.28
2016,7,29,13,15,896.0,112.5,4.55,30.0,934.0,635.74,470.16
2016,7,29,13,30,893.0,112.0,4.6,30.0,919.0,587.28,432.7
2016,7,29,13,45,889.0,110.5,4.7,30.0,897.5,535.76,392.01
2016,7,29,14,0,885.0,109.0,4.8,30.0,876.0,482.72,348.9
2016,7,29,14,15,878.5,107.5,4.85,29.5,847.0,427.38,303.39
2016,7,29,14,30,872.0,106.0,4.9,29.0,818.0,371.22,256.06
2016,7,29,14,45,864.0,103.5,4.95,29.0,784.0,313.4,206.52
2016,7,29,15,0,856.0,101.0,5.0,29.0,750.0,255.42,157.87
2016,7,29,15,15,844.5,99.0,5.0,28.5,710.0,197.3,113.32
2016,7,29,15,30,833.0,97.0,5.0,28.0,670.0,139.88,78.27
2016,7,29,15,45,819.0,94.0,5.0,27.5,626.0,77.61,58.91
2016,7,29,16,0,805.0,91.0,5.0,27.0,582.0,76.02,57.94
2016,7,29,16,15,785.0,88.0,5.0,26.5,534.0,74.17,56.72
2016,7,29,16,30,765.0,85.0,5.0,26.0,486.0,72.25,55.43
2016,7,29,16,45,739.0,81.0,5.0,25.5,436.0,69.43,53.37
2016,7,29,17,0,713.0,77.0,5.0,25.0,386.0,66.53,51.21
2016,7,29,17,15,677.5,72.5,4.9,24.0,335.5,58.23,44.49
2016,7,29,17,30,642.0,68.0,4.8,23.0,285.0,54.89,41.92
2016,7,29,17,45,590.0,62.0,4.7,22.0,235.5,50.23,38.09
2016,7,29,18,0,538.0,56.0,4.6,21.0,186.0,45.58,34.09
2016,7,29,18,15,463.5,47.5,4.5,20.0,140.5,38.78,28.04
2016,7,29,18,30,389.0,39.0,4.4,19.0,95.0,31.98,21.76
2016,7,29,18,45,272.5,27.5,4.35,18.5,59.0,22.5,12.35
2016,7,29,19,0,156.0,16.0,4.3,18.0,23.0,13.03,0.0
2016,7,29,19,15,78.0,8.0,4.25,17.5,11.5,6.29,0.0
2016,7,29,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,85.0,8.0,3.05,12.5,12.5,32.39,0.0
2016,7,30,5,30,170.0,16.0,3.1,13.0,25.0,92.79,0.0
2016,7,30,5,45,285.5,28.0,3.2,13.5,61.5,176.14,129.69
2016,7,30,6,0,401.0,40.0,3.3,14.0,98.0,260.58,208.64
2016,7,30,6,15,475.5,48.0,3.25,14.5,144.0,331.32,271.72
2016,7,30,6,30,550.0,56.0,3.2,15.0,190.0,408.64,338.04
2016,7,30,6,45,600.5,62.5,3.2,16.0,240.0,475.0,392.43
2016,7,30,7,0,651.0,69.0,3.2,17.0,290.0,544.29,446.67
2016,7,30,7,15,686.5,73.5,3.15,17.5,341.5,602.74,490.99
2016,7,30,7,30,722.0,78.0,3.1,18.0,393.0,658.78,530.69
2016,7,30,7,45,748.5,82.0,3.1,19.0,443.5,710.3,564.84
2016,7,30,8,0,775.0,86.0,3.1,20.0,494.0,760.76,597.21
2016,7,30,8,15,795.0,89.0,3.1,20.5,542.0,803.08,624.08
2016,7,30,8,30,815.0,92.0,3.1,21.0,590.0,843.25,649.01
2016,7,30,8,45,831.0,94.5,3.15,22.0,635.0,866.3,660.71
2016,7,30,9,0,847.0,97.0,3.2,23.0,680.0,896.54,677.38
2016,7,30,9,15,859.0,99.0,3.3,23.5,720.5,919.44,690.47
2016,7,30,9,30,871.0,101.0,3.4,24.0,761.0,938.94,701.32
2016,7,30,9,45,887.5,99.0,3.5,25.0,798.5,954.93,708.48
2016,7,30,10,0,904.0,97.0,3.6,26.0,836.0,967.3,713.27
2016,7,30,10,15,910.5,98.0,3.7,26.5,865.0,969.51,712.84
2016,7,30,10,30,917.0,99.0,3.8,27.0,894.0,967.77,709.99
2016,7,30,10,45,921.0,100.5,3.95,27.5,916.0,960.22,703.74
2016,7,30,11,0,925.0,102.0,4.1,28.0,938.0,948.7,694.98
2016,7,30,11,15,928.5,102.5,4.25,28.0,953.0,931.87,684.14
2016,7,30,11,30,932.0,103.0,4.4,28.0,968.0,911.23,670.79
2016,7,30,11,45,933.0,103.5,4.6,28.5,975.5,884.77,652.42
2016,7,30,12,0,934.0,104.0,4.8,29.0,983.0,854.83,632.11
2016,7,30,12,15,934.0,104.0,4.9,29.0,983.0,820.38,609.25
2016,7,30,12,30,934.0,104.0,5.0,29.0,983.0,782.86,583.82
2016,7,30,12,45,926.0,108.5,5.1,29.0,973.5,740.45,552.87
2016,7,30,13,0,918.0,113.0,5.2,29.0,964.0,695.79,519.59
2016,7,30,13,15,915.0,112.0,5.25,28.5,949.0,648.01,484.13
2016,7,30,13,30,912.0,111.0,5.3,28.0,934.0,598.17,445.99
2016,7,30,13,45,908.0,110.0,5.4,28.0,912.0,545.93,404.08
2016,7,30,14,0,904.0,109.0,5.5,28.0,890.0,492.12,359.69
2016,7,30,14,15,897.5,107.5,5.5,27.5,861.0,435.61,312.54
2016,7,30,14,30,891.0,106.0,5.5,27.0,832.0,378.25,263.56
2016,7,30,14,45,885.5,102.5,5.55,27.0,798.0,319.21,212.32
2016,7,30,15,0,880.0,99.0,5.6,27.0,764.0,259.72,161.76
2016,7,30,15,15,869.0,97.0,5.6,26.5,723.5,200.12,115.53
2016,7,30,15,30,858.0,95.0,5.6,26.0,683.0,141.16,79.1
2016,7,30,15,45,849.5,90.0,5.6,25.5,639.5,85.05,65.63
2016,7,30,16,0,841.0,85.0,5.6,25.0,596.0,81.66,63.16
2016,7,30,16,15,822.0,82.5,5.5,24.5,547.5,71.44,54.9
2016,7,30,16,30,803.0,80.0,5.4,24.0,499.0,69.68,53.73
2016,7,30,16,45,785.5,74.5,5.35,23.5,449.5,65.78,50.72
2016,7,30,17,0,768.0,69.0,5.3,23.0,400.0,61.69,47.51
2016,7,30,17,15,734.5,65.0,5.2,22.0,348.0,58.29,44.93
2016,7,30,17,30,701.0,61.0,5.1,21.0,296.0,54.86,42.25
2016,7,30,17,45,659.5,54.5,5.05,20.0,246.0,49.31,37.6
2016,7,30,18,0,618.0,48.0,5.0,19.0,196.0,43.66,32.7
2016,7,30,18,15,544.5,41.5,4.9,18.0,148.5,37.69,27.32
2016,7,30,18,30,471.0,35.0,4.8,17.0,101.0,29.25,19.56
2016,7,30,18,45,352.5,25.0,4.7,16.5,63.0,20.76,10.87
2016,7,30,19,0,234.0,15.0,4.6,16.0,25.0,12.36,0.0
2016,7,30,19,15,117.0,7.5,4.55,15.5,12.5,5.9,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,123.0,7.5,2.25,11.5,13.0,43.84,0.0
2016,7,31,5,30,246.0,15.0,2.4,12.0,26.0,116.77,0.0
2016,7,31,5,45,367.0,24.5,2.6,12.5,65.0,207.22,151.86
2016,7,31,6,0,488.0,34.0,2.8,13.0,104.0,292.01,234.02
2016,7,31,6,15,560.0,40.5,2.75,13.5,151.5,364.77,299.32
2016,7,31,6,30,632.0,47.0,2.7,14.0,199.0,443.45,366.77
2016,7,31,6,45,339.5,87.5,2.7,15.0,171.5,333.58,276.99
2016,7,31,7,0,47.0,128.0,2.7,16.0,144.0,154.0,124.93
2016,7,31,7,15,94.0,153.5,2.65,16.5,192.0,214.38,175.72
2016,7,31,7,30,141.0,179.0,2.6,17.0,240.0,293.96,240.15
2016,7,31,7,45,484.5,126.0,2.6,17.5,373.0,545.99,443.21
2016,7,31,8,0,828.0,73.0,2.6,18.0,506.0,781.98,615.81
2016,7,31,8,15,845.5,75.5,2.6,18.5,555.0,822.67,639.62
2016,7,31,8,30,863.0,78.0,2.6,19.0,604.0,861.02,662.99
2016,7,31,8,45,872.0,82.5,2.6,20.0,648.0,891.37,679.21
2016,7,31,9,0,881.0,87.0,2.6,21.0,692.0,918.39,692.98
2016,7,31,9,15,891.5,88.5,2.65,21.5,732.5,939.98,704.75
2016,7,31,9,30,902.0,90.0,2.7,22.0,773.0,958.04,714.21
2016,7,31,9,45,893.5,101.0,2.8,23.0,803.5,964.49,715.09
2016,7,31,10,0,885.0,112.0,2.9,24.0,834.0,966.48,713.21
2016,7,31,10,15,891.5,113.5,2.95,24.5,863.0,968.94,712.79
2016,7,31,10,30,898.0,115.0,3.0,25.0,892.0,967.5,709.92
2016,7,31,10,45,894.5,121.0,3.15,25.5,911.5,957.07,702.06
2016,7,31,11,0,891.0,127.0,3.3,26.0,931.0,942.74,691.74
2016,7,31,11,15,894.5,127.5,3.4,26.0,946.0,925.99,680.91
2016,7,31,11,30,898.0,128.0,3.5,26.0,961.0,905.55,667.64
2016,7,31,11,45,895.0,131.5,3.65,26.5,967.0,878.56,648.97
2016,7,31,12,0,892.0,135.0,3.8,27.0,973.0,848.32,628.07
2016,7,31,12,15,892.0,135.0,3.85,27.0,973.0,814.62,605.5
2016,7,31,12,30,892.0,135.0,3.9,27.0,973.0,778.01,579.7
2016,7,31,12,45,905.0,125.5,4.0,27.5,970.0,740.47,551.62
2016,7,31,13,0,918.0,116.0,4.1,28.0,967.0,699.36,520.36
2016,7,31,13,15,915.0,115.5,4.2,28.0,951.5,651.82,484.55
2016,7,31,13,30,912.0,115.0,4.3,28.0,936.0,602.19,446.2
2016,7,31,13,45,908.0,113.0,4.4,28.0,913.5,549.09,404.13
2016,7,31,14,0,904.0,111.0,4.5,28.0,891.0,494.43,359.63
2016,7,31,14,15,897.0,109.5,4.55,27.5,861.5,437.6,312.79
2016,7,31,14,30,890.0,108.0,4.6,27.0,832.0,379.97,264.06
2016,7,31,14,45,883.0,105.0,4.7,26.5,797.5,320.78,213.54
2016,7,31,15,0,876.0,102.0,4.8,26.0,763.0,261.31,163.53
2016,7,31,15,15,864.0,100.0,4.85,25.5,722.0,201.66,117.25
2016,7,31,15,30,852.0,98.0,4.9,25.0,681.0,142.76,80.75
2016,7,31,15,45,840.0,94.0,5.0,24.5,636.0,87.16,67.65
2016,7,31,16,0,828.0,90.0,5.1,24.0,591.0,76.03,58.69
2016,7,31,16,15,808.5,87.0,5.1,23.0,542.5,74.13,57.53
2016,7,31,16,30,789.0,84.0,5.1,22.0,494.0,72.15,56.29
2016,7,31,16,45,766.5,79.0,5.1,21.5,443.5,68.61,53.58
2016,7,31,17,0,744.0,74.0,5.1,21.0,393.0,64.93,50.71
2016,7,31,17,15,708.5,69.5,5.05,20.0,341.0,61.29,47.93
2016,7,31,17,30,673.0,65.0,5.0,19.0,289.0,57.61,45.02
2016,7,31,17,45,626.0,58.5,4.95,18.5,239.0,48.12,36.8
2016,7,31,18,0,579.0,52.0,4.9,18.0,189.0,42.97,32.23
2016,7,31,18,15,502.0,44.0,4.75,17.0,142.0,36.37,26.26
2016,7,31,18,30,425.0,36.0,4.6,16.0,95.0,29.81,20.1
2016,7,31,18,45,303.0,25.5,4.5,15.5,58.5,21.01,10.87
2016,7,31,19,0,181.0,15.0,4.4,15.0,22.0,11.8,0.0
2016,7,31,19,15,90.5,7.5,4.3,14.5,11.0,5.9,0.0
2016,7,31,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
