Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,109.5,7.5,2.3,11.5,12.0,39.83,0.0
2016,8,1,5,30,219.0,15.0,2.5,12.0,24.0,109.21,0.0
2016,8,1,5,45,344.0,24.5,2.75,13.0,62.0,198.39,143.53
2016,8,1,6,0,469.0,34.0,3.0,14.0,100.0,287.98,229.86
2016,8,1,6,15,542.0,40.5,3.0,14.5,147.0,356.19,291.55
2016,8,1,6,30,615.0,47.0,3.0,15.0,194.0,434.7,359.01
2016,8,1,6,45,346.0,88.5,3.0,15.5,175.0,339.76,281.95
2016,8,1,7,0,77.0,130.0,3.0,16.0,156.0,177.2,144.94
2016,8,1,7,15,184.0,147.0,2.95,16.5,222.5,286.76,236.9
2016,8,1,7,30,291.0,164.0,2.9,17.0,289.0,407.84,334.19
2016,8,1,7,45,557.0,117.0,2.9,17.5,394.5,605.1,489.44
2016,8,1,8,0,823.0,70.0,2.9,18.0,500.0,775.85,612.69
2016,8,1,8,15,841.0,72.5,2.9,18.5,548.5,816.92,637.64
2016,8,1,8,30,859.0,75.0,2.9,19.0,597.0,855.69,661.53
2016,8,1,8,45,874.0,77.0,2.9,20.0,642.5,888.55,679.67
2016,8,1,9,0,889.0,79.0,2.9,21.0,688.0,918.42,695.5
2016,8,1,9,15,900.0,80.5,2.95,21.5,728.5,940.74,707.79
2016,8,1,9,30,911.0,82.0,3.0,22.0,769.0,959.51,717.74
2016,8,1,9,45,912.5,87.0,3.05,22.5,803.0,969.35,721.81
2016,8,1,10,0,914.0,92.0,3.1,23.0,837.0,975.12,723.35
2016,8,1,10,15,920.5,93.0,3.2,23.5,866.0,977.38,723.1
2016,8,1,10,30,927.0,94.0,3.3,24.0,895.0,975.64,720.36
2016,8,1,10,45,932.0,95.0,3.45,24.5,917.5,968.48,714.5
2016,8,1,11,0,937.0,96.0,3.6,25.0,940.0,957.3,706.09
2016,8,1,11,15,940.0,96.5,3.7,25.0,955.0,939.86,694.66
2016,8,1,11,30,943.0,97.0,3.8,25.0,970.0,918.57,680.71
2016,8,1,11,45,945.0,97.0,3.9,25.5,978.0,892.24,662.05
2016,8,1,12,0,947.0,97.0,4.0,26.0,986.0,862.35,641.01
2016,8,1,12,15,947.0,97.0,4.1,26.0,986.0,827.47,617.75
2016,8,1,12,30,947.0,97.0,4.2,26.0,986.0,789.46,592.17
2016,8,1,12,45,942.0,99.0,4.3,26.5,977.0,746.61,559.85
2016,8,1,13,0,937.0,101.0,4.4,27.0,968.0,701.31,525.1
2016,8,1,13,15,934.0,100.5,4.45,27.0,952.5,653.04,488.34
2016,8,1,13,30,931.0,100.0,4.5,27.0,937.0,602.62,449.02
2016,8,1,13,45,927.5,98.5,4.6,27.0,915.0,549.25,406.52
2016,8,1,14,0,924.0,97.0,4.7,27.0,893.0,494.22,361.38
2016,8,1,14,15,918.0,95.5,4.75,26.5,863.5,436.75,313.59
2016,8,1,14,30,912.0,94.0,4.8,26.0,834.0,378.35,263.76
2016,8,1,14,45,905.0,92.0,4.9,26.0,799.5,318.62,211.88
2016,8,1,15,0,898.0,90.0,5.0,26.0,765.0,258.57,160.71
2016,8,1,15,15,887.5,88.0,5.05,25.5,724.0,197.89,113.39
2016,8,1,15,30,877.0,86.0,5.1,25.0,683.0,137.79,75.98
2016,8,1,15,45,864.5,83.0,5.15,24.5,638.0,81.22,62.71
2016,8,1,16,0,852.0,80.0,5.2,24.0,593.0,78.81,61.04
2016,8,1,16,15,833.5,77.0,5.2,23.0,544.5,76.08,59.19
2016,8,1,16,30,815.0,74.0,5.2,22.0,496.0,65.87,50.94
2016,8,1,16,45,791.5,70.5,5.25,21.5,445.5,63.09,48.86
2016,8,1,17,0,768.0,67.0,5.3,21.0,395.0,60.24,46.68
2016,8,1,17,15,734.0,63.0,5.2,20.0,343.0,56.78,44.02
2016,8,1,17,30,700.0,59.0,5.1,19.0,291.0,53.3,41.25
2016,8,1,17,45,650.5,54.0,5.1,18.0,240.0,48.81,37.48
2016,8,1,18,0,601.0,49.0,5.1,17.0,189.0,44.35,33.56
2016,8,1,18,15,524.0,41.5,5.0,16.0,142.0,34.6,24.79
2016,8,1,18,30,447.0,34.0,4.9,15.0,95.0,28.33,18.86
2016,8,1,18,45,316.0,24.0,4.8,14.5,58.0,19.83,9.7
2016,8,1,19,0,185.0,14.0,4.7,14.0,21.0,11.02,0.0
2016,8,1,19,15,92.5,7.0,4.65,13.5,10.5,5.51,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.5,3.1,11.5,11.5,5.9,0.0
2016,8,2,5,30,196.0,15.0,3.3,12.0,23.0,83.46,0.0
2016,8,2,5,45,327.0,25.0,3.5,12.5,61.0,192.64,137.97
2016,8,2,6,0,458.0,35.0,3.7,13.0,99.0,284.89,228.4
2016,8,2,6,15,536.0,42.0,3.7,13.5,147.0,359.35,295.69
2016,8,2,6,30,614.0,49.0,3.7,14.0,195.0,437.48,363.56
2016,8,2,6,45,361.0,90.0,3.7,14.5,181.0,351.94,293.78
2016,8,2,7,0,108.0,131.0,3.7,15.0,167.0,213.57,176.48
2016,8,2,7,15,448.0,99.0,3.65,15.5,286.0,455.54,379.44
2016,8,2,7,30,788.0,67.0,3.6,16.0,405.0,700.31,569.23
2016,8,2,7,45,814.5,69.5,3.55,17.0,457.5,752.47,602.36
2016,8,2,8,0,841.0,72.0,3.5,18.0,510.0,794.88,628.55
2016,8,2,8,15,860.0,75.0,3.45,18.5,560.0,837.94,655.78
2016,8,2,8,30,879.0,78.0,3.4,19.0,610.0,878.66,680.78
2016,8,2,8,45,894.5,79.5,3.4,19.5,656.5,911.81,700.4
2016,8,2,9,0,910.0,81.0,3.4,20.0,703.0,941.91,717.76
2016,8,2,9,15,921.0,83.0,3.45,20.5,745.0,965.05,730.6
2016,8,2,9,30,932.0,85.0,3.5,21.0,787.0,984.54,741.01
2016,8,2,9,45,936.5,88.5,3.55,21.5,822.0,995.63,745.84
2016,8,2,10,0,941.0,92.0,3.6,22.0,857.0,1002.64,748.11
2016,8,2,10,15,947.5,93.5,3.65,22.5,887.0,1005.31,747.65
2016,8,2,10,30,954.0,95.0,3.7,23.0,917.0,1003.86,744.61
2016,8,2,10,45,959.5,95.5,3.75,23.5,940.5,996.31,737.69
2016,8,2,11,0,965.0,96.0,3.8,24.0,964.0,984.63,728.21
2016,8,2,11,15,968.0,96.5,3.85,24.0,979.5,966.6,716.06
2016,8,2,11,30,971.0,97.0,3.9,24.0,995.0,944.61,701.35
2016,8,2,11,45,973.0,97.0,4.0,24.5,1003.0,917.46,682.13
2016,8,2,12,0,975.0,97.0,4.1,25.0,1011.0,886.64,660.45
2016,8,2,12,15,975.0,97.0,4.1,25.0,1010.5,850.73,636.07
2016,8,2,12,30,975.0,97.0,4.1,25.0,1010.0,811.58,609.37
2016,8,2,12,45,965.5,102.0,4.2,25.5,1000.0,766.8,575.8
2016,8,2,13,0,956.0,107.0,4.3,26.0,990.0,719.72,539.74
2016,8,2,13,15,952.5,106.0,4.35,26.0,973.5,669.67,501.74
2016,8,2,13,30,949.0,105.0,4.4,26.0,957.0,617.48,461.11
2016,8,2,13,45,944.5,104.0,4.45,26.0,934.0,562.86,417.47
2016,8,2,14,0,940.0,103.0,4.5,26.0,911.0,506.63,371.3
2016,8,2,14,15,933.0,101.5,4.55,25.5,880.5,447.67,322.38
2016,8,2,14,30,926.0,100.0,4.6,25.0,850.0,387.85,271.41
2016,8,2,14,45,917.0,98.5,4.65,25.0,813.5,326.88,218.46
2016,8,2,15,0,908.0,97.0,4.7,25.0,777.0,265.77,166.4
2016,8,2,15,15,895.5,95.0,4.7,24.5,735.0,203.94,118.15
2016,8,2,15,30,883.0,93.0,4.7,24.0,693.0,142.91,80.07
2016,8,2,15,45,867.5,90.5,4.75,24.0,646.5,85.83,66.69
2016,8,2,16,0,852.0,88.0,4.8,24.0,600.0,83.75,65.19
2016,8,2,16,15,831.5,85.0,4.8,23.5,550.0,73.39,56.81
2016,8,2,16,30,811.0,82.0,4.8,23.0,500.0,71.3,55.35
2016,8,2,16,45,783.5,78.5,4.85,22.5,447.5,68.64,53.4
2016,8,2,17,0,756.0,75.0,4.9,22.0,395.0,65.92,51.38
2016,8,2,17,15,718.5,70.0,4.85,21.0,342.0,61.87,48.24
2016,8,2,17,30,681.0,65.0,4.8,20.0,289.0,57.76,44.97
2016,8,2,17,45,624.0,59.5,4.8,19.0,237.0,48.87,37.37
2016,8,2,18,0,567.0,54.0,4.8,18.0,185.0,44.43,33.48
2016,8,2,18,15,484.0,46.0,4.7,17.0,137.5,37.86,27.52
2016,8,2,18,30,401.0,38.0,4.6,16.0,90.0,31.37,21.34
2016,8,2,18,45,260.5,26.0,4.55,15.5,54.0,21.35,10.41
2016,8,2,19,0,120.0,14.0,4.5,15.0,18.0,11.02,0.0
2016,8,2,19,15,60.0,7.0,4.45,14.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.25,11.5,10.0,5.9,0.0
2016,8,3,5,30,134.0,15.0,2.4,12.0,20.0,60.99,0.0
2016,8,3,5,45,268.0,27.0,2.6,13.0,56.5,169.96,119.2
2016,8,3,6,0,402.0,39.0,2.8,14.0,93.0,263.2,209.59
2016,8,3,6,15,484.5,47.0,2.65,14.5,140.5,338.88,276.91
2016,8,3,6,30,567.0,55.0,2.5,15.0,188.0,421.92,347.55
2016,8,3,6,45,622.5,61.0,2.35,15.5,240.0,492.12,404.99
2016,8,3,7,0,678.0,67.0,2.2,16.0,292.0,565.64,462.2
2016,8,3,7,15,715.0,71.5,2.15,16.5,344.5,623.41,504.81
2016,8,3,7,30,752.0,76.0,2.1,17.0,397.0,685.26,547.77
2016,8,3,7,45,780.0,79.5,2.05,18.0,449.5,738.75,582.0
2016,8,3,8,0,808.0,83.0,2.0,19.0,502.0,791.17,614.3
2016,8,3,8,15,828.0,86.0,2.0,19.5,551.5,834.66,641.0
2016,8,3,8,30,848.0,89.0,2.0,20.0,601.0,865.82,658.81
2016,8,3,8,45,864.0,91.5,2.0,21.0,647.5,899.77,677.1
2016,8,3,9,0,880.0,94.0,2.0,22.0,694.0,930.76,693.05
2016,8,3,9,15,891.5,96.0,2.1,22.5,735.5,953.75,706.0
2016,8,3,9,30,903.0,98.0,2.2,23.0,777.0,973.19,716.71
2016,8,3,9,45,914.5,98.5,2.3,24.0,813.5,987.31,722.62
2016,8,3,10,0,926.0,99.0,2.4,25.0,850.0,997.58,726.12
2016,8,3,10,15,932.5,100.0,2.5,25.5,879.5,999.63,725.86
2016,8,3,10,30,939.0,101.0,2.6,26.0,909.0,997.62,723.17
2016,8,3,10,45,944.5,102.0,2.75,26.5,932.0,990.57,717.82
2016,8,3,11,0,950.0,103.0,2.9,27.0,955.0,979.43,709.9
2016,8,3,11,15,953.0,103.5,3.1,27.0,970.5,961.49,699.38
2016,8,3,11,30,956.0,104.0,3.3,27.0,986.0,939.65,686.23
2016,8,3,11,45,958.0,104.0,3.55,27.5,994.0,912.7,668.54
2016,8,3,12,0,960.0,104.0,3.8,28.0,1002.0,882.13,648.26
2016,8,3,12,15,960.0,104.0,4.0,28.0,1002.0,846.52,625.38
2016,8,3,12,30,960.0,104.0,4.2,28.0,1002.0,807.73,600.05
2016,8,3,12,45,958.5,104.0,4.45,28.0,994.0,764.85,569.73
2016,8,3,13,0,957.0,104.0,4.7,28.0,986.0,719.25,536.81
2016,8,3,13,15,954.5,103.5,4.85,27.5,970.5,670.09,500.99
2016,8,3,13,30,952.0,103.0,5.0,27.0,955.0,618.68,462.17
2016,8,3,13,45,948.5,101.5,5.2,27.0,932.5,563.97,418.68
2016,8,3,14,0,945.0,100.0,5.4,27.0,910.0,507.54,372.38
2016,8,3,14,15,939.0,98.5,5.5,26.5,880.5,448.62,323.26
2016,8,3,14,30,933.0,97.0,5.6,26.0,851.0,388.74,272.0
2016,8,3,14,45,925.5,95.0,5.7,25.5,815.0,327.35,218.93
2016,8,3,15,0,918.0,93.0,5.8,25.0,779.0,265.67,166.43
2016,8,3,15,15,907.0,91.0,5.8,24.0,737.5,203.41,117.73
2016,8,3,15,30,896.0,89.0,5.8,23.0,696.0,141.77,79.12
2016,8,3,15,45,881.5,86.5,5.8,22.5,649.5,83.8,65.43
2016,8,3,16,0,867.0,84.0,5.8,22.0,603.0,81.65,63.99
2016,8,3,16,15,847.5,81.0,5.7,21.0,552.5,78.91,62.13
2016,8,3,16,30,828.0,78.0,5.6,20.0,502.0,68.92,54.01
2016,8,3,16,45,801.0,74.5,5.6,19.5,449.5,66.14,51.92
2016,8,3,17,0,774.0,71.0,5.6,19.0,397.0,63.3,49.75
2016,8,3,17,15,737.5,66.5,5.45,18.0,343.5,59.51,46.79
2016,8,3,17,30,701.0,62.0,5.3,17.0,290.0,55.69,43.7
2016,8,3,17,45,646.5,56.5,5.2,16.5,238.0,50.81,39.48
2016,8,3,18,0,592.0,51.0,5.1,16.0,186.0,42.38,31.94
2016,8,3,18,15,508.5,43.0,4.95,15.5,138.0,35.69,25.76
2016,8,3,18,30,425.0,35.0,4.8,15.0,90.0,29.07,19.39
2016,8,3,18,45,283.0,24.0,4.7,14.5,53.5,19.78,8.8
2016,8,3,19,0,141.0,13.0,4.6,14.0,17.0,10.23,0.0
2016,8,3,19,15,70.5,6.5,4.55,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,74.5,7.0,3.65,11.5,9.5,0.0,0.0
2016,8,4,5,30,149.0,14.0,3.8,12.0,19.0,65.94,0.0
2016,8,4,5,45,286.5,25.5,3.95,12.5,56.0,176.11,121.65
2016,8,4,6,0,424.0,37.0,4.1,13.0,93.0,272.65,218.27
2016,8,4,6,15,505.5,45.0,4.1,13.5,141.0,348.91,287.31
2016,8,4,6,30,587.0,53.0,4.1,14.0,189.0,432.52,359.82
2016,8,4,6,45,293.5,55.0,4.1,14.5,123.0,267.33,224.67
2016,8,4,7,0,0.0,57.0,4.1,15.0,57.0,43.65,31.63
2016,8,4,7,15,0.0,66.5,4.1,15.5,66.5,50.99,37.82
2016,8,4,7,30,0.0,76.0,4.1,16.0,76.0,58.36,43.83
2016,8,4,7,45,0.0,92.0,4.1,16.5,92.0,71.48,54.56
2016,8,4,8,0,0.0,108.0,4.1,17.0,108.0,84.79,65.3
2016,8,4,8,15,0.5,135.0,4.15,17.5,135.5,108.19,84.23
2016,8,4,8,30,1.0,162.0,4.2,18.0,163.0,131.79,103.03
2016,8,4,8,45,5.5,186.0,4.3,18.5,190.0,156.4,122.58
2016,8,4,9,0,10.0,210.0,4.4,19.0,217.0,181.15,141.98
2016,8,4,9,15,54.5,279.5,4.5,19.0,320.0,306.19,241.92
2016,8,4,9,30,99.0,349.0,4.6,19.0,423.0,417.32,328.14
2016,8,4,9,45,512.0,222.5,4.75,19.5,634.0,745.01,583.2
2016,8,4,10,0,925.0,96.0,4.9,20.0,845.0,995.35,760.14
2016,8,4,10,15,703.5,215.0,5.0,20.0,796.5,921.6,706.73
2016,8,4,10,30,482.0,334.0,5.1,20.0,748.0,809.92,621.66
2016,8,4,10,45,712.5,217.5,5.2,20.5,846.5,910.87,698.53
2016,8,4,11,0,943.0,101.0,5.3,21.0,945.0,972.84,739.88
2016,8,4,11,15,945.0,101.5,5.35,21.0,959.5,954.14,726.31
2016,8,4,11,30,947.0,102.0,5.4,21.0,974.0,931.61,710.61
2016,8,4,11,45,947.0,102.5,5.45,21.0,981.0,903.65,691.12
2016,8,4,12,0,947.0,103.0,5.5,21.0,988.0,872.2,669.16
2016,8,4,12,15,946.5,103.0,5.5,20.5,987.0,836.6,645.19
2016,8,4,12,30,946.0,103.0,5.5,20.0,986.0,797.89,618.79
2016,8,4,12,45,939.0,106.0,5.55,20.0,976.5,754.11,585.42
2016,8,4,13,0,932.0,109.0,5.6,20.0,967.0,708.0,549.52
2016,8,4,13,15,929.0,108.5,5.6,19.5,951.5,659.54,511.92
2016,8,4,13,30,926.0,108.0,5.6,19.0,936.0,608.95,471.54
2016,8,4,13,45,923.0,106.0,5.7,19.0,913.5,555.31,426.91
2016,8,4,14,0,920.0,104.0,5.8,19.0,891.0,499.97,379.59
2016,8,4,14,15,913.5,102.5,5.8,18.5,861.0,442.12,329.49
2016,8,4,14,30,907.0,101.0,5.8,18.0,831.0,383.4,277.42
2016,8,4,14,45,900.0,98.0,5.85,18.0,796.0,322.87,222.95
2016,8,4,15,0,893.0,95.0,5.9,18.0,761.0,262.05,169.29
2016,8,4,15,15,881.5,93.0,5.85,17.5,719.5,201.13,120.07
2016,8,4,15,30,870.0,91.0,5.8,17.0,678.0,140.92,81.17
2016,8,4,15,45,856.5,88.0,5.8,17.0,632.5,84.02,67.1
2016,8,4,16,0,843.0,85.0,5.8,17.0,587.0,81.64,65.29
2016,8,4,16,15,823.5,82.0,5.7,16.5,538.0,71.25,56.62
2016,8,4,16,30,804.0,79.0,5.6,16.0,489.0,69.11,55.08
2016,8,4,16,45,779.5,75.0,5.55,15.5,437.5,66.09,52.74
2016,8,4,17,0,755.0,71.0,5.5,15.0,386.0,62.98,50.29
2016,8,4,17,15,718.5,66.5,5.4,14.5,334.0,59.23,47.21
2016,8,4,17,30,682.0,62.0,5.3,14.0,282.0,55.44,44.03
2016,8,4,17,45,630.5,56.0,5.2,13.5,231.0,46.37,36.0
2016,8,4,18,0,579.0,50.0,5.1,13.0,180.0,41.5,31.55
2016,8,4,18,15,496.5,42.0,4.95,12.5,133.0,34.83,25.3
2016,8,4,18,30,414.0,34.0,4.8,12.0,86.0,28.21,18.85
2016,8,4,18,45,275.0,22.5,4.7,12.0,50.5,18.52,7.43
2016,8,4,19,0,136.0,11.0,4.6,12.0,15.0,8.65,0.0
2016,8,4,19,15,68.0,5.5,4.5,11.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,61.0,6.5,2.35,11.5,8.5,0.0,0.0
2016,8,5,5,30,122.0,13.0,2.7,12.0,17.0,55.4,0.0
2016,8,5,5,45,260.0,25.5,3.05,12.5,53.5,164.47,110.68
2016,8,5,6,0,398.0,38.0,3.4,13.0,90.0,261.98,209.13
2016,8,5,6,15,481.0,46.5,3.35,13.0,137.5,338.56,278.68
2016,8,5,6,30,564.0,55.0,3.3,13.0,185.0,422.64,352.01
2016,8,5,6,45,282.0,52.5,3.3,13.5,117.5,257.48,216.84
2016,8,5,7,0,0.0,50.0,3.3,14.0,50.0,38.24,27.15
2016,8,5,7,15,0.0,77.0,3.25,14.5,77.0,59.65,45.36
2016,8,5,7,30,0.0,104.0,3.2,15.0,104.0,82.91,64.73
2016,8,5,7,45,0.0,126.0,3.15,15.5,126.0,101.8,80.13
2016,8,5,8,0,0.0,148.0,3.1,16.0,148.0,120.7,95.28
2016,8,5,8,15,21.5,194.5,3.05,16.5,207.5,181.29,145.03
2016,8,5,8,30,43.0,241.0,3.0,17.0,267.0,263.07,210.33
2016,8,5,8,45,32.5,244.0,2.95,17.5,264.5,254.18,201.65
2016,8,5,9,0,22.0,247.0,2.9,18.0,262.0,226.47,178.48
2016,8,5,9,15,23.0,263.0,2.9,18.5,279.5,240.68,188.95
2016,8,5,9,30,24.0,279.0,2.9,19.0,297.0,254.77,199.14
2016,8,5,9,45,240.5,294.5,2.95,19.5,488.0,537.57,419.59
2016,8,5,10,0,457.0,310.0,3.0,20.0,679.0,778.34,593.76
2016,8,5,10,15,356.5,361.0,3.05,20.0,655.5,707.02,538.4
2016,8,5,10,30,256.0,412.0,3.1,20.0,632.0,654.27,497.55
2016,8,5,10,45,347.0,389.5,3.2,20.5,695.5,708.84,537.94
2016,8,5,11,0,438.0,367.0,3.3,21.0,759.0,776.38,585.58
2016,8,5,11,15,688.5,241.0,3.35,21.5,869.0,877.19,659.56
2016,8,5,11,30,939.0,115.0,3.4,22.0,979.0,938.09,700.2
2016,8,5,11,45,941.5,115.0,3.5,22.5,986.5,911.67,680.89
2016,8,5,12,0,944.0,115.0,3.6,23.0,994.0,881.66,659.82
2016,8,5,12,15,943.5,115.0,3.7,23.0,993.5,845.84,635.97
2016,8,5,12,30,943.0,115.0,3.8,23.0,993.0,806.92,609.62
2016,8,5,12,45,942.0,114.0,3.9,23.5,985.0,763.92,577.2
2016,8,5,13,0,941.0,113.0,4.0,24.0,977.0,718.23,542.2
2016,8,5,13,15,938.0,112.0,4.1,24.0,961.0,668.8,504.67
2016,8,5,13,30,935.0,111.0,4.2,24.0,945.0,617.23,464.44
2016,8,5,13,45,928.5,111.0,4.35,24.0,921.5,562.65,420.81
2016,8,5,14,0,922.0,111.0,4.5,24.0,898.0,506.68,374.83
2016,8,5,14,15,914.5,109.5,4.6,23.5,867.5,448.11,326.0
2016,8,5,14,30,907.0,108.0,4.7,23.0,837.0,388.76,275.15
2016,8,5,14,45,895.5,107.0,4.8,23.0,799.5,328.12,222.22
2016,8,5,15,0,884.0,106.0,4.9,23.0,762.0,267.66,170.4
2016,8,5,15,15,871.0,103.5,4.95,22.5,720.0,206.45,122.2
2016,8,5,15,30,858.0,101.0,5.0,22.0,678.0,146.14,84.05
2016,8,5,15,45,838.5,99.5,5.05,21.5,631.0,81.89,64.1
2016,8,5,16,0,819.0,98.0,5.1,21.0,584.0,81.21,63.89
2016,8,5,16,15,796.5,94.0,5.05,20.5,534.0,78.75,62.13
2016,8,5,16,30,774.0,90.0,5.0,20.0,484.0,76.18,60.27
2016,8,5,16,45,740.0,87.0,5.0,19.5,431.0,74.02,58.75
2016,8,5,17,0,706.0,84.0,5.0,19.0,378.0,66.33,52.4
2016,8,5,17,15,665.0,78.5,4.9,18.0,325.5,62.42,49.35
2016,8,5,17,30,624.0,73.0,4.8,17.0,273.0,58.47,46.16
2016,8,5,17,45,559.0,66.5,4.7,16.5,221.0,53.47,41.82
2016,8,5,18,0,494.0,60.0,4.6,16.0,169.0,48.53,37.33
2016,8,5,18,15,405.5,49.5,4.45,15.0,123.5,40.23,29.74
2016,8,5,18,30,317.0,39.0,4.3,14.0,78.0,31.92,21.78
2016,8,5,18,45,186.5,24.5,4.2,13.5,45.0,18.71,6.74
2016,8,5,19,0,56.0,10.0,4.1,13.0,12.0,7.87,0.0
2016,8,5,19,15,28.0,5.0,4.0,12.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,38.5,6.5,2.75,11.0,7.5,0.0,0.0
2016,8,6,5,30,77.0,13.0,3.0,11.0,15.0,38.86,0.0
2016,8,6,5,45,210.0,26.5,3.3,11.5,49.5,141.96,92.69
2016,8,6,6,0,343.0,40.0,3.6,12.0,84.0,237.91,190.35
2016,8,6,6,15,429.0,50.0,3.6,12.5,130.5,315.26,260.22
2016,8,6,6,30,515.0,60.0,3.6,13.0,177.0,400.53,334.26
2016,8,6,6,45,257.5,62.0,3.6,13.5,120.5,255.33,214.77
2016,8,6,7,0,0.0,64.0,3.6,14.0,64.0,49.07,36.4
2016,8,6,7,15,0.0,76.0,3.6,14.5,76.0,58.81,44.64
2016,8,6,7,30,0.0,88.0,3.6,15.0,88.0,68.64,52.71
2016,8,6,7,45,0.0,109.0,3.6,15.5,109.0,86.45,67.34
2016,8,6,8,0,0.0,130.0,3.6,16.0,130.0,104.33,81.8
2016,8,6,8,15,1.0,147.0,3.6,16.5,148.0,119.48,93.85
2016,8,6,8,30,2.0,164.0,3.6,17.0,166.0,134.66,105.78
2016,8,6,8,45,9.0,198.5,3.65,17.5,205.0,171.2,135.08
2016,8,6,9,0,16.0,233.0,3.7,18.0,244.0,208.08,164.14
2016,8,6,9,15,21.5,259.0,3.75,18.5,275.0,235.79,185.46
2016,8,6,9,30,27.0,285.0,3.8,19.0,306.0,284.11,222.57
2016,8,6,9,45,250.5,294.0,3.9,19.5,496.0,547.59,429.15
2016,8,6,10,0,474.0,303.0,4.0,20.0,686.0,789.32,606.33
2016,8,6,10,15,695.0,207.0,4.1,20.0,790.0,909.05,693.62
2016,8,6,10,30,916.0,111.0,4.2,20.0,894.0,991.31,748.99
2016,8,6,10,45,920.5,112.0,4.35,20.5,916.5,983.28,741.51
2016,8,6,11,0,925.0,113.0,4.5,21.0,939.0,971.25,732.3
2016,8,6,11,15,928.0,113.5,4.55,21.0,954.0,953.44,720.08
2016,8,6,11,30,931.0,114.0,4.6,21.0,969.0,931.81,705.32
2016,8,6,11,45,932.0,114.5,4.7,21.5,976.0,904.75,685.83
2016,8,6,12,0,933.0,115.0,4.8,22.0,983.0,874.18,663.92
2016,8,6,12,15,932.5,115.0,4.85,22.0,982.5,838.67,639.47
2016,8,6,12,30,932.0,115.0,4.9,22.0,982.0,800.09,612.55
2016,8,6,12,45,924.0,119.0,5.0,22.0,972.0,756.51,580.1
2016,8,6,13,0,916.0,123.0,5.1,22.0,962.0,710.69,545.26
2016,8,6,13,15,913.0,122.0,5.15,21.5,946.5,662.18,508.45
2016,8,6,13,30,910.0,121.0,5.2,21.0,931.0,611.6,468.88
2016,8,6,13,45,905.5,119.5,5.3,21.0,908.0,558.01,424.97
2016,8,6,14,0,901.0,118.0,5.4,21.0,885.0,502.9,378.54
2016,8,6,14,15,894.0,116.0,5.45,20.5,855.5,445.16,329.32
2016,8,6,14,30,887.0,114.0,5.5,20.0,826.0,386.64,278.19
2016,8,6,14,45,879.0,111.5,5.55,20.0,790.0,326.97,225.1
2016,8,6,15,0,871.0,109.0,5.6,20.0,754.0,267.12,172.86
2016,8,6,15,15,858.5,106.5,5.6,19.5,712.5,206.65,124.5
2016,8,6,15,30,846.0,104.0,5.6,19.0,671.0,139.44,80.06
2016,8,6,15,45,832.0,100.5,5.7,18.5,625.5,82.41,65.35
2016,8,6,16,0,818.0,97.0,5.8,18.0,580.0,80.58,64.14
2016,8,6,16,15,796.5,93.0,5.75,17.5,530.5,78.11,62.36
2016,8,6,16,30,775.0,89.0,5.7,17.0,481.0,75.54,60.47
2016,8,6,16,45,749.0,84.0,5.7,16.5,429.5,72.04,57.76
2016,8,6,17,0,723.0,79.0,5.7,16.0,378.0,68.44,54.91
2016,8,6,17,15,683.5,74.0,5.6,15.5,325.5,59.56,47.33
2016,8,6,17,30,644.0,69.0,5.5,15.0,273.0,55.84,44.21
2016,8,6,17,45,586.5,62.0,5.4,14.5,222.0,50.41,39.43
2016,8,6,18,0,529.0,55.0,5.3,14.0,171.0,44.96,34.45
2016,8,6,18,15,439.0,45.5,5.2,13.5,124.5,37.28,27.28
2016,8,6,18,30,349.0,36.0,5.1,13.0,78.0,29.62,19.8
2016,8,6,18,45,207.0,23.0,5.0,12.5,44.5,18.82,5.87
2016,8,6,19,0,65.0,10.0,4.9,12.0,11.0,7.87,0.0
2016,8,6,19,15,32.5,5.0,4.8,12.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,64.5,6.0,3.35,10.5,8.0,0.0,0.0
2016,8,7,5,30,129.0,12.0,3.5,11.0,16.0,57.64,0.0
2016,8,7,5,45,276.5,23.5,3.7,11.5,52.0,169.09,107.15
2016,8,7,6,0,424.0,35.0,3.9,12.0,88.0,273.43,218.57
2016,8,7,6,15,509.0,43.0,3.85,12.5,136.0,351.93,290.3
2016,8,7,6,30,594.0,51.0,3.8,13.0,184.0,438.23,365.39
2016,8,7,6,45,300.0,80.0,3.8,13.5,147.5,306.16,257.04
2016,8,7,7,0,6.0,109.0,3.8,14.0,111.0,96.77,77.04
2016,8,7,7,15,16.5,131.5,3.75,14.5,138.5,124.37,100.51
2016,8,7,7,30,27.0,154.0,3.7,15.0,166.0,166.24,135.2
2016,8,7,7,45,72.0,186.5,3.65,15.5,222.5,236.02,193.12
2016,8,7,8,0,117.0,219.0,3.6,16.0,279.0,326.75,266.13
2016,8,7,8,15,242.5,226.0,3.55,16.5,366.0,463.03,374.84
2016,8,7,8,30,368.0,233.0,3.5,17.0,453.0,586.29,469.41
2016,8,7,8,45,636.0,159.0,3.5,17.5,574.0,790.73,622.62
2016,8,7,9,0,904.0,85.0,3.5,18.0,695.0,950.48,731.34
2016,8,7,9,15,915.0,87.0,3.5,18.5,736.5,973.51,742.72
2016,8,7,9,30,926.0,89.0,3.5,19.0,778.0,992.87,752.72
2016,8,7,9,45,931.0,92.5,3.55,19.5,813.5,1004.26,757.76
2016,8,7,10,0,936.0,96.0,3.6,20.0,849.0,1011.56,760.21
2016,8,7,10,15,942.5,97.0,3.65,20.5,878.5,1013.54,759.25
2016,8,7,10,30,949.0,98.0,3.7,21.0,908.0,1011.4,755.72
2016,8,7,10,45,954.0,98.5,3.8,21.5,931.0,1003.19,748.65
2016,8,7,11,0,959.0,99.0,3.9,22.0,954.0,990.86,738.99
2016,8,7,11,15,962.0,100.0,3.95,22.0,969.5,973.11,726.91
2016,8,7,11,30,965.0,101.0,4.0,22.0,985.0,951.38,712.24
2016,8,7,11,45,967.5,100.5,4.1,22.5,993.0,923.97,692.67
2016,8,7,12,0,970.0,100.0,4.2,23.0,1001.0,892.88,670.62
2016,8,7,12,15,970.0,100.0,4.25,23.0,1001.0,856.7,646.08
2016,8,7,12,30,970.0,100.0,4.3,23.0,1001.0,817.27,619.15
2016,8,7,12,45,970.0,99.0,4.4,23.5,993.0,773.93,586.67
2016,8,7,13,0,970.0,98.0,4.5,24.0,985.0,727.71,551.16
2016,8,7,13,15,967.5,97.5,4.55,24.0,969.5,677.64,512.87
2016,8,7,13,30,965.0,97.0,4.6,24.0,954.0,625.26,471.76
2016,8,7,13,45,962.0,95.5,4.65,24.0,931.0,569.78,427.05
2016,8,7,14,0,959.0,94.0,4.7,24.0,908.0,512.49,379.54
2016,8,7,14,15,953.0,92.5,4.7,23.5,878.0,452.44,329.07
2016,8,7,14,30,947.0,91.0,4.7,23.0,848.0,391.39,276.41
2016,8,7,14,45,939.0,89.5,4.75,23.0,811.5,329.03,221.65
2016,8,7,15,0,931.0,88.0,4.8,23.0,775.0,266.41,167.63
2016,8,7,15,15,920.0,86.0,4.8,22.5,733.0,203.0,117.43
2016,8,7,15,30,909.0,84.0,4.8,22.0,691.0,140.22,77.63
2016,8,7,15,45,894.5,81.5,4.85,21.5,644.0,81.03,63.39
2016,8,7,16,0,880.0,79.0,4.9,21.0,597.0,78.75,61.82
2016,8,7,16,15,860.5,76.5,4.85,20.5,546.5,76.21,59.99
2016,8,7,16,30,841.0,74.0,4.8,20.0,496.0,66.48,51.96
2016,8,7,16,45,814.0,70.5,4.8,19.5,443.0,63.57,49.75
2016,8,7,17,0,787.0,67.0,4.8,19.0,390.0,60.61,47.44
2016,8,7,17,15,749.5,63.0,4.7,18.5,336.0,57.06,44.58
2016,8,7,17,30,712.0,59.0,4.6,18.0,282.0,53.5,41.62
2016,8,7,17,45,654.5,53.5,4.55,17.5,229.0,48.51,37.26
2016,8,7,18,0,597.0,48.0,4.5,17.0,176.0,40.16,29.79
2016,8,7,18,15,507.5,40.0,4.35,16.0,128.5,33.37,23.55
2016,8,7,18,30,418.0,32.0,4.2,15.0,81.0,26.67,17.02
2016,8,7,18,45,209.0,16.0,4.05,14.5,40.5,13.0,1.36
2016,8,7,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,60.0,5.5,2.3,11.5,7.0,0.0,0.0
2016,8,8,5,30,120.0,11.0,2.5,12.0,14.0,53.7,0.0
2016,8,8,5,45,266.0,22.0,2.75,12.5,49.0,162.8,97.96
2016,8,8,6,0,412.0,33.0,3.0,13.0,84.0,266.44,211.4
2016,8,8,6,15,497.0,41.0,2.9,13.5,131.0,344.25,282.09
2016,8,8,6,30,582.0,49.0,2.8,14.0,178.0,430.03,355.98
2016,8,8,6,45,633.0,55.0,2.7,14.5,229.0,494.91,410.21
2016,8,8,7,0,684.0,61.0,2.6,15.0,280.0,566.68,467.07
2016,8,8,7,15,721.0,65.5,2.55,15.5,333.0,628.66,512.85
2016,8,8,7,30,758.0,70.0,2.5,16.0,386.0,691.11,556.81
2016,8,8,7,45,559.5,130.0,2.5,17.0,380.0,630.25,506.25
2016,8,8,8,0,361.0,190.0,2.5,18.0,374.0,518.57,415.73
2016,8,8,8,15,605.0,136.5,2.5,18.5,481.0,712.57,562.78
2016,8,8,8,30,849.0,83.0,2.5,19.0,588.0,868.99,669.54
2016,8,8,8,45,864.0,85.5,2.55,19.5,634.0,902.27,688.23
2016,8,8,9,0,879.0,88.0,2.6,20.0,680.0,932.53,705.84
2016,8,8,9,15,890.5,90.0,2.7,20.5,721.0,955.64,718.98
2016,8,8,9,30,902.0,92.0,2.8,21.0,762.0,975.19,729.8
2016,8,8,9,45,914.5,92.0,2.9,21.5,799.0,989.78,737.4
2016,8,8,10,0,927.0,92.0,3.0,22.0,836.0,1000.53,742.57
2016,8,8,10,15,933.5,93.0,3.1,22.5,865.5,1002.59,742.12
2016,8,8,10,30,940.0,94.0,3.2,23.0,895.0,1000.57,739.19
2016,8,8,10,45,943.5,96.0,3.35,23.5,917.5,992.61,732.85
2016,8,8,11,0,947.0,98.0,3.5,24.0,940.0,980.54,723.92
2016,8,8,11,15,950.0,98.5,3.65,24.0,955.0,962.52,712.49
2016,8,8,11,30,953.0,99.0,3.8,24.0,970.0,940.58,698.45
2016,8,8,11,45,953.0,100.0,3.95,24.5,977.5,912.72,679.04
2016,8,8,12,0,953.0,101.0,4.1,25.0,985.0,881.3,657.19
2016,8,8,12,15,953.5,101.0,4.25,25.0,984.5,846.0,633.85
2016,8,8,12,30,954.0,101.0,4.4,25.0,984.0,807.48,608.06
2016,8,8,12,45,952.5,100.5,4.6,25.0,976.5,764.05,577.35
2016,8,8,13,0,951.0,100.0,4.8,25.0,969.0,717.9,543.5
2016,8,8,13,15,948.5,99.5,4.9,24.5,953.0,668.6,506.88
2016,8,8,13,30,946.0,99.0,5.0,24.0,937.0,617.05,467.28
2016,8,8,13,45,942.5,97.5,5.15,24.0,914.5,562.18,423.04
2016,8,8,14,0,939.0,96.0,5.3,24.0,892.0,505.6,376.0
2016,8,8,14,15,932.5,95.0,5.35,23.5,862.0,446.72,326.25
2016,8,8,14,30,926.0,94.0,5.4,23.0,832.0,386.91,274.41
2016,8,8,14,45,919.0,91.5,5.5,23.0,796.0,325.25,220.02
2016,8,8,15,0,912.0,89.0,5.6,23.0,760.0,263.27,166.33
2016,8,8,15,15,900.5,87.0,5.6,22.5,718.5,200.85,116.75
2016,8,8,15,30,889.0,85.0,5.6,22.0,677.0,139.15,77.5
2016,8,8,15,45,875.5,82.0,5.65,22.0,630.5,80.82,63.11
2016,8,8,16,0,862.0,79.0,5.7,22.0,584.0,78.28,61.2
2016,8,8,16,15,842.0,76.5,5.6,21.5,534.0,75.75,59.37
2016,8,8,16,30,822.0,74.0,5.5,21.0,484.0,66.09,51.43
2016,8,8,16,45,798.0,70.0,5.45,20.5,432.0,62.91,48.99
2016,8,8,17,0,774.0,66.0,5.4,20.0,380.0,59.65,46.43
2016,8,8,17,15,736.0,61.5,5.3,19.0,327.0,55.71,43.31
2016,8,8,17,30,698.0,57.0,5.2,18.0,274.0,51.74,40.07
2016,8,8,17,45,645.0,51.5,5.1,17.5,222.5,46.78,35.73
2016,8,8,18,0,592.0,46.0,5.0,17.0,171.0,41.83,31.23
2016,8,8,18,15,502.0,38.5,4.9,16.0,124.0,32.16,22.44
2016,8,8,18,30,412.0,31.0,4.8,15.0,77.0,25.84,16.2
2016,8,8,18,45,206.0,15.5,4.7,14.5,38.5,12.6,0.0
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,62.5,5.5,2.4,11.5,6.5,0.0,0.0
2016,8,9,5,30,125.0,11.0,2.5,12.0,13.0,55.8,0.0
2016,8,9,5,45,274.5,21.5,2.7,12.5,48.0,165.77,94.15
2016,8,9,6,0,424.0,32.0,2.9,13.0,83.0,272.25,215.47
2016,8,9,6,15,509.0,39.5,2.7,13.5,130.0,350.17,286.51
2016,8,9,6,30,594.0,47.0,2.5,14.0,177.0,432.15,357.23
2016,8,9,6,45,360.0,86.5,2.35,14.5,171.5,354.62,294.58
2016,8,9,7,0,126.0,126.0,2.2,15.0,166.0,224.97,185.76
2016,8,9,7,15,133.5,148.0,2.0,15.5,197.5,257.71,212.47
2016,8,9,7,30,141.0,170.0,1.8,16.0,229.0,290.42,237.79
2016,8,9,7,45,258.0,178.0,1.65,16.5,302.5,413.52,335.87
2016,8,9,8,0,375.0,186.0,1.5,17.0,376.0,527.02,421.76
2016,8,9,8,15,428.0,192.0,1.4,17.5,429.5,610.01,479.99
2016,8,9,8,30,481.0,198.0,1.3,18.0,483.0,673.94,522.99
2016,8,9,8,45,685.5,140.0,1.2,19.0,581.5,818.9,620.89
2016,8,9,9,0,890.0,82.0,1.1,20.0,680.0,937.84,692.4
2016,8,9,9,15,901.5,84.0,1.05,20.5,721.0,961.2,701.94
2016,8,9,9,30,913.0,86.0,1.0,21.0,762.0,980.97,710.39
2016,8,9,9,45,923.0,86.5,0.95,22.0,798.0,993.84,713.13
2016,8,9,10,0,933.0,87.0,0.9,23.0,834.0,1002.8,713.56
2016,8,9,10,15,939.5,88.0,0.9,23.5,863.5,1004.91,712.28
2016,8,9,10,30,946.0,89.0,0.9,24.0,893.0,1002.91,708.73
2016,8,9,10,45,951.0,89.5,0.9,24.5,915.5,994.84,701.66
2016,8,9,11,0,956.0,90.0,0.9,25.0,938.0,982.66,692.3
2016,8,9,11,15,958.5,90.5,1.05,25.5,953.0,964.13,681.98
2016,8,9,11,30,961.0,91.0,1.2,26.0,968.0,941.67,669.03
2016,8,9,11,45,962.0,91.5,1.35,26.5,975.0,914.09,652.61
2016,8,9,12,0,963.0,92.0,1.5,27.0,982.0,882.88,633.6
2016,8,9,12,15,963.0,92.0,1.75,27.0,982.0,846.94,613.44
2016,8,9,12,30,963.0,92.0,2.0,27.0,982.0,807.77,590.37
2016,8,9,12,45,955.5,95.5,2.25,27.5,972.0,763.17,560.36
2016,8,9,13,0,948.0,99.0,2.5,28.0,962.0,716.18,526.88
2016,8,9,13,15,945.0,98.5,2.75,28.0,946.5,666.63,491.46
2016,8,9,13,30,942.0,98.0,3.0,28.0,931.0,614.89,453.0
2016,8,9,13,45,936.5,97.5,3.25,28.0,907.5,559.88,410.61
2016,8,9,14,0,931.0,97.0,3.5,28.0,884.0,503.36,365.44
2016,8,9,14,15,924.5,95.5,3.7,27.5,854.0,444.45,317.44
2016,8,9,14,30,918.0,94.0,3.9,27.0,824.0,384.64,267.21
2016,8,9,14,45,907.5,93.0,4.1,27.0,787.0,323.43,214.69
2016,8,9,15,0,897.0,92.0,4.3,27.0,750.0,262.29,163.06
2016,8,9,15,15,885.5,90.0,4.4,26.5,708.5,200.66,115.13
2016,8,9,15,30,874.0,88.0,4.5,26.0,667.0,139.74,77.13
2016,8,9,15,45,857.0,86.5,4.6,25.5,620.5,83.07,64.07
2016,8,9,16,0,840.0,85.0,4.7,25.0,574.0,81.47,63.12
2016,8,9,16,15,819.5,82.0,4.75,24.5,524.5,71.27,54.87
2016,8,9,16,30,799.0,79.0,4.8,24.0,475.0,69.11,53.36
2016,8,9,16,45,769.0,75.5,4.85,23.5,422.5,66.34,51.31
2016,8,9,17,0,739.0,72.0,4.9,23.0,370.0,63.54,49.19
2016,8,9,17,15,700.0,67.0,4.85,22.0,317.5,59.42,45.98
2016,8,9,17,30,661.0,62.0,4.8,21.0,265.0,51.03,38.94
2016,8,9,17,45,599.5,56.0,4.75,20.5,213.5,46.1,34.68
2016,8,9,18,0,538.0,50.0,4.7,20.0,162.0,41.23,30.28
2016,8,9,18,15,445.0,41.0,4.6,19.0,116.5,33.8,23.52
2016,8,9,18,30,352.0,32.0,4.5,18.0,71.0,26.44,16.32
2016,8,9,18,45,176.0,16.0,4.4,17.5,35.5,12.96,0.0
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,33.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,67.0,9.0,3.0,12.0,10.0,32.48,0.0
2016,8,10,5,45,199.5,22.5,3.2,12.5,42.5,133.78,69.69
2016,8,10,6,0,332.0,36.0,3.4,13.0,75.0,232.09,183.35
2016,8,10,6,15,420.5,45.5,3.35,13.5,120.5,310.06,254.43
2016,8,10,6,30,509.0,55.0,3.3,14.0,166.0,396.38,329.31
2016,8,10,6,45,561.0,63.5,3.25,14.5,216.0,465.46,387.47
2016,8,10,7,0,613.0,72.0,3.2,15.0,266.0,537.75,445.61
2016,8,10,7,15,654.0,77.5,3.15,15.5,318.0,600.95,494.07
2016,8,10,7,30,695.0,83.0,3.1,16.0,370.0,665.2,540.4
2016,8,10,7,45,723.5,88.5,3.1,17.0,421.5,719.86,577.13
2016,8,10,8,0,752.0,94.0,3.1,18.0,473.0,769.4,608.98
2016,8,10,8,15,774.5,97.5,3.1,18.5,522.5,814.47,637.97
2016,8,10,8,30,797.0,101.0,3.1,19.0,572.0,857.49,664.96
2016,8,10,8,45,813.0,104.5,3.1,19.5,617.5,892.16,685.67
2016,8,10,9,0,829.0,108.0,3.1,20.0,663.0,923.89,704.16
2016,8,10,9,15,842.5,111.0,3.1,20.5,704.5,949.49,718.32
2016,8,10,9,30,856.0,114.0,3.1,21.0,746.0,958.64,721.35
2016,8,10,9,45,874.5,111.5,3.1,22.0,784.0,975.85,728.65
2016,8,10,10,0,893.0,109.0,3.1,23.0,822.0,989.43,733.46
2016,8,10,10,15,900.5,110.5,3.1,23.5,852.0,992.67,732.96
2016,8,10,10,30,908.0,112.0,3.1,24.0,882.0,991.91,730.06
2016,8,10,10,45,913.0,113.0,3.15,24.5,904.5,984.25,723.2
2016,8,10,11,0,918.0,114.0,3.2,25.0,927.0,972.59,713.9
2016,8,10,11,15,921.5,115.0,3.3,25.0,942.5,955.59,702.97
2016,8,10,11,30,925.0,116.0,3.4,25.0,958.0,934.74,689.54
2016,8,10,11,45,927.0,116.0,3.5,25.5,966.0,907.94,670.81
2016,8,10,12,0,929.0,116.0,3.6,26.0,974.0,877.6,649.73
2016,8,10,12,15,929.5,116.0,3.7,26.0,973.5,842.67,626.73
2016,8,10,12,30,930.0,116.0,3.8,26.0,973.0,804.59,601.41
2016,8,10,12,45,928.5,115.5,3.95,26.5,965.0,761.69,569.63
2016,8,10,13,0,927.0,115.0,4.1,27.0,957.0,716.16,535.28
2016,8,10,13,15,924.0,114.5,4.2,26.5,941.0,667.23,499.5
2016,8,10,13,30,921.0,114.0,4.3,26.0,925.0,616.17,460.92
2016,8,10,13,45,916.0,112.5,4.45,26.0,902.0,561.41,417.54
2016,8,10,14,0,911.0,111.0,4.6,26.0,879.0,505.16,371.72
2016,8,10,14,15,903.5,109.5,4.6,25.5,848.5,446.66,323.14
2016,8,10,14,30,896.0,108.0,4.6,25.0,818.0,387.42,272.65
2016,8,10,14,45,887.5,105.5,4.7,25.0,782.0,326.73,220.01
2016,8,10,15,0,879.0,103.0,4.8,25.0,746.0,265.92,168.13
2016,8,10,15,15,866.0,101.0,4.8,24.5,704.0,204.88,120.29
2016,8,10,15,30,853.0,99.0,4.8,24.0,662.0,144.73,82.46
2016,8,10,15,45,838.0,95.5,4.8,24.0,615.5,79.59,61.57
2016,8,10,16,0,823.0,92.0,4.8,24.0,569.0,77.59,60.13
2016,8,10,16,15,801.0,88.5,4.7,23.0,519.0,75.31,58.66
2016,8,10,16,30,779.0,85.0,4.6,22.0,469.0,72.95,57.1
2016,8,10,16,45,751.5,80.0,4.6,21.5,417.0,69.32,54.3
2016,8,10,17,0,724.0,75.0,4.6,21.0,365.0,65.57,51.37
2016,8,10,17,15,682.5,70.0,4.5,20.0,312.5,56.81,44.1
2016,8,10,17,30,641.0,65.0,4.4,19.0,260.0,52.98,40.99
2016,8,10,17,45,582.5,58.0,4.3,18.5,209.0,47.46,36.16
2016,8,10,18,0,524.0,51.0,4.2,18.0,158.0,41.93,31.13
2016,8,10,18,15,429.5,41.0,4.1,17.0,112.5,33.74,23.63
2016,8,10,18,30,335.0,31.0,4.0,16.0,67.0,25.57,15.6
2016,8,10,18,45,167.5,15.5,3.95,15.5,33.5,12.55,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
