Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,5,45,145.0,18.0,2.65,12.0,35.0,100.5,46.16
2016,8,11,6,0,290.0,36.0,2.9,13.0,70.0,212.14,166.86
2016,8,11,6,15,377.5,48.0,2.9,13.5,115.0,290.06,237.63
2016,8,11,6,30,465.0,60.0,2.9,14.0,160.0,376.59,312.52
2016,8,11,6,45,234.5,83.0,2.9,14.5,133.5,255.25,213.13
2016,8,11,7,0,4.0,106.0,2.9,15.0,107.0,93.34,73.79
2016,8,11,7,15,9.5,125.0,2.9,15.5,128.5,113.63,90.93
2016,8,11,7,30,15.0,144.0,2.9,16.0,150.0,134.28,107.84
2016,8,11,7,45,42.0,175.5,2.95,17.0,196.0,201.33,162.88
2016,8,11,8,0,69.0,207.0,3.0,18.0,242.0,256.86,207.08
2016,8,11,8,15,416.5,160.5,3.0,18.5,403.0,568.25,456.9
2016,8,11,8,30,764.0,114.0,3.0,19.0,564.0,844.06,656.99
2016,8,11,8,45,780.0,118.5,3.05,20.0,609.5,879.18,675.2
2016,8,11,9,0,796.0,123.0,3.1,21.0,655.0,911.42,693.12
2016,8,11,9,15,810.5,126.5,3.15,21.5,696.5,938.03,708.35
2016,8,11,9,30,825.0,130.0,3.2,22.0,738.0,961.26,721.28
2016,8,11,9,45,851.5,124.5,3.3,22.5,778.5,982.82,733.49
2016,8,11,10,0,878.0,119.0,3.4,23.0,819.0,987.05,734.19
2016,8,11,10,15,886.0,120.5,3.45,23.5,848.5,990.6,734.35
2016,8,11,10,30,894.0,122.0,3.5,24.0,878.0,990.18,732.02
2016,8,11,10,45,899.5,123.0,3.6,24.5,901.0,982.9,725.65
2016,8,11,11,0,905.0,124.0,3.7,25.0,924.0,971.66,716.82
2016,8,11,11,15,909.0,125.0,3.75,25.5,939.5,955.09,704.28
2016,8,11,11,30,913.0,126.0,3.8,26.0,955.0,934.69,689.33
2016,8,11,11,45,916.0,125.5,3.85,26.5,963.0,908.36,670.51
2016,8,11,12,0,919.0,125.0,3.9,27.0,971.0,878.5,649.4
2016,8,11,12,15,919.0,125.0,3.95,27.0,971.0,843.26,625.91
2016,8,11,12,30,919.0,125.0,4.0,27.0,971.0,804.94,599.98
2016,8,11,12,45,911.0,128.5,4.1,27.0,961.0,760.79,568.19
2016,8,11,13,0,903.0,132.0,4.2,27.0,951.0,714.45,534.12
2016,8,11,13,15,899.5,131.5,4.25,27.0,935.0,665.97,497.57
2016,8,11,13,30,896.0,131.0,4.3,27.0,919.0,615.46,458.53
2016,8,11,13,45,893.5,128.0,4.35,27.0,896.5,561.87,416.08
2016,8,11,14,0,891.0,125.0,4.4,27.0,874.0,506.61,371.06
2016,8,11,14,15,883.5,123.0,4.45,26.5,843.5,448.58,323.35
2016,8,11,14,30,876.0,121.0,4.5,26.0,813.0,389.85,273.77
2016,8,11,14,45,868.5,117.5,4.55,26.0,777.0,329.68,221.89
2016,8,11,15,0,861.0,114.0,4.6,26.0,741.0,264.23,166.81
2016,8,11,15,15,847.5,111.5,4.6,25.5,698.5,202.57,118.75
2016,8,11,15,30,834.0,109.0,4.6,25.0,656.0,142.04,80.61
2016,8,11,15,45,818.5,104.5,4.65,25.0,610.0,84.94,65.79
2016,8,11,16,0,803.0,100.0,4.7,25.0,564.0,82.48,63.99
2016,8,11,16,15,780.0,96.0,4.7,24.0,513.5,80.06,62.43
2016,8,11,16,30,757.0,92.0,4.7,23.0,463.0,77.53,60.77
2016,8,11,16,45,727.5,87.0,4.7,22.5,411.0,68.4,53.3
2016,8,11,17,0,698.0,82.0,4.7,22.0,359.0,65.06,50.73
2016,8,11,17,15,655.0,76.0,4.6,21.0,306.0,60.73,47.32
2016,8,11,17,30,612.0,70.0,4.5,20.0,253.0,56.35,43.75
2016,8,11,17,45,550.5,62.0,4.4,19.5,202.5,50.21,38.4
2016,8,11,18,0,489.0,54.0,4.3,19.0,152.0,44.05,32.81
2016,8,11,18,15,393.5,43.0,4.15,18.0,107.0,35.19,24.72
2016,8,11,18,30,298.0,32.0,4.0,17.0,62.0,26.31,15.92
2016,8,11,18,45,149.0,16.0,3.9,16.5,31.0,12.96,0.0
2016,8,11,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.5,3.2,12.5,35.0,109.18,43.66
2016,8,12,6,0,314.0,35.0,3.4,13.0,70.0,223.91,175.78
2016,8,12,6,15,403.5,45.5,3.4,13.5,115.5,302.84,248.27
2016,8,12,6,30,493.0,56.0,3.4,14.0,161.0,390.42,324.44
2016,8,12,6,45,554.5,63.5,3.4,14.5,212.0,464.09,386.68
2016,8,12,7,0,616.0,71.0,3.4,15.0,263.0,541.77,449.5
2016,8,12,7,15,657.5,77.0,3.35,15.5,315.5,606.26,498.89
2016,8,12,7,30,699.0,83.0,3.3,16.0,368.0,671.84,546.33
2016,8,12,7,45,730.5,87.0,3.3,17.0,420.5,723.03,580.51
2016,8,12,8,0,762.0,91.0,3.3,18.0,473.0,778.13,616.53
2016,8,12,8,15,784.5,95.0,3.25,18.5,522.5,824.12,645.87
2016,8,12,8,30,807.0,99.0,3.2,19.0,572.0,868.04,673.15
2016,8,12,8,45,825.0,101.5,3.15,20.0,618.5,903.65,692.79
2016,8,12,9,0,843.0,104.0,3.1,21.0,665.0,936.36,710.09
2016,8,12,9,15,856.0,106.5,3.15,21.5,706.0,948.76,715.52
2016,8,12,9,30,869.0,109.0,3.2,22.0,747.0,969.64,726.93
2016,8,12,9,45,880.5,110.0,3.3,23.0,783.5,983.84,732.77
2016,8,12,10,0,892.0,111.0,3.4,24.0,820.0,994.25,736.2
2016,8,12,10,15,899.0,112.5,3.5,24.5,849.5,996.9,736.04
2016,8,12,10,30,906.0,114.0,3.6,25.0,879.0,995.56,733.43
2016,8,12,10,45,911.0,115.0,3.75,25.5,901.5,987.77,727.06
2016,8,12,11,0,916.0,116.0,3.9,26.0,924.0,975.99,718.17
2016,8,12,11,15,919.5,117.0,4.0,26.0,939.0,958.87,706.93
2016,8,12,11,30,923.0,118.0,4.1,26.0,954.0,937.89,693.18
2016,8,12,11,45,924.5,118.0,4.25,26.5,961.5,910.52,674.06
2016,8,12,12,0,926.0,118.0,4.4,27.0,969.0,879.65,652.57
2016,8,12,12,15,926.0,118.0,4.5,27.0,968.5,844.22,628.96
2016,8,12,12,30,926.0,118.0,4.6,27.0,968.0,805.68,603.2
2016,8,12,12,45,931.5,113.5,4.75,27.0,961.5,764.44,573.87
2016,8,12,13,0,937.0,109.0,4.9,27.0,955.0,720.05,541.37
2016,8,12,13,15,934.0,108.0,5.0,26.5,939.5,670.14,504.63
2016,8,12,13,30,931.0,107.0,5.1,26.0,924.0,618.08,465.03
2016,8,12,13,45,926.5,106.0,5.2,26.0,900.5,563.31,421.11
2016,8,12,14,0,922.0,105.0,5.3,26.0,877.0,506.95,374.6
2016,8,12,14,15,915.0,103.5,5.3,25.5,847.0,447.89,325.17
2016,8,12,14,30,908.0,102.0,5.3,25.0,817.0,388.02,273.77
2016,8,12,14,45,899.5,100.0,5.3,25.0,780.5,326.81,220.26
2016,8,12,15,0,891.0,98.0,5.3,25.0,744.0,265.47,167.62
2016,8,12,15,15,878.5,95.5,5.2,24.5,702.0,203.31,118.69
2016,8,12,15,30,866.0,93.0,5.1,24.0,660.0,142.01,80.0
2016,8,12,15,45,850.5,90.0,5.0,24.0,613.5,84.99,66.13
2016,8,12,16,0,835.0,87.0,4.9,24.0,567.0,74.65,57.69
2016,8,12,16,15,813.5,84.0,4.8,23.5,516.5,72.59,56.26
2016,8,12,16,30,792.0,81.0,4.7,23.0,466.0,70.45,54.77
2016,8,12,16,45,763.0,76.5,4.6,23.0,413.5,67.03,52.04
2016,8,12,17,0,734.0,72.0,4.5,23.0,361.0,63.53,49.21
2016,8,12,17,15,692.5,67.0,4.3,22.0,308.0,59.38,45.96
2016,8,12,17,30,651.0,62.0,4.1,21.0,255.0,50.95,38.88
2016,8,12,17,45,589.5,55.5,3.95,20.5,204.0,45.68,34.29
2016,8,12,18,0,528.0,49.0,3.8,20.0,153.0,40.45,29.53
2016,8,12,18,15,429.5,39.0,3.65,19.0,107.5,32.19,22.0
2016,8,12,18,30,331.0,29.0,3.5,18.0,62.0,23.97,13.7
2016,8,12,18,45,165.5,14.5,3.4,17.5,31.0,11.77,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.0,17.0,3.3,12.5,34.0,109.21,35.32
2016,8,13,6,0,318.0,34.0,3.4,13.0,68.0,225.83,176.65
2016,8,13,6,15,409.5,44.0,3.3,13.5,113.5,305.65,250.36
2016,8,13,6,30,501.0,54.0,3.2,14.0,159.0,394.32,327.37
2016,8,13,6,45,561.5,61.0,3.15,15.0,209.5,467.17,388.11
2016,8,13,7,0,622.0,68.0,3.1,16.0,260.0,543.94,449.0
2016,8,13,7,15,663.0,73.5,3.1,17.0,312.0,607.72,496.47
2016,8,13,7,30,704.0,79.0,3.1,18.0,364.0,672.55,542.07
2016,8,13,7,45,735.0,82.5,3.1,19.0,416.0,723.39,575.61
2016,8,13,8,0,766.0,86.0,3.1,20.0,468.0,777.61,610.58
2016,8,13,8,15,788.0,90.0,3.05,20.5,517.0,823.28,639.34
2016,8,13,8,30,810.0,94.0,3.0,21.0,566.0,866.86,666.04
2016,8,13,8,45,828.0,96.0,3.0,22.0,612.5,901.95,685.4
2016,8,13,9,0,846.0,98.0,3.0,23.0,659.0,922.5,694.61
2016,8,13,9,15,859.0,100.5,3.0,23.5,700.0,946.96,707.88
2016,8,13,9,30,872.0,103.0,3.0,24.0,741.0,967.96,718.76
2016,8,13,9,45,889.0,100.5,3.05,25.0,779.0,983.83,725.25
2016,8,13,10,0,906.0,98.0,3.1,26.0,817.0,996.0,729.39
2016,8,13,10,15,913.0,99.5,3.15,26.5,846.5,998.83,728.99
2016,8,13,10,30,920.0,101.0,3.2,27.0,876.0,997.6,726.17
2016,8,13,10,45,925.5,101.5,3.3,27.5,898.5,989.84,719.65
2016,8,13,11,0,931.0,102.0,3.4,28.0,921.0,978.05,710.66
2016,8,13,11,15,934.0,102.5,3.5,28.0,936.0,959.94,699.06
2016,8,13,11,30,937.0,103.0,3.6,28.0,951.0,937.96,684.98
2016,8,13,11,45,938.5,103.5,3.7,28.5,958.5,910.9,666.2
2016,8,13,12,0,940.0,104.0,3.8,29.0,966.0,880.25,645.05
2016,8,13,12,15,940.0,104.0,3.95,29.0,965.5,844.53,621.94
2016,8,13,12,30,940.0,104.0,4.1,29.0,965.0,805.63,596.45
2016,8,13,12,45,926.0,111.5,4.25,29.5,953.5,759.98,563.21
2016,8,13,13,0,912.0,119.0,4.4,30.0,942.0,712.37,527.47
2016,8,13,13,15,909.0,118.0,4.45,30.0,926.0,663.39,490.88
2016,8,13,13,30,906.0,117.0,4.5,30.0,910.0,612.33,451.76
2016,8,13,13,45,902.0,115.0,4.6,30.0,887.0,558.13,409.36
2016,8,13,14,0,898.0,113.0,4.7,30.0,864.0,502.38,364.47
2016,8,13,14,15,890.5,111.5,4.7,29.5,833.5,444.27,316.94
2016,8,13,14,30,883.0,110.0,4.7,29.0,803.0,385.44,267.55
2016,8,13,14,45,875.0,107.0,4.75,29.0,767.0,324.98,215.84
2016,8,13,15,0,867.0,104.0,4.8,29.0,731.0,264.38,164.88
2016,8,13,15,15,854.0,101.5,4.75,28.5,689.0,203.44,117.84
2016,8,13,15,30,841.0,99.0,4.7,28.0,647.0,135.98,74.77
2016,8,13,15,45,826.5,95.0,4.7,28.0,601.0,79.13,60.21
2016,8,13,16,0,812.0,91.0,4.7,28.0,555.0,76.79,58.52
2016,8,13,16,15,789.0,87.5,4.6,27.0,505.0,74.48,57.04
2016,8,13,16,30,766.0,84.0,4.5,26.0,455.0,72.09,55.47
2016,8,13,16,45,738.5,79.0,4.4,25.5,403.5,68.44,52.71
2016,8,13,17,0,711.0,74.0,4.3,25.0,352.0,64.69,49.8
2016,8,13,17,15,668.5,68.5,4.15,24.0,299.5,55.61,42.35
2016,8,13,17,30,626.0,63.0,4.0,23.0,247.0,51.4,38.93
2016,8,13,17,45,565.0,56.0,3.9,22.5,196.5,45.84,34.11
2016,8,13,18,0,504.0,49.0,3.8,22.0,146.0,40.29,29.1
2016,8,13,18,15,403.0,39.0,3.75,21.0,101.5,32.07,21.63
2016,8,13,18,30,302.0,29.0,3.7,20.0,57.0,23.9,13.21
2016,8,13,18,45,151.0,14.5,3.7,19.5,28.5,11.78,0.0
2016,8,13,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,5,45,151.0,16.5,3.25,13.5,33.0,104.82,23.65
2016,8,14,6,0,302.0,33.0,3.3,14.0,66.0,217.8,168.89
2016,8,14,6,15,394.5,44.0,3.3,14.5,111.0,298.43,243.4
2016,8,14,6,30,487.0,55.0,3.3,15.0,156.0,388.25,321.27
2016,8,14,6,45,546.0,63.0,3.3,15.5,206.0,460.85,382.51
2016,8,14,7,0,605.0,71.0,3.3,16.0,256.0,537.27,444.16
2016,8,14,7,15,647.0,77.0,3.3,17.0,308.5,601.88,492.69
2016,8,14,7,30,689.0,83.0,3.3,18.0,361.0,667.62,539.24
2016,8,14,7,45,718.0,88.5,3.35,19.0,412.5,722.73,576.34
2016,8,14,8,0,747.0,94.0,3.4,20.0,464.0,772.44,608.42
2016,8,14,8,15,770.0,97.5,3.4,20.5,513.5,818.0,637.66
2016,8,14,8,30,793.0,101.0,3.4,21.0,563.0,861.52,664.89
2016,8,14,8,45,809.0,105.0,3.45,22.0,608.5,896.75,684.89
2016,8,14,9,0,825.0,109.0,3.5,23.0,654.0,929.02,702.6
2016,8,14,9,15,838.0,112.0,3.5,23.5,695.5,954.08,716.28
2016,8,14,9,30,851.0,115.0,3.5,24.0,737.0,975.64,727.61
2016,8,14,9,45,852.5,121.5,3.55,24.5,770.5,986.2,731.99
2016,8,14,10,0,854.0,128.0,3.6,25.0,804.0,992.74,733.89
2016,8,14,10,15,862.0,130.0,3.65,25.5,833.5,982.19,724.63
2016,8,14,10,30,870.0,132.0,3.7,26.0,863.0,982.13,722.64
2016,8,14,10,45,874.5,133.5,3.75,26.5,885.0,974.31,715.56
2016,8,14,11,0,879.0,135.0,3.8,27.0,907.0,962.6,706.13
2016,8,14,11,15,882.5,136.0,3.85,27.5,922.0,945.69,693.39
2016,8,14,11,30,886.0,137.0,3.9,28.0,937.0,925.05,678.33
2016,8,14,11,45,888.0,137.0,3.95,28.5,944.5,898.61,659.51
2016,8,14,12,0,890.0,137.0,4.0,29.0,952.0,868.76,638.48
2016,8,14,12,15,890.0,137.0,4.05,29.0,951.5,834.05,615.43
2016,8,14,12,30,890.0,137.0,4.1,29.0,951.0,796.34,589.74
2016,8,14,12,45,896.5,131.5,4.15,29.0,944.5,756.13,560.94
2016,8,14,13,0,903.0,126.0,4.2,29.0,938.0,712.81,529.26
2016,8,14,13,15,899.5,125.0,4.25,29.0,922.0,663.73,492.55
2016,8,14,13,30,896.0,124.0,4.3,29.0,906.0,612.64,453.39
2016,8,14,13,45,885.0,125.5,4.35,29.0,880.5,557.71,410.26
2016,8,14,14,0,874.0,127.0,4.4,29.0,855.0,501.9,365.24
2016,8,14,14,15,866.0,125.5,4.45,28.5,824.5,444.63,318.48
2016,8,14,14,30,858.0,124.0,4.5,28.0,794.0,386.74,269.97
2016,8,14,14,45,844.0,123.0,4.6,28.0,756.5,323.73,216.68
2016,8,14,15,0,830.0,122.0,4.7,28.0,719.0,263.61,166.39
2016,8,14,15,15,815.5,119.0,4.75,27.5,677.0,203.01,119.59
2016,8,14,15,30,801.0,116.0,4.8,27.0,635.0,143.74,82.54
2016,8,14,15,45,782.0,112.5,4.85,26.5,588.5,89.48,69.21
2016,8,14,16,0,763.0,109.0,4.9,26.0,542.0,87.85,68.25
2016,8,14,16,15,738.0,104.5,4.9,25.5,492.0,78.66,60.93
2016,8,14,16,30,713.0,100.0,4.9,25.0,442.0,76.17,59.18
2016,8,14,16,45,681.0,94.0,4.9,24.5,390.5,72.45,56.35
2016,8,14,17,0,649.0,88.0,4.9,24.0,339.0,68.62,53.38
2016,8,14,17,15,603.0,81.0,4.85,23.0,287.0,63.77,49.56
2016,8,14,17,30,557.0,74.0,4.8,22.0,235.0,58.85,45.54
2016,8,14,17,45,494.0,64.5,4.75,21.0,186.0,51.75,39.44
2016,8,14,18,0,431.0,55.0,4.7,20.0,137.0,44.57,33.02
2016,8,14,18,15,332.0,42.5,4.6,19.0,94.0,34.6,23.92
2016,8,14,18,30,233.0,30.0,4.5,18.0,51.0,22.92,12.19
2016,8,14,18,45,116.5,15.0,4.45,17.5,25.5,11.8,0.0
2016,8,14,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,182.5,15.5,3.4,11.5,34.5,117.37,13.83
2016,8,15,6,0,365.0,31.0,3.6,12.0,69.0,248.37,193.41
2016,8,15,6,15,461.5,40.0,3.6,12.5,116.5,332.38,272.95
2016,8,15,6,30,558.0,49.0,3.6,13.0,164.0,425.8,354.69
2016,8,15,6,45,279.0,63.5,3.6,13.5,121.0,279.65,235.26
2016,8,15,7,0,0.0,78.0,3.6,14.0,78.0,62.65,47.97
2016,8,15,7,15,0.0,93.5,3.5,14.5,93.5,75.65,58.99
2016,8,15,7,30,0.0,109.0,3.4,15.0,109.0,88.61,69.62
2016,8,15,7,45,5.0,137.5,3.35,16.0,140.0,118.17,93.92
2016,8,15,8,0,10.0,166.0,3.3,17.0,171.0,148.08,117.97
2016,8,15,8,15,45.0,208.0,3.25,17.5,234.0,236.54,190.14
2016,8,15,8,30,80.0,250.0,3.2,18.0,297.0,312.22,250.0
2016,8,15,8,45,131.5,276.0,3.2,19.0,360.0,407.54,323.34
2016,8,15,9,0,183.0,302.0,3.2,20.0,423.0,483.2,379.49
2016,8,15,9,15,551.0,197.5,3.2,20.5,593.0,779.09,603.12
2016,8,15,9,30,919.0,93.0,3.2,21.0,763.0,1006.29,756.23
2016,8,15,9,45,930.0,94.0,3.25,21.5,800.0,1020.42,761.06
2016,8,15,10,0,941.0,95.0,3.3,22.0,837.0,1030.57,765.28
2016,8,15,10,15,947.5,96.0,3.35,22.5,867.0,1032.22,764.05
2016,8,15,10,30,954.0,97.0,3.4,23.0,897.0,1029.7,760.29
2016,8,15,10,45,958.5,98.0,3.5,23.5,920.0,1021.05,753.06
2016,8,15,11,0,963.0,99.0,3.6,24.0,943.0,1008.22,743.24
2016,8,15,11,15,966.0,99.5,3.7,24.5,958.0,989.38,729.58
2016,8,15,11,30,969.0,100.0,3.8,25.0,973.0,966.54,713.37
2016,8,15,11,45,970.0,100.5,3.95,25.5,980.0,938.05,693.73
2016,8,15,12,0,971.0,101.0,4.1,26.0,987.0,905.87,671.58
2016,8,15,12,15,970.5,101.0,4.2,26.0,986.5,868.53,646.88
2016,8,15,12,30,970.0,101.0,4.3,26.0,986.0,827.92,619.76
2016,8,15,12,45,961.0,105.5,4.4,26.0,975.0,781.97,587.29
2016,8,15,13,0,952.0,110.0,4.5,26.0,964.0,733.68,551.62
2016,8,15,13,15,949.0,109.0,4.55,26.0,947.5,682.69,513.13
2016,8,15,13,30,946.0,108.0,4.6,26.0,931.0,629.51,471.91
2016,8,15,13,45,940.5,107.0,4.7,26.0,906.5,573.05,427.13
2016,8,15,14,0,935.0,106.0,4.8,26.0,882.0,515.1,379.74
2016,8,15,14,15,927.5,104.5,4.8,25.5,851.0,454.73,329.54
2016,8,15,14,30,920.0,103.0,4.8,25.0,820.0,393.59,277.34
2016,8,15,14,45,910.5,101.0,4.85,25.0,782.5,331.02,222.94
2016,8,15,15,0,901.0,99.0,4.9,25.0,745.0,268.44,169.44
2016,8,15,15,15,888.5,96.5,4.9,24.5,702.0,205.31,119.86
2016,8,15,15,30,876.0,94.0,4.9,24.0,659.0,143.04,80.68
2016,8,15,15,45,860.0,91.0,4.9,24.0,611.5,77.51,59.9
2016,8,15,16,0,844.0,88.0,4.9,24.0,564.0,75.65,58.57
2016,8,15,16,15,821.5,84.5,4.8,23.0,513.0,73.21,56.95
2016,8,15,16,30,799.0,81.0,4.7,22.0,462.0,70.69,55.24
2016,8,15,16,45,769.5,76.5,4.65,21.5,409.0,67.23,52.59
2016,8,15,17,0,740.0,72.0,4.6,21.0,356.0,63.7,49.81
2016,8,15,17,15,696.5,66.5,4.5,20.0,302.0,59.12,46.15
2016,8,15,17,30,653.0,61.0,4.4,19.0,248.0,50.3,38.63
2016,8,15,17,45,588.5,54.0,4.3,18.5,196.5,44.6,33.59
2016,8,15,18,0,524.0,47.0,4.2,18.0,145.0,38.93,28.37
2016,8,15,18,15,416.5,37.0,4.05,17.0,99.5,30.6,20.64
2016,8,15,18,30,309.0,27.0,3.9,16.0,54.0,22.35,11.4
2016,8,15,18,45,154.5,13.5,3.75,15.5,27.0,10.62,0.0
2016,8,15,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,147.0,16.5,3.15,11.5,31.5,102.55,0.0
2016,8,16,6,0,294.0,33.0,3.4,12.0,63.0,215.37,166.41
2016,8,16,6,15,390.5,43.5,3.35,12.5,108.0,297.82,244.36
2016,8,16,6,30,487.0,54.0,3.3,13.0,153.0,389.76,324.76
2016,8,16,6,45,365.0,84.0,3.3,14.0,170.5,363.26,303.78
2016,8,16,7,0,243.0,114.0,3.3,15.0,188.0,312.82,261.08
2016,8,16,7,15,269.0,131.0,3.25,15.5,227.0,359.95,299.57
2016,8,16,7,30,295.0,148.0,3.2,16.0,266.0,408.35,337.55
2016,8,16,7,45,525.5,120.5,3.2,16.5,365.5,594.87,485.92
2016,8,16,8,0,756.0,93.0,3.2,17.0,465.0,782.73,623.11
2016,8,16,8,15,504.5,170.5,3.2,17.5,429.5,663.99,529.6
2016,8,16,8,30,253.0,248.0,3.2,18.0,394.0,510.26,406.16
2016,8,16,8,45,545.0,178.0,3.2,19.0,526.0,730.85,575.17
2016,8,16,9,0,837.0,108.0,3.2,20.0,658.0,943.17,720.13
2016,8,16,9,15,850.5,110.5,3.25,20.5,699.5,968.28,732.63
2016,8,16,9,30,864.0,113.0,3.3,21.0,741.0,976.69,735.46
2016,8,16,9,45,865.0,120.0,3.35,22.0,774.5,986.71,738.22
2016,8,16,10,0,866.0,127.0,3.4,23.0,808.0,992.66,738.34
2016,8,16,10,15,874.0,128.5,3.45,23.5,838.0,995.9,738.25
2016,8,16,10,30,882.0,130.0,3.5,24.0,868.0,995.2,735.71
2016,8,16,10,45,887.5,131.5,3.6,24.5,890.5,988.11,729.47
2016,8,16,11,0,893.0,133.0,3.7,25.0,913.0,977.06,720.76
2016,8,16,11,15,896.5,133.5,3.75,25.0,928.0,959.31,708.82
2016,8,16,11,30,900.0,134.0,3.8,25.0,943.0,937.8,694.46
2016,8,16,11,45,902.0,134.5,3.9,25.5,950.5,911.3,675.75
2016,8,16,12,0,904.0,135.0,4.0,26.0,958.0,881.31,654.71
2016,8,16,12,15,904.0,134.5,4.05,26.0,957.0,845.54,630.73
2016,8,16,12,30,904.0,134.0,4.1,26.0,956.0,806.75,604.27
2016,8,16,12,45,896.5,137.0,4.2,26.5,945.5,762.48,571.16
2016,8,16,13,0,889.0,140.0,4.3,27.0,935.0,716.04,535.91
2016,8,16,13,15,885.0,139.0,4.35,27.0,918.5,666.87,498.9
2016,8,16,13,30,881.0,138.0,4.4,27.0,902.0,615.78,459.48
2016,8,16,13,45,877.0,135.5,4.5,27.0,878.5,561.91,416.99
2016,8,16,14,0,873.0,133.0,4.6,27.0,855.0,506.56,372.09
2016,8,16,14,15,864.5,131.0,4.6,26.5,824.5,448.06,323.97
2016,8,16,14,30,856.0,129.0,4.6,26.0,794.0,388.09,273.44
2016,8,16,14,45,847.0,125.5,4.65,26.0,757.5,326.71,220.72
2016,8,16,15,0,838.0,122.0,4.7,26.0,721.0,265.5,168.93
2016,8,16,15,15,823.5,119.0,4.7,25.5,678.0,204.2,121.22
2016,8,16,15,30,809.0,116.0,4.7,25.0,635.0,144.25,83.51
2016,8,16,15,45,792.5,111.5,4.7,25.0,588.5,89.28,69.5
2016,8,16,16,0,776.0,107.0,4.7,25.0,542.0,86.97,67.83
2016,8,16,16,15,751.0,102.5,4.7,24.0,491.5,77.82,60.62
2016,8,16,16,30,726.0,98.0,4.7,23.0,441.0,75.25,58.92
2016,8,16,16,45,694.5,92.0,4.7,22.5,389.0,71.46,56.0
2016,8,16,17,0,663.0,86.0,4.7,22.0,337.0,67.56,52.94
2016,8,16,17,15,616.0,79.0,4.6,21.0,284.5,62.61,48.99
2016,8,16,17,30,569.0,72.0,4.5,20.0,232.0,57.61,44.83
2016,8,16,17,45,503.0,62.5,4.4,19.5,182.0,50.41,38.48
2016,8,16,18,0,437.0,53.0,4.3,19.0,132.0,43.14,31.85
2016,8,16,18,15,331.5,40.5,4.2,18.0,89.0,33.09,22.58
2016,8,16,18,30,226.0,28.0,4.1,17.0,46.0,22.98,11.16
2016,8,16,18,45,113.0,14.0,4.05,16.5,23.0,11.02,0.0
2016,8,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,122.5,16.5,2.95,13.0,28.5,88.51,0.0
2016,8,17,6,0,245.0,33.0,3.2,14.0,57.0,190.24,144.5
2016,8,17,6,15,338.5,45.0,3.2,14.5,100.5,271.2,220.6
2016,8,17,6,30,432.0,57.0,3.2,15.0,144.0,360.54,298.34
2016,8,17,6,45,495.5,66.0,3.25,15.5,193.0,435.24,361.67
2016,8,17,7,0,559.0,75.0,3.3,16.0,242.0,514.24,425.89
2016,8,17,7,15,603.5,82.0,3.3,16.5,294.0,580.41,477.23
2016,8,17,7,30,648.0,89.0,3.3,17.0,346.0,647.99,526.72
2016,8,17,7,45,681.0,94.0,3.3,18.0,397.0,704.58,565.21
2016,8,17,8,0,714.0,99.0,3.3,19.0,448.0,760.71,602.14
2016,8,17,8,15,738.0,103.5,3.3,19.5,497.5,807.35,632.32
2016,8,17,8,30,762.0,108.0,3.3,20.0,547.0,846.88,656.91
2016,8,17,8,45,780.5,111.5,3.3,21.0,593.0,883.28,677.66
2016,8,17,9,0,799.0,115.0,3.3,22.0,639.0,916.88,696.11
2016,8,17,9,15,813.5,118.0,3.35,22.5,680.0,943.0,710.92
2016,8,17,9,30,828.0,121.0,3.4,23.0,721.0,965.72,723.45
2016,8,17,9,45,845.5,120.0,3.45,23.5,759.0,983.34,732.59
2016,8,17,10,0,863.0,119.0,3.5,24.0,797.0,983.38,730.13
2016,8,17,10,15,871.0,120.5,3.55,24.5,826.5,986.74,730.17
2016,8,17,10,30,879.0,122.0,3.6,25.0,856.0,986.17,727.72
2016,8,17,10,45,884.0,124.0,3.7,25.5,878.0,979.23,721.55
2016,8,17,11,0,889.0,126.0,3.8,26.0,900.0,968.34,712.93
2016,8,17,11,15,893.0,126.5,3.85,26.5,915.5,951.21,700.01
2016,8,17,11,30,897.0,127.0,3.9,27.0,931.0,930.3,684.72
2016,8,17,11,45,898.0,128.0,4.0,27.5,938.0,903.53,665.89
2016,8,17,12,0,899.0,129.0,4.1,28.0,945.0,873.32,644.77
2016,8,17,12,15,899.0,129.0,4.15,28.0,944.5,838.18,621.32
2016,8,17,12,30,899.0,129.0,4.2,28.0,944.0,800.0,595.53
2016,8,17,12,45,887.5,134.0,4.3,28.0,932.5,754.69,562.92
2016,8,17,13,0,876.0,139.0,4.4,28.0,921.0,707.49,528.26
2016,8,17,13,15,872.0,138.0,4.45,28.0,904.5,658.86,491.7
2016,8,17,13,30,868.0,137.0,4.5,28.0,888.0,608.35,452.78
2016,8,17,13,45,863.5,135.0,4.6,28.0,864.5,555.18,410.97
2016,8,17,14,0,859.0,133.0,4.7,28.0,841.0,500.6,366.75
2016,8,17,14,15,850.5,131.0,4.75,27.5,810.5,442.83,319.42
2016,8,17,14,30,842.0,129.0,4.8,27.0,780.0,383.6,269.67
2016,8,17,14,45,832.0,125.5,4.9,27.0,743.0,322.71,217.56
2016,8,17,15,0,822.0,122.0,5.0,27.0,706.0,262.12,166.49
2016,8,17,15,15,807.0,119.0,5.0,26.5,664.0,201.68,119.58
2016,8,17,15,30,792.0,116.0,5.0,26.0,622.0,142.67,82.6
2016,8,17,15,45,774.5,111.5,5.05,25.5,575.5,88.92,69.09
2016,8,17,16,0,757.0,107.0,5.1,25.0,529.0,86.61,67.56
2016,8,17,16,15,731.0,102.5,5.05,24.0,479.0,77.46,60.34
2016,8,17,16,30,705.0,98.0,5.0,23.0,429.0,74.91,58.64
2016,8,17,16,45,672.5,91.5,5.0,22.5,377.5,70.79,55.45
2016,8,17,17,0,640.0,85.0,5.0,22.0,326.0,66.55,52.08
2016,8,17,17,15,591.5,78.0,4.85,21.0,274.0,61.6,48.12
2016,8,17,17,30,543.0,71.0,4.7,20.0,222.0,56.61,43.96
2016,8,17,17,45,474.5,61.5,4.6,19.0,173.5,49.42,37.68
2016,8,17,18,0,406.0,52.0,4.5,18.0,125.0,42.17,31.1
2016,8,17,18,15,301.5,39.0,4.4,17.5,83.0,31.75,21.4
2016,8,17,18,30,197.0,26.0,4.3,17.0,41.0,19.84,8.11
2016,8,17,18,45,98.5,13.0,4.25,16.5,20.5,10.23,0.0
2016,8,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.5,78.85,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,53.0,169.76,127.94
2016,8,18,6,15,293.5,47.0,3.2,13.5,95.0,246.63,201.08
2016,8,18,6,30,385.0,61.0,3.2,14.0,137.0,333.33,277.01
2016,8,18,6,45,442.5,72.5,3.2,15.0,185.0,402.81,335.84
2016,8,18,7,0,500.0,84.0,3.2,16.0,233.0,483.53,400.83
2016,8,18,7,15,546.5,92.5,3.15,16.5,283.5,550.89,453.35
2016,8,18,7,30,593.0,101.0,3.1,17.0,334.0,619.88,504.82
2016,8,18,7,45,619.5,109.5,3.05,17.5,383.5,673.46,542.22
2016,8,18,8,0,646.0,118.0,3.0,18.0,433.0,726.29,578.01
2016,8,18,8,15,672.5,123.5,2.95,18.5,481.5,774.6,609.55
2016,8,18,8,30,699.0,129.0,2.9,19.0,530.0,821.36,639.25
2016,8,18,8,45,712.5,136.5,2.9,20.0,574.0,856.3,659.11
2016,8,18,9,0,726.0,144.0,2.9,21.0,618.0,888.45,676.78
2016,8,18,9,15,741.5,148.0,2.9,21.5,658.5,915.59,692.1
2016,8,18,9,30,757.0,152.0,2.9,22.0,699.0,939.56,705.21
2016,8,18,9,45,711.5,185.5,2.95,23.0,719.5,932.11,696.27
2016,8,18,10,0,666.0,219.0,3.0,24.0,740.0,918.54,683.61
2016,8,18,10,15,676.0,222.5,3.05,24.5,768.5,925.74,686.51
2016,8,18,10,30,686.0,226.0,3.1,25.0,797.0,929.36,686.9
2016,8,18,10,45,688.5,231.5,3.2,25.5,817.5,924.01,681.63
2016,8,18,11,0,691.0,237.0,3.3,26.0,838.0,915.09,674.1
2016,8,18,11,15,696.0,239.0,3.4,26.0,853.0,901.72,665.09
2016,8,18,11,30,701.0,241.0,3.5,26.0,868.0,884.84,653.69
2016,8,18,11,45,702.0,242.5,3.65,26.5,874.5,860.61,636.22
2016,8,18,12,0,703.0,244.0,3.8,27.0,881.0,833.28,616.52
2016,8,18,12,15,703.0,244.0,3.85,27.0,880.5,800.95,593.94
2016,8,18,12,30,703.0,244.0,3.9,27.0,880.0,765.98,569.22
2016,8,18,12,45,706.5,239.5,4.0,27.5,873.0,727.44,540.79
2016,8,18,13,0,710.0,235.0,4.1,28.0,866.0,686.49,510.15
2016,8,18,13,15,705.0,233.0,4.15,28.0,850.0,639.97,475.68
2016,8,18,13,30,700.0,231.0,4.2,28.0,834.0,592.13,439.43
2016,8,18,13,45,694.5,227.0,4.3,28.0,811.5,541.48,400.29
2016,8,18,14,0,689.0,223.0,4.4,28.0,789.0,490.09,359.48
2016,8,18,14,15,678.0,219.0,4.45,27.5,759.0,435.96,316.22
2016,8,18,14,30,667.0,215.0,4.5,27.0,729.0,382.17,272.17
2016,8,18,14,45,657.5,208.0,4.6,27.0,694.0,327.33,226.31
2016,8,18,15,0,648.0,201.0,4.7,27.0,659.0,273.17,181.58
2016,8,18,15,15,630.0,194.5,4.75,26.5,618.0,218.97,140.28
2016,8,18,15,30,612.0,188.0,4.8,26.0,577.0,166.96,107.46
2016,8,18,15,45,594.0,178.5,4.85,25.5,532.5,118.43,93.6
2016,8,18,16,0,576.0,169.0,4.9,25.0,488.0,113.85,90.32
2016,8,18,16,15,547.0,159.5,4.9,24.0,439.5,108.78,86.75
2016,8,18,16,30,518.0,150.0,4.9,23.0,391.0,103.52,82.95
2016,8,18,16,45,484.5,137.5,4.95,22.0,342.0,96.11,77.25
2016,8,18,17,0,451.0,125.0,5.0,21.0,293.0,88.44,71.19
2016,8,18,17,15,403.0,111.5,4.9,20.0,244.0,79.66,64.01
2016,8,18,17,30,355.0,98.0,4.8,19.0,195.0,70.66,56.4
2016,8,18,17,45,295.0,80.5,4.7,18.5,149.5,58.64,45.77
2016,8,18,18,0,235.0,63.0,4.6,18.0,104.0,46.35,34.66
2016,8,18,18,15,162.0,42.5,4.5,17.0,66.5,31.68,21.28
2016,8,18,18,30,89.0,22.0,4.4,16.0,29.0,16.76,5.14
2016,8,18,18,45,44.5,11.0,4.35,15.5,14.5,8.65,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,58.0,15.0,3.1,13.5,20.5,49.54,0.0
2016,8,19,6,0,116.0,30.0,3.3,14.0,41.0,109.19,79.63
2016,8,19,6,15,185.0,50.0,3.3,14.0,80.5,177.7,143.75
2016,8,19,6,30,254.0,70.0,3.3,14.0,120.0,265.57,220.35
2016,8,19,6,45,172.0,94.0,3.35,14.5,132.5,236.85,197.21
2016,8,19,7,0,90.0,118.0,3.4,15.0,145.0,197.97,163.72
2016,8,19,7,15,111.5,138.5,3.35,15.5,178.5,238.07,197.19
2016,8,19,7,30,133.0,159.0,3.3,16.0,212.0,279.5,230.74
2016,8,19,7,45,205.0,176.5,3.25,17.0,270.0,360.25,295.83
2016,8,19,8,0,277.0,194.0,3.2,18.0,328.0,465.08,376.94
2016,8,19,8,15,426.0,183.5,3.15,18.5,414.5,612.93,490.04
2016,8,19,8,30,575.0,173.0,3.1,19.0,501.0,747.49,588.43
2016,8,19,8,45,593.0,182.0,3.1,19.5,544.5,793.87,617.83
2016,8,19,9,0,611.0,191.0,3.1,20.0,588.0,829.78,640.16
2016,8,19,9,15,628.5,197.0,3.15,20.5,628.0,859.66,658.41
2016,8,19,9,30,646.0,203.0,3.2,21.0,668.0,886.64,674.45
2016,8,19,9,45,641.0,217.5,3.25,22.0,698.5,896.68,677.17
2016,8,19,10,0,636.0,232.0,3.3,23.0,729.0,903.09,677.5
2016,8,19,10,15,646.5,236.0,3.4,23.0,757.5,911.32,682.61
2016,8,19,10,30,657.0,240.0,3.5,23.0,786.0,916.02,685.38
2016,8,19,10,45,660.5,246.0,3.6,23.5,806.5,912.22,681.02
2016,8,19,11,0,664.0,252.0,3.7,24.0,827.0,904.88,674.39
2016,8,19,11,15,669.0,254.0,3.8,24.5,842.0,891.84,664.07
2016,8,19,11,30,674.0,256.0,3.9,25.0,857.0,875.34,651.44
2016,8,19,11,45,674.0,258.0,4.05,25.5,863.0,851.13,633.69
2016,8,19,12,0,674.0,260.0,4.2,26.0,869.0,823.95,613.79
2016,8,19,12,15,674.0,260.0,4.3,26.0,868.5,792.31,591.63
2016,8,19,12,30,674.0,260.0,4.4,26.0,868.0,758.11,567.35
2016,8,19,12,45,679.0,254.5,4.55,26.0,861.5,720.78,540.82
2016,8,19,13,0,684.0,249.0,4.7,26.0,855.0,681.0,512.02
2016,8,19,13,15,679.0,246.5,4.75,25.5,839.0,635.01,478.48
2016,8,19,13,30,674.0,244.0,4.8,25.0,823.0,587.81,443.08
2016,8,19,13,45,666.5,240.5,4.9,25.0,799.5,537.6,403.7
2016,8,19,14,0,659.0,237.0,5.0,25.0,776.0,486.92,362.88
2016,8,19,14,15,647.5,232.5,5.05,24.5,746.0,433.7,319.74
2016,8,19,14,30,636.0,228.0,5.1,24.0,716.0,380.96,275.96
2016,8,19,14,45,622.5,221.5,5.15,24.0,680.5,327.05,230.39
2016,8,19,15,0,609.0,215.0,5.2,24.0,645.0,274.38,186.51
2016,8,19,15,15,590.5,208.0,5.2,23.5,604.0,220.79,145.22
2016,8,19,15,30,572.0,201.0,5.2,23.0,563.0,170.24,112.8
2016,8,19,15,45,548.5,192.0,5.2,22.5,518.0,125.02,100.31
2016,8,19,16,0,525.0,183.0,5.2,22.0,473.0,120.85,97.36
2016,8,19,16,15,496.0,172.0,5.15,21.5,425.0,115.17,93.08
2016,8,19,16,30,467.0,161.0,5.1,21.0,377.0,109.25,88.55
2016,8,19,16,45,428.5,148.0,5.1,20.5,328.0,101.69,82.54
2016,8,19,17,0,390.0,135.0,5.1,20.0,279.0,93.87,76.19
2016,8,19,17,15,344.5,118.5,5.0,19.0,231.0,83.44,67.56
2016,8,19,17,30,299.0,102.0,4.9,18.0,183.0,73.14,58.78
2016,8,19,17,45,241.0,82.0,4.8,17.5,138.0,59.33,46.54
2016,8,19,18,0,183.0,62.0,4.7,17.0,93.0,45.31,33.85
2016,8,19,18,15,123.0,40.0,4.6,16.5,57.5,29.76,19.57
2016,8,19,18,30,63.0,18.0,4.5,16.0,22.0,13.83,2.25
2016,8,19,18,45,31.5,9.0,4.4,15.5,11.0,7.08,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.5,2.85,12.5,17.5,31.05,0.0
2016,8,20,6,0,90.0,27.0,3.1,13.0,35.0,91.51,65.35
2016,8,20,6,15,149.5,49.0,3.1,13.5,73.0,157.23,126.72
2016,8,20,6,30,209.0,71.0,3.1,14.0,111.0,226.75,187.89
2016,8,20,6,45,260.5,90.5,3.1,14.5,156.5,292.07,244.21
2016,8,20,7,0,312.0,110.0,3.1,15.0,202.0,361.37,302.04
2016,8,20,7,15,223.5,134.0,3.1,15.5,206.5,334.11,277.56
2016,8,20,7,30,135.0,158.0,3.1,16.0,211.0,280.75,231.46
2016,8,20,7,45,177.5,179.5,3.1,16.5,259.0,342.08,281.0
2016,8,20,8,0,220.0,201.0,3.1,17.0,307.0,405.52,330.56
2016,8,20,8,15,370.0,196.0,3.1,17.5,397.0,556.51,448.6
2016,8,20,8,30,520.0,191.0,3.1,18.0,487.0,718.53,568.65
2016,8,20,8,45,543.0,199.5,3.15,19.0,531.0,759.01,593.54
2016,8,20,9,0,566.0,208.0,3.2,20.0,575.0,797.78,617.54
2016,8,20,9,15,583.5,215.0,3.3,20.5,614.5,827.53,636.24
2016,8,20,9,30,601.0,222.0,3.4,21.0,654.0,862.44,658.22
2016,8,20,9,45,638.5,215.0,3.5,21.5,694.0,893.41,678.11
2016,8,20,10,0,676.0,208.0,3.6,22.0,734.0,920.8,695.03
2016,8,20,10,15,686.0,211.5,3.75,22.5,762.5,927.95,698.18
2016,8,20,10,30,696.0,215.0,3.9,23.0,791.0,931.49,699.12
2016,8,20,10,45,705.0,216.5,4.05,23.5,813.5,928.44,695.7
2016,8,20,11,0,714.0,218.0,4.2,24.0,836.0,921.68,689.92
2016,8,20,11,15,718.5,219.5,4.35,24.0,850.5,907.05,679.99
2016,8,20,11,30,723.0,221.0,4.5,24.0,865.0,888.91,667.6
2016,8,20,11,45,729.0,219.5,4.7,24.5,873.0,865.86,651.18
2016,8,20,12,0,735.0,218.0,4.9,25.0,881.0,839.46,632.18
2016,8,20,12,15,735.0,218.0,5.0,24.5,880.0,806.33,609.98
2016,8,20,12,30,735.0,218.0,5.1,24.0,879.0,770.47,585.36
2016,8,20,12,45,716.5,226.5,5.25,24.0,866.0,725.88,552.66
2016,8,20,13,0,698.0,235.0,5.4,24.0,853.0,680.2,518.5
2016,8,20,13,15,693.0,233.0,5.45,24.0,837.0,634.08,483.21
2016,8,20,13,30,688.0,231.0,5.5,24.0,821.0,586.69,446.13
2016,8,20,13,45,688.5,224.0,5.55,24.0,800.0,537.37,406.7
2016,8,20,14,0,689.0,217.0,5.6,24.0,779.0,486.74,365.18
2016,8,20,14,15,678.5,213.0,5.6,23.5,749.0,432.73,320.67
2016,8,20,14,30,668.0,209.0,5.6,23.0,719.0,378.99,275.38
2016,8,20,14,45,662.0,200.0,5.65,22.5,685.0,323.59,228.21
2016,8,20,15,0,656.0,191.0,5.7,22.0,651.0,268.48,181.77
2016,8,20,15,15,638.0,185.0,5.65,21.5,610.0,214.04,139.2
2016,8,20,15,30,620.0,179.0,5.6,21.0,569.0,161.77,105.54
2016,8,20,15,45,605.0,168.5,5.6,20.5,525.0,113.94,91.8
2016,8,20,16,0,590.0,158.0,5.6,20.0,481.0,109.4,88.45
2016,8,20,16,15,560.5,149.5,5.5,19.5,433.0,103.31,83.72
2016,8,20,16,30,531.0,141.0,5.4,19.0,385.0,98.45,80.0
2016,8,20,16,45,501.0,128.5,5.35,18.5,336.5,90.92,73.9
2016,8,20,17,0,471.0,116.0,5.3,18.0,288.0,83.12,67.46
2016,8,20,17,15,422.0,103.5,5.15,17.5,239.0,74.79,60.4
2016,8,20,17,30,373.0,91.0,5.0,17.0,190.0,66.28,52.99
2016,8,20,17,45,314.0,74.5,4.9,16.5,145.0,54.78,42.7
2016,8,20,18,0,255.0,58.0,4.8,16.0,100.0,43.04,31.95
2016,8,20,18,15,174.5,39.0,4.65,15.5,63.0,29.19,19.05
2016,8,20,18,30,94.0,20.0,4.5,15.0,26.0,15.14,1.5
2016,8,20,18,45,47.0,10.0,4.35,14.5,13.0,7.87,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
