Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,67.0,15.0,3.7,12.5,21.0,42.37,0.0
2016,8,21,6,0,134.0,30.0,3.9,13.0,42.0,133.99,96.46
2016,8,21,6,15,212.5,48.0,4.0,13.5,81.5,205.87,166.91
2016,8,21,6,30,291.0,66.0,4.1,14.0,121.0,285.71,237.52
2016,8,21,6,45,175.5,89.5,4.2,14.5,125.5,235.14,196.2
2016,8,21,7,0,60.0,113.0,4.3,15.0,130.0,157.48,129.47
2016,8,21,7,15,74.0,134.5,4.2,15.5,160.0,190.86,157.59
2016,8,21,7,30,88.0,156.0,4.1,16.0,190.0,224.99,185.51
2016,8,21,7,45,159.0,177.0,4.1,16.5,249.5,324.59,267.48
2016,8,21,8,0,230.0,198.0,4.1,17.0,309.0,431.52,352.43
2016,8,21,8,15,279.0,213.0,4.05,17.5,361.5,496.17,401.7
2016,8,21,8,30,328.0,228.0,4.0,18.0,414.0,562.26,450.98
2016,8,21,8,45,509.0,191.5,3.95,18.5,507.5,719.82,570.22
2016,8,21,9,0,690.0,155.0,3.9,19.0,601.0,871.67,677.53
2016,8,21,9,15,706.5,159.0,3.9,19.5,641.5,899.31,692.92
2016,8,21,9,30,723.0,163.0,3.9,20.0,682.0,923.87,706.97
2016,8,21,9,45,707.5,181.5,3.95,20.5,710.0,929.13,707.94
2016,8,21,10,0,692.0,200.0,4.0,21.0,738.0,930.14,706.28
2016,8,21,10,15,702.5,203.5,4.1,21.5,766.5,937.72,709.58
2016,8,21,10,30,713.0,207.0,4.2,22.0,795.0,941.64,710.45
2016,8,21,10,45,723.5,207.5,4.3,22.5,818.0,938.84,706.86
2016,8,21,11,0,734.0,208.0,4.4,23.0,841.0,932.27,700.87
2016,8,21,11,15,738.5,209.5,4.55,23.0,856.0,917.3,691.09
2016,8,21,11,30,743.0,211.0,4.7,23.0,871.0,898.76,679.01
2016,8,21,11,45,748.0,210.5,4.85,23.5,878.5,875.28,661.76
2016,8,21,12,0,753.0,210.0,5.0,24.0,886.0,848.41,641.97
2016,8,21,12,15,753.0,209.5,5.1,24.0,885.5,814.27,617.73
2016,8,21,12,30,753.0,209.0,5.2,24.0,885.0,777.37,591.13
2016,8,21,12,45,763.5,200.5,5.35,24.0,879.5,738.63,563.12
2016,8,21,13,0,774.0,192.0,5.5,24.0,874.0,692.72,529.24
2016,8,21,13,15,769.5,190.5,5.6,23.5,857.5,645.56,494.02
2016,8,21,13,30,765.0,189.0,5.7,23.0,841.0,598.6,457.8
2016,8,21,13,45,759.5,185.5,5.85,23.0,818.0,545.31,414.99
2016,8,21,14,0,754.0,182.0,6.0,23.0,795.0,491.09,370.23
2016,8,21,14,15,744.0,178.5,6.0,22.5,764.5,434.37,322.85
2016,8,21,14,30,734.0,175.0,6.0,22.0,734.0,377.7,274.39
2016,8,21,14,45,722.0,170.5,6.05,21.5,697.5,320.07,224.73
2016,8,21,15,0,710.0,166.0,6.1,21.0,661.0,263.25,176.39
2016,8,21,15,15,692.5,161.0,6.05,20.5,619.0,206.32,131.41
2016,8,21,15,30,675.0,156.0,6.0,20.0,577.0,151.37,95.96
2016,8,21,15,45,653.0,149.5,5.95,20.0,531.5,103.13,82.86
2016,8,21,16,0,631.0,143.0,5.9,20.0,486.0,100.59,80.99
2016,8,21,16,15,605.0,129.0,5.75,19.0,432.0,92.73,74.83
2016,8,21,16,30,579.0,115.0,5.6,18.0,378.0,84.44,68.2
2016,8,21,16,45,426.0,124.0,5.5,17.5,305.0,86.87,70.7
2016,8,21,17,0,273.0,133.0,5.4,17.0,232.0,92.49,75.94
2016,8,21,17,15,333.5,109.5,5.25,16.5,210.5,77.57,63.09
2016,8,21,17,30,394.0,86.0,5.1,16.0,189.0,63.2,50.47
2016,8,21,17,45,326.5,71.0,4.95,15.5,143.0,52.52,40.85
2016,8,21,18,0,259.0,56.0,4.8,15.0,97.0,41.68,30.84
2016,8,21,18,15,175.0,37.5,4.7,14.5,60.5,28.12,18.06
2016,8,21,18,30,91.0,19.0,4.6,14.0,24.0,14.39,0.0
2016,8,21,18,45,45.5,9.5,4.5,14.0,12.0,7.47,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,3.7,12.5,8.0,6.29,0.0
2016,8,22,6,0,0.0,16.0,3.9,13.0,16.0,12.18,3.45
2016,8,22,6,15,0.0,31.5,3.95,13.0,31.5,24.08,14.49
2016,8,22,6,30,0.0,47.0,4.0,13.0,47.0,37.4,26.26
2016,8,22,6,45,0.0,65.5,4.1,13.5,65.5,53.82,40.52
2016,8,22,7,0,0.0,84.0,4.2,14.0,84.0,69.95,54.33
2016,8,22,7,15,0.0,103.5,4.1,14.5,103.5,86.94,68.6
2016,8,22,7,30,0.0,123.0,4.0,15.0,123.0,103.78,82.46
2016,8,22,7,45,23.5,156.0,3.9,16.0,167.0,154.13,124.62
2016,8,22,8,0,47.0,189.0,3.8,17.0,211.0,223.96,181.48
2016,8,22,8,15,115.5,219.0,3.75,17.5,282.0,336.76,272.8
2016,8,22,8,30,184.0,249.0,3.7,18.0,353.0,433.27,348.35
2016,8,22,8,45,424.5,206.0,3.7,18.5,472.5,657.38,522.21
2016,8,22,9,0,665.0,163.0,3.7,19.0,592.0,858.03,667.41
2016,8,22,9,15,682.0,168.0,3.75,19.5,631.5,886.94,683.63
2016,8,22,9,30,699.0,173.0,3.8,20.0,671.0,912.85,698.93
2016,8,22,9,45,707.5,178.5,3.9,20.5,705.0,927.64,706.81
2016,8,22,10,0,716.0,184.0,4.0,21.0,739.0,938.93,712.45
2016,8,22,10,15,725.5,187.0,4.1,21.5,767.5,944.99,714.61
2016,8,22,10,30,735.0,190.0,4.2,22.0,796.0,947.36,714.41
2016,8,22,10,45,743.0,191.5,4.35,22.5,817.5,942.99,710.01
2016,8,22,11,0,751.0,193.0,4.5,23.0,839.0,934.86,703.28
2016,8,22,11,15,755.0,194.5,4.65,23.0,853.5,919.25,693.25
2016,8,22,11,30,759.0,196.0,4.8,23.0,868.0,900.06,680.77
2016,8,22,11,45,763.0,195.5,4.95,23.5,875.0,866.51,656.92
2016,8,22,12,0,767.0,195.0,5.1,24.0,882.0,839.35,637.1
2016,8,22,12,15,767.0,194.5,5.25,24.0,880.5,805.81,613.37
2016,8,22,12,30,767.0,194.0,5.4,24.0,879.0,769.55,587.24
2016,8,22,12,45,731.5,213.5,5.55,24.0,861.5,727.59,555.61
2016,8,22,13,0,696.0,233.0,5.7,24.0,844.0,678.89,518.74
2016,8,22,13,15,691.0,230.5,5.75,23.5,828.0,632.34,483.95
2016,8,22,13,30,686.0,228.0,5.8,23.0,812.0,584.54,447.23
2016,8,22,13,45,685.5,221.0,5.9,23.0,790.5,534.67,407.18
2016,8,22,14,0,685.0,214.0,6.0,23.0,769.0,483.61,365.09
2016,8,22,14,15,674.5,210.0,6.0,22.5,739.0,429.7,320.33
2016,8,22,14,30,664.0,206.0,6.0,22.0,709.0,376.08,274.8
2016,8,22,14,45,656.0,198.0,6.05,21.5,675.0,320.93,227.56
2016,8,22,15,0,648.0,190.0,6.1,21.0,641.0,266.3,181.31
2016,8,22,15,15,630.0,184.0,6.05,20.5,600.0,212.24,138.84
2016,8,22,15,30,612.0,178.0,6.0,20.0,559.0,160.38,105.37
2016,8,22,15,45,594.5,168.5,6.0,19.5,515.0,114.19,92.46
2016,8,22,16,0,577.0,159.0,6.0,19.0,471.0,108.46,88.07
2016,8,22,16,15,547.5,150.5,5.9,18.5,423.0,103.79,84.53
2016,8,22,16,30,518.0,142.0,5.8,18.0,375.0,98.95,80.81
2016,8,22,16,45,484.5,129.5,5.7,17.5,326.5,91.38,74.64
2016,8,22,17,0,451.0,117.0,5.6,17.0,278.0,83.54,68.13
2016,8,22,17,15,401.5,103.5,5.35,16.5,229.5,74.59,60.47
2016,8,22,17,30,352.0,90.0,5.1,16.0,181.0,65.43,52.42
2016,8,22,17,45,291.0,73.0,4.9,15.5,136.5,53.58,41.74
2016,8,22,18,0,230.0,56.0,4.7,15.0,92.0,41.48,30.6
2016,8,22,18,15,151.0,36.0,4.5,14.5,56.0,26.94,16.87
2016,8,22,18,30,72.0,16.0,4.3,14.0,20.0,12.14,0.0
2016,8,22,18,45,36.0,8.0,4.1,14.0,10.0,6.29,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,14.0,2.8,13.0,21.0,48.11,0.0
2016,8,23,6,0,161.0,28.0,3.1,14.0,42.0,145.04,100.39
2016,8,23,6,15,251.0,44.0,3.15,14.5,82.5,224.54,181.04
2016,8,23,6,30,341.0,60.0,3.2,15.0,123.0,311.54,257.5
2016,8,23,6,45,408.5,71.5,3.3,15.5,171.0,386.0,321.48
2016,8,23,7,0,476.0,83.0,3.4,16.0,219.0,466.03,387.57
2016,8,23,7,15,379.0,112.5,3.35,16.5,234.5,447.15,370.12
2016,8,23,7,30,282.0,142.0,3.3,17.0,250.0,399.03,329.06
2016,8,23,7,45,464.0,128.0,3.25,17.5,335.5,563.29,459.73
2016,8,23,8,0,646.0,114.0,3.2,18.0,421.0,730.57,583.39
2016,8,23,8,15,672.5,119.5,3.15,18.5,469.5,779.04,614.33
2016,8,23,8,30,699.0,125.0,3.1,19.0,518.0,825.94,644.22
2016,8,23,8,45,721.0,129.0,3.1,19.5,563.5,864.89,668.21
2016,8,23,9,0,743.0,133.0,3.1,20.0,609.0,901.35,690.17
2016,8,23,9,15,759.0,136.5,3.1,20.5,650.0,928.58,705.54
2016,8,23,9,30,775.0,140.0,3.1,21.0,691.0,945.08,713.61
2016,8,23,9,45,769.5,152.0,3.15,21.5,722.0,953.11,716.48
2016,8,23,10,0,764.0,164.0,3.2,22.0,753.0,966.52,723.15
2016,8,23,10,15,773.5,166.5,3.25,22.5,782.0,962.73,718.36
2016,8,23,10,30,783.0,169.0,3.3,23.0,811.0,964.54,717.62
2016,8,23,10,45,790.5,170.0,3.35,23.5,833.5,959.1,712.12
2016,8,23,11,0,798.0,171.0,3.4,24.0,856.0,949.79,704.25
2016,8,23,11,15,802.5,172.0,3.5,24.0,870.5,933.85,693.78
2016,8,23,11,30,807.0,173.0,3.6,24.0,885.0,914.23,680.91
2016,8,23,11,45,810.0,173.0,3.7,24.5,892.0,888.78,662.81
2016,8,23,12,0,813.0,173.0,3.8,25.0,899.0,859.93,642.45
2016,8,23,12,15,813.0,172.5,3.9,25.0,898.0,824.99,618.62
2016,8,23,12,30,813.0,172.0,4.0,25.0,897.0,787.17,591.84
2016,8,23,12,45,812.5,170.5,4.15,25.5,888.5,745.47,560.85
2016,8,23,13,0,812.0,169.0,4.3,26.0,880.0,701.34,527.51
2016,8,23,13,15,807.0,167.5,4.4,25.5,863.0,652.16,491.58
2016,8,23,13,30,802.0,166.0,4.5,25.0,846.0,601.39,453.44
2016,8,23,13,45,796.0,163.5,4.65,25.0,822.0,547.98,411.36
2016,8,23,14,0,790.0,161.0,4.8,25.0,798.0,493.56,367.15
2016,8,23,14,15,780.0,158.0,4.9,24.5,767.0,436.41,320.14
2016,8,23,14,30,770.0,155.0,5.0,24.0,736.0,379.22,271.8
2016,8,23,14,45,758.5,151.0,5.1,24.0,699.5,316.73,218.34
2016,8,23,15,0,747.0,147.0,5.2,24.0,663.0,258.24,168.72
2016,8,23,15,15,730.0,143.0,5.25,23.5,621.0,199.83,123.13
2016,8,23,15,30,713.0,139.0,5.3,23.0,579.0,143.26,87.34
2016,8,23,15,45,693.0,133.0,5.35,22.5,533.0,94.03,74.38
2016,8,23,16,0,673.0,127.0,5.4,22.0,487.0,91.41,72.6
2016,8,23,16,15,644.0,120.5,5.35,21.0,438.0,88.13,70.34
2016,8,23,16,30,615.0,114.0,5.3,20.0,389.0,84.72,67.94
2016,8,23,16,45,579.5,105.5,5.3,19.5,338.5,79.65,63.91
2016,8,23,17,0,544.0,97.0,5.3,19.0,288.0,74.41,59.64
2016,8,23,17,15,491.5,87.0,5.15,18.0,238.0,67.64,54.02
2016,8,23,17,30,439.0,77.0,5.0,17.0,188.0,57.67,45.37
2016,8,23,17,45,369.0,63.5,4.9,16.5,142.0,47.75,36.42
2016,8,23,18,0,299.0,50.0,4.8,16.0,96.0,37.73,27.15
2016,8,23,18,15,201.0,33.5,4.65,15.5,59.0,25.36,15.23
2016,8,23,18,30,103.0,17.0,4.5,15.0,22.0,12.93,0.0
2016,8,23,18,45,51.5,8.5,4.4,14.5,11.0,6.69,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,116.0,13.5,2.85,11.5,22.5,64.34,0.0
2016,8,24,6,0,232.0,27.0,3.2,12.0,45.0,181.78,124.63
2016,8,24,6,15,334.5,39.5,3.2,12.5,88.5,270.46,219.79
2016,8,24,6,30,437.0,52.0,3.2,13.0,132.0,367.0,305.15
2016,8,24,6,45,507.0,61.0,3.25,13.5,182.0,447.26,374.14
2016,8,24,7,0,577.0,70.0,3.3,14.0,232.0,532.43,444.14
2016,8,24,7,15,310.5,107.5,3.25,14.5,197.0,390.23,325.77
2016,8,24,7,30,44.0,145.0,3.2,15.0,162.0,178.14,145.53
2016,8,24,7,45,61.5,170.5,3.15,16.0,197.5,219.54,179.52
2016,8,24,8,0,79.0,196.0,3.1,17.0,233.0,261.59,212.69
2016,8,24,8,15,163.0,217.5,3.1,17.5,305.5,379.56,307.51
2016,8,24,8,30,247.0,239.0,3.1,18.0,378.0,503.81,403.2
2016,8,24,8,45,385.5,221.5,3.1,18.5,458.5,616.73,489.27
2016,8,24,9,0,524.0,204.0,3.1,19.0,539.0,759.32,592.88
2016,8,24,9,15,687.5,158.5,3.15,19.5,628.0,885.43,680.03
2016,8,24,9,30,851.0,113.0,3.2,20.0,717.0,992.22,749.64
2016,8,24,9,45,869.5,111.0,3.25,20.5,755.0,996.06,748.72
2016,8,24,10,0,888.0,109.0,3.3,21.0,793.0,1009.69,755.45
2016,8,24,10,15,895.5,110.5,3.4,21.5,822.0,1012.25,755.19
2016,8,24,10,30,903.0,112.0,3.5,22.0,851.0,1010.76,752.47
2016,8,24,10,45,908.0,113.5,3.6,22.5,873.5,1002.77,745.59
2016,8,24,11,0,913.0,115.0,3.7,23.0,896.0,990.73,736.18
2016,8,24,11,15,916.5,115.5,3.8,23.0,910.5,972.31,724.04
2016,8,24,11,30,920.0,116.0,3.9,23.0,925.0,950.03,709.38
2016,8,24,11,45,920.0,117.0,4.0,23.5,931.0,921.36,689.05
2016,8,24,12,0,920.0,118.0,4.1,24.0,937.0,889.21,666.38
2016,8,24,12,15,919.5,118.0,4.15,24.0,936.0,852.45,641.53
2016,8,24,12,30,919.0,118.0,4.2,24.0,935.0,812.59,614.41
2016,8,24,12,45,898.5,128.5,4.3,24.5,920.0,764.09,578.24
2016,8,24,13,0,878.0,139.0,4.4,25.0,905.0,714.07,539.95
2016,8,24,13,15,873.5,138.0,4.5,25.0,888.0,664.26,502.37
2016,8,24,13,30,869.0,137.0,4.6,25.0,871.0,612.61,462.38
2016,8,24,13,45,862.0,135.5,4.7,25.0,846.0,560.44,420.68
2016,8,24,14,0,855.0,134.0,4.8,25.0,821.0,502.94,373.73
2016,8,24,14,15,845.5,132.0,4.9,24.5,789.5,443.23,324.37
2016,8,24,14,30,836.0,130.0,5.0,24.0,758.0,383.24,273.38
2016,8,24,14,45,824.0,127.5,5.1,24.0,720.5,322.19,220.44
2016,8,24,15,0,812.0,125.0,5.2,24.0,683.0,261.72,168.86
2016,8,24,15,15,796.0,121.5,5.2,23.5,640.0,200.79,121.16
2016,8,24,15,30,780.0,118.0,5.2,23.0,597.0,141.49,83.98
2016,8,24,15,45,759.5,113.5,5.25,22.5,549.5,83.62,65.61
2016,8,24,16,0,739.0,109.0,5.3,22.0,502.0,81.41,64.13
2016,8,24,16,15,711.0,104.0,5.2,21.0,451.5,78.62,62.23
2016,8,24,16,30,683.0,99.0,5.1,20.0,401.0,75.75,60.22
2016,8,24,16,45,647.0,92.0,5.1,19.5,349.0,71.26,56.65
2016,8,24,17,0,611.0,85.0,5.1,19.0,297.0,66.65,52.89
2016,8,24,17,15,557.5,77.0,4.95,18.0,245.5,60.96,48.16
2016,8,24,17,30,504.0,69.0,4.8,17.0,194.0,55.21,43.19
2016,8,24,17,45,427.0,58.0,4.7,16.5,146.0,46.8,35.55
2016,8,24,18,0,350.0,47.0,4.6,16.0,98.0,38.31,27.58
2016,8,24,18,15,235.0,32.0,4.45,15.5,60.0,24.4,14.15
2016,8,24,18,30,120.0,17.0,4.3,15.0,22.0,12.95,0.0
2016,8,24,18,45,60.0,8.5,4.2,14.5,11.0,6.69,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,113.0,13.0,2.8,12.5,21.5,62.83,0.0
2016,8,25,6,0,226.0,26.0,3.1,13.0,43.0,177.33,117.12
2016,8,25,6,15,329.0,38.0,3.15,13.5,85.5,266.87,215.69
2016,8,25,6,30,432.0,50.0,3.2,14.0,128.0,363.06,300.73
2016,8,25,6,45,216.0,55.5,3.25,14.5,94.5,236.84,198.08
2016,8,25,7,0,0.0,61.0,3.3,15.0,61.0,47.3,34.75
2016,8,25,7,15,0.0,75.5,3.3,15.5,75.5,59.52,45.15
2016,8,25,7,30,0.0,90.0,3.3,16.0,90.0,71.69,55.23
2016,8,25,7,45,0.0,116.0,3.3,16.5,116.0,94.79,74.25
2016,8,25,8,0,0.0,142.0,3.3,17.0,142.0,117.95,93.0
2016,8,25,8,15,64.5,194.0,3.3,17.5,230.0,243.75,197.27
2016,8,25,8,30,129.0,246.0,3.3,18.0,318.0,381.78,306.71
2016,8,25,8,45,180.0,266.0,3.3,18.5,375.5,451.27,359.72
2016,8,25,9,0,231.0,286.0,3.3,19.0,433.0,521.69,412.34
2016,8,25,9,15,359.5,268.0,3.35,19.5,514.0,649.52,508.3
2016,8,25,9,30,488.0,250.0,3.4,20.0,595.0,780.7,602.59
2016,8,25,9,45,691.0,176.0,3.5,20.5,691.5,913.55,696.08
2016,8,25,10,0,894.0,102.0,3.6,21.0,788.0,1009.77,758.57
2016,8,25,10,15,902.0,103.5,3.65,21.5,817.5,1012.87,757.57
2016,8,25,10,30,910.0,105.0,3.7,22.0,847.0,1011.89,754.77
2016,8,25,10,45,917.0,105.0,3.8,22.5,870.0,1004.28,748.07
2016,8,25,11,0,924.0,105.0,3.9,23.0,893.0,992.59,738.82
2016,8,25,11,15,928.0,106.0,3.95,23.0,908.5,975.02,726.88
2016,8,25,11,30,932.0,107.0,4.0,23.0,924.0,953.49,712.38
2016,8,25,11,45,934.5,107.0,4.1,23.5,931.5,925.83,692.69
2016,8,25,12,0,937.0,107.0,4.2,24.0,939.0,894.51,670.56
2016,8,25,12,15,937.0,107.0,4.25,24.0,937.5,857.66,645.63
2016,8,25,12,30,937.0,107.0,4.3,24.0,936.0,817.6,618.36
2016,8,25,12,45,928.5,110.5,4.4,24.0,925.0,771.38,585.5
2016,8,25,13,0,920.0,114.0,4.5,24.0,914.0,722.92,549.51
2016,8,25,13,15,916.0,113.0,4.55,24.0,896.5,671.68,510.49
2016,8,25,13,30,912.0,112.0,4.6,24.0,879.0,618.43,468.86
2016,8,25,13,45,905.5,111.0,4.7,24.0,854.5,562.1,423.78
2016,8,25,14,0,899.0,110.0,4.8,24.0,830.0,504.48,376.24
2016,8,25,14,15,891.0,108.5,4.9,23.5,798.0,444.84,326.33
2016,8,25,14,30,883.0,107.0,5.0,23.0,766.0,384.57,274.45
2016,8,25,14,45,871.5,105.0,5.1,23.0,728.0,322.61,220.15
2016,8,25,15,0,860.0,103.0,5.2,23.0,690.0,260.96,167.07
2016,8,25,15,15,845.5,100.0,5.25,22.5,647.0,192.75,113.26
2016,8,25,15,30,831.0,97.0,5.3,22.0,604.0,130.91,74.38
2016,8,25,15,45,811.5,94.0,5.35,21.5,556.5,78.82,61.83
2016,8,25,16,0,792.0,91.0,5.4,21.0,509.0,76.98,60.63
2016,8,25,16,15,766.0,86.5,5.4,20.0,458.0,73.88,58.43
2016,8,25,16,30,740.0,82.0,5.4,19.0,407.0,70.69,56.1
2016,8,25,16,45,704.5,77.0,5.4,18.5,354.5,61.76,48.61
2016,8,25,17,0,669.0,72.0,5.4,18.0,302.0,58.13,45.64
2016,8,25,17,15,617.0,65.5,5.25,17.0,249.5,53.14,41.47
2016,8,25,17,30,565.0,59.0,5.1,16.0,197.0,48.14,37.1
2016,8,25,17,45,486.5,50.0,4.95,15.5,148.0,40.95,30.51
2016,8,25,18,0,408.0,41.0,4.8,15.0,99.0,33.76,23.68
2016,8,25,18,15,281.0,28.0,4.6,14.5,60.5,23.0,12.7
2016,8,25,18,30,154.0,15.0,4.4,14.0,22.0,11.8,0.0
2016,8,25,18,45,77.0,7.5,4.25,13.5,11.0,5.9,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,12.5,2.2,12.5,21.5,64.1,0.0
2016,8,26,6,0,232.0,25.0,2.5,13.0,43.0,179.14,113.52
2016,8,26,6,15,339.5,37.5,2.6,13.5,86.0,273.45,220.26
2016,8,26,6,30,447.0,50.0,2.7,14.0,129.0,373.74,308.63
2016,8,26,6,45,513.0,59.0,2.85,14.5,179.0,452.0,375.8
2016,8,26,7,0,579.0,68.0,3.0,15.0,229.0,534.81,443.75
2016,8,26,7,15,289.5,79.0,2.95,15.5,159.5,340.58,284.6
2016,8,26,7,30,0.0,90.0,2.9,16.0,90.0,71.79,55.08
2016,8,26,7,45,4.5,124.0,2.9,16.5,126.5,106.58,84.27
2016,8,26,8,0,9.0,158.0,2.9,17.0,163.0,142.02,113.19
2016,8,26,8,15,13.0,177.0,2.9,17.5,184.5,162.05,129.02
2016,8,26,8,30,17.0,196.0,2.9,18.0,206.0,182.19,144.73
2016,8,26,8,45,56.5,240.0,2.9,18.5,275.5,282.94,225.52
2016,8,26,9,0,96.0,284.0,2.9,19.0,345.0,367.1,290.72
2016,8,26,9,15,257.5,281.0,2.95,19.5,459.0,565.17,443.19
2016,8,26,9,30,419.0,278.0,3.0,20.0,573.0,742.45,572.2
2016,8,26,9,45,629.5,206.0,3.05,20.5,674.5,884.91,673.88
2016,8,26,10,0,840.0,134.0,3.1,21.0,776.0,1006.55,752.98
2016,8,26,10,15,848.0,136.0,3.2,21.5,805.0,1009.91,752.31
2016,8,26,10,30,856.0,138.0,3.3,22.0,834.0,1009.25,750.18
2016,8,26,10,45,859.0,141.0,3.4,22.5,855.5,1000.69,742.97
2016,8,26,11,0,862.0,144.0,3.5,23.0,877.0,988.12,733.29
2016,8,26,11,15,865.5,145.0,3.6,23.0,891.5,970.08,721.48
2016,8,26,11,30,869.0,146.0,3.7,23.0,906.0,933.81,697.44
2016,8,26,11,45,869.0,147.5,3.85,23.5,912.0,906.22,678.25
2016,8,26,12,0,869.0,149.0,4.0,24.0,918.0,888.22,665.5
2016,8,26,12,15,868.5,149.0,4.15,24.0,916.0,851.43,641.03
2016,8,26,12,30,868.0,149.0,4.3,24.0,914.0,811.61,613.48
2016,8,26,12,45,870.5,145.0,4.45,24.0,906.0,758.59,575.76
2016,8,26,13,0,873.0,141.0,4.6,24.0,898.0,713.47,542.71
2016,8,26,13,15,868.5,140.0,4.7,24.0,880.5,663.66,504.91
2016,8,26,13,30,864.0,139.0,4.8,24.0,863.0,616.46,467.77
2016,8,26,13,45,857.5,137.0,4.95,24.0,838.0,559.93,422.79
2016,8,26,14,0,851.0,135.0,5.1,24.0,813.0,502.29,375.51
2016,8,26,14,15,841.5,133.0,5.15,23.5,781.5,442.6,325.74
2016,8,26,14,30,832.0,131.0,5.2,23.0,750.0,382.65,274.4
2016,8,26,14,45,820.5,127.5,5.3,23.0,712.0,321.07,220.76
2016,8,26,15,0,809.0,124.0,5.4,23.0,674.0,260.04,168.48
2016,8,26,15,15,792.5,120.5,5.4,22.5,631.0,199.09,120.61
2016,8,26,15,30,776.0,117.0,5.4,22.0,588.0,139.86,83.48
2016,8,26,15,45,756.5,112.0,5.4,21.5,540.5,82.83,65.26
2016,8,26,16,0,737.0,107.0,5.4,21.0,493.0,80.28,63.47
2016,8,26,16,15,708.0,102.0,5.3,20.5,442.5,77.42,61.37
2016,8,26,16,30,679.0,97.0,5.2,20.0,392.0,74.49,59.17
2016,8,26,16,45,642.0,90.0,5.15,19.5,340.0,69.93,55.53
2016,8,26,17,0,605.0,83.0,5.1,19.0,288.0,65.27,51.7
2016,8,26,17,15,550.5,74.5,4.85,18.0,236.5,59.15,46.57
2016,8,26,17,30,496.0,66.0,4.6,17.0,185.0,52.96,41.17
2016,8,26,17,45,416.5,55.0,4.45,16.5,137.5,44.47,33.43
2016,8,26,18,0,337.0,44.0,4.3,16.0,90.0,35.92,25.35
2016,8,26,18,15,219.0,28.5,4.1,15.5,53.5,21.78,11.19
2016,8,26,18,30,101.0,13.0,3.9,15.0,17.0,10.23,0.0
2016,8,26,18,45,50.5,6.5,3.75,14.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,12.5,2.3,12.5,18.5,47.93,0.0
2016,8,27,6,0,162.0,25.0,2.6,13.0,37.0,140.56,83.56
2016,8,27,6,15,260.0,40.5,2.75,13.5,78.0,229.75,184.49
2016,8,27,6,30,358.0,56.0,2.9,14.0,119.0,322.31,266.63
2016,8,27,6,45,179.0,73.0,3.1,14.5,104.5,220.69,183.87
2016,8,27,7,0,0.0,90.0,3.3,15.0,90.0,77.93,60.71
2016,8,27,7,15,5.5,109.5,3.25,15.0,111.5,99.04,78.88
2016,8,27,7,30,11.0,129.0,3.2,15.0,133.0,120.44,96.88
2016,8,27,7,45,31.0,157.5,3.2,15.5,171.5,179.87,146.43
2016,8,27,8,0,51.0,186.0,3.2,16.0,210.0,227.12,184.86
2016,8,27,8,15,139.5,212.0,3.2,16.5,287.0,354.56,288.69
2016,8,27,8,30,228.0,238.0,3.2,17.0,364.0,466.52,376.49
2016,8,27,8,45,208.5,263.0,3.25,17.5,385.5,477.0,381.4
2016,8,27,9,0,189.0,288.0,3.3,18.0,407.0,485.44,385.2
2016,8,27,9,15,235.0,302.0,3.35,18.5,460.0,543.99,428.84
2016,8,27,9,30,281.0,316.0,3.4,19.0,513.0,626.16,488.27
2016,8,27,9,45,555.0,226.5,3.45,19.5,641.0,824.3,635.92
2016,8,27,10,0,829.0,137.0,3.5,20.0,769.0,1000.44,755.47
2016,8,27,10,15,837.5,139.0,3.55,20.5,798.0,1004.26,754.27
2016,8,27,10,30,846.0,141.0,3.6,21.0,827.0,1004.07,752.02
2016,8,27,10,45,851.0,143.0,3.7,21.5,848.5,996.42,745.29
2016,8,27,11,0,856.0,145.0,3.8,22.0,870.0,984.77,736.06
2016,8,27,11,15,859.0,146.0,3.9,22.0,884.0,966.29,723.76
2016,8,27,11,30,862.0,147.0,4.0,22.0,898.0,944.0,708.96
2016,8,27,11,45,863.5,147.0,4.1,22.5,904.5,915.72,688.75
2016,8,27,12,0,865.0,147.0,4.2,23.0,911.0,871.25,657.4
2016,8,27,12,15,864.5,147.0,4.3,23.0,909.0,835.62,633.38
2016,8,27,12,30,864.0,147.0,4.4,23.0,907.0,807.57,613.67
2016,8,27,12,45,859.0,148.0,4.55,23.0,896.5,762.65,581.22
2016,8,27,13,0,854.0,149.0,4.7,23.0,886.0,715.45,546.4
2016,8,27,13,15,849.0,147.5,4.75,23.0,868.5,664.15,507.24
2016,8,27,13,30,844.0,146.0,4.8,23.0,851.0,611.13,465.74
2016,8,27,13,45,838.0,144.0,4.9,23.0,826.5,555.73,421.35
2016,8,27,14,0,832.0,142.0,5.0,23.0,802.0,499.22,374.72
2016,8,27,14,15,822.5,139.5,5.05,22.5,770.0,440.05,325.29
2016,8,27,14,30,813.0,137.0,5.1,22.0,738.0,380.7,274.37
2016,8,27,14,45,803.0,132.5,5.15,22.0,701.0,319.81,221.15
2016,8,27,15,0,793.0,128.0,5.2,22.0,664.0,259.35,169.19
2016,8,27,15,15,776.5,124.5,5.2,21.5,621.0,199.32,121.96
2016,8,27,15,30,760.0,121.0,5.2,21.0,578.0,134.4,80.05
2016,8,27,15,45,743.5,114.5,5.2,20.5,531.5,84.19,66.7
2016,8,27,16,0,727.0,108.0,5.2,20.0,485.0,80.81,64.2
2016,8,27,16,15,698.0,102.5,5.15,19.5,435.0,77.65,61.83
2016,8,27,16,30,669.0,97.0,5.1,19.0,385.0,74.4,59.36
2016,8,27,16,45,637.0,89.0,5.05,18.5,334.0,69.23,55.15
2016,8,27,17,0,605.0,81.0,5.0,18.0,283.0,63.88,50.7
2016,8,27,17,15,550.0,72.5,4.85,17.0,232.0,57.71,45.49
2016,8,27,17,30,495.0,64.0,4.7,16.0,181.0,51.46,40.0
2016,8,27,17,45,421.0,52.5,4.6,15.5,134.0,42.57,31.85
2016,8,27,18,0,347.0,41.0,4.5,15.0,87.0,33.56,23.33
2016,8,27,18,15,225.5,26.5,4.35,14.5,51.0,21.67,10.52
2016,8,27,18,30,104.0,12.0,4.2,14.0,15.0,9.44,0.0
2016,8,27,18,45,52.0,6.0,4.05,14.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,108.0,11.5,1.65,11.5,19.0,60.1,0.0
2016,8,28,6,0,216.0,23.0,1.8,12.0,38.0,168.05,94.45
2016,8,28,6,15,323.5,36.0,1.9,12.5,80.5,264.75,212.57
2016,8,28,6,30,431.0,49.0,2.0,13.0,123.0,365.11,301.36
2016,8,28,6,45,306.5,77.0,2.1,13.5,139.0,330.58,275.41
2016,8,28,7,0,182.0,105.0,2.2,14.0,155.0,270.77,225.88
2016,8,28,7,15,205.5,124.0,2.1,14.5,191.5,316.51,263.7
2016,8,28,7,30,229.0,143.0,2.0,15.0,228.0,363.44,300.74
2016,8,28,7,45,486.0,117.0,1.95,15.5,331.5,576.07,470.15
2016,8,28,8,0,743.0,91.0,1.9,16.0,435.0,797.09,628.88
2016,8,28,8,15,767.5,95.0,1.9,16.5,485.0,839.39,653.26
2016,8,28,8,30,792.0,99.0,1.9,17.0,535.0,885.11,681.27
2016,8,28,8,45,813.5,101.5,1.9,18.0,582.0,923.81,702.55
2016,8,28,9,0,835.0,104.0,1.9,19.0,629.0,959.64,721.55
2016,8,28,9,15,849.0,106.5,1.95,19.5,671.0,984.93,735.31
2016,8,28,9,30,863.0,109.0,2.0,20.0,713.0,1006.62,746.81
2016,8,28,9,45,879.0,108.5,2.1,20.5,750.5,1009.58,746.8
2016,8,28,10,0,895.0,108.0,2.2,21.0,788.0,1022.14,753.37
2016,8,28,10,15,902.0,109.5,2.35,21.5,817.0,1023.91,753.49
2016,8,28,10,30,909.0,111.0,2.5,22.0,846.0,1021.61,751.14
2016,8,28,10,45,913.5,113.0,2.65,22.5,868.0,1013.26,744.95
2016,8,28,11,0,918.0,115.0,2.8,23.0,890.0,1000.83,736.19
2016,8,28,11,15,921.0,115.5,2.9,23.5,904.5,981.48,722.52
2016,8,28,11,30,924.0,116.0,3.0,24.0,919.0,958.27,706.39
2016,8,28,11,45,925.0,116.5,3.2,24.5,925.0,929.51,687.33
2016,8,28,12,0,926.0,117.0,3.4,25.0,931.0,897.21,665.74
2016,8,28,12,15,925.5,117.0,3.55,25.0,929.5,859.84,641.5
2016,8,28,12,30,925.0,117.0,3.7,25.0,928.0,819.34,614.86
2016,8,28,12,45,937.5,108.0,3.85,25.0,922.0,777.57,585.95
2016,8,28,13,0,950.0,99.0,4.0,25.0,916.0,732.0,552.81
2016,8,28,13,15,946.5,98.0,4.1,25.0,898.5,679.51,513.29
2016,8,28,13,30,943.0,97.0,4.2,25.0,881.0,624.88,471.01
2016,8,28,13,45,937.0,96.0,4.3,25.0,856.0,567.05,424.99
2016,8,28,14,0,931.0,95.0,4.4,25.0,831.0,507.81,376.38
2016,8,28,14,15,923.0,94.0,4.45,24.5,799.0,446.61,325.39
2016,8,28,14,30,915.0,93.0,4.5,24.0,767.0,384.74,272.33
2016,8,28,14,45,904.5,91.0,4.55,24.0,728.5,321.03,216.69
2016,8,28,15,0,894.0,89.0,4.6,24.0,690.0,257.51,162.19
2016,8,28,15,15,880.0,86.5,4.6,23.5,646.0,193.56,112.06
2016,8,28,15,30,866.0,84.0,4.6,23.0,602.0,130.76,73.4
2016,8,28,15,45,847.0,81.5,4.6,22.5,553.5,79.21,61.96
2016,8,28,16,0,828.0,79.0,4.6,22.0,505.0,69.61,54.14
2016,8,28,16,15,802.5,75.5,4.55,21.0,453.5,66.87,52.22
2016,8,28,16,30,777.0,72.0,4.5,20.0,402.0,64.08,50.21
2016,8,28,16,45,741.0,67.5,4.5,19.5,349.0,60.32,47.19
2016,8,28,17,0,705.0,63.0,4.5,19.0,296.0,56.52,44.07
2016,8,28,17,15,652.5,57.0,4.35,18.0,243.0,51.28,39.65
2016,8,28,17,30,600.0,51.0,4.2,17.0,190.0,42.45,31.88
2016,8,28,17,45,515.5,43.0,4.1,16.5,140.5,35.74,25.7
2016,8,28,18,0,431.0,35.0,4.0,16.0,91.0,29.11,19.32
2016,8,28,18,15,288.5,23.0,3.9,15.5,53.0,18.98,7.67
2016,8,28,18,30,146.0,11.0,3.8,15.0,15.0,8.65,0.0
2016,8,28,18,45,73.0,5.5,3.75,14.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,118.0,11.5,2.8,11.5,19.0,65.12,0.0
2016,8,29,6,0,236.0,23.0,3.1,12.0,38.0,178.13,91.91
2016,8,29,6,15,350.5,34.0,3.2,12.5,81.0,279.58,224.81
2016,8,29,6,30,465.0,45.0,3.3,13.0,124.0,383.76,318.23
2016,8,29,6,45,235.5,68.5,3.45,13.5,109.0,272.19,227.99
2016,8,29,7,0,6.0,92.0,3.6,14.0,94.0,85.38,67.42
2016,8,29,7,15,12.0,111.5,3.6,14.5,116.0,107.06,86.06
2016,8,29,7,30,18.0,131.0,3.6,15.0,138.0,129.06,104.43
2016,8,29,7,45,9.0,136.0,3.6,15.5,139.5,123.27,98.74
2016,8,29,8,0,0.0,141.0,3.6,16.0,141.0,117.74,93.25
2016,8,29,8,15,153.5,182.0,3.6,16.0,266.0,333.37,274.09
2016,8,29,8,30,307.0,223.0,3.6,16.0,391.0,547.08,443.13
2016,8,29,8,45,407.5,214.5,3.6,16.5,457.5,659.75,527.12
2016,8,29,9,0,508.0,206.0,3.6,17.0,524.0,753.35,595.24
2016,8,29,9,15,512.0,220.5,3.6,17.5,559.5,777.13,608.97
2016,8,29,9,30,516.0,235.0,3.6,18.0,595.0,798.21,621.12
2016,8,29,9,45,715.5,162.5,3.65,19.0,689.0,929.51,712.38
2016,8,29,10,0,915.0,90.0,3.7,20.0,783.0,1023.82,772.04
2016,8,29,10,15,922.0,91.5,3.7,20.5,812.0,1025.8,769.89
2016,8,29,10,30,929.0,93.0,3.7,21.0,841.0,1023.62,765.91
2016,8,29,10,45,934.5,93.5,3.75,21.5,863.0,1014.74,757.99
2016,8,29,11,0,940.0,94.0,3.8,22.0,885.0,1001.72,747.53
2016,8,29,11,15,943.0,94.5,3.85,22.5,899.5,982.26,732.91
2016,8,29,11,30,946.0,95.0,3.9,23.0,914.0,958.84,715.78
2016,8,29,11,45,723.5,220.0,4.0,23.5,849.0,871.58,654.5
2016,8,29,12,0,501.0,345.0,4.1,24.0,784.0,760.21,570.8
2016,8,29,12,15,725.5,219.5,4.2,24.0,854.0,808.67,610.19
2016,8,29,12,30,950.0,94.0,4.3,24.0,924.0,818.69,619.83
2016,8,29,12,45,935.5,101.5,4.4,24.0,911.0,771.04,586.0
2016,8,29,13,0,921.0,109.0,4.5,24.0,898.0,721.43,549.05
2016,8,29,13,15,917.0,108.0,4.6,24.0,880.5,669.78,509.9
2016,8,29,13,30,913.0,107.0,4.7,24.0,863.0,616.13,468.04
2016,8,29,13,45,909.5,104.5,4.8,24.0,839.0,559.77,422.79
2016,8,29,14,0,906.0,102.0,4.9,24.0,815.0,501.83,374.82
2016,8,29,14,15,776.0,154.0,4.95,23.5,747.0,432.61,319.06
2016,8,29,14,30,646.0,206.0,5.0,23.0,679.0,371.18,269.87
2016,8,29,14,45,760.5,149.0,5.1,23.0,678.0,315.6,218.46
2016,8,29,15,0,875.0,92.0,5.2,23.0,677.0,255.25,162.11
2016,8,29,15,15,860.5,90.0,5.2,22.5,633.5,192.65,112.8
2016,8,29,15,30,846.0,88.0,5.2,22.0,590.0,124.17,69.24
2016,8,29,15,45,831.0,83.5,5.2,21.5,543.0,72.44,56.49
2016,8,29,16,0,816.0,79.0,5.2,21.0,496.0,69.37,54.2
2016,8,29,16,15,790.0,75.5,5.1,20.5,445.0,66.65,52.16
2016,8,29,16,30,764.0,72.0,5.0,20.0,394.0,63.87,50.04
2016,8,29,16,45,731.0,67.0,4.95,19.5,341.5,59.8,46.75
2016,8,29,17,0,698.0,62.0,4.9,19.0,289.0,55.65,43.32
2016,8,29,17,15,644.5,56.5,4.7,18.0,236.5,46.9,35.79
2016,8,29,17,30,591.0,51.0,4.5,17.0,184.0,42.38,31.8
2016,8,29,17,45,504.5,43.0,4.35,16.5,135.5,35.69,25.61
2016,8,29,18,0,418.0,35.0,4.2,16.0,87.0,29.09,19.19
2016,8,29,18,15,209.0,24.0,4.1,15.5,50.0,19.64,6.97
2016,8,29,18,30,0.0,13.0,4.0,15.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,3.9,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,66.5,10.5,3.5,13.5,15.0,40.02,0.0
2016,8,30,6,0,133.0,21.0,3.6,14.0,30.0,118.34,51.83
2016,8,30,6,15,196.0,37.5,3.55,14.5,63.5,191.7,151.7
2016,8,30,6,30,259.0,54.0,3.5,15.0,97.0,260.62,214.6
2016,8,30,6,45,294.5,71.0,3.5,15.5,137.0,317.15,264.23
2016,8,30,7,0,330.0,88.0,3.5,16.0,177.0,376.14,313.89
2016,8,30,7,15,353.5,104.5,3.45,16.5,218.0,427.19,355.0
2016,8,30,7,30,377.0,121.0,3.4,17.0,259.0,478.83,394.97
2016,8,30,7,45,390.0,140.0,3.35,17.5,301.5,524.62,428.76
2016,8,30,8,0,403.0,159.0,3.3,18.0,344.0,569.46,460.79
2016,8,30,8,15,628.5,116.0,3.3,18.5,441.0,747.15,593.72
2016,8,30,8,30,854.0,73.0,3.3,19.0,538.0,904.15,701.96
2016,8,30,8,45,871.5,74.5,3.3,20.0,584.5,938.64,719.85
2016,8,30,9,0,889.0,76.0,3.3,21.0,631.0,970.11,736.36
2016,8,30,9,15,901.0,78.0,3.35,21.5,672.5,993.45,748.99
2016,8,30,9,30,913.0,80.0,3.4,22.0,714.0,1013.09,759.21
2016,8,30,9,45,922.0,81.5,3.45,22.5,749.5,1025.26,764.53
2016,8,30,10,0,931.0,83.0,3.5,23.0,785.0,1033.38,767.35
2016,8,30,10,15,937.5,84.0,3.55,23.5,814.0,1034.3,765.58
2016,8,30,10,30,944.0,85.0,3.6,24.0,843.0,1031.04,761.27
2016,8,30,10,45,950.0,85.0,3.7,24.5,865.0,1021.98,753.7
2016,8,30,11,0,956.0,85.0,3.8,25.0,887.0,1008.73,743.54
2016,8,30,11,15,958.5,85.5,3.85,25.0,901.0,988.56,730.05
2016,8,30,11,30,961.0,86.0,3.9,25.0,915.0,964.39,714.0
2016,8,30,11,45,963.5,85.5,3.95,25.5,921.5,935.33,693.34
2016,8,30,12,0,966.0,85.0,4.0,26.0,928.0,902.51,670.21
2016,8,30,12,15,965.5,85.0,4.1,26.0,926.0,864.12,644.81
2016,8,30,12,30,965.0,85.0,4.2,26.0,924.0,822.45,616.96
2016,8,30,12,45,960.5,86.0,4.3,26.0,913.5,775.71,584.96
2016,8,30,13,0,956.0,87.0,4.4,26.0,903.0,726.38,548.55
2016,8,30,13,15,952.5,86.0,4.5,25.5,885.5,673.59,509.76
2016,8,30,13,30,949.0,85.0,4.6,25.0,868.0,618.64,468.09
2016,8,30,13,45,944.0,83.5,4.7,25.0,843.0,560.58,421.66
2016,8,30,14,0,939.0,82.0,4.8,25.0,818.0,501.01,372.49
2016,8,30,14,15,931.5,81.0,4.85,24.5,786.0,439.59,320.89
2016,8,30,14,30,924.0,80.0,4.9,24.0,754.0,377.43,267.19
2016,8,30,14,45,914.0,78.5,4.95,24.0,715.5,313.74,211.16
2016,8,30,15,0,904.0,77.0,5.0,24.0,677.0,250.16,156.3
2016,8,30,15,15,890.5,75.0,5.05,23.5,633.5,186.09,105.95
2016,8,30,15,30,877.0,73.0,5.1,23.0,590.0,123.11,67.4
2016,8,30,15,45,860.0,70.0,5.15,23.0,542.5,71.98,55.76
2016,8,30,16,0,843.0,67.0,5.2,23.0,495.0,68.97,53.42
2016,8,30,16,15,818.5,64.5,5.15,22.0,443.5,66.01,51.3
2016,8,30,16,30,794.0,62.0,5.1,21.0,392.0,57.05,43.96
2016,8,30,16,45,760.0,58.0,5.1,20.5,339.5,53.42,41.03
2016,8,30,17,0,726.0,54.0,5.1,20.0,287.0,49.76,37.99
2016,8,30,17,15,674.0,49.0,5.0,19.0,234.5,45.06,34.02
2016,8,30,17,30,622.0,44.0,4.9,18.0,182.0,40.4,29.9
2016,8,30,17,45,536.5,37.0,4.8,17.5,133.0,33.83,23.83
2016,8,30,18,0,451.0,30.0,4.7,17.0,84.0,27.37,17.51
2016,8,30,18,15,225.5,15.0,4.6,16.5,42.0,12.22,1.15
2016,8,30,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
