Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,154.5,9.5,3.7,12.5,19.0,81.65,0.0
2016,8,31,6,0,309.0,19.0,3.9,13.0,38.0,207.0,79.72
2016,8,31,6,15,428.0,27.5,3.95,13.5,82.0,313.67,250.33
2016,8,31,6,30,547.0,36.0,4.0,14.0,126.0,422.57,349.26
2016,8,31,6,45,293.0,66.5,4.05,14.5,117.0,311.39,260.41
2016,8,31,7,0,39.0,97.0,4.1,15.0,108.0,128.0,104.07
2016,8,31,7,15,45.0,118.5,4.1,15.5,133.0,155.13,127.16
2016,8,31,7,30,51.0,140.0,4.1,16.0,158.0,182.31,149.52
2016,8,31,7,45,104.5,166.0,4.1,16.5,211.0,274.13,225.73
2016,8,31,8,0,158.0,192.0,4.1,17.0,264.0,351.77,288.39
2016,8,31,8,15,278.5,196.5,4.1,17.5,341.0,488.16,397.18
2016,8,31,8,30,399.0,201.0,4.1,18.0,418.0,632.76,507.44
2016,8,31,8,45,412.0,218.0,4.15,18.5,458.5,670.4,532.44
2016,8,31,9,0,425.0,235.0,4.2,19.0,499.0,706.25,556.3
2016,8,31,9,15,674.0,156.5,4.25,19.5,608.0,881.3,684.27
2016,8,31,9,30,923.0,78.0,4.3,20.0,717.0,1022.33,778.57
2016,8,31,9,45,927.0,82.0,4.35,20.5,751.5,1032.44,781.59
2016,8,31,10,0,931.0,86.0,4.4,21.0,786.0,1038.33,782.91
2016,8,31,10,15,937.5,87.5,4.45,21.0,815.0,1039.66,782.83
2016,8,31,10,30,944.0,89.0,4.5,21.0,844.0,1036.78,780.3
2016,8,31,10,45,948.5,90.0,4.6,21.5,866.0,1027.16,772.34
2016,8,31,11,0,953.0,91.0,4.7,22.0,888.0,1013.36,761.72
2016,8,31,11,15,955.5,91.5,4.8,22.0,902.0,993.02,748.27
2016,8,31,11,30,958.0,92.0,4.9,22.0,916.0,968.69,732.13
2016,8,31,11,45,959.0,92.5,5.0,22.0,922.0,939.16,712.37
2016,8,31,12,0,960.0,93.0,5.1,22.0,928.0,905.94,689.97
2016,8,31,12,15,959.5,93.0,5.15,22.0,926.0,867.49,663.46
2016,8,31,12,30,959.0,93.0,5.2,22.0,924.0,825.79,634.49
2016,8,31,12,45,951.0,96.0,5.3,22.0,912.5,778.28,600.72
2016,8,31,13,0,943.0,99.0,5.4,22.0,901.0,728.45,562.85
2016,8,31,13,15,939.0,98.0,5.45,22.0,883.0,675.67,521.73
2016,8,31,13,30,935.0,97.0,5.5,22.0,865.0,620.83,477.9
2016,8,31,13,45,930.0,95.5,5.55,22.0,840.0,563.23,430.66
2016,8,31,14,0,925.0,94.0,5.6,22.0,815.0,504.15,380.82
2016,8,31,14,15,917.0,92.5,5.6,21.5,782.5,442.64,328.23
2016,8,31,14,30,909.0,91.0,5.6,21.0,750.0,380.5,273.72
2016,8,31,14,45,899.5,88.5,5.6,21.0,711.5,316.84,216.93
2016,8,31,15,0,890.0,86.0,5.6,21.0,673.0,253.28,161.4
2016,8,31,15,15,875.0,83.5,5.55,20.5,629.0,189.27,110.58
2016,8,31,15,30,860.0,81.0,5.5,20.0,585.0,126.56,71.81
2016,8,31,15,45,843.0,77.5,5.5,20.0,537.0,76.42,60.29
2016,8,31,16,0,826.0,74.0,5.5,20.0,489.0,66.17,51.7
2016,8,31,16,15,799.5,70.5,5.4,19.5,437.5,63.29,49.5
2016,8,31,16,30,773.0,67.0,5.3,19.0,386.0,60.36,47.23
2016,8,31,16,45,738.5,62.5,5.25,19.0,333.0,56.51,44.0
2016,8,31,17,0,704.0,58.0,5.2,19.0,280.0,52.6,40.65
2016,8,31,17,15,648.5,52.5,5.0,18.0,227.5,47.62,36.4
2016,8,31,17,30,593.0,47.0,4.8,17.0,175.0,42.67,31.99
2016,8,31,17,45,503.0,39.0,4.65,16.5,127.0,32.55,22.77
2016,8,31,18,0,413.0,31.0,4.5,16.0,79.0,25.84,16.16
2016,8,31,18,15,206.5,15.5,4.4,15.5,39.5,12.6,0.0
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,3.25,12.5,18.0,79.15,0.0
2016,9,1,6,0,297.0,19.0,3.5,13.0,36.0,206.09,60.55
2016,9,1,6,15,419.5,28.0,3.45,13.5,80.0,310.14,246.19
2016,9,1,6,30,542.0,37.0,3.4,14.0,124.0,421.8,347.59
2016,9,1,6,45,271.0,44.5,3.4,14.5,88.0,265.55,222.57
2016,9,1,7,0,0.0,52.0,3.4,15.0,52.0,39.81,28.33
2016,9,1,7,15,0.0,64.0,3.35,15.5,64.0,49.28,36.47
2016,9,1,7,30,0.0,76.0,3.3,16.0,76.0,59.22,44.75
2016,9,1,7,45,0.0,91.0,3.25,16.5,91.0,71.92,55.2
2016,9,1,8,0,0.0,106.0,3.2,17.0,106.0,84.61,65.48
2016,9,1,8,15,0.0,118.5,3.15,17.5,118.5,94.98,73.69
2016,9,1,8,30,0.0,131.0,3.1,18.0,131.0,105.37,81.81
2016,9,1,8,45,0.5,147.0,3.1,18.5,147.5,119.41,92.84
2016,9,1,9,0,1.0,163.0,3.1,19.0,164.0,133.45,103.74
2016,9,1,9,15,3.0,174.5,3.15,19.5,177.0,144.87,112.5
2016,9,1,9,30,5.0,186.0,3.2,20.0,190.0,156.31,121.22
2016,9,1,9,45,10.0,219.0,3.25,20.5,227.0,190.11,147.65
2016,9,1,10,0,15.0,252.0,3.3,21.0,264.0,223.91,173.66
2016,9,1,10,15,73.5,320.0,3.4,21.0,378.5,367.98,286.22
2016,9,1,10,30,132.0,388.0,3.5,21.0,493.0,514.46,396.08
2016,9,1,10,45,185.0,397.0,3.65,21.5,549.0,567.75,434.95
2016,9,1,11,0,238.0,406.0,3.8,22.0,605.0,618.18,471.55
2016,9,1,11,15,604.5,248.5,3.95,22.0,764.0,842.25,639.76
2016,9,1,11,30,971.0,91.0,4.1,22.0,923.0,980.41,735.77
2016,9,1,11,45,970.5,92.0,4.25,22.0,928.5,949.58,714.35
2016,9,1,12,0,970.0,93.0,4.4,22.0,934.0,915.09,691.54
2016,9,1,12,15,969.0,93.0,4.55,22.0,932.0,875.76,665.51
2016,9,1,12,30,968.0,93.0,4.7,22.0,930.0,833.18,636.99
2016,9,1,12,45,961.0,95.5,4.85,22.0,918.5,785.44,603.81
2016,9,1,13,0,954.0,98.0,5.0,22.0,907.0,735.29,566.3
2016,9,1,13,15,950.0,97.5,5.0,21.5,888.5,682.29,526.12
2016,9,1,13,30,946.0,97.0,5.0,21.0,870.0,627.18,483.06
2016,9,1,13,45,941.0,95.5,5.0,21.0,844.5,568.86,435.25
2016,9,1,14,0,936.0,94.0,5.0,21.0,819.0,509.04,384.82
2016,9,1,14,15,928.0,92.5,4.95,20.5,786.5,446.78,331.6
2016,9,1,14,30,920.0,91.0,4.9,20.0,754.0,383.87,276.42
2016,9,1,14,45,910.0,88.5,4.9,20.0,715.5,319.29,218.89
2016,9,1,15,0,900.0,86.0,4.9,20.0,677.0,254.87,162.63
2016,9,1,15,15,755.5,119.5,4.9,19.5,592.5,191.2,117.6
2016,9,1,15,30,611.0,153.0,4.9,19.0,508.0,142.28,92.6
2016,9,1,15,45,594.0,144.0,4.9,19.0,465.5,100.56,81.24
2016,9,1,16,0,577.0,135.0,4.9,19.0,423.0,96.31,77.9
2016,9,1,16,15,676.0,102.5,4.8,18.5,404.0,77.75,62.26
2016,9,1,16,30,775.0,70.0,4.7,18.0,385.0,62.64,49.42
2016,9,1,16,45,732.0,66.0,4.65,17.5,331.0,59.11,46.57
2016,9,1,17,0,689.0,62.0,4.6,17.0,277.0,55.6,43.64
2016,9,1,17,15,631.0,56.0,4.45,16.0,224.0,46.43,35.65
2016,9,1,17,30,573.0,50.0,4.3,15.0,171.0,41.52,31.22
2016,9,1,17,45,469.0,42.0,4.2,14.5,122.5,34.76,24.86
2016,9,1,18,0,365.0,34.0,4.1,14.0,74.0,28.17,18.11
2016,9,1,18,15,182.5,17.0,4.0,13.5,37.0,13.82,0.0
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,94.5,10.0,2.2,11.5,15.0,53.72,0.0
2016,9,2,6,0,189.0,20.0,2.4,12.0,30.0,148.42,25.6
2016,9,2,6,15,311.5,31.5,2.4,12.5,71.0,258.37,204.08
2016,9,2,6,30,434.0,43.0,2.4,13.0,112.0,367.0,302.58
2016,9,2,6,45,505.5,51.5,2.4,14.0,160.5,448.45,372.33
2016,9,2,7,0,577.0,60.0,2.4,15.0,209.0,535.11,441.95
2016,9,2,7,15,360.5,101.5,2.25,15.5,202.0,432.87,358.09
2016,9,2,7,30,144.0,143.0,2.1,16.0,195.0,281.36,231.75
2016,9,2,7,45,441.5,112.5,2.0,16.5,305.0,539.74,441.5
2016,9,2,8,0,739.0,82.0,1.9,17.0,415.0,786.58,619.96
2016,9,2,8,15,763.5,85.5,1.85,17.5,464.0,833.56,646.97
2016,9,2,8,30,788.0,89.0,1.8,18.0,513.0,878.51,673.79
2016,9,2,8,45,805.0,92.5,1.8,19.0,558.0,913.85,692.74
2016,9,2,9,0,822.0,96.0,1.8,20.0,603.0,946.22,709.43
2016,9,2,9,15,835.5,98.5,1.85,20.5,644.0,970.66,722.67
2016,9,2,9,30,849.0,101.0,1.9,21.0,685.0,978.48,725.11
2016,9,2,9,45,873.5,96.0,2.0,21.5,723.0,998.03,736.14
2016,9,2,10,0,898.0,91.0,2.1,22.0,761.0,1013.89,744.69
2016,9,2,10,15,695.0,193.5,2.2,22.5,724.0,937.4,693.07
2016,9,2,10,30,492.0,296.0,2.3,23.0,687.0,821.1,610.32
2016,9,2,10,45,507.0,303.0,2.4,23.5,715.5,830.6,616.61
2016,9,2,11,0,522.0,310.0,2.5,24.0,744.0,836.8,619.56
2016,9,2,11,15,536.0,313.0,2.6,24.0,764.5,834.86,618.36
2016,9,2,11,30,550.0,316.0,2.7,24.0,785.0,829.52,614.91
2016,9,2,11,45,578.5,305.5,2.85,24.5,802.0,821.19,609.05
2016,9,2,12,0,607.0,295.0,3.0,25.0,819.0,808.76,600.26
2016,9,2,12,15,594.0,300.5,3.1,25.0,812.5,772.74,575.19
2016,9,2,12,30,581.0,306.0,3.2,25.0,806.0,735.15,548.8
2016,9,2,12,45,737.0,211.0,3.35,25.0,837.5,737.08,553.03
2016,9,2,13,0,893.0,116.0,3.5,25.0,869.0,709.89,535.75
2016,9,2,13,15,889.0,115.5,3.6,25.0,851.5,659.51,497.83
2016,9,2,13,30,885.0,115.0,3.7,25.0,834.0,607.18,457.45
2016,9,2,13,45,881.0,112.0,3.85,25.0,810.0,551.18,413.17
2016,9,2,14,0,877.0,109.0,4.0,25.0,786.0,493.74,366.26
2016,9,2,14,15,868.5,107.5,4.15,24.5,754.0,434.43,317.04
2016,9,2,14,30,860.0,106.0,4.3,24.0,722.0,374.62,265.94
2016,9,2,14,45,850.0,102.5,4.45,24.0,684.5,312.74,212.14
2016,9,2,15,0,840.0,99.0,4.6,24.0,647.0,246.31,155.75
2016,9,2,15,15,824.0,96.5,4.7,23.5,603.5,184.03,107.25
2016,9,2,15,30,808.0,94.0,4.8,23.0,560.0,123.35,70.32
2016,9,2,15,45,789.0,90.0,4.95,22.5,513.0,76.1,59.44
2016,9,2,16,0,770.0,86.0,5.1,22.0,466.0,73.48,57.56
2016,9,2,16,15,741.0,82.0,5.1,21.0,415.5,70.58,55.51
2016,9,2,16,30,712.0,78.0,5.1,20.0,365.0,62.47,48.89
2016,9,2,16,45,674.0,72.0,5.2,19.5,313.0,58.09,45.31
2016,9,2,17,0,636.0,66.0,5.3,19.0,261.0,53.64,41.56
2016,9,2,17,15,574.5,59.5,5.2,18.0,210.0,48.5,37.15
2016,9,2,17,30,513.0,53.0,5.1,17.0,159.0,43.4,32.56
2016,9,2,17,45,415.0,43.0,5.1,16.5,112.5,35.27,25.01
2016,9,2,18,0,317.0,33.0,5.1,16.0,66.0,27.19,16.87
2016,9,2,18,15,158.5,16.5,5.0,15.5,33.0,13.4,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,11.5,5.5,4.33,0.0
2016,9,3,6,0,0.0,11.0,3.6,12.0,11.0,8.36,0.0
2016,9,3,6,15,0.0,26.5,3.6,12.5,26.5,20.58,10.95
2016,9,3,6,30,0.0,42.0,3.6,13.0,42.0,34.55,23.53
2016,9,3,6,45,0.0,61.0,3.6,13.5,61.0,51.99,38.76
2016,9,3,7,0,0.0,80.0,3.6,14.0,80.0,68.88,53.35
2016,9,3,7,15,2.0,99.5,3.5,14.5,100.5,87.59,69.26
2016,9,3,7,30,4.0,119.0,3.4,15.0,121.0,106.25,84.82
2016,9,3,7,45,145.0,147.5,3.35,15.5,212.5,287.98,239.46
2016,9,3,8,0,286.0,176.0,3.3,16.0,304.0,469.48,385.72
2016,9,3,8,15,144.5,169.5,3.3,16.5,234.5,314.27,257.13
2016,9,3,8,30,3.0,163.0,3.3,17.0,165.0,138.57,109.26
2016,9,3,8,45,16.0,200.0,3.3,17.5,210.0,185.14,147.28
2016,9,3,9,0,29.0,237.0,3.3,18.0,255.0,253.95,201.85
2016,9,3,9,15,200.0,260.5,3.35,18.0,396.5,469.56,374.77
2016,9,3,9,30,371.0,284.0,3.4,18.0,538.0,688.75,540.13
2016,9,3,9,45,252.0,320.0,3.45,18.5,496.5,605.7,472.31
2016,9,3,10,0,133.0,356.0,3.5,19.0,455.0,496.03,386.03
2016,9,3,10,15,322.0,323.0,3.65,19.0,574.5,667.49,518.4
2016,9,3,10,30,511.0,290.0,3.8,19.0,694.0,835.02,641.22
2016,9,3,10,45,717.5,196.0,4.0,19.5,780.5,938.61,715.47
2016,9,3,11,0,924.0,102.0,4.2,20.0,867.0,1000.39,756.15
2016,9,3,11,15,926.5,103.0,4.4,20.0,880.5,980.66,742.75
2016,9,3,11,30,929.0,104.0,4.6,20.0,894.0,957.04,727.96
2016,9,3,11,45,929.0,104.5,4.8,20.5,899.5,926.93,707.09
2016,9,3,12,0,929.0,105.0,5.0,21.0,905.0,893.3,683.61
2016,9,3,12,15,928.5,105.0,5.15,20.5,902.5,855.45,659.26
2016,9,3,12,30,928.0,105.0,5.3,20.0,900.0,814.45,632.25
2016,9,3,12,45,914.0,111.0,5.45,20.0,886.5,765.99,597.06
2016,9,3,13,0,900.0,117.0,5.6,20.0,873.0,715.7,558.53
2016,9,3,13,15,896.0,116.0,5.65,19.5,855.5,664.44,519.11
2016,9,3,13,30,892.0,115.0,5.7,19.0,838.0,611.23,476.93
2016,9,3,13,45,722.0,189.0,5.8,19.0,762.5,532.94,413.26
2016,9,3,14,0,552.0,263.0,5.9,19.0,687.0,460.48,354.68
2016,9,3,14,15,548.5,249.0,5.85,18.5,655.5,408.34,311.28
2016,9,3,14,30,545.0,235.0,5.8,18.0,624.0,356.23,266.87
2016,9,3,14,45,437.0,255.0,5.75,18.0,556.0,298.57,220.63
2016,9,3,15,0,329.0,275.0,5.7,18.0,488.0,254.66,187.57
2016,9,3,15,15,239.0,266.0,5.6,17.5,415.0,211.35,157.19
2016,9,3,15,30,149.0,257.0,5.5,17.0,342.0,176.29,135.39
2016,9,3,15,45,88.5,220.5,5.45,17.0,270.0,147.82,122.55
2016,9,3,16,0,28.0,184.0,5.4,17.0,198.0,125.65,103.91
2016,9,3,16,15,49.5,172.0,5.35,16.5,193.0,118.01,97.86
2016,9,3,16,30,71.0,160.0,5.3,16.0,188.0,110.05,91.42
2016,9,3,16,45,62.5,138.5,5.25,15.5,161.0,96.18,79.65
2016,9,3,17,0,54.0,117.0,5.2,15.0,134.0,82.06,67.43
2016,9,3,17,15,280.0,85.5,5.05,14.5,145.5,61.69,49.39
2016,9,3,17,30,506.0,54.0,4.9,14.0,157.0,44.19,33.64
2016,9,3,17,45,388.5,44.5,4.8,13.5,109.5,36.41,26.27
2016,9,3,18,0,271.0,35.0,4.7,13.0,62.0,26.71,16.41
2016,9,3,18,15,135.5,17.5,4.6,12.5,31.0,13.36,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.5,2.15,10.5,11.5,26.84,0.0
2016,9,4,6,0,79.0,19.0,2.3,11.0,23.0,76.15,0.0
2016,9,4,6,15,184.0,37.0,2.35,11.5,61.0,190.37,148.19
2016,9,4,6,30,289.0,55.0,2.4,12.0,99.0,287.76,237.8
2016,9,4,6,45,365.0,69.0,2.45,12.5,147.0,369.97,309.65
2016,9,4,7,0,441.0,83.0,2.5,13.0,195.0,458.78,384.0
2016,9,4,7,15,239.5,108.0,2.35,13.5,170.5,329.66,276.23
2016,9,4,7,30,38.0,133.0,2.2,14.0,146.0,165.37,135.36
2016,9,4,7,45,115.5,159.0,2.05,14.5,208.5,278.21,230.21
2016,9,4,8,0,193.0,185.0,1.9,15.0,271.0,378.33,310.53
2016,9,4,8,15,242.0,202.0,1.8,15.5,322.5,465.94,377.1
2016,9,4,8,30,291.0,219.0,1.7,16.0,374.0,534.59,427.29
2016,9,4,8,45,532.5,172.5,1.65,16.5,487.0,741.5,581.22
2016,9,4,9,0,774.0,126.0,1.6,17.0,600.0,944.37,716.08
2016,9,4,9,15,790.0,129.5,1.65,17.5,641.5,963.94,724.1
2016,9,4,9,30,806.0,133.0,1.7,18.0,683.0,987.9,737.34
2016,9,4,9,45,854.5,117.5,1.75,18.5,727.0,1019.95,755.77
2016,9,4,10,0,903.0,102.0,1.8,19.0,771.0,1034.03,762.41
2016,9,4,10,15,910.5,103.5,1.95,19.0,799.5,1035.82,764.3
2016,9,4,10,30,918.0,105.0,2.1,19.0,828.0,1033.48,763.69
2016,9,4,10,45,922.5,106.0,2.25,19.5,850.0,1023.5,756.74
2016,9,4,11,0,927.0,107.0,2.4,20.0,872.0,1009.43,747.18
2016,9,4,11,15,930.0,107.5,2.6,20.5,885.5,989.39,734.21
2016,9,4,11,30,933.0,108.0,2.8,21.0,899.0,965.44,718.54
2016,9,4,11,45,933.0,109.0,3.0,21.5,904.5,935.49,698.7
2016,9,4,12,0,933.0,110.0,3.2,22.0,910.0,902.0,676.29
2016,9,4,12,15,932.5,110.0,3.3,22.0,908.0,863.78,651.08
2016,9,4,12,30,932.0,110.0,3.4,22.0,906.0,822.41,623.46
2016,9,4,12,45,935.0,106.5,3.5,22.0,897.0,777.51,592.15
2016,9,4,13,0,938.0,103.0,3.6,22.0,888.0,729.58,556.82
2016,9,4,13,15,934.5,102.0,3.65,22.0,869.5,676.87,516.72
2016,9,4,13,30,931.0,101.0,3.7,22.0,851.0,622.05,473.87
2016,9,4,13,45,923.0,100.5,3.8,22.0,825.0,563.46,426.95
2016,9,4,14,0,915.0,100.0,3.9,22.0,799.0,503.72,377.57
2016,9,4,14,15,906.5,98.5,3.95,22.0,766.5,442.13,325.14
2016,9,4,14,30,898.0,97.0,4.0,22.0,734.0,379.98,270.96
2016,9,4,14,45,885.5,95.5,4.05,22.0,694.5,316.47,215.25
2016,9,4,15,0,873.0,94.0,4.1,22.0,655.0,253.41,161.04
2016,9,4,15,15,857.0,91.0,4.1,21.5,610.5,183.68,106.46
2016,9,4,15,30,841.0,88.0,4.1,21.0,566.0,120.47,68.03
2016,9,4,15,45,819.5,85.0,4.15,21.0,517.5,73.46,57.58
2016,9,4,16,0,798.0,82.0,4.2,21.0,469.0,71.32,55.98
2016,9,4,16,15,768.5,78.0,4.3,20.0,417.0,68.25,53.76
2016,9,4,16,30,739.0,74.0,4.4,19.0,365.0,65.14,51.45
2016,9,4,16,45,695.0,69.5,4.5,18.5,311.5,56.7,44.29
2016,9,4,17,0,651.0,65.0,4.6,18.0,258.0,53.17,41.33
2016,9,4,17,15,587.0,58.0,4.7,17.0,206.0,47.57,36.46
2016,9,4,17,30,523.0,51.0,4.8,16.0,154.0,42.01,31.4
2016,9,4,17,45,412.5,41.0,4.9,15.5,107.0,33.75,23.66
2016,9,4,18,0,302.0,31.0,5.0,15.0,60.0,25.6,14.93
2016,9,4,18,15,151.0,15.5,5.0,14.0,30.0,12.2,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,81.5,8.5,1.6,10.5,12.5,46.86,0.0
2016,9,5,6,0,163.0,17.0,1.8,11.0,25.0,130.07,0.0
2016,9,5,6,15,290.5,30.0,1.85,11.5,65.0,247.4,191.89
2016,9,5,6,30,418.0,43.0,1.9,12.0,105.0,360.36,296.6
2016,9,5,6,45,498.0,51.5,2.0,12.5,155.0,447.59,372.26
2016,9,5,7,0,578.0,60.0,2.1,13.0,205.0,540.71,448.3
2016,9,5,7,15,628.5,66.0,2.0,13.5,257.5,612.48,502.73
2016,9,5,7,30,679.0,72.0,1.9,14.0,310.0,686.03,555.69
2016,9,5,7,45,717.0,76.5,1.85,15.0,362.5,742.84,593.11
2016,9,5,8,0,755.0,81.0,1.8,16.0,415.0,804.91,632.73
2016,9,5,8,15,780.0,84.5,1.8,16.5,465.0,852.79,662.56
2016,9,5,8,30,805.0,88.0,1.8,17.0,515.0,898.58,690.34
2016,9,5,8,45,825.5,90.5,1.85,18.0,561.5,936.33,711.37
2016,9,5,9,0,846.0,93.0,1.9,19.0,608.0,971.14,730.15
2016,9,5,9,15,860.0,95.0,1.95,19.5,649.5,982.91,734.91
2016,9,5,9,30,874.0,97.0,2.0,20.0,691.0,1003.51,745.85
2016,9,5,9,45,892.0,95.5,2.1,21.0,728.0,1020.4,753.49
2016,9,5,10,0,910.0,94.0,2.2,22.0,765.0,1033.46,758.72
2016,9,5,10,15,917.5,95.0,2.3,22.5,794.0,1034.75,757.92
2016,9,5,10,30,925.0,96.0,2.4,23.0,823.0,1031.89,754.71
2016,9,5,10,45,930.0,97.0,2.5,24.0,844.5,1022.41,745.91
2016,9,5,11,0,935.0,98.0,2.6,25.0,866.0,1008.78,734.63
2016,9,5,11,15,938.0,98.5,2.7,25.0,880.0,988.66,722.11
2016,9,5,11,30,941.0,99.0,2.8,25.0,894.0,964.59,707.06
2016,9,5,11,45,941.5,100.0,2.9,25.5,900.0,934.95,686.94
2016,9,5,12,0,942.0,101.0,3.0,26.0,906.0,901.69,664.41
2016,9,5,12,15,941.5,101.0,3.1,26.0,904.0,863.22,639.57
2016,9,5,12,30,941.0,101.0,3.2,26.0,902.0,821.57,612.32
2016,9,5,12,45,925.0,108.5,3.35,26.0,888.0,772.35,578.81
2016,9,5,13,0,909.0,116.0,3.5,26.0,874.0,721.36,541.86
2016,9,5,13,15,904.5,115.0,3.65,26.0,855.5,669.14,503.15
2016,9,5,13,30,900.0,114.0,3.8,26.0,837.0,615.02,461.76
2016,9,5,13,45,892.0,113.5,3.95,26.0,810.5,557.8,416.68
2016,9,5,14,0,884.0,113.0,4.1,26.0,784.0,499.5,369.24
2016,9,5,14,15,874.0,111.0,4.2,25.5,751.5,438.46,318.84
2016,9,5,14,30,864.0,109.0,4.3,25.0,719.0,377.12,266.73
2016,9,5,14,45,850.5,107.0,4.45,25.0,679.5,311.47,210.33
2016,9,5,15,0,837.0,105.0,4.6,25.0,640.0,248.79,157.23
2016,9,5,15,15,819.5,102.0,4.6,24.5,595.5,185.86,108.66
2016,9,5,15,30,802.0,99.0,4.6,24.0,551.0,124.78,72.08
2016,9,5,15,45,780.5,94.5,4.7,23.5,503.0,79.26,61.92
2016,9,5,16,0,759.0,90.0,4.8,23.0,455.0,76.33,59.81
2016,9,5,16,15,728.0,85.5,4.75,22.5,403.5,67.53,52.6
2016,9,5,16,30,697.0,81.0,4.7,22.0,352.0,64.46,50.24
2016,9,5,16,45,657.0,74.5,4.7,21.5,300.0,59.78,46.42
2016,9,5,17,0,617.0,68.0,4.7,21.0,248.0,55.03,42.42
2016,9,5,17,15,552.0,60.0,4.55,20.0,196.5,48.81,37.05
2016,9,5,17,30,487.0,52.0,4.4,19.0,145.0,42.58,31.45
2016,9,5,17,45,385.0,40.5,4.3,18.0,100.0,33.25,22.88
2016,9,5,18,0,283.0,29.0,4.2,17.0,55.0,23.91,12.94
2016,9,5,18,15,141.5,14.5,4.1,16.5,27.5,11.41,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,88.0,8.0,1.3,11.5,12.0,6.29,0.0
2016,9,6,6,0,176.0,16.0,1.4,12.0,24.0,135.74,0.0
2016,9,6,6,15,307.0,28.0,1.45,12.5,64.0,256.34,195.97
2016,9,6,6,30,438.0,40.0,1.5,13.0,104.0,371.45,303.3
2016,9,6,6,45,518.0,47.5,1.6,14.0,154.0,458.18,377.34
2016,9,6,7,0,598.0,55.0,1.7,15.0,204.0,550.88,450.93
2016,9,6,7,15,648.0,61.0,1.6,15.5,256.5,622.95,504.49
2016,9,6,7,30,698.0,67.0,1.5,16.0,309.0,691.93,552.86
2016,9,6,7,45,734.0,71.0,1.4,17.0,361.5,752.66,591.7
2016,9,6,8,0,770.0,75.0,1.3,18.0,414.0,812.75,628.12
2016,9,6,8,15,794.5,78.5,1.3,19.0,464.0,860.48,655.75
2016,9,6,8,30,819.0,82.0,1.3,20.0,514.0,906.1,681.23
2016,9,6,8,45,837.5,85.0,1.35,21.0,560.0,942.77,700.92
2016,9,6,9,0,856.0,88.0,1.4,22.0,606.0,964.23,710.53
2016,9,6,9,15,869.5,90.0,1.55,23.0,647.5,988.01,723.27
2016,9,6,9,30,883.0,92.0,1.7,24.0,689.0,1008.2,733.59
2016,9,6,9,45,889.5,96.0,1.9,25.0,723.5,1019.85,739.12
2016,9,6,10,0,896.0,100.0,2.1,26.0,758.0,1027.43,742.09
2016,9,6,10,15,903.5,101.0,2.15,26.5,787.0,1028.59,740.72
2016,9,6,10,30,911.0,102.0,2.2,27.0,816.0,1025.66,736.97
2016,9,6,10,45,917.0,103.0,2.25,27.5,838.0,1017.12,729.87
2016,9,6,11,0,923.0,104.0,2.3,28.0,860.0,1004.47,720.36
2016,9,6,11,15,926.5,104.5,2.3,28.0,873.5,984.85,707.49
2016,9,6,11,30,930.0,105.0,2.3,28.0,887.0,961.31,692.25
2016,9,6,11,45,931.0,105.5,2.35,28.5,893.0,931.72,672.32
2016,9,6,12,0,932.0,106.0,2.4,29.0,899.0,898.55,650.1
2016,9,6,12,15,931.5,106.0,2.55,29.0,896.5,860.25,626.5
2016,9,6,12,30,931.0,106.0,2.7,29.0,894.0,818.8,600.44
2016,9,6,12,45,924.0,108.5,2.85,29.5,882.5,771.89,568.17
2016,9,6,13,0,917.0,111.0,3.0,30.0,871.0,722.67,532.42
2016,9,6,13,15,912.5,110.0,3.15,29.5,852.5,670.04,495.36
2016,9,6,13,30,908.0,109.0,3.3,29.0,834.0,615.48,455.44
2016,9,6,13,45,902.0,107.0,3.45,29.0,808.5,557.66,410.71
2016,9,6,14,0,896.0,105.0,3.6,29.0,783.0,498.57,363.43
2016,9,6,14,15,887.0,103.5,3.65,29.0,750.0,437.64,313.08
2016,9,6,14,30,878.0,102.0,3.7,29.0,717.0,376.27,261.11
2016,9,6,14,45,866.0,99.5,3.8,29.0,678.0,313.17,207.42
2016,9,6,15,0,854.0,97.0,3.9,29.0,639.0,245.85,151.58
2016,9,6,15,15,837.5,94.0,3.85,28.5,595.0,182.04,103.16
2016,9,6,15,30,821.0,91.0,3.8,28.0,551.0,119.92,66.74
2016,9,6,15,45,799.5,87.5,3.75,27.5,502.5,74.85,57.24
2016,9,6,16,0,778.0,84.0,3.7,27.0,454.0,72.45,55.57
2016,9,6,16,15,747.5,79.5,3.6,26.5,402.0,69.07,53.04
2016,9,6,16,30,717.0,75.0,3.5,26.0,350.0,65.63,50.4
2016,9,6,16,45,675.0,69.0,3.4,25.5,297.5,56.12,42.52
2016,9,6,17,0,633.0,63.0,3.3,25.0,245.0,51.54,38.71
2016,9,6,17,15,567.5,55.5,3.1,23.5,193.5,45.54,33.68
2016,9,6,17,30,502.0,48.0,2.9,22.0,142.0,39.56,28.41
2016,9,6,17,45,397.5,37.5,2.7,21.0,96.5,30.91,20.52
2016,9,6,18,0,293.0,27.0,2.5,20.0,51.0,22.31,10.87
2016,9,6,18,15,146.5,13.5,2.65,19.5,25.5,10.62,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,45,83.5,7.5,1.2,14.5,11.0,5.9,0.0
2016,9,7,6,0,167.0,15.0,1.2,15.0,22.0,103.54,0.0
2016,9,7,6,15,296.0,27.5,1.5,16.0,62.0,250.26,186.85
2016,9,7,6,30,425.0,40.0,1.8,17.0,102.0,364.21,293.36
2016,9,7,6,45,503.0,49.0,2.1,18.0,151.5,450.98,367.39
2016,9,7,7,0,581.0,58.0,2.4,19.0,201.0,543.65,441.46
2016,9,7,7,15,632.0,64.5,2.45,19.5,253.5,616.67,496.78
2016,9,7,7,30,683.0,71.0,2.5,20.0,306.0,691.55,550.98
2016,9,7,7,45,718.0,76.0,2.65,21.0,358.0,746.46,587.93
2016,9,7,8,0,753.0,81.0,2.8,22.0,410.0,806.51,627.39
2016,9,7,8,15,778.5,85.0,2.75,22.5,460.0,855.4,657.72
2016,9,7,8,30,804.0,89.0,2.7,23.0,510.0,902.22,685.88
2016,9,7,8,45,822.0,92.0,2.65,24.0,556.0,938.08,704.6
2016,9,7,9,0,840.0,95.0,2.6,25.0,602.0,970.89,720.95
2016,9,7,9,15,854.0,97.5,2.5,25.5,643.0,995.78,732.76
2016,9,7,9,30,868.0,100.0,2.4,26.0,684.0,1003.83,733.59
2016,9,7,9,45,880.0,101.5,2.35,27.0,720.0,1017.88,737.61
2016,9,7,10,0,892.0,103.0,2.3,28.0,756.0,1028.03,739.11
2016,9,7,10,15,899.5,104.5,2.2,28.5,784.5,1029.61,736.22
2016,9,7,10,30,907.0,106.0,2.1,29.0,813.0,1027.09,730.98
2016,9,7,10,45,912.0,107.0,2.05,30.0,834.5,1017.45,720.65
2016,9,7,11,0,917.0,108.0,2.0,31.0,856.0,1003.75,708.08
2016,9,7,11,15,920.0,108.5,1.9,31.0,869.5,983.62,693.98
2016,9,7,11,30,923.0,109.0,1.8,31.0,883.0,959.61,677.64
2016,9,7,11,45,924.5,109.0,1.75,31.5,888.5,930.01,657.18
2016,9,7,12,0,926.0,109.0,1.7,32.0,894.0,896.83,634.62
2016,9,7,12,15,925.5,109.5,1.7,32.0,891.5,859.06,610.99
2016,9,7,12,30,925.0,110.0,1.7,32.0,889.0,818.13,585.21
2016,9,7,12,45,902.5,120.5,1.7,32.5,873.0,767.04,550.18
2016,9,7,13,0,880.0,131.0,1.7,33.0,857.0,714.62,512.79
2016,9,7,13,15,875.5,129.5,1.75,33.0,838.5,663.0,476.7
2016,9,7,13,30,871.0,128.0,1.8,33.0,820.0,609.57,438.13
2016,9,7,13,45,862.5,127.0,1.9,33.0,794.0,555.37,397.8
2016,9,7,14,0,854.0,126.0,2.0,33.0,768.0,496.42,352.65
2016,9,7,14,15,843.5,124.0,2.15,32.5,735.0,435.28,305.08
2016,9,7,14,30,833.0,122.0,2.3,32.0,702.0,374.04,255.76
2016,9,7,14,45,817.5,119.5,2.45,32.0,662.5,311.29,204.08
2016,9,7,15,0,802.0,117.0,2.6,32.0,623.0,249.63,154.1
2016,9,7,15,15,783.0,113.5,2.75,31.5,578.5,188.16,108.64
2016,9,7,15,30,764.0,110.0,2.9,31.0,534.0,122.58,69.72
2016,9,7,15,45,737.0,106.0,3.05,30.5,485.0,79.89,60.65
2016,9,7,16,0,710.0,102.0,3.2,30.0,436.0,77.68,59.21
2016,9,7,16,15,675.0,96.5,3.25,29.5,384.5,74.27,56.7
2016,9,7,16,30,640.0,91.0,3.3,29.0,333.0,70.79,54.09
2016,9,7,16,45,589.5,84.0,3.35,28.5,281.0,65.96,50.26
2016,9,7,17,0,539.0,77.0,3.4,28.0,229.0,61.09,46.26
2016,9,7,17,15,468.0,67.0,3.4,26.5,179.0,53.64,40.07
2016,9,7,17,30,397.0,57.0,3.4,25.0,129.0,46.14,33.54
2016,9,7,17,45,289.0,42.5,3.45,24.0,86.0,32.31,21.27
2016,9,7,18,0,181.0,28.0,3.5,23.0,43.0,21.24,9.03
2016,9,7,18,15,90.5,14.0,3.5,22.0,21.5,11.02,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,41.5,7.0,2.75,13.5,8.5,0.0,0.0
2016,9,8,6,0,83.0,14.0,2.9,14.0,17.0,56.81,0.0
2016,9,8,6,15,196.0,30.5,3.05,14.5,54.0,192.42,142.39
2016,9,8,6,30,309.0,47.0,3.2,15.0,91.0,294.87,240.71
2016,9,8,6,45,392.5,59.0,3.35,15.5,138.5,381.28,316.51
2016,9,8,7,0,476.0,71.0,3.5,16.0,186.0,480.74,399.62
2016,9,8,7,15,530.5,79.5,3.5,16.5,237.0,555.53,458.89
2016,9,8,7,30,585.0,88.0,3.5,17.0,288.0,632.41,516.99
2016,9,8,7,45,487.0,119.5,3.5,17.5,304.5,596.2,486.62
2016,9,8,8,0,389.0,151.0,3.5,18.0,321.0,559.37,454.11
2016,9,8,8,15,556.0,131.5,3.5,18.5,405.0,710.98,568.87
2016,9,8,8,30,723.0,112.0,3.5,19.0,489.0,860.75,673.89
2016,9,8,8,45,746.0,115.5,3.5,19.5,535.0,900.32,697.38
2016,9,8,9,0,769.0,119.0,3.5,20.0,581.0,930.0,714.49
2016,9,8,9,15,784.5,122.5,3.55,20.5,621.5,956.69,729.79
2016,9,8,9,30,800.0,126.0,3.6,21.0,662.0,979.92,742.7
2016,9,8,9,45,810.0,129.5,3.65,21.5,696.5,993.92,749.38
2016,9,8,10,0,820.0,133.0,3.7,22.0,731.0,1004.07,753.65
2016,9,8,10,15,829.0,135.0,3.8,22.5,759.5,1007.63,753.99
2016,9,8,10,30,838.0,137.0,3.9,23.0,788.0,1007.17,751.84
2016,9,8,10,45,845.5,137.5,4.0,23.5,809.5,999.59,745.08
2016,9,8,11,0,853.0,138.0,4.1,24.0,831.0,987.97,735.81
2016,9,8,11,15,856.5,139.0,4.15,24.0,844.5,969.07,722.93
2016,9,8,11,30,860.0,140.0,4.2,24.0,858.0,946.35,707.59
2016,9,8,11,45,863.5,139.5,4.3,24.5,864.0,918.41,687.65
2016,9,8,12,0,867.0,139.0,4.4,25.0,870.0,874.88,657.06
2016,9,8,12,15,866.0,138.5,4.5,25.0,867.5,837.35,631.83
2016,9,8,12,30,865.0,138.0,4.6,25.0,865.0,796.95,604.5
2016,9,8,12,45,863.5,137.0,4.7,25.0,854.5,761.48,578.39
2016,9,8,13,0,862.0,136.0,4.8,25.0,844.0,713.78,543.06
2016,9,8,13,15,857.0,135.0,4.85,25.0,825.5,661.6,503.36
2016,9,8,13,30,852.0,134.0,4.9,25.0,807.0,607.69,461.26
2016,9,8,13,45,846.5,131.0,5.0,25.0,782.0,550.39,415.53
2016,9,8,14,0,841.0,128.0,5.1,25.0,757.0,491.97,367.48
2016,9,8,14,15,830.5,125.5,5.1,24.5,724.0,431.1,316.66
2016,9,8,14,30,820.0,123.0,5.1,24.0,691.0,370.2,264.5
2016,9,8,14,45,808.5,119.5,5.1,24.0,652.5,308.5,210.74
2016,9,8,15,0,797.0,116.0,5.1,24.0,614.0,247.44,158.68
2016,9,8,15,15,778.0,112.0,5.1,23.5,570.0,185.9,111.22
2016,9,8,15,30,759.0,108.0,5.1,23.0,526.0,120.38,70.87
2016,9,8,15,45,737.0,103.0,5.1,22.5,478.5,78.05,61.24
2016,9,8,16,0,715.0,98.0,5.1,22.0,431.0,75.2,59.16
2016,9,8,16,15,681.0,92.5,5.0,21.5,380.0,71.7,56.47
2016,9,8,16,30,647.0,87.0,4.9,21.0,329.0,68.13,53.68
2016,9,8,16,45,602.5,79.0,4.85,20.5,277.5,62.53,49.02
2016,9,8,17,0,558.0,71.0,4.8,20.0,226.0,56.81,44.13
2016,9,8,17,15,487.5,61.5,4.6,19.0,176.0,49.58,37.8
2016,9,8,17,30,417.0,52.0,4.4,18.0,126.0,42.3,31.18
2016,9,8,17,45,312.0,38.5,4.25,17.5,83.5,31.44,21.07
2016,9,8,18,0,207.0,25.0,4.1,17.0,41.0,20.49,7.62
2016,9,8,18,15,103.5,12.5,4.0,16.5,20.5,9.83,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,59.5,7.0,2.1,11.5,9.0,0.0,0.0
2016,9,9,6,0,119.0,14.0,2.3,12.0,18.0,76.95,0.0
2016,9,9,6,15,250.5,27.5,2.35,12.5,56.0,224.51,165.13
2016,9,9,6,30,382.0,41.0,2.4,13.0,94.0,339.25,277.8
2016,9,9,6,45,465.5,50.0,2.45,13.5,142.5,428.42,355.93
2016,9,9,7,0,549.0,59.0,2.5,14.0,191.0,523.9,434.54
2016,9,9,7,15,361.5,96.0,2.45,14.5,191.5,435.8,362.68
2016,9,9,7,30,174.0,133.0,2.4,15.0,192.0,300.1,249.44
2016,9,9,7,45,454.0,107.5,2.35,16.0,295.5,553.78,455.08
2016,9,9,8,0,734.0,82.0,2.3,17.0,399.0,793.82,628.89
2016,9,9,8,15,579.0,133.0,2.25,17.5,401.5,735.28,580.92
2016,9,9,8,30,424.0,184.0,2.2,18.0,404.0,649.0,512.94
2016,9,9,8,45,447.0,196.5,2.2,19.0,447.0,692.12,541.68
2016,9,9,9,0,470.0,209.0,2.2,20.0,490.0,733.75,567.64
2016,9,9,9,15,477.0,222.5,2.2,20.5,524.5,758.57,582.05
2016,9,9,9,30,484.0,236.0,2.2,21.0,559.0,780.89,594.73
2016,9,9,9,45,490.0,246.5,2.2,22.0,588.0,796.37,601.53
2016,9,9,10,0,496.0,257.0,2.2,23.0,617.0,809.13,606.5
2016,9,9,10,15,498.5,267.0,2.2,23.5,641.0,815.01,607.98
2016,9,9,10,30,501.0,277.0,2.2,24.0,665.0,818.02,607.66
2016,9,9,10,45,503.0,285.0,2.25,24.5,683.0,815.62,604.24
2016,9,9,11,0,505.0,293.0,2.3,25.0,701.0,810.36,599.02
2016,9,9,11,15,505.0,298.5,2.35,25.5,712.5,797.95,589.11
2016,9,9,11,30,505.0,304.0,2.4,26.0,724.0,782.88,577.49
2016,9,9,11,45,505.5,306.0,2.45,26.5,729.0,762.47,562.36
2016,9,9,12,0,506.0,308.0,2.5,27.0,734.0,739.66,545.58
2016,9,9,12,15,506.5,307.0,2.6,27.5,732.0,711.94,525.67
2016,9,9,12,30,507.0,306.0,2.7,28.0,730.0,682.19,504.14
2016,9,9,12,45,699.0,214.0,2.8,28.5,790.0,715.23,528.87
2016,9,9,13,0,891.0,122.0,2.9,29.0,850.0,714.8,529.11
2016,9,9,13,15,886.0,121.0,3.05,28.5,831.5,662.69,491.96
2016,9,9,13,30,881.0,120.0,3.2,28.0,813.0,608.78,452.39
2016,9,9,13,45,876.0,117.5,3.4,28.0,787.5,552.12,408.52
2016,9,9,14,0,871.0,115.0,3.6,28.0,762.0,494.16,362.03
2016,9,9,14,15,860.5,113.0,3.75,27.5,728.5,432.61,311.88
2016,9,9,14,30,850.0,111.0,3.9,27.0,695.0,370.4,259.72
2016,9,9,14,45,837.5,107.5,4.05,27.0,656.0,306.67,205.26
2016,9,9,15,0,825.0,104.0,4.2,27.0,617.0,243.68,152.45
2016,9,9,15,15,807.0,101.0,4.3,26.5,572.5,181.29,105.02
2016,9,9,15,30,789.0,98.0,4.4,26.0,528.0,120.85,69.8
2016,9,9,15,45,765.5,93.5,4.55,25.5,479.5,78.56,60.92
2016,9,9,16,0,742.0,89.0,4.7,25.0,431.0,75.57,58.76
2016,9,9,16,15,707.5,84.5,4.8,24.0,379.5,66.73,51.67
2016,9,9,16,30,673.0,80.0,4.9,23.0,328.0,63.62,49.37
2016,9,9,16,45,625.0,73.5,5.05,22.0,276.0,58.86,45.55
2016,9,9,17,0,577.0,67.0,5.2,21.0,224.0,54.06,41.55
2016,9,9,17,15,504.0,58.0,5.15,20.0,173.5,47.06,35.42
2016,9,9,17,30,431.0,49.0,5.1,19.0,123.0,40.04,29.03
2016,9,9,17,45,314.0,36.5,5.05,18.0,80.5,29.87,19.54
2016,9,9,18,0,197.0,24.0,5.0,17.0,38.0,19.69,5.4
2016,9,9,18,15,98.5,12.0,4.85,16.5,19.0,9.44,0.0
2016,9,9,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
