Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,31.5,6.0,2.95,11.5,7.5,0.0,0.0
2016,9,10,6,0,63.0,12.0,3.1,12.0,15.0,44.5,0.0
2016,9,10,6,15,180.0,28.5,3.2,12.5,50.0,180.33,129.43
2016,9,10,6,30,297.0,45.0,3.3,13.0,85.0,286.75,235.22
2016,9,10,6,45,379.5,57.0,3.45,13.5,132.0,372.08,311.11
2016,9,10,7,0,462.0,69.0,3.6,14.0,179.0,470.56,394.43
2016,9,10,7,15,317.0,100.5,3.55,14.5,184.5,407.13,340.98
2016,9,10,7,30,172.0,132.0,3.5,15.0,190.0,298.13,248.96
2016,9,10,7,45,414.0,116.0,3.45,15.5,285.5,530.9,440.32
2016,9,10,8,0,656.0,100.0,3.4,16.0,381.0,753.16,607.73
2016,9,10,8,15,685.5,105.0,3.4,16.5,430.0,804.24,640.71
2016,9,10,8,30,715.0,110.0,3.4,17.0,479.0,853.76,672.96
2016,9,10,8,45,603.5,155.0,3.4,18.0,486.0,809.12,635.95
2016,9,10,9,0,492.0,200.0,3.4,19.0,493.0,746.78,585.55
2016,9,10,9,15,486.0,218.0,3.45,19.5,524.0,763.84,595.33
2016,9,10,9,30,480.0,236.0,3.5,20.0,555.0,777.95,602.44
2016,9,10,9,45,485.0,248.0,3.55,21.0,584.5,793.94,610.14
2016,9,10,10,0,490.0,260.0,3.6,22.0,614.0,807.18,615.87
2016,9,10,10,15,494.5,269.0,3.7,22.5,638.0,813.98,618.63
2016,9,10,10,30,499.0,278.0,3.8,23.0,662.0,817.92,619.51
2016,9,10,10,45,500.5,285.5,3.9,23.5,680.0,814.5,615.35
2016,9,10,11,0,502.0,293.0,4.0,24.0,698.0,808.24,609.35
2016,9,10,11,15,503.0,298.5,4.1,24.0,709.5,796.78,601.02
2016,9,10,11,30,504.0,304.0,4.2,24.0,721.0,782.62,590.82
2016,9,10,11,45,504.0,306.0,4.35,24.5,725.5,761.74,575.0
2016,9,10,12,0,504.0,308.0,4.5,25.0,730.0,738.5,557.54
2016,9,10,12,15,504.0,307.0,4.6,25.0,727.5,710.4,537.59
2016,9,10,12,30,504.0,306.0,4.7,25.0,725.0,680.32,515.95
2016,9,10,12,45,674.0,223.5,4.8,25.0,776.5,705.61,536.68
2016,9,10,13,0,844.0,141.0,4.9,25.0,828.0,706.33,538.48
2016,9,10,13,15,838.5,139.5,4.95,25.0,809.0,654.06,498.39
2016,9,10,13,30,833.0,138.0,5.0,25.0,790.0,600.19,456.26
2016,9,10,13,45,826.0,136.0,5.1,25.0,764.5,543.78,411.11
2016,9,10,14,0,819.0,134.0,5.2,25.0,739.0,486.44,363.84
2016,9,10,14,15,807.5,131.5,5.2,24.5,706.0,426.27,313.59
2016,9,10,14,30,796.0,129.0,5.2,24.0,673.0,366.24,262.2
2016,9,10,14,45,782.5,125.0,5.25,24.0,634.5,304.96,208.98
2016,9,10,15,0,769.0,121.0,5.3,24.0,596.0,244.64,157.74
2016,9,10,15,15,749.0,117.5,5.3,23.5,552.0,179.41,107.48
2016,9,10,15,30,729.0,114.0,5.3,23.0,508.0,121.24,72.96
2016,9,10,15,45,704.0,108.5,5.3,22.5,460.5,81.18,63.95
2016,9,10,16,0,679.0,103.0,5.3,22.0,413.0,78.1,61.69
2016,9,10,16,15,643.0,96.5,5.2,21.0,362.5,74.04,58.64
2016,9,10,16,30,607.0,90.0,5.1,20.0,312.0,69.89,55.45
2016,9,10,16,45,558.0,82.0,5.05,19.5,261.0,64.37,50.84
2016,9,10,17,0,509.0,74.0,5.0,19.0,210.0,58.77,46.01
2016,9,10,17,15,435.5,63.5,4.85,18.0,161.5,50.9,39.05
2016,9,10,17,30,362.0,53.0,4.7,17.0,113.0,40.3,29.45
2016,9,10,17,45,253.5,38.0,4.55,16.5,72.5,28.86,18.67
2016,9,10,18,0,145.0,23.0,4.4,16.0,32.0,17.45,1.97
2016,9,10,18,15,72.5,11.5,4.3,15.5,16.0,9.05,0.0
2016,9,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,11,5,45,20.0,5.0,3.65,11.5,6.0,0.0,0.0
2016,9,11,6,0,40.0,10.0,3.8,12.0,12.0,30.22,0.0
2016,9,11,6,15,135.5,29.0,3.95,12.5,45.5,153.85,106.93
2016,9,11,6,30,231.0,48.0,4.1,13.0,79.0,248.86,203.6
2016,9,11,6,45,309.5,63.0,4.25,13.5,124.0,332.12,278.07
2016,9,11,7,0,388.0,78.0,4.4,14.0,169.0,422.44,355.75
2016,9,11,7,15,314.0,101.5,4.3,14.5,187.0,407.13,342.1
2016,9,11,7,30,240.0,125.0,4.2,15.0,205.0,365.09,305.86
2016,9,11,7,45,245.0,147.5,4.15,15.5,240.5,402.52,334.98
2016,9,11,8,0,250.0,170.0,4.1,16.0,276.0,438.92,362.16
2016,9,11,8,15,312.5,181.5,4.05,16.5,330.5,514.19,420.79
2016,9,11,8,30,375.0,193.0,4.0,17.0,385.0,591.57,479.17
2016,9,11,8,45,407.5,205.0,3.95,17.5,431.0,665.22,531.84
2016,9,11,9,0,440.0,217.0,3.9,18.0,477.0,715.03,566.1
2016,9,11,9,15,444.0,233.5,3.9,18.5,511.5,739.53,580.89
2016,9,11,9,30,448.0,250.0,3.9,19.0,546.0,761.5,593.88
2016,9,11,9,45,508.0,241.0,3.9,19.5,593.5,810.86,628.14
2016,9,11,10,0,568.0,232.0,3.9,20.0,641.0,857.52,659.72
2016,9,11,10,15,574.0,239.0,3.95,20.5,666.5,863.62,661.44
2016,9,11,10,30,580.0,246.0,4.0,21.0,692.0,866.6,661.35
2016,9,11,10,45,581.5,254.0,4.1,21.5,711.0,863.0,656.92
2016,9,11,11,0,583.0,262.0,4.2,22.0,730.0,856.26,650.43
2016,9,11,11,15,583.5,267.0,4.3,22.0,742.0,842.5,640.43
2016,9,11,11,30,584.0,272.0,4.4,22.0,754.0,825.81,628.38
2016,9,11,11,45,584.5,274.0,4.5,22.0,759.0,803.45,612.63
2016,9,11,12,0,585.0,276.0,4.6,22.0,764.0,778.44,594.87
2016,9,11,12,15,585.0,275.0,4.75,22.0,761.5,747.8,573.16
2016,9,11,12,30,585.0,274.0,4.9,22.0,759.0,714.95,549.45
2016,9,11,12,45,592.0,266.0,5.05,22.0,751.0,679.06,523.25
2016,9,11,13,0,599.0,258.0,5.2,22.0,743.0,643.51,496.6
2016,9,11,13,15,723.0,192.0,5.35,21.5,764.0,628.98,487.14
2016,9,11,13,30,847.0,126.0,5.5,21.0,785.0,597.83,463.46
2016,9,11,13,45,840.5,123.5,5.65,21.0,759.5,540.63,416.59
2016,9,11,14,0,834.0,121.0,5.8,21.0,734.0,482.43,367.54
2016,9,11,14,15,823.0,119.0,5.85,20.5,701.5,422.12,315.97
2016,9,11,14,30,812.0,117.0,5.9,20.0,669.0,361.83,263.13
2016,9,11,14,45,799.0,113.5,6.0,20.0,630.5,300.18,208.37
2016,9,11,15,0,786.0,110.0,6.1,20.0,592.0,239.38,155.61
2016,9,11,15,15,767.0,106.5,6.05,19.5,548.0,178.89,108.23
2016,9,11,15,30,748.0,103.0,6.0,19.0,504.0,120.55,73.4
2016,9,11,15,45,724.0,98.5,6.0,18.5,456.5,75.15,59.81
2016,9,11,16,0,700.0,94.0,6.0,18.0,409.0,72.51,57.86
2016,9,11,16,15,665.0,88.5,5.9,17.0,359.0,68.91,55.14
2016,9,11,16,30,630.0,83.0,5.8,16.0,309.0,65.27,52.3
2016,9,11,16,45,583.0,75.5,5.7,15.5,258.5,59.93,47.75
2016,9,11,17,0,536.0,68.0,5.6,15.0,208.0,54.53,42.99
2016,9,11,17,15,462.0,58.5,5.45,14.5,159.5,47.24,36.34
2016,9,11,17,30,388.0,49.0,5.3,14.0,111.0,39.94,29.44
2016,9,11,17,45,274.5,35.0,5.15,13.5,71.0,28.61,18.5
2016,9,11,18,0,161.0,21.0,5.0,13.0,31.0,16.02,0.0
2016,9,11,18,15,80.5,10.5,4.85,12.5,15.5,8.26,0.0
2016,9,11,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,34.5,6.5,4.3,11.0,7.5,0.0,0.0
2016,9,12,6,0,69.0,13.0,4.5,11.0,15.0,48.95,0.0
2016,9,12,6,15,212.5,27.5,4.65,11.5,51.5,198.3,135.86
2016,9,12,6,30,356.0,42.0,4.8,12.0,88.0,325.65,268.36
2016,9,12,6,45,450.0,51.0,4.95,12.5,137.0,422.22,355.34
2016,9,12,7,0,544.0,60.0,5.1,13.0,186.0,525.63,443.35
2016,9,12,7,15,601.0,67.0,5.05,13.5,238.5,603.13,505.96
2016,9,12,7,30,658.0,74.0,5.0,14.0,291.0,682.88,567.49
2016,9,12,7,45,362.0,122.5,4.95,14.5,245.5,495.83,414.66
2016,9,12,8,0,66.0,171.0,4.9,15.0,200.0,233.68,192.37
2016,9,12,8,15,70.5,193.5,4.85,15.0,227.0,261.24,214.9
2016,9,12,8,30,75.0,216.0,4.8,15.0,254.0,288.55,236.41
2016,9,12,8,45,192.5,231.5,4.75,15.5,342.0,440.38,360.32
2016,9,12,9,0,310.0,247.0,4.7,16.0,430.0,597.72,482.79
2016,9,12,9,15,404.0,237.0,4.7,16.5,492.5,704.07,562.25
2016,9,12,9,30,498.0,227.0,4.7,17.0,555.0,788.58,623.96
2016,9,12,9,45,503.5,238.5,4.7,17.5,585.0,804.64,632.46
2016,9,12,10,0,509.0,250.0,4.7,18.0,615.0,817.89,639.33
2016,9,12,10,15,594.5,230.0,4.7,18.0,672.0,883.18,686.85
2016,9,12,10,30,680.0,210.0,4.7,18.0,729.0,939.04,726.22
2016,9,12,10,45,688.0,211.5,4.75,18.5,749.0,933.9,720.36
2016,9,12,11,0,696.0,213.0,4.8,19.0,769.0,925.1,712.49
2016,9,12,11,15,697.0,217.0,4.85,19.0,781.5,908.44,700.51
2016,9,12,11,30,698.0,221.0,4.9,19.0,794.0,888.41,685.9
2016,9,12,11,45,698.5,222.5,5.0,19.0,799.0,862.36,667.31
2016,9,12,12,0,699.0,224.0,5.1,19.0,804.0,833.28,646.36
2016,9,12,12,15,700.5,222.5,5.15,19.0,801.5,799.48,621.53
2016,9,12,12,30,702.0,221.0,5.2,19.0,799.0,762.98,594.38
2016,9,12,12,45,702.5,217.0,5.3,19.0,789.5,721.11,563.05
2016,9,12,13,0,703.0,213.0,5.4,19.0,780.0,677.07,529.42
2016,9,12,13,15,600.5,247.5,5.45,18.5,724.0,597.97,468.41
2016,9,12,13,30,498.0,282.0,5.5,18.0,668.0,524.59,411.06
2016,9,12,13,45,500.5,270.5,5.6,18.0,647.5,480.81,375.52
2016,9,12,14,0,503.0,259.0,5.7,18.0,627.0,436.06,338.16
2016,9,12,14,15,502.5,246.5,5.7,17.5,600.0,388.58,298.24
2016,9,12,14,30,502.0,234.0,5.7,17.0,573.0,340.78,257.14
2016,9,12,14,45,501.5,219.5,5.7,17.0,541.5,291.44,213.93
2016,9,12,15,0,501.0,205.0,5.7,17.0,510.0,242.11,171.47
2016,9,12,15,15,500.0,188.0,5.65,16.5,473.0,191.27,131.02
2016,9,12,15,30,499.0,171.0,5.6,16.0,436.0,140.86,98.14
2016,9,12,15,45,384.5,174.5,5.6,15.5,367.5,114.9,95.2
2016,9,12,16,0,270.0,178.0,5.6,15.0,299.0,118.57,98.92
2016,9,12,16,15,257.5,159.0,5.5,14.5,262.5,107.55,89.75
2016,9,12,16,30,245.0,140.0,5.4,14.0,226.0,96.12,80.06
2016,9,12,16,45,442.5,99.5,5.3,13.5,224.5,72.52,59.34
2016,9,12,17,0,640.0,59.0,5.2,13.0,223.0,48.83,38.22
2016,9,12,17,15,562.0,51.0,4.95,12.5,171.0,42.25,32.16
2016,9,12,17,30,484.0,43.0,4.7,12.0,119.0,35.72,25.91
2016,9,12,17,45,335.0,32.0,4.5,11.5,75.0,26.43,16.59
2016,9,12,18,0,186.0,21.0,4.3,11.0,31.0,17.34,0.0
2016,9,12,18,15,93.0,10.5,4.25,11.0,15.5,8.26,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,24.5,5.5,1.5,11.5,6.0,0.0,0.0
2016,9,13,6,0,49.0,11.0,1.7,12.0,12.0,36.27,0.0
2016,9,13,6,15,170.0,28.0,1.9,12.0,47.0,172.88,112.61
2016,9,13,6,30,291.0,45.0,2.1,12.0,82.0,287.04,234.0
2016,9,13,6,45,374.0,58.0,2.3,12.5,129.0,373.88,311.48
2016,9,13,7,0,457.0,71.0,2.5,13.0,176.0,471.88,394.37
2016,9,13,7,15,515.5,80.5,2.5,13.5,227.0,550.99,457.49
2016,9,13,7,30,574.0,90.0,2.5,14.0,278.0,632.39,519.27
2016,9,13,7,45,615.0,97.0,2.55,14.5,329.0,697.41,566.3
2016,9,13,8,0,656.0,104.0,2.6,15.0,380.0,762.32,611.69
2016,9,13,8,15,548.0,140.0,2.6,15.5,389.5,710.38,569.82
2016,9,13,8,30,440.0,176.0,2.6,16.0,399.0,659.98,528.23
2016,9,13,8,45,264.0,217.0,2.6,16.5,354.5,517.4,414.74
2016,9,13,9,0,88.0,258.0,2.6,17.0,310.0,343.35,274.17
2016,9,13,9,15,225.5,265.0,2.65,17.0,410.0,509.22,406.08
2016,9,13,9,30,363.0,272.0,2.7,17.0,510.0,678.2,532.68
2016,9,13,9,45,348.0,293.0,2.75,17.5,530.5,682.98,532.19
2016,9,13,10,0,333.0,314.0,2.8,18.0,551.0,685.48,531.36
2016,9,13,10,15,236.5,341.5,2.8,18.5,513.5,586.53,455.09
2016,9,13,10,30,140.0,369.0,2.8,19.0,476.0,511.96,396.02
2016,9,13,10,45,142.0,379.0,2.8,19.5,490.0,516.53,398.47
2016,9,13,11,0,144.0,389.0,2.8,20.0,504.0,520.05,399.76
2016,9,13,11,15,144.0,395.5,2.7,20.0,512.0,517.04,396.8
2016,9,13,11,30,144.0,402.0,2.6,20.0,520.0,513.1,393.25
2016,9,13,11,45,146.0,404.0,2.55,20.5,524.5,505.65,386.67
2016,9,13,12,0,148.0,406.0,2.5,21.0,529.0,497.28,379.5
2016,9,13,12,15,148.0,404.5,2.4,21.0,527.0,483.19,368.74
2016,9,13,12,30,148.0,403.0,2.3,21.0,525.0,468.49,357.56
2016,9,13,12,45,148.0,397.5,2.2,21.5,518.0,449.76,342.76
2016,9,13,13,0,148.0,392.0,2.1,22.0,511.0,430.65,327.67
2016,9,13,13,15,512.5,256.0,2.0,22.0,653.5,547.84,416.78
2016,9,13,13,30,877.0,120.0,1.9,22.0,796.0,605.84,457.05
2016,9,13,13,45,872.5,116.5,1.85,22.0,770.0,548.53,410.97
2016,9,13,14,0,868.0,113.0,1.8,22.0,744.0,489.91,363.29
2016,9,13,14,15,857.5,111.0,1.75,22.0,710.0,428.34,311.97
2016,9,13,14,30,847.0,109.0,1.7,22.0,676.0,366.11,258.88
2016,9,13,14,45,834.5,105.5,1.7,22.0,637.0,302.39,204.23
2016,9,13,15,0,822.0,102.0,1.7,22.0,598.0,239.43,151.23
2016,9,13,15,15,803.0,99.0,1.7,21.5,553.0,177.0,103.72
2016,9,13,15,30,784.0,96.0,1.7,21.0,508.0,116.68,68.98
2016,9,13,15,45,758.5,91.5,1.75,21.0,459.0,77.32,61.03
2016,9,13,16,0,733.0,87.0,1.8,21.0,410.0,68.56,53.77
2016,9,13,16,15,697.0,82.0,1.8,20.5,359.0,65.07,51.05
2016,9,13,16,30,661.0,77.0,1.8,20.0,308.0,61.55,48.23
2016,9,13,16,45,608.5,70.5,1.85,20.0,256.0,56.69,44.05
2016,9,13,17,0,556.0,64.0,1.9,20.0,204.0,51.82,39.73
2016,9,13,17,15,477.5,54.5,1.8,19.0,154.5,44.36,33.1
2016,9,13,17,30,399.0,45.0,1.7,18.0,105.0,36.9,26.2
2016,9,13,17,45,273.5,31.5,1.6,17.0,65.0,25.83,15.37
2016,9,13,18,0,148.0,18.0,1.5,16.0,25.0,13.75,0.0
2016,9,13,18,15,74.0,9.0,1.75,15.5,12.5,7.08,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,20.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,9,14,6,0,41.0,9.0,0.9,12.0,10.0,30.28,0.0
2016,9,14,6,15,151.5,26.5,1.1,12.5,43.5,158.57,97.5
2016,9,14,6,30,262.0,44.0,1.3,13.0,77.0,267.5,215.93
2016,9,14,6,45,347.5,57.5,1.55,13.5,123.0,355.53,293.82
2016,9,14,7,0,433.0,71.0,1.8,14.0,169.0,451.42,374.6
2016,9,14,7,15,491.0,81.5,1.75,14.5,219.5,533.39,439.25
2016,9,14,7,30,549.0,92.0,1.7,15.0,270.0,614.65,499.86
2016,9,14,7,45,593.0,99.0,1.7,16.0,321.0,681.63,546.35
2016,9,14,8,0,637.0,106.0,1.7,17.0,372.0,748.71,590.96
2016,9,14,8,15,667.5,112.0,1.6,17.5,421.0,801.57,623.95
2016,9,14,8,30,698.0,118.0,1.5,18.0,470.0,852.88,654.75
2016,9,14,8,45,616.5,149.0,1.45,18.5,481.0,820.35,628.01
2016,9,14,9,0,535.0,180.0,1.4,19.0,492.0,771.47,590.97
2016,9,14,9,15,529.5,201.0,1.4,19.5,527.5,793.17,603.13
2016,9,14,9,30,524.0,222.0,1.4,20.0,563.0,811.56,612.17
2016,9,14,9,45,706.5,160.5,1.4,20.5,646.5,939.0,696.05
2016,9,14,10,0,889.0,99.0,1.4,21.0,730.0,1028.33,749.31
2016,9,14,10,15,897.0,100.5,1.4,21.5,758.5,1029.89,746.48
2016,9,14,10,30,905.0,102.0,1.4,22.0,787.0,1027.35,742.41
2016,9,14,10,45,911.5,102.0,1.45,22.5,808.5,1017.56,734.82
2016,9,14,11,0,918.0,102.0,1.5,23.0,830.0,1003.7,724.89
2016,9,14,11,15,921.5,103.0,1.6,23.0,843.5,983.98,713.48
2016,9,14,11,30,925.0,104.0,1.7,23.0,857.0,960.33,699.54
2016,9,14,11,45,928.0,103.5,1.85,23.5,862.5,930.91,681.02
2016,9,14,12,0,931.0,103.0,2.0,24.0,868.0,897.83,659.9
2016,9,14,12,15,930.5,102.5,2.15,24.0,865.0,858.37,635.52
2016,9,14,12,30,930.0,102.0,2.3,24.0,862.0,815.8,608.6
2016,9,14,12,45,921.5,105.0,2.45,24.5,849.0,767.7,575.38
2016,9,14,13,0,913.0,108.0,2.6,25.0,836.0,717.43,538.48
2016,9,14,13,15,908.5,107.0,2.75,25.0,817.0,664.33,499.56
2016,9,14,13,30,904.0,106.0,2.9,25.0,798.0,609.34,457.85
2016,9,14,13,45,898.0,104.0,3.05,25.0,772.0,551.1,412.2
2016,9,14,14,0,892.0,102.0,3.2,25.0,746.0,491.63,363.92
2016,9,14,14,15,882.5,100.0,3.3,24.5,712.5,429.82,312.77
2016,9,14,14,30,873.0,98.0,3.4,24.0,679.0,367.69,259.81
2016,9,14,14,45,860.5,95.5,3.5,24.0,639.5,300.89,202.2
2016,9,14,15,0,848.0,93.0,3.6,24.0,600.0,237.14,148.17
2016,9,14,15,15,830.0,90.0,3.65,23.5,555.0,173.26,99.38
2016,9,14,15,30,812.0,87.0,3.7,23.0,510.0,111.33,63.87
2016,9,14,15,45,788.5,83.0,3.8,23.0,461.0,71.89,56.0
2016,9,14,16,0,765.0,79.0,3.9,23.0,412.0,68.96,53.71
2016,9,14,16,15,730.0,74.5,3.85,22.5,360.5,65.4,50.93
2016,9,14,16,30,695.0,70.0,3.8,22.0,309.0,57.07,43.97
2016,9,14,16,45,645.5,63.5,3.8,21.5,256.5,52.0,39.71
2016,9,14,17,0,596.0,57.0,3.8,21.0,204.0,46.91,35.27
2016,9,14,17,15,516.5,49.0,3.7,20.0,154.0,40.38,29.45
2016,9,14,17,30,437.0,41.0,3.6,19.0,104.0,33.91,23.42
2016,9,14,17,45,303.5,28.5,3.55,18.0,63.5,23.49,12.98
2016,9,14,18,0,170.0,16.0,3.5,17.0,23.0,12.59,0.0
2016,9,14,18,15,85.0,8.0,3.55,16.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,53.0,4.5,1.75,10.5,5.5,0.0,0.0
2016,9,15,6,0,106.0,9.0,1.9,11.0,11.0,67.31,0.0
2016,9,15,6,15,258.5,21.5,2.05,11.5,47.5,219.68,129.04
2016,9,15,6,30,411.0,34.0,2.2,12.0,84.0,358.0,290.39
2016,9,15,6,45,498.0,42.5,2.35,13.0,132.5,450.53,372.58
2016,9,15,7,0,585.0,51.0,2.5,14.0,181.0,549.99,453.92
2016,9,15,7,15,639.5,57.0,2.45,14.5,233.5,625.55,512.68
2016,9,15,7,30,694.0,63.0,2.4,15.0,286.0,697.91,565.93
2016,9,15,7,45,731.0,67.0,2.35,15.5,338.0,759.49,608.68
2016,9,15,8,0,768.0,71.0,2.3,16.0,390.0,820.43,649.22
2016,9,15,8,15,616.5,119.0,2.25,16.5,395.5,762.95,603.71
2016,9,15,8,30,465.0,167.0,2.2,17.0,401.0,675.96,536.48
2016,9,15,8,45,495.5,174.5,2.15,18.0,444.0,721.6,566.85
2016,9,15,9,0,526.0,182.0,2.1,19.0,487.0,765.91,594.3
2016,9,15,9,15,539.0,192.5,2.05,19.5,524.5,794.2,610.64
2016,9,15,9,30,552.0,203.0,2.0,20.0,562.0,819.94,625.1
2016,9,15,9,45,618.0,192.5,2.0,21.0,614.0,883.92,665.3
2016,9,15,10,0,684.0,182.0,2.0,22.0,666.0,935.95,695.55
2016,9,15,10,15,690.5,186.5,1.95,22.5,691.5,939.37,694.24
2016,9,15,10,30,697.0,191.0,1.9,23.0,717.0,939.17,691.21
2016,9,15,10,45,817.0,142.0,1.9,23.5,774.5,982.06,716.92
2016,9,15,11,0,937.0,93.0,1.9,24.0,832.0,1012.95,734.17
2016,9,15,11,15,940.0,93.5,2.05,24.0,845.0,991.9,721.66
2016,9,15,11,30,943.0,94.0,2.2,24.0,858.0,966.9,707.02
2016,9,15,11,45,944.0,94.5,2.35,24.5,863.0,936.27,687.18
2016,9,15,12,0,945.0,95.0,2.5,25.0,868.0,902.01,664.78
2016,9,15,12,15,944.5,95.0,2.65,25.0,865.0,862.56,639.95
2016,9,15,12,30,944.0,95.0,2.8,25.0,862.0,819.93,612.58
2016,9,15,12,45,929.5,101.0,2.95,25.5,847.5,769.74,577.68
2016,9,15,13,0,915.0,107.0,3.1,26.0,833.0,717.75,539.14
2016,9,15,13,15,910.5,106.0,3.2,25.5,814.0,664.49,500.61
2016,9,15,13,30,906.0,105.0,3.3,25.0,795.0,609.33,459.22
2016,9,15,13,45,898.5,104.0,3.45,25.0,768.5,550.98,413.16
2016,9,15,14,0,891.0,103.0,3.6,25.0,742.0,491.54,364.63
2016,9,15,14,15,881.0,101.0,3.65,25.0,708.0,429.51,312.44
2016,9,15,14,30,871.0,99.0,3.7,25.0,674.0,367.23,258.77
2016,9,15,14,45,857.0,96.5,3.8,25.0,634.5,300.19,201.15
2016,9,15,15,0,843.0,94.0,3.9,25.0,595.0,236.31,147.25
2016,9,15,15,15,824.5,91.0,3.95,24.5,549.5,172.65,98.87
2016,9,15,15,30,806.0,88.0,4.0,24.0,504.0,111.01,63.84
2016,9,15,15,45,780.0,84.5,4.05,23.5,455.0,72.85,56.72
2016,9,15,16,0,754.0,81.0,4.1,23.0,406.0,70.3,54.88
2016,9,15,16,15,717.5,76.0,4.1,22.0,354.0,61.34,47.56
2016,9,15,16,30,681.0,71.0,4.1,21.0,302.0,57.62,44.65
2016,9,15,16,45,628.0,65.0,4.2,20.5,249.5,52.94,40.69
2016,9,15,17,0,575.0,59.0,4.3,20.0,197.0,48.28,36.59
2016,9,15,17,15,491.0,50.0,4.25,19.0,147.5,41.02,30.09
2016,9,15,17,30,407.0,41.0,4.2,18.0,98.0,33.8,23.34
2016,9,15,17,45,268.0,28.0,4.2,17.5,59.0,23.01,12.1
2016,9,15,18,0,129.0,15.0,4.2,17.0,20.0,11.8,0.0
2016,9,15,18,15,64.5,7.5,4.15,16.0,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,6,15,195.0,17.0,1.5,11.5,40.0,173.39,92.68
2016,9,16,6,30,390.0,34.0,1.6,12.0,80.0,345.01,278.46
2016,9,16,6,45,480.0,42.5,1.75,13.0,128.5,438.88,361.5
2016,9,16,7,0,570.0,51.0,1.9,14.0,177.0,539.96,443.75
2016,9,16,7,15,626.0,57.5,1.7,14.5,229.0,616.86,502.14
2016,9,16,7,30,682.0,64.0,1.5,15.0,281.0,690.34,554.21
2016,9,16,7,45,546.0,103.5,1.35,15.5,296.5,647.46,518.71
2016,9,16,8,0,410.0,143.0,1.2,16.0,312.0,578.53,463.15
2016,9,16,8,15,426.5,157.0,1.1,16.5,352.0,620.1,491.51
2016,9,16,8,30,443.0,171.0,1.0,17.0,392.0,660.48,516.89
2016,9,16,8,45,486.0,175.5,0.9,18.0,439.0,714.51,550.69
2016,9,16,9,0,529.0,180.0,0.8,19.0,486.0,767.68,582.3
2016,9,16,9,15,703.5,135.0,0.7,20.0,571.5,907.68,669.25
2016,9,16,9,30,878.0,90.0,0.6,21.0,657.0,1013.41,727.67
2016,9,16,9,45,789.5,132.0,0.55,22.0,662.5,984.69,702.78
2016,9,16,10,0,701.0,174.0,0.5,23.0,668.0,945.56,673.93
2016,9,16,10,15,708.0,178.5,0.5,23.5,693.5,949.38,674.53
2016,9,16,10,30,715.0,183.0,0.5,24.0,719.0,949.52,672.32
2016,9,16,10,45,716.5,188.5,0.5,25.0,738.5,941.55,664.05
2016,9,16,11,0,718.0,194.0,0.5,26.0,758.0,929.97,653.87
2016,9,16,11,15,718.5,198.0,0.7,26.5,770.0,912.39,645.44
2016,9,16,11,30,719.0,202.0,0.9,27.0,782.0,891.42,634.56
2016,9,16,11,45,720.0,203.0,1.15,27.5,787.0,864.73,619.96
2016,9,16,12,0,721.0,204.0,1.4,28.0,792.0,834.96,602.33
2016,9,16,12,15,722.0,203.0,1.55,28.0,789.0,800.42,580.91
2016,9,16,12,30,723.0,202.0,1.7,28.0,786.0,763.17,557.01
2016,9,16,12,45,715.5,202.5,1.9,28.5,774.0,718.59,526.58
2016,9,16,13,0,708.0,203.0,2.1,29.0,762.0,672.39,494.11
2016,9,16,13,15,811.0,152.0,2.2,29.0,777.5,647.3,476.84
2016,9,16,13,30,914.0,101.0,2.3,29.0,793.0,610.12,449.32
2016,9,16,13,45,906.5,99.5,2.4,29.0,766.0,550.91,403.85
2016,9,16,14,0,899.0,98.0,2.5,29.0,739.0,490.63,356.01
2016,9,16,14,15,889.0,96.5,2.55,28.5,705.0,428.55,305.7
2016,9,16,14,30,879.0,95.0,2.6,28.0,671.0,366.19,253.61
2016,9,16,14,45,865.0,92.5,2.7,28.0,631.0,302.02,199.18
2016,9,16,15,0,851.0,90.0,2.8,28.0,591.0,234.2,143.18
2016,9,16,15,15,832.5,87.5,2.85,27.5,546.0,170.43,95.56
2016,9,16,15,30,814.0,85.0,2.9,27.0,501.0,108.67,61.25
2016,9,16,15,45,789.0,81.0,3.0,27.0,452.0,70.56,53.98
2016,9,16,16,0,764.0,77.0,3.1,27.0,403.0,67.55,51.66
2016,9,16,16,15,728.0,72.5,3.15,26.0,351.0,63.92,48.96
2016,9,16,16,30,692.0,68.0,3.2,25.0,299.0,55.66,42.22
2016,9,16,16,45,638.5,62.0,3.3,24.5,246.5,50.88,38.23
2016,9,16,17,0,585.0,56.0,3.4,24.0,194.0,46.12,34.09
2016,9,16,17,15,501.0,47.0,3.5,22.5,144.5,38.77,27.65
2016,9,16,17,30,417.0,38.0,3.6,21.0,95.0,31.45,20.94
2016,9,16,17,45,273.5,25.5,3.7,20.0,56.0,20.99,9.71
2016,9,16,18,0,130.0,13.0,3.8,19.0,17.0,10.23,0.0
2016,9,16,18,15,65.0,6.5,3.85,18.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,17.0,1.65,12.5,39.0,170.23,80.26
2016,9,17,6,30,381.0,34.0,1.7,13.0,78.0,340.0,272.7
2016,9,17,6,45,475.0,42.0,1.8,13.5,126.0,435.92,358.31
2016,9,17,7,0,569.0,50.0,1.9,14.0,174.0,539.29,443.05
2016,9,17,7,15,625.0,56.0,1.75,14.5,226.0,615.46,501.32
2016,9,17,7,30,681.0,62.0,1.6,15.0,278.0,688.5,553.71
2016,9,17,7,45,720.5,66.5,1.5,16.0,329.5,752.46,595.79
2016,9,17,8,0,760.0,71.0,1.4,17.0,381.0,816.0,635.27
2016,9,17,8,15,602.0,120.5,1.25,18.0,385.5,753.33,584.66
2016,9,17,8,30,444.0,170.0,1.1,19.0,390.0,661.36,513.37
2016,9,17,8,45,463.5,183.0,1.0,20.0,431.5,702.04,538.55
2016,9,17,9,0,483.0,196.0,0.9,21.0,473.0,741.01,560.18
2016,9,17,9,15,526.0,195.5,0.8,22.0,517.0,786.52,586.17
2016,9,17,9,30,569.0,195.0,0.7,23.0,561.0,830.14,609.79
2016,9,17,9,45,574.5,205.0,0.65,24.0,591.5,844.95,614.07
2016,9,17,10,0,580.0,215.0,0.6,25.0,622.0,856.73,616.74
2016,9,17,10,15,750.5,153.0,0.6,25.5,700.5,964.95,682.53
2016,9,17,10,30,921.0,91.0,0.6,26.0,779.0,1033.25,719.99
2016,9,17,10,45,926.5,91.5,0.6,27.0,799.5,1022.71,709.0
2016,9,17,11,0,932.0,92.0,0.6,28.0,820.0,1008.06,696.97
2016,9,17,11,15,935.0,92.5,0.7,28.5,833.0,986.95,684.85
2016,9,17,11,30,938.0,93.0,0.8,29.0,846.0,961.92,670.35
2016,9,17,11,45,939.5,93.0,0.95,29.5,850.5,931.21,653.12
2016,9,17,12,0,941.0,93.0,1.1,30.0,855.0,896.89,633.28
2016,9,17,12,15,940.0,93.0,1.25,30.0,851.5,857.06,610.72
2016,9,17,12,30,939.0,93.0,1.4,30.0,848.0,814.1,585.56
2016,9,17,12,45,926.5,97.5,1.55,30.5,834.0,764.13,553.35
2016,9,17,13,0,914.0,102.0,1.7,31.0,820.0,712.28,517.32
2016,9,17,13,15,909.0,101.0,1.85,31.0,800.5,658.7,479.95
2016,9,17,13,30,904.0,100.0,2.0,31.0,781.0,603.3,439.74
2016,9,17,13,45,897.0,98.5,2.15,31.0,754.0,544.86,395.71
2016,9,17,14,0,890.0,97.0,2.3,31.0,727.0,485.31,349.06
2016,9,17,14,15,879.5,95.0,2.4,30.5,693.0,423.16,299.31
2016,9,17,14,30,869.0,93.0,2.5,30.0,659.0,360.83,247.81
2016,9,17,14,45,854.0,91.0,2.7,30.0,619.0,297.42,194.53
2016,9,17,15,0,839.0,89.0,2.9,30.0,579.0,230.49,139.75
2016,9,17,15,15,820.0,86.0,3.0,29.5,534.0,167.08,92.82
2016,9,17,15,30,801.0,83.0,3.1,29.0,489.0,105.76,59.11
2016,9,17,15,45,773.5,80.0,3.25,28.5,440.0,69.59,52.85
2016,9,17,16,0,746.0,77.0,3.4,28.0,391.0,67.28,51.23
2016,9,17,16,15,709.5,72.5,3.45,27.0,340.0,63.68,48.56
2016,9,17,16,30,673.0,68.0,3.5,26.0,289.0,55.43,41.85
2016,9,17,16,45,618.0,61.5,3.55,25.5,237.0,50.3,37.56
2016,9,17,17,0,563.0,55.0,3.6,25.0,185.0,45.17,33.1
2016,9,17,17,15,477.0,46.5,3.6,23.5,136.5,38.24,27.02
2016,9,17,17,30,391.0,38.0,3.6,22.0,88.0,31.38,20.67
2016,9,17,17,45,248.5,24.5,3.65,21.0,51.0,20.13,8.1
2016,9,17,18,0,106.0,11.0,3.7,20.0,14.0,8.65,0.0
2016,9,17,18,15,53.0,5.5,3.65,19.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,15,196.5,15.5,0.65,14.5,38.0,171.11,67.06
2016,9,18,6,30,393.0,31.0,0.6,15.0,76.0,345.88,271.66
2016,9,18,6,45,484.0,39.5,0.6,16.0,124.0,440.45,352.9
2016,9,18,7,0,575.0,48.0,0.6,17.0,172.0,542.59,432.23
2016,9,18,7,15,631.0,54.0,0.55,17.5,223.5,613.22,483.83
2016,9,18,7,30,687.0,60.0,0.5,18.0,275.0,692.53,538.53
2016,9,18,7,45,724.5,64.5,0.45,19.0,326.5,754.86,577.17
2016,9,18,8,0,762.0,69.0,0.4,20.0,378.0,816.64,613.47
2016,9,18,8,15,788.5,72.0,0.6,21.0,427.0,865.03,644.09
2016,9,18,8,30,815.0,75.0,0.8,22.0,476.0,911.35,672.91
2016,9,18,8,45,834.0,78.0,1.0,23.5,521.5,947.83,693.49
2016,9,18,9,0,853.0,81.0,1.2,25.0,567.0,969.05,704.0
2016,9,18,9,15,867.0,83.0,1.3,26.0,607.5,992.54,715.66
2016,9,18,9,30,881.0,85.0,1.4,27.0,648.0,1012.44,724.97
2016,9,18,9,45,899.5,83.0,1.5,28.0,684.5,1028.31,731.8
2016,9,18,10,0,918.0,81.0,1.6,29.0,721.0,1040.3,736.29
2016,9,18,10,15,925.0,82.0,1.6,29.5,749.0,1040.1,733.38
2016,9,18,10,30,932.0,83.0,1.6,30.0,777.0,1035.73,728.23
2016,9,18,10,45,937.0,84.0,1.65,31.0,797.5,1025.17,718.8
2016,9,18,11,0,942.0,85.0,1.7,32.0,818.0,1010.45,707.04
2016,9,18,11,15,944.5,85.5,1.7,32.5,830.5,988.7,691.91
2016,9,18,11,30,947.0,86.0,1.7,33.0,843.0,963.02,674.54
2016,9,18,11,45,948.0,86.0,1.75,33.5,847.5,931.64,654.36
2016,9,18,12,0,949.0,86.0,1.8,34.0,852.0,896.65,631.91
2016,9,18,12,15,948.5,86.0,1.75,34.0,848.5,856.98,606.69
2016,9,18,12,30,948.0,86.0,1.7,34.0,845.0,814.11,579.35
2016,9,18,12,45,941.5,88.0,1.7,34.0,832.5,765.81,548.4
2016,9,18,13,0,935.0,90.0,1.7,34.0,820.0,715.18,513.41
2016,9,18,13,15,930.5,89.0,1.7,34.0,800.5,660.98,475.08
2016,9,18,13,30,926.0,88.0,1.7,34.0,781.0,604.85,434.2
2016,9,18,13,45,919.0,87.0,1.7,34.0,754.0,545.76,389.84
2016,9,18,14,0,912.0,86.0,1.7,34.0,727.0,485.51,343.06
2016,9,18,14,15,902.5,84.5,1.75,34.0,693.5,422.97,293.21
2016,9,18,14,30,893.0,83.0,1.8,34.0,660.0,360.1,241.67
2016,9,18,14,45,880.0,81.0,1.9,34.0,620.0,295.86,188.65
2016,9,18,15,0,867.0,79.0,2.0,34.0,580.0,232.26,137.29
2016,9,18,15,15,849.0,76.0,2.05,33.5,535.0,168.2,90.9
2016,9,18,15,30,831.0,73.0,2.1,33.0,490.0,99.64,52.87
2016,9,18,15,45,806.5,70.0,2.2,32.5,441.0,63.07,46.58
2016,9,18,16,0,782.0,67.0,2.3,32.0,392.0,60.52,44.77
2016,9,18,16,15,746.5,63.0,2.1,31.0,340.5,57.0,42.17
2016,9,18,16,30,711.0,59.0,1.9,30.0,289.0,53.47,39.48
2016,9,18,16,45,658.5,53.5,1.75,29.5,237.0,48.53,35.4
2016,9,18,17,0,606.0,48.0,1.6,29.0,185.0,43.6,31.17
2016,9,18,17,15,520.5,40.5,1.65,27.5,136.0,33.82,22.79
2016,9,18,17,30,435.0,33.0,1.7,26.0,87.0,27.53,17.01
2016,9,18,17,45,281.5,21.5,1.8,25.0,50.0,17.75,5.13
2016,9,18,18,0,128.0,10.0,1.9,24.0,13.0,7.87,0.0
2016,9,18,18,15,64.0,5.0,2.1,23.0,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,155.5,17.0,2.05,17.5,34.0,147.29,42.62
2016,9,19,6,30,311.0,34.0,2.3,18.0,68.0,294.36,230.65
2016,9,19,6,45,403.0,45.0,2.55,18.5,114.5,389.48,316.21
2016,9,19,7,0,495.0,56.0,2.8,19.0,161.0,492.33,401.35
2016,9,19,7,15,554.5,63.5,2.6,19.5,211.0,570.85,462.38
2016,9,19,7,30,614.0,71.0,2.4,20.0,261.0,651.93,521.83
2016,9,19,7,45,657.5,76.0,2.25,21.0,312.5,717.43,565.82
2016,9,19,8,0,701.0,81.0,2.1,22.0,364.0,783.05,607.58
2016,9,19,8,15,565.0,126.0,2.05,23.0,372.5,726.44,562.51
2016,9,19,8,30,429.0,171.0,2.0,24.0,381.0,650.06,502.71
2016,9,19,8,45,448.5,185.0,1.95,25.0,423.0,691.53,529.03
2016,9,19,9,0,468.0,199.0,1.9,26.0,465.0,731.31,552.48
2016,9,19,9,15,506.0,200.5,1.9,27.0,506.0,773.84,578.26
2016,9,19,9,30,544.0,202.0,1.9,28.0,547.0,814.44,602.11
2016,9,19,9,45,548.5,213.0,1.9,29.0,577.0,829.06,607.52
2016,9,19,10,0,553.0,224.0,1.9,30.0,607.0,840.71,611.21
2016,9,19,10,15,554.5,234.0,1.95,30.5,631.0,845.2,611.96
2016,9,19,10,30,556.0,244.0,2.0,31.0,655.0,846.63,610.88
2016,9,19,10,45,557.0,251.5,2.05,31.5,673.0,841.9,605.98
2016,9,19,11,0,558.0,259.0,2.1,32.0,691.0,834.19,599.28
2016,9,19,11,15,558.0,264.5,2.2,32.0,702.0,820.58,590.45
2016,9,19,11,30,558.0,270.0,2.3,32.0,713.0,804.18,579.79
2016,9,19,11,45,559.0,271.5,2.45,32.5,717.5,782.14,564.6
2016,9,19,12,0,560.0,273.0,2.6,33.0,722.0,757.57,547.57
2016,9,19,12,15,560.5,271.5,2.7,33.0,719.0,727.44,527.48
2016,9,19,12,30,561.0,270.0,2.8,33.0,716.0,695.17,505.62
2016,9,19,12,45,729.0,189.0,2.95,33.0,760.0,716.52,522.74
2016,9,19,13,0,897.0,108.0,3.1,33.0,804.0,705.8,516.89
2016,9,19,13,15,892.0,107.0,3.25,33.0,784.5,652.84,478.46
2016,9,19,13,30,887.0,106.0,3.4,33.0,765.0,598.1,437.71
2016,9,19,13,45,882.0,103.0,3.55,33.0,739.0,540.15,393.22
2016,9,19,14,0,877.0,100.0,3.7,33.0,713.0,480.96,346.21
2016,9,19,14,15,866.0,98.5,3.8,32.5,679.0,419.62,296.66
2016,9,19,14,30,855.0,97.0,3.9,32.0,645.0,356.0,244.0
2016,9,19,14,45,844.0,93.0,4.05,31.5,606.0,291.74,190.23
2016,9,19,15,0,833.0,89.0,4.2,31.0,567.0,228.08,138.04
2016,9,19,15,15,813.5,86.0,4.25,30.5,522.0,164.97,91.45
2016,9,19,15,30,794.0,83.0,4.3,30.0,477.0,104.04,58.37
2016,9,19,15,45,771.0,78.5,4.35,29.5,429.0,68.54,51.81
2016,9,19,16,0,748.0,74.0,4.4,29.0,381.0,65.16,49.28
2016,9,19,16,15,710.5,69.5,4.35,28.0,330.0,61.46,46.52
2016,9,19,16,30,673.0,65.0,4.3,27.0,279.0,53.32,39.89
2016,9,19,16,45,620.5,58.0,4.25,26.5,227.5,47.78,35.23
2016,9,19,17,0,568.0,51.0,4.2,26.0,176.0,42.2,30.37
2016,9,19,17,15,478.5,42.5,4.05,25.0,128.0,35.15,24.12
2016,9,19,17,30,389.0,34.0,3.9,24.0,80.0,28.17,17.55
2016,9,19,17,45,194.5,17.0,3.8,23.0,40.0,13.78,1.44
2016,9,19,18,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
