Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,141.5,12.5,3.8,10.5,23.5,101.44,0.0
2016,9,30,6,30,283.0,25.0,4.0,11.0,47.0,268.64,182.23
2016,9,30,6,45,395.5,35.5,4.2,11.5,91.5,383.37,315.97
2016,9,30,7,0,508.0,46.0,4.4,12.0,136.0,502.01,419.74
2016,9,30,7,15,353.0,76.0,4.45,12.5,148.5,426.37,360.76
2016,9,30,7,30,198.0,106.0,4.5,13.0,161.0,323.1,273.4
2016,9,30,7,45,216.0,125.0,4.55,13.5,195.5,366.23,309.24
2016,9,30,8,0,234.0,144.0,4.6,14.0,230.0,409.5,343.71
2016,9,30,8,15,512.5,110.0,4.6,14.5,332.5,668.02,552.14
2016,9,30,8,30,791.0,76.0,4.6,15.0,435.0,901.65,724.28
2016,9,30,8,45,813.5,79.0,4.7,15.5,480.0,940.41,748.18
2016,9,30,9,0,836.0,82.0,4.8,16.0,525.0,976.23,770.97
2016,9,30,9,15,851.5,84.0,4.85,16.0,564.5,1000.34,786.36
2016,9,30,9,30,867.0,86.0,4.9,16.0,604.0,1007.95,790.17
2016,9,30,9,45,880.0,87.0,4.95,16.5,638.0,1020.73,796.37
2016,9,30,10,0,893.0,88.0,5.0,17.0,672.0,1029.61,799.92
2016,9,30,10,15,901.0,89.5,5.05,17.0,699.0,1029.96,799.23
2016,9,30,10,30,909.0,91.0,5.1,17.0,726.0,1026.21,795.92
2016,9,30,10,45,913.5,92.5,5.2,17.5,745.0,1014.86,786.33
2016,9,30,11,0,918.0,94.0,5.3,18.0,764.0,999.47,774.09
2016,9,30,11,15,921.0,94.5,5.35,18.0,776.0,977.56,758.53
2016,9,30,11,30,924.0,95.0,5.4,18.0,788.0,951.82,740.35
2016,9,30,11,45,925.0,95.0,5.5,18.5,791.5,920.04,716.81
2016,9,30,12,0,926.0,95.0,5.6,19.0,795.0,884.78,690.78
2016,9,30,12,15,925.0,95.0,5.65,19.0,790.0,844.56,662.16
2016,9,30,12,30,924.0,95.0,5.7,19.0,785.0,801.3,631.17
2016,9,30,12,45,917.5,96.0,5.8,19.0,771.5,752.25,594.92
2016,9,30,13,0,911.0,97.0,5.9,19.0,758.0,701.03,554.83
2016,9,30,13,15,905.0,95.5,5.9,18.5,737.0,645.91,511.48
2016,9,30,13,30,899.0,94.0,5.9,18.0,716.0,589.15,465.52
2016,9,30,13,45,890.5,92.5,5.95,18.0,688.0,529.77,415.27
2016,9,30,14,0,882.0,91.0,6.0,18.0,660.0,469.52,362.85
2016,9,30,14,15,869.5,89.0,5.95,17.5,625.5,406.77,307.57
2016,9,30,14,30,857.0,87.0,5.9,17.0,591.0,344.16,251.21
2016,9,30,14,45,842.0,84.0,5.85,17.0,550.5,277.51,191.08
2016,9,30,15,0,827.0,81.0,5.8,17.0,510.0,214.09,135.62
2016,9,30,15,15,804.5,78.0,5.7,16.5,464.5,151.2,87.33
2016,9,30,15,30,782.0,75.0,5.6,16.0,419.0,90.94,54.91
2016,9,30,15,45,752.5,70.5,5.5,16.0,370.5,62.69,49.9
2016,9,30,16,0,723.0,66.0,5.4,16.0,322.0,59.01,46.79
2016,9,30,16,15,677.5,61.0,5.2,15.5,271.0,54.68,43.09
2016,9,30,16,30,632.0,56.0,5.0,15.0,220.0,46.45,35.81
2016,9,30,16,45,562.0,49.0,4.85,14.5,170.5,40.65,30.51
2016,9,30,17,0,492.0,42.0,4.7,14.0,121.0,34.91,25.04
2016,9,30,17,15,370.0,31.0,4.45,13.5,78.0,25.67,16.09
2016,9,30,17,30,248.0,20.0,4.2,13.0,35.0,16.51,0.0
2016,9,30,17,45,124.0,10.0,3.95,12.5,17.5,7.87,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,151.5,12.0,2.05,9.5,23.5,107.78,0.0
2016,10,1,6,30,303.0,24.0,2.4,10.0,47.0,280.48,181.24
2016,10,1,6,45,420.0,34.0,2.75,11.0,92.5,400.7,327.75
2016,10,1,7,0,537.0,44.0,3.1,12.0,138.0,523.29,433.45
2016,10,1,7,15,604.5,50.5,3.2,12.5,189.0,608.62,504.19
2016,10,1,7,30,672.0,57.0,3.3,13.0,240.0,690.32,568.5
2016,10,1,7,45,718.0,61.0,3.45,14.0,291.5,759.18,619.06
2016,10,1,8,0,764.0,65.0,3.6,15.0,343.0,827.74,667.16
2016,10,1,8,15,793.5,68.5,3.55,15.5,392.5,879.11,701.09
2016,10,1,8,30,823.0,72.0,3.5,16.0,442.0,928.44,732.56
2016,10,1,8,45,846.0,74.0,3.5,16.5,487.5,966.83,755.85
2016,10,1,9,0,869.0,76.0,3.5,17.0,533.0,989.95,768.17
2016,10,1,9,15,884.0,78.0,3.45,17.5,573.5,1013.6,780.51
2016,10,1,9,30,899.0,80.0,3.4,18.0,614.0,1033.61,790.27
2016,10,1,9,45,914.5,80.0,3.35,18.5,649.0,1047.74,796.08
2016,10,1,10,0,930.0,80.0,3.3,19.0,684.0,1057.87,799.33
2016,10,1,10,15,937.5,81.0,3.25,19.0,711.5,1056.92,796.86
2016,10,1,10,30,945.0,82.0,3.2,19.0,739.0,1051.74,791.86
2016,10,1,10,45,950.5,83.0,3.15,19.5,758.5,1040.34,781.43
2016,10,1,11,0,956.0,84.0,3.1,20.0,778.0,1024.72,768.47
2016,10,1,11,15,959.0,84.5,3.1,20.0,790.0,1002.02,752.88
2016,10,1,11,30,962.0,85.0,3.1,20.0,802.0,975.33,734.75
2016,10,1,11,45,962.5,85.5,3.1,20.5,805.5,942.56,711.2
2016,10,1,12,0,963.0,86.0,3.1,21.0,809.0,906.17,685.29
2016,10,1,12,15,962.0,85.5,3.15,21.0,804.0,864.1,657.07
2016,10,1,12,30,961.0,85.0,3.2,21.0,799.0,818.89,626.44
2016,10,1,12,45,956.5,85.5,3.3,21.5,786.0,769.24,590.98
2016,10,1,13,0,952.0,86.0,3.4,22.0,773.0,717.14,551.13
2016,10,1,13,15,946.5,85.0,3.5,22.0,752.0,660.82,508.17
2016,10,1,13,30,941.0,84.0,3.6,22.0,731.0,602.69,462.45
2016,10,1,13,45,932.0,83.5,3.7,22.0,702.5,541.72,413.0
2016,10,1,14,0,923.0,83.0,3.8,22.0,674.0,479.84,361.13
2016,10,1,14,15,911.5,81.0,3.85,21.5,638.5,415.1,306.0
2016,10,1,14,30,900.0,79.0,3.9,21.0,603.0,350.34,249.37
2016,10,1,14,45,882.5,77.5,4.0,21.0,561.5,284.76,191.48
2016,10,1,15,0,865.0,76.0,4.1,21.0,520.0,220.42,136.56
2016,10,1,15,15,843.0,73.0,4.2,20.5,473.5,151.15,84.3
2016,10,1,15,30,821.0,70.0,4.3,20.0,427.0,88.48,51.48
2016,10,1,15,45,788.0,67.0,4.4,19.5,376.5,60.66,47.44
2016,10,1,16,0,755.0,64.0,4.5,19.0,326.0,57.95,45.3
2016,10,1,16,15,708.5,59.0,4.45,18.5,274.5,53.5,41.53
2016,10,1,16,30,662.0,54.0,4.4,18.0,223.0,49.05,37.63
2016,10,1,16,45,585.5,47.5,4.4,17.5,171.5,39.71,29.26
2016,10,1,17,0,509.0,41.0,4.4,17.0,120.0,34.25,24.08
2016,10,1,17,15,376.5,30.5,4.4,16.0,76.5,25.34,15.39
2016,10,1,17,30,244.0,20.0,4.4,15.0,33.0,16.57,0.0
2016,10,1,17,45,122.0,10.0,4.4,14.5,16.5,7.87,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,140.5,12.0,2.45,9.5,22.0,100.86,0.0
2016,10,2,6,30,281.0,24.0,2.8,10.0,44.0,263.78,159.7
2016,10,2,6,45,394.0,34.0,3.15,11.0,87.5,382.15,312.61
2016,10,2,7,0,507.0,44.0,3.5,12.0,131.0,500.52,415.9
2016,10,2,7,15,283.5,74.0,3.65,12.5,125.5,367.75,310.2
2016,10,2,7,30,60.0,104.0,3.8,13.0,120.0,166.8,138.63
2016,10,2,7,45,67.0,124.5,4.0,13.5,146.0,195.06,162.81
2016,10,2,8,0,74.0,145.0,4.2,14.0,172.0,223.31,186.05
2016,10,2,8,15,78.5,166.0,4.3,14.5,198.0,249.82,207.22
2016,10,2,8,30,83.0,187.0,4.4,15.0,224.0,276.06,227.78
2016,10,2,8,45,86.0,207.0,4.5,15.5,249.0,299.16,245.42
2016,10,2,9,0,89.0,227.0,4.6,16.0,274.0,321.89,262.54
2016,10,2,9,15,60.0,229.5,4.65,16.0,262.5,289.87,234.97
2016,10,2,9,30,31.0,232.0,4.7,16.0,251.0,258.27,207.83
2016,10,2,9,45,152.0,261.5,4.8,16.5,359.0,436.38,352.65
2016,10,2,10,0,273.0,291.0,4.9,17.0,467.0,613.48,489.79
2016,10,2,10,15,146.0,271.0,4.95,17.0,366.0,429.79,344.36
2016,10,2,10,30,19.0,251.0,5.0,17.0,265.0,230.65,182.82
2016,10,2,10,45,26.0,271.5,5.05,17.0,290.5,254.81,202.44
2016,10,2,11,0,33.0,292.0,5.1,17.0,316.0,300.98,238.93
2016,10,2,11,15,22.0,260.5,5.15,17.0,276.5,236.09,186.93
2016,10,2,11,30,11.0,229.0,5.2,17.0,237.0,196.03,154.52
2016,10,2,11,45,90.5,296.5,5.3,17.0,364.5,342.66,273.5
2016,10,2,12,0,170.0,364.0,5.4,17.0,492.0,485.58,385.6
2016,10,2,12,15,92.5,307.0,5.45,17.0,376.5,340.51,270.88
2016,10,2,12,30,15.0,250.0,5.5,17.0,261.0,211.3,166.67
2016,10,2,12,45,15.0,246.5,5.6,17.5,257.5,206.52,162.77
2016,10,2,13,0,15.0,243.0,5.7,18.0,254.0,201.74,158.73
2016,10,2,13,15,455.0,170.0,5.75,18.0,481.0,439.4,352.08
2016,10,2,13,30,895.0,97.0,5.8,18.0,708.0,588.52,465.66
2016,10,2,13,45,891.0,94.0,5.85,18.0,681.5,530.17,415.53
2016,10,2,14,0,887.0,91.0,5.9,18.0,655.0,470.5,363.51
2016,10,2,14,15,875.0,89.0,5.95,17.5,620.0,407.6,308.16
2016,10,2,14,30,863.0,87.0,6.0,17.0,585.0,342.79,250.03
2016,10,2,14,45,845.5,85.0,6.05,17.0,544.0,278.06,191.49
2016,10,2,15,0,828.0,83.0,6.1,17.0,503.0,214.75,136.25
2016,10,2,15,15,804.5,79.5,6.05,16.5,457.0,151.3,87.68
2016,10,2,15,30,781.0,76.0,6.0,16.0,411.0,90.64,55.3
2016,10,2,15,45,745.0,72.5,6.0,16.0,361.5,64.15,51.22
2016,10,2,16,0,709.0,69.0,6.0,16.0,312.0,61.23,48.76
2016,10,2,16,15,659.5,63.5,5.8,15.5,261.0,52.17,40.86
2016,10,2,16,30,610.0,58.0,5.6,15.0,210.0,47.8,36.97
2016,10,2,16,45,528.0,50.5,5.45,14.5,160.5,41.62,31.28
2016,10,2,17,0,446.0,43.0,5.3,14.0,111.0,35.54,25.44
2016,10,2,17,15,311.0,31.0,4.95,13.5,69.5,25.54,15.46
2016,10,2,17,30,176.0,19.0,4.6,13.0,28.0,15.63,0.0
2016,10,2,17,45,88.0,9.5,4.25,12.5,14.0,7.47,0.0
2016,10,2,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,89.0,11.5,1.35,9.5,17.5,67.1,0.0
2016,10,3,6,30,178.0,23.0,1.6,10.0,35.0,187.31,102.38
2016,10,3,6,45,258.0,37.5,1.9,11.0,72.0,282.31,229.81
2016,10,3,7,0,338.0,52.0,2.2,12.0,109.0,372.94,311.18
2016,10,3,7,15,385.5,65.5,2.15,12.0,151.5,441.2,369.85
2016,10,3,7,30,433.0,79.0,2.1,12.0,194.0,512.06,427.79
2016,10,3,7,45,466.0,90.0,2.05,12.5,237.0,568.14,470.72
2016,10,3,8,0,499.0,101.0,2.0,13.0,280.0,624.57,512.06
2016,10,3,8,15,517.5,114.5,2.0,13.5,322.5,670.19,543.97
2016,10,3,8,30,536.0,128.0,2.0,14.0,365.0,714.26,573.85
2016,10,3,8,45,268.0,116.0,2.05,14.5,234.5,437.94,358.68
2016,10,3,9,0,0.0,104.0,2.1,15.0,104.0,81.83,62.88
2016,10,3,9,15,47.0,183.0,2.1,15.0,211.0,222.36,180.53
2016,10,3,9,30,94.0,262.0,2.1,15.0,318.0,359.58,289.84
2016,10,3,9,45,54.5,243.5,2.1,15.5,276.5,291.78,233.53
2016,10,3,10,0,15.0,225.0,2.1,16.0,235.0,206.13,163.42
2016,10,3,10,15,13.5,226.5,2.1,16.0,236.0,203.99,161.6
2016,10,3,10,30,12.0,228.0,2.1,16.0,237.0,202.1,159.78
2016,10,3,10,45,12.0,229.5,2.15,16.5,238.5,201.86,159.11
2016,10,3,11,0,12.0,231.0,2.2,17.0,240.0,201.71,158.54
2016,10,3,11,15,23.5,266.0,2.25,17.0,283.5,242.76,191.24
2016,10,3,11,30,35.0,301.0,2.3,17.0,327.0,303.56,238.72
2016,10,3,11,45,62.0,325.0,2.35,17.0,371.0,346.21,272.14
2016,10,3,12,0,89.0,349.0,2.4,17.0,415.0,386.02,303.01
2016,10,3,12,15,66.0,330.5,2.4,17.0,379.5,341.95,268.4
2016,10,3,12,30,43.0,312.0,2.4,17.0,344.0,300.58,236.01
2016,10,3,12,45,23.5,245.5,2.4,17.0,263.0,222.1,174.46
2016,10,3,13,0,4.0,179.0,2.4,17.0,182.0,142.68,111.06
2016,10,3,13,15,2.0,148.5,2.4,17.0,150.0,116.56,90.17
2016,10,3,13,30,0.0,118.0,2.4,17.0,118.0,91.21,69.66
2016,10,3,13,45,0.0,122.5,2.4,17.0,122.5,94.54,72.53
2016,10,3,14,0,0.0,127.0,2.4,17.0,127.0,97.78,75.32
2016,10,3,14,15,0.0,121.0,2.35,17.0,121.0,92.95,71.5
2016,10,3,14,30,0.0,115.0,2.3,17.0,115.0,88.15,67.73
2016,10,3,14,45,5.0,143.5,2.3,17.0,146.5,109.89,85.63
2016,10,3,15,0,10.0,172.0,2.3,17.0,178.0,129.26,101.49
2016,10,3,15,15,383.0,123.0,2.2,16.5,286.5,129.33,86.68
2016,10,3,15,30,756.0,74.0,2.1,16.0,395.0,87.54,53.39
2016,10,3,15,45,719.0,70.5,2.05,16.0,346.5,62.24,49.54
2016,10,3,16,0,682.0,67.0,2.0,16.0,298.0,54.78,43.08
2016,10,3,16,15,632.5,61.5,1.75,15.5,248.5,50.39,39.31
2016,10,3,16,30,583.0,56.0,1.5,15.0,199.0,46.03,35.42
2016,10,3,16,45,505.0,48.5,1.25,15.0,151.0,39.89,29.71
2016,10,3,17,0,427.0,41.0,1.0,15.0,103.0,33.84,23.85
2016,10,3,17,15,293.5,29.0,0.9,14.5,64.0,23.86,13.69
2016,10,3,17,30,160.0,17.0,0.8,14.0,25.0,13.94,0.0
2016,10,3,17,45,80.0,8.5,0.7,14.0,12.5,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.0,12.5,1.4,11.0,18.0,61.48,0.0
2016,10,4,6,30,158.0,25.0,1.6,11.0,36.0,176.66,84.25
2016,10,4,6,45,263.0,40.5,1.8,11.5,76.0,292.69,236.56
2016,10,4,7,0,368.0,56.0,2.0,12.0,116.0,404.1,335.5
2016,10,4,7,15,443.0,66.0,2.05,12.0,164.0,494.54,411.71
2016,10,4,7,30,518.0,76.0,2.1,12.0,212.0,589.22,487.83
2016,10,4,7,45,259.0,94.5,2.2,12.5,162.5,364.62,306.96
2016,10,4,8,0,0.0,113.0,2.3,13.0,113.0,98.4,78.24
2016,10,4,8,15,1.5,129.0,2.25,13.5,130.0,113.46,91.01
2016,10,4,8,30,3.0,145.0,2.2,14.0,147.0,128.58,103.24
2016,10,4,8,45,25.5,178.0,2.15,14.5,191.0,183.15,148.75
2016,10,4,9,0,48.0,211.0,2.1,15.0,235.0,261.73,212.29
2016,10,4,9,15,107.0,238.5,2.05,15.5,299.0,350.48,283.44
2016,10,4,9,30,166.0,266.0,2.0,16.0,363.0,463.34,370.17
2016,10,4,9,45,375.5,229.0,1.95,16.5,464.0,653.3,515.28
2016,10,4,10,0,585.0,192.0,1.9,17.0,565.0,845.65,651.78
2016,10,4,10,15,405.5,256.0,1.9,17.0,520.0,724.93,559.39
2016,10,4,10,30,226.0,320.0,1.9,17.0,475.0,559.25,435.34
2016,10,4,10,45,227.0,330.0,1.95,17.5,489.0,561.76,437.08
2016,10,4,11,0,228.0,340.0,2.0,18.0,503.0,563.01,436.68
2016,10,4,11,15,228.5,345.0,2.05,18.5,510.5,557.15,431.25
2016,10,4,11,30,229.0,350.0,2.1,19.0,518.0,550.19,425.11
2016,10,4,11,45,232.0,350.5,2.2,19.5,521.5,539.75,416.78
2016,10,4,12,0,235.0,351.0,2.3,20.0,525.0,528.18,407.63
2016,10,4,12,15,235.0,348.5,2.4,20.0,521.5,510.21,394.46
2016,10,4,12,30,235.0,346.0,2.5,20.0,518.0,491.48,380.62
2016,10,4,12,45,578.0,220.0,2.6,20.0,631.5,629.62,487.85
2016,10,4,13,0,921.0,94.0,2.7,20.0,745.0,702.77,543.03
2016,10,4,13,15,915.0,93.0,2.85,20.0,724.0,647.52,500.26
2016,10,4,13,30,909.0,92.0,3.0,20.0,703.0,590.61,455.64
2016,10,4,13,45,901.5,90.0,3.15,20.0,675.0,530.67,407.07
2016,10,4,14,0,894.0,88.0,3.3,20.0,647.0,469.77,355.95
2016,10,4,14,15,881.5,86.0,3.35,20.0,611.5,406.31,301.1
2016,10,4,14,30,869.0,84.0,3.4,20.0,576.0,343.0,245.13
2016,10,4,14,45,853.0,81.0,3.5,20.0,535.5,275.52,185.81
2016,10,4,15,0,837.0,78.0,3.6,20.0,495.0,211.31,130.99
2016,10,4,15,15,813.5,75.0,3.65,19.5,449.0,147.81,83.43
2016,10,4,15,30,790.0,72.0,3.7,19.0,403.0,87.07,52.02
2016,10,4,15,45,756.0,68.0,3.75,19.0,353.5,60.95,47.83
2016,10,4,16,0,722.0,64.0,3.8,19.0,304.0,57.53,44.96
2016,10,4,16,15,671.5,59.0,3.7,18.5,253.0,53.11,41.18
2016,10,4,16,30,621.0,54.0,3.6,18.0,202.0,44.92,33.95
2016,10,4,16,45,535.0,47.0,3.5,17.5,152.5,38.99,28.52
2016,10,4,17,0,449.0,40.0,3.4,17.0,103.0,33.21,22.96
2016,10,4,17,15,303.5,28.0,3.45,16.0,62.5,23.12,12.48
2016,10,4,17,30,158.0,16.0,3.5,15.0,22.0,12.59,0.0
2016,10,4,17,45,79.0,8.0,3.55,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,11.0,1.85,8.5,18.5,86.97,0.0
2016,10,5,6,30,239.0,22.0,2.1,9.0,37.0,228.54,92.67
2016,10,5,6,45,375.5,32.5,2.4,10.0,81.5,368.84,298.67
2016,10,5,7,0,512.0,43.0,2.7,11.0,126.0,505.73,418.42
2016,10,5,7,15,585.5,49.5,2.9,11.5,176.5,595.19,493.61
2016,10,5,7,30,659.0,56.0,3.1,12.0,227.0,680.74,562.09
2016,10,5,7,45,711.5,60.0,3.35,13.0,279.5,755.08,617.92
2016,10,5,8,0,764.0,64.0,3.6,14.0,332.0,829.41,671.3
2016,10,5,8,15,794.5,67.5,3.75,14.5,381.0,881.53,707.21
2016,10,5,8,30,825.0,71.0,3.9,15.0,430.0,931.62,740.8
2016,10,5,8,45,851.0,72.5,4.05,16.0,476.5,972.08,765.39
2016,10,5,9,0,877.0,74.0,4.2,17.0,523.0,997.35,778.88
2016,10,5,9,15,892.5,76.0,4.1,17.5,563.0,1021.28,791.29
2016,10,5,9,30,908.0,78.0,4.0,18.0,603.0,1041.53,801.06
2016,10,5,9,45,921.0,79.0,3.95,18.5,637.5,1054.05,805.89
2016,10,5,10,0,934.0,80.0,3.9,19.0,672.0,1062.52,808.13
2016,10,5,10,15,942.0,81.0,3.85,19.0,699.0,1061.7,805.81
2016,10,5,10,30,950.0,82.0,3.8,19.0,726.0,1056.65,800.91
2016,10,5,10,45,957.0,82.0,3.8,19.5,746.0,1045.16,790.75
2016,10,5,11,0,964.0,82.0,3.8,20.0,766.0,1029.44,777.98
2016,10,5,11,15,966.5,82.5,3.75,20.0,777.0,1005.84,761.22
2016,10,5,11,30,969.0,83.0,3.7,20.0,788.0,978.27,741.93
2016,10,5,11,45,971.0,82.5,3.7,20.5,791.5,945.31,717.98
2016,10,5,12,0,973.0,82.0,3.7,21.0,795.0,908.66,691.59
2016,10,5,12,15,971.5,82.0,3.7,21.0,789.5,866.2,662.46
2016,10,5,12,30,970.0,82.0,3.7,21.0,784.0,820.61,630.98
2016,10,5,12,45,958.5,85.5,3.7,21.5,768.5,768.52,592.89
2016,10,5,13,0,947.0,89.0,3.7,22.0,753.0,714.5,550.86
2016,10,5,13,15,940.5,88.0,3.65,22.0,731.5,657.67,506.8
2016,10,5,13,30,934.0,87.0,3.6,22.0,710.0,599.17,460.23
2016,10,5,13,45,924.5,85.5,3.6,22.0,680.5,537.34,409.87
2016,10,5,14,0,915.0,84.0,3.6,22.0,651.0,474.73,357.28
2016,10,5,14,15,902.0,82.0,3.55,21.5,615.5,409.89,301.99
2016,10,5,14,30,889.0,80.0,3.5,21.0,580.0,345.24,245.47
2016,10,5,14,45,870.0,78.5,3.5,21.0,537.5,280.0,188.01
2016,10,5,15,0,851.0,77.0,3.5,21.0,495.0,212.46,130.81
2016,10,5,15,15,826.0,73.5,3.45,20.5,448.5,147.53,82.46
2016,10,5,15,30,801.0,70.0,3.4,20.0,402.0,85.58,50.63
2016,10,5,15,45,764.5,66.5,3.35,20.0,351.5,59.96,46.79
2016,10,5,16,0,728.0,63.0,3.3,20.0,301.0,56.85,44.18
2016,10,5,16,15,675.5,58.0,2.95,19.0,249.5,52.37,40.44
2016,10,5,16,30,623.0,53.0,2.6,18.0,198.0,44.2,33.3
2016,10,5,16,45,537.5,45.5,2.3,17.5,148.5,37.86,27.5
2016,10,5,17,0,452.0,38.0,2.0,17.0,99.0,31.64,21.53
2016,10,5,17,15,301.0,26.5,2.0,16.0,59.5,21.91,10.93
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,11.8,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,122.0,10.5,2.1,9.5,17.5,88.39,0.0
2016,10,6,6,30,244.0,21.0,2.4,10.0,35.0,229.88,68.7
2016,10,6,6,45,377.0,31.0,2.75,11.0,78.5,368.99,296.54
2016,10,6,7,0,510.0,41.0,3.1,12.0,122.0,502.41,414.66
2016,10,6,7,15,582.5,47.5,3.2,12.5,172.0,590.72,489.0
2016,10,6,7,30,655.0,54.0,3.3,13.0,222.0,675.59,556.77
2016,10,6,7,45,703.0,58.5,3.45,13.5,272.5,746.16,610.53
2016,10,6,8,0,751.0,63.0,3.6,14.0,323.0,816.6,661.93
2016,10,6,8,15,782.0,66.5,3.55,14.5,371.5,868.79,696.99
2016,10,6,8,30,813.0,70.0,3.5,15.0,420.0,919.03,729.54
2016,10,6,8,45,836.0,72.0,3.45,16.0,465.0,956.88,750.97
2016,10,6,9,0,859.0,74.0,3.4,17.0,510.0,979.53,761.3
2016,10,6,9,15,874.5,76.0,3.35,17.5,549.5,1003.21,773.74
2016,10,6,9,30,890.0,78.0,3.3,18.0,589.0,1023.3,783.61
2016,10,6,9,45,907.0,77.5,3.3,19.0,623.5,1037.93,788.72
2016,10,6,10,0,924.0,77.0,3.3,20.0,658.0,1048.61,791.27
2016,10,6,10,15,931.5,78.0,3.25,20.5,684.5,1047.36,787.11
2016,10,6,10,30,939.0,79.0,3.2,21.0,711.0,1041.95,780.48
2016,10,6,10,45,944.0,79.5,3.15,21.5,730.0,1029.26,769.27
2016,10,6,11,0,949.0,80.0,3.1,22.0,749.0,1012.46,755.6
2016,10,6,11,15,952.0,80.5,3.0,22.0,760.5,989.7,739.21
2016,10,6,11,30,955.0,81.0,2.9,22.0,772.0,963.0,720.37
2016,10,6,11,45,956.5,81.0,2.85,22.5,775.0,930.6,696.88
2016,10,6,12,0,958.0,81.0,2.8,23.0,778.0,894.59,671.1
2016,10,6,12,15,956.5,80.5,2.8,23.0,773.0,852.19,642.62
2016,10,6,12,30,955.0,80.0,2.8,23.0,768.0,806.75,611.88
2016,10,6,12,45,951.0,80.0,2.8,23.5,754.5,757.19,576.42
2016,10,6,13,0,947.0,80.0,2.8,24.0,741.0,705.2,536.71
2016,10,6,13,15,941.5,79.0,2.75,24.0,719.5,649.14,493.93
2016,10,6,13,30,936.0,78.0,2.7,24.0,698.0,591.32,448.59
2016,10,6,13,45,927.0,77.0,2.7,24.0,669.5,530.27,399.57
2016,10,6,14,0,918.0,76.0,2.7,24.0,641.0,468.37,348.25
2016,10,6,14,15,906.5,74.5,2.65,24.0,606.0,404.51,293.81
2016,10,6,14,30,895.0,73.0,2.6,24.0,571.0,340.65,238.16
2016,10,6,14,45,878.0,71.0,2.6,24.0,529.5,275.32,181.41
2016,10,6,15,0,861.0,69.0,2.6,24.0,488.0,211.21,127.66
2016,10,6,15,15,838.0,66.0,2.5,23.5,442.0,147.17,80.72
2016,10,6,15,30,815.0,63.0,2.4,23.0,396.0,80.42,45.76
2016,10,6,15,45,781.0,60.0,2.35,23.0,346.5,55.25,42.17
2016,10,6,16,0,747.0,57.0,2.3,23.0,297.0,52.39,39.79
2016,10,6,16,15,697.5,52.0,2.0,22.0,246.0,47.76,35.94
2016,10,6,16,30,648.0,47.0,1.7,21.0,195.0,43.15,31.95
2016,10,6,16,45,564.5,40.5,1.4,20.0,146.0,37.03,26.44
2016,10,6,17,0,481.0,34.0,1.1,19.0,97.0,28.55,18.63
2016,10,6,17,15,330.0,23.5,1.15,18.0,57.5,19.52,8.28
2016,10,6,17,30,179.0,13.0,1.2,17.0,18.0,10.23,0.0
2016,10,6,17,45,89.5,6.5,1.25,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,127.5,9.5,0.85,12.5,16.5,91.39,0.0
2016,10,7,6,30,255.0,19.0,0.9,13.0,33.0,234.63,37.47
2016,10,7,6,45,382.0,29.0,1.0,13.5,75.5,371.07,290.17
2016,10,7,7,0,509.0,39.0,1.1,14.0,118.0,499.77,402.15
2016,10,7,7,15,580.5,45.5,1.25,14.5,167.0,586.98,473.35
2016,10,7,7,30,652.0,52.0,1.4,15.0,216.0,671.2,538.62
2016,10,7,7,45,698.0,56.5,1.55,15.5,266.0,739.69,589.18
2016,10,7,8,0,744.0,61.0,1.7,16.0,316.0,808.01,637.51
2016,10,7,8,15,774.5,64.5,1.85,17.0,364.0,859.43,670.97
2016,10,7,8,30,805.0,68.0,2.0,18.0,412.0,908.94,702.15
2016,10,7,8,45,827.5,70.5,2.2,19.0,456.5,946.75,725.08
2016,10,7,9,0,850.0,73.0,2.4,20.0,501.0,969.43,737.42
2016,10,7,9,15,865.5,75.0,2.5,20.5,540.5,992.97,750.76
2016,10,7,9,30,881.0,77.0,2.6,21.0,580.0,1012.96,761.69
2016,10,7,9,45,877.0,85.0,2.75,22.0,610.0,1016.75,760.95
2016,10,7,10,0,873.0,93.0,2.9,23.0,640.0,1016.29,757.65
2016,10,7,10,15,882.0,94.5,2.85,23.5,666.0,1017.17,755.07
2016,10,7,10,30,891.0,96.0,2.8,24.0,692.0,1014.03,750.02
2016,10,7,10,45,897.0,97.0,2.8,24.5,711.0,1003.29,740.67
2016,10,7,11,0,903.0,98.0,2.8,25.0,730.0,988.56,728.97
2016,10,7,11,15,906.0,98.5,2.7,25.5,741.0,966.51,711.8
2016,10,7,11,30,909.0,99.0,2.6,26.0,752.0,940.7,692.42
2016,10,7,11,45,909.5,99.0,2.55,26.5,755.0,908.52,669.44
2016,10,7,12,0,910.0,99.0,2.5,27.0,758.0,872.97,644.36
2016,10,7,12,15,754.5,162.0,2.4,27.0,706.0,786.51,585.05
2016,10,7,12,30,599.0,225.0,2.3,27.0,654.0,683.19,510.41
2016,10,7,12,45,728.5,170.5,2.25,27.5,682.5,696.59,520.01
2016,10,7,13,0,858.0,116.0,2.2,28.0,711.0,686.15,511.39
2016,10,7,13,15,754.0,148.0,2.15,28.0,659.0,605.11,451.2
2016,10,7,13,30,650.0,180.0,2.1,28.0,607.0,528.85,394.07
2016,10,7,13,45,602.0,185.5,2.05,28.0,568.0,466.17,346.17
2016,10,7,14,0,554.0,191.0,2.0,28.0,529.0,403.44,297.39
2016,10,7,14,15,578.5,170.5,1.9,27.5,506.0,356.16,258.65
2016,10,7,14,30,603.0,150.0,1.8,27.0,483.0,309.47,218.86
2016,10,7,14,45,548.5,152.5,1.75,27.0,438.5,250.34,171.32
2016,10,7,15,0,494.0,155.0,1.7,27.0,394.0,201.03,133.13
2016,10,7,15,15,480.0,141.0,1.5,26.5,354.5,151.39,96.93
2016,10,7,15,30,466.0,127.0,1.3,26.0,315.0,103.84,70.31
2016,10,7,15,45,426.0,119.0,1.1,26.0,274.0,84.4,66.21
2016,10,7,16,0,386.0,111.0,0.9,26.0,233.0,79.19,61.93
2016,10,7,16,15,350.0,95.0,0.9,25.0,191.0,68.65,53.22
2016,10,7,16,30,314.0,79.0,0.9,24.0,149.0,57.81,43.99
2016,10,7,16,45,257.5,62.0,0.9,23.0,109.5,45.82,33.5
2016,10,7,17,0,201.0,45.0,0.9,22.0,70.0,33.59,22.45
2016,10,7,17,15,100.5,27.5,0.95,21.5,40.0,20.58,7.73
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,7.87,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,10.0,0.3,14.5,14.0,56.67,0.0
2016,10,8,6,30,148.0,20.0,0.3,15.0,28.0,157.82,0.0
2016,10,8,6,45,279.5,33.0,0.3,15.5,68.0,298.61,229.57
2016,10,8,7,0,411.0,46.0,0.3,16.0,108.0,430.38,341.99
2016,10,8,7,15,491.0,54.5,0.45,16.5,156.5,524.72,417.37
2016,10,8,7,30,571.0,63.0,0.6,17.0,205.0,622.98,492.11
2016,10,8,7,45,622.5,69.0,0.8,17.5,255.0,695.42,545.5
2016,10,8,8,0,674.0,75.0,1.0,18.0,305.0,768.37,597.37
2016,10,8,8,15,709.5,80.0,1.1,19.0,353.0,824.51,633.32
2016,10,8,8,30,745.0,85.0,1.2,20.0,401.0,879.23,667.21
2016,10,8,8,45,770.0,88.5,1.35,21.0,445.5,912.87,686.86
2016,10,8,9,0,795.0,92.0,1.5,22.0,490.0,950.82,709.2
2016,10,8,9,15,813.0,95.0,1.55,23.0,529.0,977.86,722.56
2016,10,8,9,30,831.0,98.0,1.6,24.0,568.0,1001.35,733.62
2016,10,8,9,45,876.0,87.0,1.7,25.0,608.5,1018.29,741.2
2016,10,8,10,0,921.0,76.0,1.8,26.0,649.0,1044.24,754.57
2016,10,8,10,15,929.0,77.5,1.75,26.5,676.0,1044.02,750.69
2016,10,8,10,30,937.0,79.0,1.7,27.0,703.0,1039.61,744.68
2016,10,8,10,45,941.5,80.0,1.7,27.5,721.5,1026.94,734.48
2016,10,8,11,0,946.0,81.0,1.7,28.0,740.0,1010.16,721.99
2016,10,8,11,15,949.0,81.5,1.6,28.5,751.0,987.33,704.56
2016,10,8,11,30,952.0,82.0,1.5,29.0,762.0,960.6,684.92
2016,10,8,11,45,952.0,82.5,1.4,29.5,765.0,927.43,661.43
2016,10,8,12,0,952.0,83.0,1.3,30.0,768.0,890.75,635.91
2016,10,8,12,15,951.0,83.0,1.2,30.0,762.5,849.4,608.76
2016,10,8,12,30,950.0,83.0,1.1,30.0,757.0,804.97,579.58
2016,10,8,12,45,946.0,82.5,1.05,30.0,743.5,755.03,546.72
2016,10,8,13,0,942.0,82.0,1.0,30.0,730.0,702.71,509.95
2016,10,8,13,15,936.0,81.0,0.95,30.0,709.0,646.55,469.59
2016,10,8,13,30,930.0,80.0,0.9,30.0,688.0,588.7,426.81
2016,10,8,13,45,921.0,79.0,0.85,30.5,659.0,527.95,379.81
2016,10,8,14,0,912.0,78.0,0.8,31.0,630.0,466.36,330.81
2016,10,8,14,15,899.5,76.5,0.8,30.5,594.5,402.47,280.19
2016,10,8,14,30,887.0,75.0,0.8,30.0,559.0,338.72,228.06
2016,10,8,14,45,869.5,73.0,0.85,30.0,518.0,273.76,174.31
2016,10,8,15,0,852.0,71.0,0.9,30.0,477.0,210.09,123.18
2016,10,8,15,15,828.0,68.0,0.85,29.5,431.0,142.07,74.91
2016,10,8,15,30,804.0,65.0,0.8,29.0,385.0,80.63,45.32
2016,10,8,15,45,769.0,61.0,0.8,28.5,335.5,55.83,41.64
2016,10,8,16,0,734.0,57.0,0.8,28.0,286.0,52.21,38.78
2016,10,8,16,15,681.5,52.0,0.85,26.5,235.0,47.59,35.07
2016,10,8,16,30,629.0,47.0,0.9,25.0,184.0,42.99,31.2
2016,10,8,16,45,543.0,39.5,0.95,24.0,135.5,36.05,25.03
2016,10,8,17,0,457.0,32.0,1.0,23.0,87.0,26.84,16.62
2016,10,8,17,15,298.0,21.0,1.05,22.0,49.5,17.4,4.33
2016,10,8,17,30,139.0,10.0,1.1,21.0,12.0,7.87,0.0
2016,10,8,17,45,69.5,5.0,1.15,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,117.5,8.5,1.2,13.5,14.5,84.35,0.0
2016,10,9,6,30,235.0,17.0,1.2,14.0,29.0,216.05,0.0
2016,10,9,6,45,365.0,28.0,1.2,14.5,70.5,358.58,275.73
2016,10,9,7,0,495.0,39.0,1.2,15.0,112.0,490.11,392.78
2016,10,9,7,15,570.0,46.0,1.2,15.5,161.5,580.5,465.82
2016,10,9,7,30,645.0,53.0,1.2,16.0,211.0,667.28,531.74
2016,10,9,7,45,691.0,58.0,1.2,17.0,261.0,736.3,579.93
2016,10,9,8,0,737.0,63.0,1.2,18.0,311.0,805.09,625.22
2016,10,9,8,15,769.0,66.5,1.0,19.0,359.0,857.76,654.18
2016,10,9,8,30,801.0,70.0,0.8,20.0,407.0,908.53,679.76
2016,10,9,8,45,823.0,73.5,0.65,21.0,451.5,947.02,696.55
2016,10,9,9,0,845.0,77.0,0.5,22.0,496.0,982.5,710.55
2016,10,9,9,15,861.0,79.0,0.4,23.0,535.5,994.02,710.27
2016,10,9,9,30,877.0,81.0,0.3,24.0,575.0,1014.24,715.71
2016,10,9,9,45,891.0,82.0,0.25,25.0,608.5,1027.4,717.86
2016,10,9,10,0,905.0,83.0,0.2,26.0,642.0,1036.63,717.89
2016,10,9,10,15,913.0,84.5,0.3,26.5,668.5,1036.31,717.19
2016,10,9,10,30,921.0,86.0,0.4,27.0,695.0,1031.87,714.52
2016,10,9,10,45,925.0,87.5,0.5,27.5,713.5,1019.34,707.29
2016,10,9,11,0,929.0,89.0,0.6,28.0,732.0,1002.77,697.82
2016,10,9,11,15,932.0,89.5,0.7,28.5,742.5,980.15,684.74
2016,10,9,11,30,935.0,90.0,0.8,29.0,753.0,953.68,669.28
2016,10,9,11,45,933.5,91.0,0.95,29.5,755.5,920.08,650.15
2016,10,9,12,0,932.0,92.0,1.1,30.0,758.0,883.13,628.52
2016,10,9,12,15,930.0,91.5,1.25,30.0,752.0,841.06,604.32
2016,10,9,12,30,928.0,91.0,1.4,30.0,746.0,796.08,577.59
2016,10,9,12,45,919.5,93.0,1.55,30.0,731.5,746.28,545.95
2016,10,9,13,0,911.0,95.0,1.7,30.0,717.0,694.49,510.48
2016,10,9,13,15,904.0,93.5,1.85,29.5,695.0,638.61,471.77
2016,10,9,13,30,897.0,92.0,2.0,29.0,673.0,581.25,430.19
2016,10,9,13,45,884.0,91.5,2.2,29.0,643.5,520.62,383.72
2016,10,9,14,0,871.0,91.0,2.4,29.0,614.0,460.01,335.34
2016,10,9,14,15,857.0,89.0,2.5,28.5,579.0,396.33,283.35
2016,10,9,14,30,843.0,87.0,2.6,28.0,544.0,333.12,230.24
2016,10,9,14,45,822.0,85.0,2.75,28.0,502.5,269.0,175.88
2016,10,9,15,0,801.0,83.0,2.9,28.0,461.0,206.79,124.89
2016,10,9,15,15,774.0,79.0,2.95,27.5,415.0,144.57,80.2
2016,10,9,15,30,747.0,75.0,3.0,27.0,369.0,85.66,51.11
2016,10,9,15,45,708.5,70.5,3.15,26.5,320.0,57.58,43.54
2016,10,9,16,0,670.0,66.0,3.3,26.0,271.0,54.08,40.72
2016,10,9,16,15,613.0,59.5,3.25,25.0,221.5,48.89,36.39
2016,10,9,16,30,556.0,53.0,3.2,24.0,172.0,43.71,31.9
2016,10,9,16,45,464.0,44.0,3.15,23.0,125.0,36.3,25.28
2016,10,9,17,0,372.0,35.0,3.1,22.0,78.0,28.97,18.29
2016,10,9,17,15,186.0,17.5,3.25,21.0,39.0,14.19,0.97
2016,10,9,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
