Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,1.55,11.5,7.0,5.51,0.0
2016,10,10,6,30,0.0,14.0,1.8,12.0,14.0,10.68,0.0
2016,10,10,6,45,20.0,33.0,2.05,12.5,36.0,56.35,39.33
2016,10,10,7,0,40.0,52.0,2.3,13.0,58.0,94.34,74.76
2016,10,10,7,15,55.0,73.0,2.35,13.0,84.5,131.47,107.89
2016,10,10,7,30,70.0,94.0,2.4,13.0,111.0,168.3,140.23
2016,10,10,7,45,83.5,114.0,2.5,13.5,139.0,202.34,169.21
2016,10,10,8,0,97.0,134.0,2.6,14.0,167.0,256.11,213.53
2016,10,10,8,15,415.5,110.0,2.6,14.5,279.5,570.83,472.31
2016,10,10,8,30,734.0,86.0,2.6,15.0,392.0,870.66,691.89
2016,10,10,8,45,762.0,89.0,2.65,15.5,436.5,905.95,711.39
2016,10,10,9,0,790.0,92.0,2.7,16.0,481.0,946.14,736.44
2016,10,10,9,15,808.0,95.0,2.65,16.5,520.0,973.02,750.94
2016,10,10,9,30,826.0,98.0,2.6,17.0,559.0,996.37,762.98
2016,10,10,9,45,849.0,96.0,2.6,17.5,594.0,1014.96,772.27
2016,10,10,10,0,872.0,94.0,2.6,18.0,629.0,1029.52,778.94
2016,10,10,10,15,881.0,95.5,2.6,18.5,655.5,1017.06,767.72
2016,10,10,10,30,890.0,97.0,2.6,19.0,682.0,1013.72,763.09
2016,10,10,10,45,897.0,97.5,2.6,20.0,701.0,1003.2,752.34
2016,10,10,11,0,904.0,98.0,2.6,21.0,720.0,988.7,739.24
2016,10,10,11,15,907.5,98.5,2.6,21.0,731.0,966.93,724.35
2016,10,10,11,30,911.0,99.0,2.6,21.0,742.0,941.4,707.08
2016,10,10,11,45,912.0,99.0,2.65,21.5,744.5,909.47,684.67
2016,10,10,12,0,913.0,99.0,2.7,22.0,747.0,874.13,659.98
2016,10,10,12,15,912.0,99.0,2.75,22.0,742.0,833.95,633.13
2016,10,10,12,30,911.0,99.0,2.8,22.0,737.0,790.82,604.03
2016,10,10,12,45,900.5,101.0,2.9,22.5,722.0,740.19,567.13
2016,10,10,13,0,890.0,103.0,3.0,23.0,707.0,687.82,527.26
2016,10,10,13,15,883.5,102.0,3.05,23.0,685.5,633.63,485.87
2016,10,10,13,30,877.0,101.0,3.1,23.0,664.0,580.84,444.14
2016,10,10,13,45,862.5,100.5,3.2,23.0,634.5,519.35,394.75
2016,10,10,14,0,848.0,100.0,3.3,23.0,605.0,457.77,343.71
2016,10,10,14,15,833.5,97.5,3.4,22.5,570.0,394.7,290.57
2016,10,10,14,30,819.0,95.0,3.5,22.0,535.0,332.23,236.54
2016,10,10,14,45,793.0,94.0,3.6,22.0,493.0,269.14,181.74
2016,10,10,15,0,767.0,93.0,3.7,22.0,451.0,208.63,131.09
2016,10,10,15,15,738.5,88.5,3.85,21.0,405.5,143.4,82.99
2016,10,10,15,30,710.0,84.0,4.0,20.0,360.0,85.67,53.49
2016,10,10,15,45,662.0,80.0,4.15,19.5,310.5,63.79,50.29
2016,10,10,16,0,614.0,76.0,4.3,19.0,261.0,60.88,47.9
2016,10,10,16,15,553.0,68.0,4.35,18.0,212.0,54.83,42.7
2016,10,10,16,30,492.0,60.0,4.4,17.0,163.0,48.78,37.29
2016,10,10,16,45,391.0,49.5,4.45,16.5,117.0,40.4,29.51
2016,10,10,17,0,290.0,39.0,4.5,16.0,71.0,29.71,19.24
2016,10,10,17,15,145.0,19.5,4.45,15.0,35.5,14.89,0.0
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,8.5,1.35,10.5,11.5,6.69,0.0
2016,10,11,6,30,128.0,17.0,1.5,11.0,23.0,103.95,0.0
2016,10,11,6,45,254.0,31.0,1.65,11.5,61.0,278.61,213.09
2016,10,11,7,0,380.0,45.0,1.8,12.0,99.0,405.53,332.73
2016,10,11,7,15,461.5,54.5,1.95,12.5,146.5,501.34,413.93
2016,10,11,7,30,543.0,64.0,2.1,13.0,194.0,601.21,494.27
2016,10,11,7,45,271.5,87.0,2.25,13.5,152.0,393.77,329.26
2016,10,11,8,0,0.0,110.0,2.4,14.0,110.0,98.08,77.72
2016,10,11,8,15,0.0,113.0,2.4,14.0,113.0,96.95,77.01
2016,10,11,8,30,0.0,116.0,2.4,14.0,116.0,97.07,76.92
2016,10,11,8,45,52.5,164.5,2.45,14.5,190.0,217.61,178.79
2016,10,11,9,0,105.0,213.0,2.5,15.0,264.0,327.82,268.25
2016,10,11,9,15,255.5,212.5,2.55,15.5,350.5,522.66,423.07
2016,10,11,9,30,406.0,212.0,2.6,16.0,437.0,696.53,553.56
2016,10,11,9,45,645.5,149.5,2.7,16.5,532.0,877.91,684.47
2016,10,11,10,0,885.0,87.0,2.8,17.0,627.0,1020.99,779.8
2016,10,11,10,15,894.0,88.5,2.8,17.0,653.0,1021.63,777.5
2016,10,11,10,30,903.0,90.0,2.8,17.0,679.0,1018.22,774.11
2016,10,11,10,45,909.0,90.5,2.85,17.5,698.0,1006.59,764.41
2016,10,11,11,0,915.0,91.0,2.9,18.0,717.0,990.97,752.27
2016,10,11,11,15,918.5,91.5,2.9,18.0,727.5,969.04,736.99
2016,10,11,11,30,922.0,92.0,2.9,18.0,738.0,943.29,719.26
2016,10,11,11,45,922.5,92.5,2.9,18.5,741.0,911.21,695.93
2016,10,11,12,0,923.0,93.0,2.9,19.0,744.0,875.72,670.34
2016,10,11,12,15,921.5,93.0,2.85,19.0,738.5,834.85,641.92
2016,10,11,12,30,920.0,93.0,2.8,19.0,733.0,791.05,611.33
2016,10,11,12,45,762.5,148.0,2.8,19.5,672.0,697.92,540.78
2016,10,11,13,0,605.0,203.0,2.8,20.0,611.0,601.16,466.26
2016,10,11,13,15,603.0,195.5,2.85,20.0,591.5,555.13,431.23
2016,10,11,13,30,601.0,188.0,2.9,20.0,572.0,507.98,394.05
2016,10,11,13,45,631.5,167.5,2.95,20.0,555.5,464.99,358.89
2016,10,11,14,0,662.0,147.0,3.0,20.0,539.0,417.51,318.7
2016,10,11,14,15,517.5,177.5,3.1,19.5,472.5,338.74,256.3
2016,10,11,14,30,373.0,208.0,3.2,19.0,406.0,275.64,207.2
2016,10,11,14,45,353.5,193.5,3.35,19.0,370.0,230.82,169.67
2016,10,11,15,0,334.0,179.0,3.5,19.0,334.0,188.58,135.13
2016,10,11,15,15,394.5,149.5,3.65,18.5,314.5,147.51,101.08
2016,10,11,15,30,455.0,120.0,3.8,18.0,295.0,98.24,68.96
2016,10,11,15,45,537.0,96.5,3.95,17.5,275.5,74.32,59.93
2016,10,11,16,0,619.0,73.0,4.1,17.0,256.0,58.76,46.42
2016,10,11,16,15,556.5,65.5,4.1,16.5,207.0,53.01,41.35
2016,10,11,16,30,494.0,58.0,4.1,16.0,158.0,47.28,36.09
2016,10,11,16,45,395.0,47.0,4.2,15.5,112.5,38.45,27.87
2016,10,11,17,0,296.0,36.0,4.3,15.0,67.0,29.65,19.02
2016,10,11,17,15,148.0,18.0,4.25,14.5,33.5,13.78,0.0
2016,10,11,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,8.0,1.3,9.5,10.5,0.0,0.0
2016,10,12,6,30,124.0,16.0,1.4,10.0,21.0,100.45,0.0
2016,10,12,6,45,260.5,29.5,1.55,10.5,60.0,282.71,213.38
2016,10,12,7,0,397.0,43.0,1.7,11.0,99.0,417.61,342.55
2016,10,12,7,15,479.5,52.5,1.7,11.5,146.5,514.61,424.41
2016,10,12,7,30,562.0,62.0,1.7,12.0,194.0,615.87,504.87
2016,10,12,7,45,281.0,71.0,1.7,12.5,137.0,379.67,318.38
2016,10,12,8,0,0.0,80.0,1.7,13.0,80.0,64.84,49.81
2016,10,12,8,15,0.0,93.0,1.65,13.5,93.0,75.96,59.43
2016,10,12,8,30,0.0,106.0,1.6,14.0,106.0,87.06,68.5
2016,10,12,8,45,5.0,137.0,1.6,14.5,139.5,121.58,97.23
2016,10,12,9,0,10.0,168.0,1.6,15.0,173.0,156.51,125.69
2016,10,12,9,15,56.0,207.0,1.65,15.5,237.5,265.12,214.67
2016,10,12,9,30,102.0,246.0,1.7,16.0,302.0,355.33,285.78
2016,10,12,9,45,141.5,263.0,1.8,16.5,346.0,434.6,346.28
2016,10,12,10,0,181.0,280.0,1.9,17.0,390.0,488.8,386.75
2016,10,12,10,15,178.5,294.0,2.1,17.0,406.0,495.37,391.0
2016,10,12,10,30,176.0,308.0,2.3,17.0,422.0,500.93,394.84
2016,10,12,10,45,535.0,206.0,2.5,17.0,566.5,778.21,607.89
2016,10,12,11,0,894.0,104.0,2.7,17.0,711.0,985.16,751.84
2016,10,12,11,15,897.0,104.5,2.9,17.0,721.5,962.97,735.9
2016,10,12,11,30,900.0,105.0,3.1,17.0,732.0,937.09,719.54
2016,10,12,11,45,903.0,104.0,3.3,17.5,734.5,906.02,698.07
2016,10,12,12,0,906.0,103.0,3.5,18.0,737.0,871.49,674.02
2016,10,12,12,15,766.5,153.5,3.5,18.0,687.5,786.05,613.01
2016,10,12,12,30,627.0,204.0,3.5,18.0,638.0,690.1,540.33
2016,10,12,12,45,450.0,255.0,3.55,18.5,563.5,570.59,447.92
2016,10,12,13,0,273.0,306.0,3.6,19.0,489.0,459.52,360.63
2016,10,12,13,15,464.0,237.0,3.6,19.0,535.5,502.66,394.98
2016,10,12,13,30,655.0,168.0,3.6,19.0,582.0,520.26,406.95
2016,10,12,13,45,632.5,165.0,3.65,19.0,551.0,463.2,360.18
2016,10,12,14,0,610.0,162.0,3.7,19.0,520.0,407.59,313.8
2016,10,12,14,15,485.5,185.0,3.85,18.5,459.0,332.87,254.0
2016,10,12,14,30,361.0,208.0,4.0,18.0,398.0,272.03,205.95
2016,10,12,14,45,379.5,186.5,4.15,18.0,372.5,231.91,170.56
2016,10,12,15,0,398.0,165.0,4.3,18.0,347.0,190.99,135.06
2016,10,12,15,15,496.5,128.5,4.25,17.5,332.0,143.94,94.56
2016,10,12,15,30,595.0,92.0,4.2,17.0,317.0,86.65,57.29
2016,10,12,15,45,626.0,77.0,4.2,17.0,285.5,61.24,48.57
2016,10,12,16,0,657.0,62.0,4.2,17.0,254.0,51.07,39.64
2016,10,12,16,15,596.5,55.5,3.85,16.0,205.0,45.78,35.03
2016,10,12,16,30,536.0,49.0,3.5,15.0,156.0,40.52,30.24
2016,10,12,16,45,439.5,40.0,3.2,14.5,110.5,33.05,23.23
2016,10,12,17,0,343.0,31.0,2.9,14.0,65.0,25.68,15.54
2016,10,12,17,15,171.5,15.5,2.9,13.5,32.5,12.61,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.95,10.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,2.0,10.0,18.0,14.16,0.0
2016,10,13,6,45,149.5,30.5,2.15,10.5,50.5,199.74,147.01
2016,10,13,7,0,299.0,43.0,2.3,11.0,83.0,337.56,279.4
2016,10,13,7,15,349.5,57.5,2.55,11.5,123.5,407.96,342.13
2016,10,13,7,30,400.0,72.0,2.8,12.0,164.0,481.3,404.23
2016,10,13,7,45,437.0,84.0,3.05,12.5,206.0,540.86,452.76
2016,10,13,8,0,474.0,96.0,3.3,13.0,248.0,601.11,499.97
2016,10,13,8,15,496.5,107.0,3.3,13.5,288.5,646.13,532.98
2016,10,13,8,30,519.0,118.0,3.3,14.0,329.0,690.05,564.16
2016,10,13,8,45,547.5,125.5,3.35,14.5,369.5,733.9,594.69
2016,10,13,9,0,576.0,133.0,3.4,15.0,410.0,787.18,631.56
2016,10,13,9,15,579.5,144.5,3.35,15.5,442.0,806.79,642.52
2016,10,13,9,30,583.0,156.0,3.3,16.0,474.0,823.32,651.41
2016,10,13,9,45,570.5,171.5,3.25,17.0,498.0,815.04,641.22
2016,10,13,10,0,558.0,187.0,3.2,18.0,522.0,814.14,636.74
2016,10,13,10,15,498.0,219.5,3.2,18.0,528.0,781.13,610.01
2016,10,13,10,30,438.0,252.0,3.2,18.0,534.0,744.96,581.23
2016,10,13,10,45,418.0,266.0,3.2,18.5,541.0,727.06,565.93
2016,10,13,11,0,398.0,280.0,3.2,19.0,548.0,687.26,535.24
2016,10,13,11,15,478.5,254.0,3.25,19.0,581.5,740.25,575.04
2016,10,13,11,30,559.0,228.0,3.3,19.0,615.0,766.44,595.01
2016,10,13,11,45,566.5,223.5,3.35,19.5,617.0,743.94,577.36
2016,10,13,12,0,574.0,219.0,3.4,20.0,619.0,718.79,558.06
2016,10,13,12,15,548.0,228.5,3.5,20.0,608.0,678.1,527.77
2016,10,13,12,30,522.0,238.0,3.6,20.0,597.0,637.06,496.93
2016,10,13,12,45,542.5,225.5,3.75,20.5,592.0,608.71,475.14
2016,10,13,13,0,563.0,213.0,3.9,21.0,587.0,577.1,450.31
2016,10,13,13,15,563.0,205.0,3.95,21.0,568.5,533.98,416.62
2016,10,13,13,30,563.0,197.0,4.0,21.0,550.0,489.72,381.25
2016,10,13,13,45,545.0,193.0,4.05,21.0,522.0,439.09,340.1
2016,10,13,14,0,527.0,189.0,4.1,21.0,494.0,389.54,298.92
2016,10,13,14,15,516.0,180.0,4.1,20.5,464.0,339.93,257.28
2016,10,13,14,30,505.0,171.0,4.1,20.0,434.0,291.2,215.57
2016,10,13,14,45,441.5,169.0,4.15,20.0,385.5,236.28,170.44
2016,10,13,15,0,378.0,167.0,4.2,20.0,337.0,187.76,132.28
2016,10,13,15,15,293.0,159.0,4.2,19.5,282.5,143.06,101.28
2016,10,13,15,30,208.0,151.0,4.2,19.0,228.0,110.7,83.38
2016,10,13,15,45,195.5,131.5,4.2,18.5,196.0,91.77,74.9
2016,10,13,16,0,183.0,112.0,4.2,18.0,164.0,78.04,63.09
2016,10,13,16,15,165.0,92.0,4.0,17.5,132.0,65.1,51.72
2016,10,13,16,30,147.0,72.0,3.8,17.0,100.0,51.78,39.77
2016,10,13,16,45,114.0,52.5,3.6,16.5,70.0,38.31,27.47
2016,10,13,17,0,81.0,33.0,3.4,16.0,40.0,24.53,14.09
2016,10,13,17,15,40.5,16.5,3.05,15.5,20.0,12.5,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.0,4.15,14.0,5.0,0.0,0.0
2016,10,14,6,30,0.0,10.0,4.2,14.0,10.0,7.87,0.0
2016,10,14,6,45,27.0,28.0,4.3,14.0,31.5,54.9,34.92
2016,10,14,7,0,54.0,46.0,4.4,14.0,53.0,113.06,89.73
2016,10,14,7,15,71.5,66.0,4.5,14.0,80.0,153.05,125.85
2016,10,14,7,30,89.0,86.0,4.6,14.0,107.0,192.86,161.11
2016,10,14,7,45,99.5,107.0,4.7,14.5,135.0,228.19,191.23
2016,10,14,8,0,110.0,128.0,4.8,15.0,163.0,263.23,220.3
2016,10,14,8,15,114.0,148.5,4.9,15.0,190.0,291.02,242.91
2016,10,14,8,30,118.0,169.0,5.0,15.0,217.0,318.23,264.65
2016,10,14,8,45,59.0,104.0,5.1,15.5,128.0,171.61,141.33
2016,10,14,9,0,0.0,39.0,5.2,16.0,39.0,29.82,19.58
2016,10,14,9,15,0.0,32.5,5.2,16.0,32.5,24.85,15.35
2016,10,14,9,30,0.0,26.0,5.2,16.0,26.0,19.88,11.11
2016,10,14,9,45,0.0,63.5,5.25,16.5,63.5,48.77,35.23
2016,10,14,10,0,0.0,101.0,5.3,17.0,101.0,78.47,59.7
2016,10,14,10,15,0.0,124.0,5.2,17.0,124.0,98.02,75.69
2016,10,14,10,30,0.0,147.0,5.1,17.0,147.0,117.79,91.76
2016,10,14,10,45,0.0,112.0,5.1,17.5,112.0,87.42,66.61
2016,10,14,11,0,0.0,77.0,5.1,18.0,77.0,59.32,43.39
2016,10,14,11,15,0.0,76.5,5.0,18.0,76.5,58.95,43.06
2016,10,14,11,30,0.0,76.0,4.9,18.0,76.0,58.57,42.72
2016,10,14,11,45,0.0,103.0,4.8,18.0,103.0,79.8,60.12
2016,10,14,12,0,0.0,130.0,4.7,18.0,130.0,101.73,78.0
2016,10,14,12,15,0.0,105.0,4.6,18.0,105.0,81.34,61.36
2016,10,14,12,30,0.0,80.0,4.5,18.0,80.0,61.66,45.27
2016,10,14,12,45,0.0,47.0,4.4,18.5,47.0,36.12,24.22
2016,10,14,13,0,0.0,14.0,4.3,19.0,14.0,10.72,3.22
2016,10,14,13,15,0.0,27.0,4.2,18.5,27.0,20.7,11.53
2016,10,14,13,30,0.0,40.0,4.1,18.0,40.0,30.68,19.88
2016,10,14,13,45,0.0,82.5,4.05,18.0,82.5,63.51,47.11
2016,10,14,14,0,0.0,125.0,4.0,18.0,125.0,96.29,74.2
2016,10,14,14,15,0.0,69.0,3.85,18.0,69.0,53.0,38.57
2016,10,14,14,30,0.0,13.0,3.7,18.0,13.0,9.92,2.67
2016,10,14,14,45,0.0,10.5,3.55,18.0,10.5,8.0,1.08
2016,10,14,15,0,0.0,8.0,3.4,18.0,8.0,6.09,0.0
2016,10,14,15,15,0.0,11.5,3.25,17.5,11.5,8.75,1.77
2016,10,14,15,30,0.0,15.0,3.1,17.0,15.0,11.41,4.07
2016,10,14,15,45,0.0,13.0,3.0,17.0,13.0,9.88,3.14
2016,10,14,16,0,0.0,11.0,2.9,17.0,11.0,8.35,1.78
2016,10,14,16,15,0.0,8.5,2.6,16.5,8.5,6.44,0.08
2016,10,14,16,30,0.0,6.0,2.3,16.0,6.0,4.54,0.0
2016,10,14,16,45,0.0,4.0,2.0,16.0,4.0,3.02,0.0
2016,10,14,17,0,0.0,2.0,1.7,16.0,2.0,1.51,0.0
2016,10,14,17,15,0.0,1.0,1.55,15.5,1.0,0.79,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,53.5,6.5,1.15,11.5,8.0,0.0,0.0
2016,10,15,6,30,107.0,13.0,1.3,12.0,16.0,86.3,0.0
2016,10,15,6,45,252.5,25.0,1.5,12.5,52.5,268.13,185.12
2016,10,15,7,0,398.0,37.0,1.7,13.0,89.0,413.38,334.4
2016,10,15,7,15,482.5,45.0,2.0,13.5,135.0,509.3,417.15
2016,10,15,7,30,567.0,53.0,2.3,14.0,181.0,609.95,499.15
2016,10,15,7,45,620.0,58.5,2.6,14.5,228.5,682.21,556.01
2016,10,15,8,0,673.0,64.0,2.9,15.0,276.0,755.23,611.17
2016,10,15,8,15,708.0,68.5,3.35,15.5,322.0,803.34,646.81
2016,10,15,8,30,743.0,73.0,3.8,16.0,368.0,856.83,685.52
2016,10,15,8,45,766.5,76.0,4.25,16.5,410.5,894.87,712.13
2016,10,15,9,0,790.0,79.0,4.7,17.0,453.0,930.12,737.54
2016,10,15,9,15,449.5,160.0,4.95,17.5,376.5,683.1,551.85
2016,10,15,9,30,109.0,241.0,5.2,18.0,300.0,358.68,289.74
2016,10,15,9,45,482.5,163.5,5.5,18.5,447.0,715.85,577.3
2016,10,15,10,0,856.0,86.0,5.8,19.0,594.0,989.51,776.52
2016,10,15,10,15,738.0,134.0,5.95,19.0,585.0,937.9,737.46
2016,10,15,10,30,620.0,182.0,6.1,19.0,576.0,859.76,680.45
2016,10,15,10,45,545.0,216.0,6.3,19.5,569.5,798.83,633.09
2016,10,15,11,0,470.0,250.0,6.5,20.0,563.0,746.05,590.51
2016,10,15,11,15,365.5,284.0,6.65,20.0,530.0,646.0,512.79
2016,10,15,11,30,261.0,318.0,6.8,20.0,497.0,571.17,452.84
2016,10,15,11,45,130.5,218.0,6.95,20.0,307.5,322.13,257.52
2016,10,15,12,0,0.0,118.0,7.1,20.0,118.0,91.93,69.42
2016,10,15,12,15,148.5,213.0,7.2,20.0,313.5,315.06,252.72
2016,10,15,12,30,297.0,308.0,7.3,20.0,509.0,520.47,414.52
2016,10,15,12,45,159.5,277.0,7.4,20.0,384.5,361.68,287.9
2016,10,15,13,0,22.0,246.0,7.5,20.0,260.0,210.51,165.53
2016,10,15,13,15,21.5,238.0,7.55,19.5,252.0,201.1,158.51
2016,10,15,13,30,21.0,230.0,7.6,19.0,244.0,191.81,151.42
2016,10,15,13,45,10.5,148.5,7.7,19.0,155.5,119.96,93.19
2016,10,15,14,0,0.0,67.0,7.8,19.0,67.0,51.47,37.06
2016,10,15,14,15,1.0,114.0,7.75,18.5,114.5,87.96,67.44
2016,10,15,14,30,2.0,161.0,7.7,18.0,162.0,122.98,96.64
2016,10,15,14,45,1.0,138.0,7.7,18.0,138.5,104.7,81.77
2016,10,15,15,0,0.0,115.0,7.7,18.0,115.0,86.97,67.29
2016,10,15,15,15,0.0,77.0,7.45,17.5,77.0,59.04,44.19
2016,10,15,15,30,0.0,39.0,7.2,17.0,39.0,29.78,19.64
2016,10,15,15,45,0.0,33.0,6.95,17.0,33.0,25.16,16.7
2016,10,15,16,0,0.0,27.0,6.7,17.0,27.0,20.56,12.61
2016,10,15,16,15,0.0,21.5,6.5,16.5,21.5,16.35,8.85
2016,10,15,16,30,0.0,16.0,6.3,16.0,16.0,12.15,5.04
2016,10,15,16,45,0.0,10.5,6.1,16.0,10.5,7.96,1.2
2016,10,15,17,0,0.0,5.0,5.9,16.0,5.0,3.78,0.0
2016,10,15,17,15,0.0,2.5,5.8,16.0,2.5,1.97,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.05,14.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.3,14.0,5.0,3.93,0.0
2016,10,16,6,45,0.0,16.5,2.6,14.5,16.5,12.57,2.76
2016,10,16,7,0,0.0,28.0,2.9,15.0,28.0,21.38,11.97
2016,10,16,7,15,0.0,43.0,2.95,15.0,43.0,34.53,23.5
2016,10,16,7,30,0.0,58.0,3.0,15.0,58.0,48.14,35.37
2016,10,16,7,45,0.0,74.0,3.05,15.0,74.0,62.61,47.85
2016,10,16,8,0,0.0,90.0,3.1,15.0,90.0,76.86,59.97
2016,10,16,8,15,0.0,105.0,3.2,15.0,105.0,89.87,70.88
2016,10,16,8,30,0.0,120.0,3.3,15.0,120.0,102.84,81.61
2016,10,16,8,45,0.0,87.0,3.45,15.5,87.0,67.99,51.99
2016,10,16,9,0,0.0,54.0,3.6,16.0,54.0,41.36,29.37
2016,10,16,9,15,0.0,70.5,3.75,16.0,70.5,54.13,40.02
2016,10,16,9,30,0.0,87.0,3.9,16.0,87.0,66.94,50.61
2016,10,16,9,45,0.0,67.5,4.1,16.5,67.5,51.85,37.82
2016,10,16,10,0,0.0,48.0,4.3,17.0,48.0,36.82,25.15
2016,10,16,10,15,3.5,121.5,4.45,17.0,124.0,99.47,77.12
2016,10,16,10,30,7.0,195.0,4.6,17.0,200.0,168.89,133.73
2016,10,16,10,45,6.0,192.0,4.85,17.5,196.0,163.82,129.11
2016,10,16,11,0,5.0,189.0,5.1,18.0,192.0,159.04,124.87
2016,10,16,11,15,2.5,135.5,5.25,18.0,137.0,109.25,84.32
2016,10,16,11,30,0.0,82.0,5.4,18.0,82.0,63.21,46.55
2016,10,16,11,45,0.0,73.0,5.6,18.0,73.0,56.23,40.82
2016,10,16,12,0,0.0,64.0,5.8,18.0,64.0,49.26,35.09
2016,10,16,12,15,0.0,74.5,5.9,18.0,74.5,57.39,41.79
2016,10,16,12,30,0.0,85.0,6.0,18.0,85.0,65.53,48.5
2016,10,16,12,45,3.0,138.5,6.1,18.0,140.5,110.24,85.24
2016,10,16,13,0,6.0,192.0,6.2,18.0,196.0,155.35,122.05
2016,10,16,13,15,3.0,109.5,6.35,18.0,111.5,86.45,65.87
2016,10,16,13,30,0.0,27.0,6.5,18.0,27.0,20.68,11.56
2016,10,16,13,45,0.0,25.5,6.7,18.5,25.5,19.52,10.59
2016,10,16,14,0,0.0,24.0,6.9,19.0,24.0,18.36,9.63
2016,10,16,14,15,0.0,22.5,7.0,18.5,22.5,17.2,8.72
2016,10,16,14,30,0.0,21.0,7.1,18.0,21.0,16.03,7.8
2016,10,16,14,45,0.0,62.0,7.25,18.0,62.0,47.54,34.27
2016,10,16,15,0,0.0,103.0,7.4,18.0,103.0,78.29,60.09
2016,10,16,15,15,0.0,92.0,7.2,17.5,92.0,69.8,53.25
2016,10,16,15,30,0.0,81.0,7.0,17.0,81.0,61.42,46.41
2016,10,16,15,45,317.0,70.0,6.8,17.0,156.0,51.39,39.91
2016,10,16,16,0,634.0,59.0,6.6,17.0,231.0,48.67,37.49
2016,10,16,16,15,568.5,52.5,6.25,16.5,183.5,43.33,32.68
2016,10,16,16,30,503.0,46.0,5.9,16.0,136.0,38.05,27.75
2016,10,16,16,45,389.0,36.5,5.55,15.5,92.5,30.1,20.23
2016,10,16,17,0,275.0,27.0,5.2,15.0,49.0,22.3,10.65
2016,10,16,17,15,137.5,13.5,5.1,14.5,24.5,10.62,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,20.5,6.0,1.55,11.0,6.5,0.0,0.0
2016,10,17,6,30,41.0,12.0,1.7,11.0,13.0,38.65,0.0
2016,10,17,6,45,178.5,27.0,1.85,11.5,47.0,210.94,130.99
2016,10,17,7,0,316.0,42.0,2.0,12.0,81.0,351.77,286.12
2016,10,17,7,15,409.0,52.0,2.1,12.5,126.5,455.83,376.52
2016,10,17,7,30,502.0,62.0,2.2,13.0,172.0,564.59,465.41
2016,10,17,7,45,568.0,67.5,2.3,13.5,220.0,647.65,530.41
2016,10,17,8,0,634.0,73.0,2.4,14.0,268.0,731.73,593.29
2016,10,17,8,15,672.5,78.0,2.4,14.5,314.5,789.35,633.46
2016,10,17,8,30,711.0,83.0,2.4,15.0,361.0,845.72,671.37
2016,10,17,8,45,745.0,84.5,2.4,15.5,405.0,883.95,695.22
2016,10,17,9,0,779.0,86.0,2.4,16.0,449.0,927.74,722.53
2016,10,17,9,15,508.5,159.0,2.35,16.0,404.0,742.26,587.83
2016,10,17,9,30,238.0,232.0,2.3,16.0,359.0,504.12,404.04
2016,10,17,9,45,128.5,223.0,2.25,16.5,292.5,375.4,301.59
2016,10,17,10,0,19.0,214.0,2.2,17.0,226.0,203.92,161.78
2016,10,17,10,15,11.5,198.5,2.2,17.0,205.5,178.6,141.35
2016,10,17,10,30,4.0,183.0,2.2,17.0,185.0,154.85,121.73
2016,10,17,10,45,129.5,243.0,2.2,17.5,328.0,376.36,300.58
2016,10,17,11,0,255.0,303.0,2.2,18.0,471.0,577.52,452.13
2016,10,17,11,15,388.5,268.0,2.25,18.0,527.5,650.55,507.5
2016,10,17,11,30,522.0,233.0,2.3,18.0,584.0,737.95,572.14
2016,10,17,11,45,708.0,165.0,2.35,18.5,642.5,815.52,628.36
2016,10,17,12,0,894.0,97.0,2.4,19.0,701.0,852.86,652.83
2016,10,17,12,15,892.0,96.5,2.5,19.0,695.0,812.12,624.97
2016,10,17,12,30,890.0,96.0,2.6,19.0,689.0,768.63,595.54
2016,10,17,12,45,888.5,93.5,2.75,19.0,676.0,720.95,561.6
2016,10,17,13,0,887.0,91.0,2.9,19.0,663.0,670.92,524.1
2016,10,17,13,15,879.5,90.0,2.95,19.0,641.5,616.63,481.75
2016,10,17,13,30,872.0,89.0,3.0,19.0,620.0,560.98,437.05
2016,10,17,13,45,863.5,86.5,3.15,19.0,592.0,502.37,388.87
2016,10,17,14,0,855.0,84.0,3.3,19.0,564.0,443.47,338.72
2016,10,17,14,15,840.0,82.0,3.35,18.5,529.0,380.83,284.62
2016,10,17,14,30,825.0,80.0,3.4,18.0,494.0,318.83,229.74
2016,10,17,14,45,805.0,77.0,3.45,18.0,453.5,255.74,173.61
2016,10,17,15,0,785.0,74.0,3.5,18.0,413.0,194.5,121.18
2016,10,17,15,15,756.0,70.5,3.45,17.5,368.5,134.06,76.25
2016,10,17,15,30,727.0,67.0,3.4,17.0,324.0,77.17,47.67
2016,10,17,15,45,684.5,62.5,3.4,17.0,276.5,55.95,43.94
2016,10,17,16,0,642.0,58.0,3.4,17.0,229.0,48.04,36.93
2016,10,17,16,15,575.5,51.5,3.05,16.0,181.5,42.65,32.16
2016,10,17,16,30,509.0,45.0,2.7,15.0,134.0,37.33,27.22
2016,10,17,16,45,397.0,35.5,2.4,14.5,90.5,29.38,19.62
2016,10,17,17,0,285.0,26.0,2.1,14.0,47.0,21.54,9.22
2016,10,17,17,15,142.5,13.0,2.1,13.5,23.5,10.23,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,45.0,5.5,1.35,8.5,6.5,0.0,0.0
2016,10,18,6,30,90.0,11.0,1.4,9.0,13.0,72.83,0.0
2016,10,18,6,45,246.5,23.0,1.5,10.0,48.0,256.05,147.86
2016,10,18,7,0,403.0,35.0,1.6,11.0,83.0,416.11,335.41
2016,10,18,7,15,492.5,43.0,1.85,11.5,129.5,516.22,423.56
2016,10,18,7,30,582.0,51.0,2.1,12.0,176.0,621.42,509.8
2016,10,18,7,45,641.5,55.5,2.35,13.0,224.5,698.38,569.58
2016,10,18,8,0,701.0,60.0,2.6,14.0,273.0,769.81,622.44
2016,10,18,8,15,736.5,64.0,2.75,14.0,320.0,825.16,663.1
2016,10,18,8,30,772.0,68.0,2.9,14.0,367.0,878.83,701.47
2016,10,18,8,45,800.5,70.0,3.1,14.5,410.5,920.74,729.6
2016,10,18,9,0,829.0,72.0,3.3,15.0,454.0,959.88,755.34
2016,10,18,9,15,846.5,74.0,3.3,15.5,492.5,984.74,769.21
2016,10,18,9,30,864.0,76.0,3.3,16.0,531.0,993.61,771.96
2016,10,18,9,45,879.0,77.0,3.35,16.5,563.5,1007.26,778.66
2016,10,18,10,0,894.0,78.0,3.4,17.0,596.0,1017.07,782.77
2016,10,18,10,15,902.5,79.5,3.35,17.0,621.5,1016.95,780.91
2016,10,18,10,30,911.0,81.0,3.3,17.0,647.0,1012.8,776.57
2016,10,18,10,45,917.0,81.5,3.3,17.5,665.5,1000.91,766.11
2016,10,18,11,0,923.0,82.0,3.3,18.0,684.0,985.03,753.19
2016,10,18,11,15,926.0,82.5,3.3,18.0,694.0,962.41,737.26
2016,10,18,11,30,929.0,83.0,3.3,18.0,704.0,936.01,718.88
2016,10,18,11,45,932.5,82.0,3.3,18.5,707.0,904.69,695.82
2016,10,18,12,0,936.0,81.0,3.3,19.0,710.0,869.81,670.37
2016,10,18,12,15,934.5,80.5,3.3,19.0,704.0,828.09,641.36
2016,10,18,12,30,933.0,80.0,3.3,19.0,698.0,783.47,610.13
2016,10,18,12,45,928.5,79.5,3.3,19.0,684.0,734.03,574.33
2016,10,18,13,0,924.0,79.0,3.3,19.0,670.0,682.36,534.56
2016,10,18,13,15,917.0,78.0,3.3,19.0,648.5,626.7,490.74
2016,10,18,13,30,910.0,77.0,3.3,19.0,627.0,569.56,444.48
2016,10,18,13,45,900.0,75.5,3.3,19.5,598.0,509.27,393.62
2016,10,18,14,0,890.0,74.0,3.3,20.0,569.0,448.36,340.87
2016,10,18,14,15,876.0,72.5,3.3,19.5,533.5,385.65,286.58
2016,10,18,14,30,862.0,71.0,3.3,19.0,498.0,323.32,231.3
2016,10,18,14,45,838.5,69.5,3.35,19.0,457.0,256.9,172.61
2016,10,18,15,0,815.0,68.0,3.4,19.0,416.0,194.39,119.34
2016,10,18,15,15,786.5,64.5,3.2,18.5,370.5,132.22,73.25
2016,10,18,15,30,758.0,61.0,3.0,18.0,325.0,73.5,43.96
2016,10,18,15,45,712.0,57.5,2.8,18.0,276.5,52.33,40.59
2016,10,18,16,0,666.0,54.0,2.6,18.0,228.0,49.06,37.67
2016,10,18,16,15,600.5,48.0,2.3,17.0,180.0,40.2,29.84
2016,10,18,16,30,535.0,42.0,2.0,16.0,132.0,35.15,25.16
2016,10,18,16,45,419.5,32.5,1.7,15.5,88.5,27.06,17.45
2016,10,18,17,0,304.0,23.0,1.4,15.0,45.0,19.09,6.33
2016,10,18,17,15,152.0,11.5,1.45,14.5,22.5,9.05,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,230.0,15.0,2.55,9.5,41.5,229.94,118.62
2016,10,19,7,0,460.0,30.0,2.8,10.0,83.0,445.46,360.7
2016,10,19,7,15,544.5,37.0,2.85,10.5,129.5,543.5,449.01
2016,10,19,7,30,629.0,44.0,2.9,11.0,176.0,645.46,533.26
2016,10,19,7,45,680.5,48.5,2.95,11.5,224.5,717.47,590.1
2016,10,19,8,0,732.0,53.0,3.0,12.0,273.0,789.65,644.14
2016,10,19,8,15,765.5,56.5,3.15,12.5,319.5,842.81,682.34
2016,10,19,8,30,799.0,60.0,3.3,13.0,366.0,894.24,718.05
2016,10,19,8,45,823.0,62.5,3.45,14.0,409.0,932.59,742.01
2016,10,19,9,0,847.0,65.0,3.6,15.0,452.0,956.15,754.95
2016,10,19,9,15,863.5,67.0,3.65,15.5,490.0,979.95,768.7
2016,10,19,9,30,880.0,69.0,3.7,16.0,528.0,1000.27,779.91
2016,10,19,9,45,892.0,70.0,3.8,17.0,560.0,1010.95,783.31
2016,10,19,10,0,904.0,71.0,3.9,18.0,592.0,1017.76,784.21
2016,10,19,10,15,911.5,72.5,3.9,18.5,617.0,1016.69,780.64
2016,10,19,10,30,919.0,74.0,3.9,19.0,642.0,1011.56,774.55
2016,10,19,10,45,922.5,75.5,3.9,19.5,659.5,998.46,763.22
2016,10,19,11,0,926.0,77.0,3.9,20.0,677.0,981.4,749.44
2016,10,19,11,15,929.0,77.5,3.85,20.0,686.5,958.79,733.16
2016,10,19,11,30,932.0,78.0,3.8,20.0,696.0,932.42,714.43
2016,10,19,11,45,929.5,79.0,3.8,20.5,697.5,898.17,689.27
2016,10,19,12,0,927.0,80.0,3.8,21.0,699.0,860.72,661.97
2016,10,19,12,15,925.5,80.0,3.75,21.0,693.0,819.94,633.31
2016,10,19,12,30,924.0,80.0,3.7,21.0,687.0,776.25,602.47
2016,10,19,12,45,917.5,80.5,3.7,21.5,673.0,726.9,565.53
2016,10,19,13,0,911.0,81.0,3.7,22.0,659.0,675.5,525.02
2016,10,19,13,15,904.5,80.0,3.7,22.0,637.5,620.81,482.14
2016,10,19,13,30,898.0,79.0,3.7,22.0,616.0,564.6,436.87
2016,10,19,13,45,890.0,76.5,3.7,22.0,588.0,505.01,387.64
2016,10,19,14,0,882.0,74.0,3.7,22.0,560.0,444.62,336.23
2016,10,19,14,15,868.0,72.0,3.65,22.0,525.0,382.0,281.66
2016,10,19,14,30,854.0,70.0,3.6,22.0,490.0,319.79,226.42
2016,10,19,14,45,835.0,67.5,3.6,22.0,450.0,254.17,168.74
2016,10,19,15,0,816.0,65.0,3.6,22.0,410.0,191.91,116.0
2016,10,19,15,15,788.0,62.0,3.2,21.5,365.0,130.25,70.75
2016,10,19,15,30,760.0,59.0,2.8,21.0,320.0,71.96,42.14
2016,10,19,15,45,718.0,55.0,2.4,20.5,272.5,50.42,38.5
2016,10,19,16,0,676.0,51.0,2.0,20.0,225.0,46.72,35.3
2016,10,19,16,15,610.5,45.0,1.85,19.0,177.0,41.15,30.39
2016,10,19,16,30,545.0,39.0,1.7,18.0,129.0,35.65,25.32
2016,10,19,16,45,432.0,30.0,1.55,17.0,86.0,25.09,15.55
2016,10,19,17,0,319.0,21.0,1.4,16.0,43.0,17.48,3.84
2016,10,19,17,15,159.5,10.5,1.45,15.5,21.5,8.26,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
