Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,225.0,15.5,1.85,10.5,40.5,226.21,97.22
2016,10,20,7,0,450.0,31.0,2.0,11.0,81.0,449.81,359.28
2016,10,20,7,15,538.5,38.5,2.1,11.5,128.0,539.91,441.46
2016,10,20,7,30,627.0,46.0,2.2,12.0,175.0,646.03,528.22
2016,10,20,7,45,682.0,50.5,2.3,12.5,224.5,721.48,587.19
2016,10,20,8,0,737.0,55.0,2.4,13.0,274.0,797.07,643.33
2016,10,20,8,15,772.0,58.5,2.4,13.5,321.0,851.83,681.04
2016,10,20,8,30,807.0,62.0,2.4,14.0,368.0,904.82,716.05
2016,10,20,8,45,832.5,64.5,2.4,15.0,412.0,944.76,739.34
2016,10,20,9,0,858.0,67.0,2.4,16.0,456.0,969.87,751.77
2016,10,20,9,15,875.0,69.0,2.4,16.5,494.5,994.13,764.91
2016,10,20,9,30,892.0,71.0,2.4,17.0,533.0,1014.88,775.54
2016,10,20,9,45,906.5,72.0,2.45,18.0,566.0,1027.98,780.14
2016,10,20,10,0,921.0,73.0,2.5,19.0,599.0,1037.15,782.26
2016,10,20,10,15,929.0,74.0,2.5,19.5,624.5,1035.68,778.42
2016,10,20,10,30,937.0,75.0,2.5,20.0,650.0,1030.12,772.17
2016,10,20,10,45,942.0,76.0,2.55,21.0,667.5,1017.48,760.57
2016,10,20,11,0,947.0,77.0,2.6,22.0,685.0,1000.79,746.54
2016,10,20,11,15,949.5,77.0,2.65,22.0,695.0,976.57,730.57
2016,10,20,11,30,952.0,77.0,2.7,22.0,705.0,948.56,712.15
2016,10,20,11,45,952.5,77.5,2.75,22.5,707.0,915.69,689.11
2016,10,20,12,0,953.0,78.0,2.8,23.0,709.0,879.34,663.74
2016,10,20,12,15,951.0,77.5,2.85,23.0,703.0,836.62,635.17
2016,10,20,12,30,949.0,77.0,2.9,23.0,697.0,790.99,604.33
2016,10,20,12,45,942.5,77.5,2.95,23.5,682.5,740.57,567.88
2016,10,20,13,0,936.0,78.0,3.0,24.0,668.0,688.02,527.55
2016,10,20,13,15,929.5,77.0,2.95,24.0,646.0,632.11,484.37
2016,10,20,13,30,923.0,76.0,2.9,24.0,624.0,574.63,438.78
2016,10,20,13,45,913.5,74.5,2.9,24.5,595.0,513.93,388.74
2016,10,20,14,0,904.0,73.0,2.9,25.0,566.0,452.53,336.75
2016,10,20,14,15,889.5,71.0,2.8,24.5,530.5,388.46,282.44
2016,10,20,14,30,875.0,69.0,2.7,24.0,495.0,324.83,227.25
2016,10,20,14,45,855.5,66.5,2.6,24.0,454.0,260.34,171.05
2016,10,20,15,0,836.0,64.0,2.5,24.0,413.0,194.28,115.89
2016,10,20,15,15,807.5,61.0,2.1,23.5,367.5,131.35,70.22
2016,10,20,15,30,779.0,58.0,1.7,23.0,322.0,71.83,41.36
2016,10,20,15,45,737.0,54.0,1.35,22.5,273.5,49.86,37.68
2016,10,20,16,0,695.0,50.0,1.0,22.0,225.0,46.1,34.46
2016,10,20,16,15,628.0,44.0,0.95,21.0,176.5,40.47,29.52
2016,10,20,16,30,561.0,38.0,0.9,20.0,128.0,34.9,24.41
2016,10,20,16,45,442.5,29.0,0.9,19.5,84.5,26.47,16.37
2016,10,20,17,0,324.0,20.0,0.9,19.0,41.0,18.18,2.07
2016,10,20,17,15,162.0,10.0,0.95,18.5,20.5,7.87,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,215.0,15.0,0.9,12.5,38.0,216.54,68.72
2016,10,21,7,0,430.0,30.0,0.9,13.0,76.0,432.94,338.34
2016,10,21,7,15,518.5,37.0,0.9,13.5,122.0,521.65,417.64
2016,10,21,7,30,607.0,44.0,0.9,14.0,168.0,626.28,500.11
2016,10,21,7,45,660.5,49.0,0.95,14.5,215.5,700.1,555.63
2016,10,21,8,0,714.0,54.0,1.0,15.0,263.0,774.22,608.49
2016,10,21,8,15,749.0,58.0,0.9,15.5,309.5,829.03,643.01
2016,10,21,8,30,784.0,62.0,0.8,16.0,356.0,882.19,674.59
2016,10,21,8,45,809.0,64.5,0.7,17.0,398.5,921.2,693.87
2016,10,21,9,0,834.0,67.0,0.6,18.0,441.0,957.4,710.48
2016,10,21,9,15,851.0,69.0,0.65,19.0,479.0,969.5,714.4
2016,10,21,9,30,868.0,71.0,0.7,20.0,517.0,990.1,724.11
2016,10,21,9,45,878.5,73.5,0.75,21.0,548.5,1001.09,727.57
2016,10,21,10,0,889.0,76.0,0.8,22.0,580.0,1008.22,728.83
2016,10,21,10,15,897.5,77.0,0.85,22.0,605.0,1007.44,728.11
2016,10,21,10,30,906.0,78.0,0.9,22.0,630.0,1002.69,725.17
2016,10,21,10,45,910.0,79.5,1.0,22.5,647.0,990.15,717.12
2016,10,21,11,0,914.0,81.0,1.1,23.0,664.0,973.7,706.72
2016,10,21,11,15,917.0,81.5,1.15,23.0,674.0,951.28,693.03
2016,10,21,11,30,920.0,82.0,1.2,23.0,684.0,925.15,677.02
2016,10,21,11,45,919.0,82.5,1.3,23.5,685.5,891.94,655.82
2016,10,21,12,0,918.0,83.0,1.4,24.0,687.0,855.5,632.34
2016,10,21,12,15,916.0,83.0,1.45,24.0,681.0,814.64,606.27
2016,10,21,12,30,914.0,83.0,1.5,24.0,675.0,770.97,578.01
2016,10,21,12,45,907.0,83.5,1.6,24.0,660.5,721.72,544.89
2016,10,21,13,0,900.0,84.0,1.7,24.0,646.0,670.5,508.11
2016,10,21,13,15,892.5,82.5,1.75,24.0,624.5,615.3,466.92
2016,10,21,13,30,885.0,81.0,1.8,24.0,603.0,558.75,423.32
2016,10,21,13,45,874.0,80.0,1.9,24.0,574.5,499.9,376.61
2016,10,21,14,0,863.0,79.0,2.0,24.0,546.0,440.57,327.77
2016,10,21,14,15,848.0,77.0,2.05,23.5,511.0,378.14,275.45
2016,10,21,14,30,833.0,75.0,2.1,23.0,476.0,315.97,221.95
2016,10,21,14,45,811.0,72.0,2.2,23.0,435.5,252.22,166.82
2016,10,21,15,0,789.0,69.0,2.3,23.0,395.0,190.58,115.4
2016,10,21,15,15,759.0,65.5,2.05,22.5,350.5,130.09,71.42
2016,10,21,15,30,729.0,62.0,1.8,22.0,306.0,73.26,43.52
2016,10,21,15,45,684.0,57.5,1.6,21.5,259.0,52.02,39.71
2016,10,21,16,0,639.0,53.0,1.4,21.0,212.0,48.0,36.24
2016,10,21,16,15,569.0,46.5,1.4,20.0,165.0,38.81,28.16
2016,10,21,16,30,499.0,40.0,1.4,19.0,118.0,33.38,23.15
2016,10,21,16,45,376.0,30.0,1.4,18.0,76.5,24.9,15.0
2016,10,21,17,0,253.0,20.0,1.4,17.0,35.0,16.54,0.0
2016,10,21,17,15,126.5,10.0,1.55,16.5,17.5,7.87,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,16.5,1.5,10.5,33.5,177.72,31.48
2016,10,22,7,0,324.0,33.0,1.6,11.0,67.0,351.46,278.88
2016,10,22,7,15,401.0,45.0,1.7,11.5,109.5,442.37,363.49
2016,10,22,7,30,478.0,57.0,1.8,12.0,152.0,538.34,443.55
2016,10,22,7,45,536.5,63.5,1.95,12.5,197.0,614.69,504.78
2016,10,22,8,0,595.0,70.0,2.1,13.0,242.0,691.86,563.87
2016,10,22,8,15,645.5,70.0,2.0,13.5,285.0,752.87,606.69
2016,10,22,8,30,696.0,70.0,1.9,14.0,328.0,806.57,642.3
2016,10,22,8,45,764.0,71.0,1.85,14.5,385.0,885.12,694.51
2016,10,22,9,0,832.0,72.0,1.8,15.0,442.0,962.03,743.28
2016,10,22,9,15,850.0,74.5,1.8,15.5,480.5,987.88,756.73
2016,10,22,9,30,868.0,77.0,1.8,16.0,519.0,1010.17,768.25
2016,10,22,9,45,868.5,83.0,1.85,16.5,549.0,1015.47,769.18
2016,10,22,10,0,869.0,89.0,1.9,17.0,579.0,1016.73,767.76
2016,10,22,10,15,879.0,90.5,1.9,17.0,604.5,1017.83,767.22
2016,10,22,10,30,889.0,92.0,1.9,17.0,630.0,1002.5,755.96
2016,10,22,10,45,895.0,93.0,1.95,17.5,648.0,991.24,747.01
2016,10,22,11,0,901.0,94.0,2.0,18.0,666.0,976.08,735.58
2016,10,22,11,15,904.5,95.0,2.0,18.0,676.0,954.72,720.95
2016,10,22,11,30,908.0,96.0,2.0,18.0,686.0,929.65,703.97
2016,10,22,11,45,749.0,149.0,2.05,18.5,636.5,832.54,636.9
2016,10,22,12,0,590.0,202.0,2.1,19.0,587.0,713.73,551.13
2016,10,22,12,15,610.0,193.0,2.15,19.0,588.0,698.06,540.75
2016,10,22,12,30,630.0,184.0,2.2,19.0,589.0,671.95,521.83
2016,10,22,12,45,674.0,163.5,2.3,19.0,589.0,648.1,504.82
2016,10,22,13,0,718.0,143.0,2.4,19.0,589.0,617.97,482.38
2016,10,22,13,15,718.5,136.0,2.45,19.0,569.5,568.82,444.27
2016,10,22,13,30,719.0,129.0,2.5,19.0,550.0,518.08,403.89
2016,10,22,13,45,788.0,108.5,2.55,19.0,549.0,486.59,376.42
2016,10,22,14,0,857.0,88.0,2.6,19.0,548.0,446.56,340.22
2016,10,22,14,15,796.5,89.0,2.65,18.5,494.5,370.43,276.83
2016,10,22,14,30,736.0,90.0,2.7,18.0,441.0,300.45,217.54
2016,10,22,14,45,755.0,77.0,2.75,18.0,410.0,243.55,165.69
2016,10,22,15,0,774.0,64.0,2.8,18.0,379.0,183.88,113.09
2016,10,22,15,15,717.5,69.5,2.7,17.5,336.0,129.2,73.91
2016,10,22,15,30,661.0,75.0,2.6,17.0,293.0,76.61,48.35
2016,10,22,15,45,618.5,68.0,2.55,16.5,247.0,55.11,43.28
2016,10,22,16,0,576.0,61.0,2.5,16.0,201.0,49.81,38.59
2016,10,22,16,15,500.5,53.5,2.4,15.0,155.5,43.8,33.15
2016,10,22,16,30,425.0,46.0,2.3,14.0,110.0,37.87,27.52
2016,10,22,16,45,308.0,33.5,2.2,13.5,70.5,27.6,17.37
2016,10,22,17,0,191.0,21.0,2.1,13.0,31.0,17.32,0.0
2016,10,22,17,15,95.5,10.5,2.15,12.5,15.5,8.26,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.0,15.5,1.25,9.5,35.0,198.34,0.0
2016,10,23,7,0,386.0,31.0,1.3,10.0,70.0,399.35,313.12
2016,10,23,7,15,481.5,39.0,1.5,10.5,115.0,503.1,410.43
2016,10,23,7,30,577.0,47.0,1.7,11.0,160.0,612.66,501.01
2016,10,23,7,45,635.0,53.0,1.9,12.0,208.0,689.85,561.59
2016,10,23,8,0,693.0,59.0,2.1,13.0,256.0,760.73,614.47
2016,10,23,8,15,730.5,63.0,2.1,13.5,302.5,817.66,654.27
2016,10,23,8,30,768.0,67.0,2.1,14.0,349.0,872.91,691.24
2016,10,23,8,45,793.0,70.5,2.1,14.5,391.5,913.03,716.25
2016,10,23,9,0,818.0,74.0,2.1,15.0,434.0,950.32,738.75
2016,10,23,9,15,836.0,76.5,2.1,15.5,472.0,976.03,752.87
2016,10,23,9,30,854.0,79.0,2.1,16.0,510.0,998.21,764.55
2016,10,23,9,45,871.5,79.0,2.15,16.5,543.0,1000.37,763.34
2016,10,23,10,0,889.0,79.0,2.2,17.0,576.0,1011.16,768.32
2016,10,23,10,15,898.0,80.5,2.3,17.5,601.0,1011.38,766.81
2016,10,23,10,30,907.0,82.0,2.4,18.0,626.0,1007.59,762.88
2016,10,23,10,45,913.5,82.5,2.5,18.5,644.0,996.1,753.94
2016,10,23,11,0,920.0,83.0,2.6,19.0,662.0,980.65,742.54
2016,10,23,11,15,922.5,83.5,2.7,19.0,672.0,957.55,727.47
2016,10,23,11,30,925.0,84.0,2.8,19.0,682.0,930.77,709.92
2016,10,23,11,45,925.0,84.5,2.9,19.5,683.5,898.22,687.04
2016,10,23,12,0,925.0,85.0,3.0,20.0,685.0,862.35,661.82
2016,10,23,12,15,922.5,84.5,3.05,20.0,678.5,820.27,633.05
2016,10,23,12,30,920.0,84.0,3.1,20.0,672.0,775.43,602.09
2016,10,23,12,45,909.5,85.5,3.2,20.5,656.5,724.55,564.39
2016,10,23,13,0,899.0,87.0,3.3,21.0,641.0,671.99,523.47
2016,10,23,13,15,890.5,86.0,3.35,21.0,618.5,616.75,480.37
2016,10,23,13,30,882.0,85.0,3.4,21.0,596.0,560.25,434.99
2016,10,23,13,45,871.0,83.0,3.45,21.0,567.0,500.63,385.81
2016,10,23,14,0,860.0,81.0,3.5,21.0,538.0,441.13,335.13
2016,10,23,14,15,843.0,79.0,3.6,20.5,502.5,377.85,280.78
2016,10,23,14,30,826.0,77.0,3.7,20.0,467.0,315.45,225.86
2016,10,23,14,45,802.0,74.0,3.85,20.0,426.0,251.75,169.66
2016,10,23,15,0,778.0,71.0,4.0,20.0,385.0,190.42,117.6
2016,10,23,15,15,745.5,67.5,4.1,19.5,340.5,130.46,73.37
2016,10,23,15,30,713.0,64.0,4.2,19.0,296.0,74.51,45.36
2016,10,23,15,45,661.0,59.5,4.3,18.5,248.5,49.3,37.82
2016,10,23,16,0,609.0,55.0,4.4,18.0,201.0,45.56,34.51
2016,10,23,16,15,534.5,48.0,4.3,17.0,154.5,39.75,29.27
2016,10,23,16,30,460.0,41.0,4.2,16.0,108.0,34.03,23.87
2016,10,23,16,45,230.0,34.5,4.15,15.5,68.0,26.18,15.74
2016,10,23,17,0,0.0,28.0,4.1,15.0,28.0,19.69,0.0
2016,10,23,17,15,0.0,14.0,4.0,14.5,14.0,11.02,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,20.5,17.0,1.65,11.5,19.0,41.64,0.0
2016,10,24,7,0,41.0,34.0,1.8,12.0,38.0,91.03,67.65
2016,10,24,7,15,63.5,53.5,2.2,12.5,64.0,135.46,109.8
2016,10,24,7,30,86.0,73.0,2.6,13.0,90.0,179.28,148.88
2016,10,24,7,45,97.5,93.5,3.0,13.5,117.0,215.23,180.13
2016,10,24,8,0,109.0,114.0,3.4,14.0,144.0,250.82,210.24
2016,10,24,8,15,119.5,132.5,3.7,14.0,171.0,282.04,236.36
2016,10,24,8,30,130.0,151.0,4.0,14.0,198.0,313.16,261.9
2016,10,24,8,45,138.0,169.5,4.35,14.5,225.0,341.51,284.31
2016,10,24,9,0,146.0,188.0,4.7,15.0,252.0,369.34,305.97
2016,10,24,9,15,109.5,201.5,4.7,15.0,252.0,344.67,283.78
2016,10,24,9,30,73.0,215.0,4.7,15.0,252.0,295.95,242.43
2016,10,24,9,45,179.0,227.5,4.7,15.5,325.0,436.66,357.68
2016,10,24,10,0,285.0,240.0,4.7,16.0,398.0,576.83,467.56
2016,10,24,10,15,188.0,255.0,4.65,16.0,361.5,465.76,377.24
2016,10,24,10,30,91.0,270.0,4.6,16.0,325.0,356.98,288.1
2016,10,24,10,45,164.5,279.0,4.6,16.5,381.0,454.66,366.28
2016,10,24,11,0,238.0,288.0,4.6,17.0,437.0,525.5,421.47
2016,10,24,11,15,168.5,293.0,4.6,17.0,399.5,455.65,364.81
2016,10,24,11,30,99.0,298.0,4.6,17.0,362.0,368.91,295.09
2016,10,24,11,45,150.5,301.0,4.6,17.5,398.0,427.66,341.67
2016,10,24,12,0,202.0,304.0,4.6,18.0,434.0,462.12,368.43
2016,10,24,12,15,136.0,294.0,4.6,18.0,381.5,387.13,308.42
2016,10,24,12,30,70.0,284.0,4.6,18.0,329.0,302.83,240.87
2016,10,24,12,45,95.5,284.0,4.7,18.0,343.5,313.68,250.16
2016,10,24,13,0,121.0,284.0,4.8,18.0,358.0,333.66,266.15
2016,10,24,13,15,66.5,241.5,4.9,18.0,282.0,241.66,192.36
2016,10,24,13,30,12.0,199.0,5.0,18.0,206.0,162.9,128.54
2016,10,24,13,45,30.5,209.0,5.1,18.0,226.0,184.1,145.99
2016,10,24,14,0,49.0,219.0,5.2,18.0,246.0,195.53,155.09
2016,10,24,14,15,24.5,176.0,5.15,17.5,189.5,143.87,113.49
2016,10,24,14,30,0.0,133.0,5.1,17.0,133.0,101.61,79.53
2016,10,24,14,45,0.0,74.5,5.05,17.0,74.5,57.2,42.62
2016,10,24,15,0,0.0,16.0,5.0,17.0,16.0,12.18,4.69
2016,10,24,15,15,0.0,14.0,4.75,16.5,14.0,10.65,3.42
2016,10,24,15,30,0.0,12.0,4.5,16.0,12.0,9.12,2.14
2016,10,24,15,45,0.0,10.0,4.25,16.0,10.0,7.59,1.12
2016,10,24,16,0,0.0,8.0,4.0,16.0,8.0,6.06,0.0
2016,10,24,16,15,0.0,6.0,3.75,15.5,6.0,4.54,0.0
2016,10,24,16,30,0.0,4.0,3.5,15.0,4.0,3.02,0.0
2016,10,24,16,45,0.0,2.5,3.25,14.5,2.5,1.89,0.0
2016,10,24,17,0,0.0,1.0,3.0,14.0,1.0,0.75,0.0
2016,10,24,17,15,0.0,0.5,3.1,13.5,0.5,0.39,0.0
2016,10,24,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,1.9,13.0,9.5,7.22,0.0
2016,10,25,7,0,0.0,19.0,2.0,13.0,19.0,14.48,5.66
2016,10,25,7,15,0.0,33.5,2.25,13.5,33.5,25.8,15.98
2016,10,25,7,30,0.0,48.0,2.5,14.0,48.0,39.32,27.8
2016,10,25,7,45,0.0,63.0,2.75,14.5,63.0,53.01,39.66
2016,10,25,8,0,0.0,78.0,3.0,15.0,78.0,66.43,51.12
2016,10,25,8,15,0.0,92.5,3.15,15.0,92.5,79.14,61.89
2016,10,25,8,30,0.0,107.0,3.3,15.0,107.0,91.79,72.48
2016,10,25,8,45,36.0,144.0,3.5,15.5,160.0,183.85,150.62
2016,10,25,9,0,72.0,181.0,3.7,16.0,213.0,263.86,216.68
2016,10,25,9,15,36.0,118.5,3.75,16.5,134.5,145.85,117.98
2016,10,25,9,30,0.0,56.0,3.8,17.0,56.0,42.92,30.44
2016,10,25,9,45,4.0,120.0,3.9,17.5,122.5,100.31,78.21
2016,10,25,10,0,8.0,184.0,4.0,18.0,189.0,165.02,130.87
2016,10,25,10,15,4.0,148.0,4.0,18.0,150.5,124.57,97.48
2016,10,25,10,30,0.0,112.0,4.0,18.0,112.0,87.86,67.14
2016,10,25,10,45,0.0,93.0,4.05,18.5,93.0,71.7,53.7
2016,10,25,11,0,0.0,74.0,4.1,19.0,74.0,56.94,41.42
2016,10,25,11,15,0.0,116.5,4.05,19.0,116.5,91.19,69.44
2016,10,25,11,30,0.0,159.0,4.0,19.0,159.0,127.39,98.77
2016,10,25,11,45,5.5,186.5,4.0,19.0,190.0,155.75,121.79
2016,10,25,12,0,11.0,214.0,4.0,19.0,221.0,183.77,144.38
2016,10,25,12,15,8.5,202.5,3.95,19.0,208.0,170.29,133.46
2016,10,25,12,30,6.0,191.0,3.9,19.0,195.0,157.37,123.07
2016,10,25,12,45,3.0,167.5,3.85,19.0,169.5,134.56,104.68
2016,10,25,13,0,0.0,144.0,3.8,19.0,144.0,112.72,87.03
2016,10,25,13,15,0.0,139.0,3.7,19.0,139.0,108.38,83.63
2016,10,25,13,30,0.0,134.0,3.6,19.0,134.0,104.11,80.27
2016,10,25,13,45,5.0,157.0,3.55,19.5,160.0,124.41,96.79
2016,10,25,14,0,10.0,180.0,3.5,20.0,186.0,143.62,112.24
2016,10,25,14,15,8.0,169.0,3.4,19.5,173.5,132.71,103.74
2016,10,25,14,30,6.0,158.0,3.3,19.0,161.0,122.15,95.53
2016,10,25,14,45,3.5,145.0,3.2,19.0,146.5,110.32,86.09
2016,10,25,15,0,1.0,132.0,3.1,19.0,132.0,98.93,76.99
2016,10,25,15,15,0.5,116.5,2.75,18.5,116.5,86.44,66.95
2016,10,25,15,30,0.0,101.0,2.4,18.0,101.0,74.22,56.98
2016,10,25,15,45,0.0,84.5,2.1,18.0,84.5,62.2,49.21
2016,10,25,16,0,0.0,68.0,1.8,18.0,68.0,50.43,38.75
2016,10,25,16,15,0.0,51.5,1.65,17.5,51.5,38.56,28.11
2016,10,25,16,30,0.0,35.0,1.5,17.0,35.0,26.56,17.24
2016,10,25,16,45,0.0,21.5,1.35,16.5,21.5,16.41,7.27
2016,10,25,17,0,0.0,8.0,1.2,16.0,8.0,6.29,0.0
2016,10,25,17,15,0.0,4.0,1.2,15.5,4.0,3.15,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,194.5,13.0,0.95,11.5,31.0,157.36,0.0
2016,10,26,7,0,389.0,26.0,0.9,12.0,62.0,396.98,295.84
2016,10,26,7,15,486.5,34.0,0.95,12.5,106.0,491.14,393.07
2016,10,26,7,30,584.0,42.0,1.0,13.0,150.0,603.27,484.03
2016,10,26,7,45,643.0,46.5,1.1,13.5,197.0,680.6,544.31
2016,10,26,8,0,702.0,51.0,1.2,14.0,244.0,758.37,601.87
2016,10,26,8,15,739.0,55.0,1.3,14.5,289.5,814.47,641.34
2016,10,26,8,30,776.0,59.0,1.4,15.0,335.0,869.06,678.37
2016,10,26,8,45,802.0,61.5,1.55,16.0,377.0,908.65,703.24
2016,10,26,9,0,828.0,64.0,1.7,17.0,419.0,945.49,725.71
2016,10,26,9,15,845.5,66.0,1.85,17.5,456.0,957.95,732.64
2016,10,26,9,30,863.0,68.0,2.0,18.0,493.0,978.85,745.47
2016,10,26,9,45,877.5,69.0,2.2,18.5,524.5,991.75,753.34
2016,10,26,10,0,892.0,70.0,2.4,19.0,556.0,1000.88,758.74
2016,10,26,10,15,901.0,71.0,2.45,19.5,581.0,1000.57,756.28
2016,10,26,10,30,910.0,72.0,2.5,20.0,606.0,996.29,751.44
2016,10,26,10,45,913.5,74.0,2.65,20.5,623.0,983.91,742.36
2016,10,26,11,0,917.0,76.0,2.8,21.0,640.0,967.63,730.78
2016,10,26,11,15,920.5,76.0,2.85,21.0,650.5,945.11,715.59
2016,10,26,11,30,924.0,76.0,2.9,21.0,661.0,918.89,697.98
2016,10,26,11,45,923.0,77.5,3.0,21.5,663.0,886.92,675.49
2016,10,26,12,0,922.0,79.0,3.1,22.0,665.0,851.66,650.7
2016,10,26,12,15,921.5,78.5,3.15,22.0,659.5,811.47,623.3
2016,10,26,12,30,921.0,78.0,3.2,22.0,654.0,768.37,593.64
2016,10,26,12,45,914.0,79.0,3.3,22.0,640.0,719.63,558.8
2016,10,26,13,0,907.0,80.0,3.4,22.0,626.0,668.9,520.27
2016,10,26,13,15,900.0,79.0,3.45,22.0,605.0,614.42,477.71
2016,10,26,13,30,893.0,78.0,3.5,22.0,584.0,558.51,432.76
2016,10,26,13,45,882.0,77.0,3.6,22.0,555.5,499.52,384.11
2016,10,26,14,0,871.0,76.0,3.7,22.0,527.0,440.04,333.5
2016,10,26,14,15,855.5,74.0,3.75,21.5,492.0,377.43,279.55
2016,10,26,14,30,840.0,72.0,3.8,21.0,457.0,315.01,224.53
2016,10,26,14,45,817.5,69.0,3.9,21.0,416.5,251.06,168.08
2016,10,26,15,0,795.0,66.0,4.0,21.0,376.0,189.28,115.61
2016,10,26,15,15,762.5,62.5,3.95,20.5,331.5,128.49,70.78
2016,10,26,15,30,730.0,59.0,3.9,20.0,287.0,71.67,42.26
2016,10,26,15,45,682.0,54.5,3.9,19.5,240.0,49.63,37.93
2016,10,26,16,0,634.0,50.0,3.9,19.0,193.0,45.54,34.29
2016,10,26,16,15,555.5,43.0,3.75,18.0,146.5,36.04,25.8
2016,10,26,16,30,477.0,36.0,3.6,17.0,100.0,30.14,20.22
2016,10,26,16,45,335.0,25.5,3.5,16.0,61.0,21.16,10.57
2016,10,26,17,0,193.0,15.0,3.4,15.0,22.0,11.8,0.0
2016,10,26,17,15,96.5,7.5,3.2,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.0,1.2,12.5,7.0,5.51,0.0
2016,10,27,7,0,0.0,14.0,1.2,13.0,14.0,10.64,2.37
2016,10,27,7,15,0.0,25.5,1.45,13.5,25.5,19.45,10.6
2016,10,27,7,30,0.0,37.0,1.7,14.0,37.0,28.28,18.39
2016,10,27,7,45,0.0,48.5,2.0,14.5,48.5,37.13,26.12
2016,10,27,8,0,0.0,60.0,2.3,15.0,60.0,47.01,34.6
2016,10,27,8,15,0.0,71.5,2.35,15.5,71.5,56.9,42.95
2016,10,27,8,30,0.0,83.0,2.4,16.0,83.0,66.76,51.14
2016,10,27,8,45,3.0,114.5,2.5,16.5,116.0,100.45,79.32
2016,10,27,9,0,6.0,146.0,2.6,17.0,149.0,134.88,107.58
2016,10,27,9,15,3.0,144.5,2.6,17.0,146.0,126.95,100.58
2016,10,27,9,30,0.0,143.0,2.6,17.0,143.0,120.06,94.53
2016,10,27,9,45,4.5,163.5,2.65,17.5,166.0,143.42,113.48
2016,10,27,10,0,9.0,184.0,2.7,18.0,189.0,166.7,132.08
2016,10,27,10,15,4.5,164.5,2.55,18.0,167.0,141.03,110.8
2016,10,27,10,30,0.0,145.0,2.4,18.0,145.0,117.3,91.17
2016,10,27,10,45,29.5,206.0,2.3,18.0,224.5,220.76,175.59
2016,10,27,11,0,59.0,267.0,2.2,18.0,304.0,312.36,247.92
2016,10,27,11,15,29.5,172.0,2.4,18.0,190.5,180.15,142.48
2016,10,27,11,30,0.0,77.0,2.6,18.0,77.0,59.27,43.42
2016,10,27,11,45,0.0,77.0,2.8,18.0,77.0,59.27,43.5
2016,10,27,12,0,0.0,77.0,3.0,18.0,77.0,59.27,43.5
2016,10,27,12,15,6.5,146.0,3.15,17.5,150.5,120.35,93.91
2016,10,27,12,30,13.0,215.0,3.3,17.0,224.0,183.68,145.55
2016,10,27,12,45,9.0,200.0,3.5,17.0,206.5,166.44,131.51
2016,10,27,13,0,5.0,185.0,3.7,17.0,189.0,150.01,118.25
2016,10,27,13,15,6.0,184.0,3.45,16.5,188.0,148.85,117.66
2016,10,27,13,30,7.0,183.0,3.2,16.0,187.0,147.51,116.91
2016,10,27,13,45,45.5,204.0,2.95,16.0,227.5,187.66,149.73
2016,10,27,14,0,84.0,225.0,2.7,16.0,268.0,215.63,171.7
2016,10,27,14,15,85.5,210.0,2.55,16.0,251.0,195.8,155.05
2016,10,27,14,30,87.0,195.0,2.4,16.0,234.0,176.04,138.4
2016,10,27,14,45,43.5,158.5,2.3,16.5,178.0,130.56,102.04
2016,10,27,15,0,0.0,122.0,2.2,17.0,122.0,91.65,71.55
2016,10,27,15,15,0.0,107.0,2.0,17.0,107.0,79.8,61.82
2016,10,27,15,30,0.0,92.0,1.8,17.0,92.0,68.15,52.11
2016,10,27,15,45,0.0,76.0,1.6,17.0,76.0,56.46,44.36
2016,10,27,16,0,0.0,60.0,1.4,17.0,60.0,44.96,34.07
2016,10,27,16,15,0.0,45.0,1.3,16.5,45.0,34.02,24.21
2016,10,27,16,30,0.0,30.0,1.2,16.0,30.0,22.93,14.08
2016,10,27,16,45,0.0,18.0,1.1,15.5,18.0,13.72,4.56
2016,10,27,17,0,0.0,6.0,1.0,15.0,6.0,4.72,0.0
2016,10,27,17,15,0.0,3.0,1.0,15.0,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.65,14.0,1.0,0.75,0.0
2016,10,28,7,30,0.0,2.0,0.6,14.0,2.0,1.51,0.0
2016,10,28,7,45,0.0,3.0,0.6,14.0,3.0,2.27,0.0
2016,10,28,8,0,0.0,4.0,0.6,14.0,4.0,3.03,0.0
2016,10,28,8,15,0.0,4.5,0.7,14.0,4.5,3.41,0.0
2016,10,28,8,30,0.0,5.0,0.8,14.0,5.0,3.8,0.0
2016,10,28,8,45,0.0,18.0,0.9,14.5,18.0,13.7,6.15
2016,10,28,9,0,0.0,31.0,1.0,15.0,31.0,23.66,14.62
2016,10,28,9,15,10.0,106.0,1.2,15.0,111.0,95.38,75.58
2016,10,28,9,30,20.0,181.0,1.4,15.0,191.0,180.99,146.19
2016,10,28,9,45,12.0,177.0,1.6,15.5,183.0,165.34,132.31
2016,10,28,10,0,4.0,173.0,1.8,16.0,175.0,150.8,119.68
2016,10,28,10,15,5.5,180.0,1.9,16.0,183.0,157.42,124.99
2016,10,28,10,30,7.0,187.0,2.0,16.0,191.0,164.07,130.27
2016,10,28,10,45,3.5,156.0,2.15,16.5,158.0,130.15,102.2
2016,10,28,11,0,0.0,125.0,2.3,17.0,125.0,98.75,76.19
2016,10,28,11,15,16.0,188.0,2.4,17.0,198.0,169.18,134.11
2016,10,28,11,30,32.0,251.0,2.5,17.0,271.0,260.89,207.55
2016,10,28,11,45,18.5,219.5,2.6,17.5,231.5,197.3,155.96
2016,10,28,12,0,5.0,188.0,2.7,18.0,192.0,156.2,122.4
2016,10,28,12,15,4.5,185.5,2.75,18.0,189.0,152.74,119.71
2016,10,28,12,30,4.0,183.0,2.8,18.0,186.0,149.4,117.05
2016,10,28,12,45,3.5,180.0,2.85,18.0,182.5,145.73,114.16
2016,10,28,13,0,3.0,177.0,2.9,18.0,179.0,142.14,111.35
2016,10,28,13,15,1.5,115.5,2.95,18.0,116.5,90.45,69.32
2016,10,28,13,30,0.0,54.0,3.0,18.0,54.0,41.42,28.93
2016,10,28,13,45,31.0,135.0,3.1,18.0,151.0,123.52,96.81
2016,10,28,14,0,62.0,216.0,3.2,18.0,248.0,199.4,157.94
2016,10,28,14,15,59.5,202.0,3.25,18.0,231.0,180.52,142.31
2016,10,28,14,30,57.0,188.0,3.3,18.0,214.0,162.17,127.22
2016,10,28,14,45,398.0,130.0,3.4,18.0,283.5,198.57,143.74
2016,10,28,15,0,739.0,72.0,3.5,18.0,353.0,185.47,116.36
2016,10,28,15,15,705.0,68.0,3.4,17.5,310.0,127.72,73.25
2016,10,28,15,30,671.0,64.0,3.3,17.0,267.0,70.12,42.19
2016,10,28,15,45,623.5,58.0,3.25,17.0,222.0,47.86,36.76
2016,10,28,16,0,576.0,52.0,3.2,17.0,177.0,43.07,32.36
2016,10,28,16,15,493.5,44.0,2.9,16.0,132.5,36.43,26.3
2016,10,28,16,30,411.0,36.0,2.6,15.0,88.0,29.86,20.0
2016,10,28,16,45,205.5,26.5,2.35,14.5,52.5,20.24,8.76
2016,10,28,17,0,0.0,17.0,2.1,14.0,17.0,13.38,0.0
2016,10,28,17,15,0.0,8.5,2.0,13.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,125.0,14.0,1.2,12.5,24.0,105.53,0.0
2016,10,29,7,0,250.0,28.0,1.3,13.0,48.0,282.0,195.09
2016,10,29,7,15,357.0,38.5,1.6,13.5,89.0,398.32,321.31
2016,10,29,7,30,464.0,49.0,1.9,14.0,130.0,516.46,421.18
2016,10,29,7,45,536.5,55.0,2.2,14.5,175.5,603.54,492.38
2016,10,29,8,0,609.0,61.0,2.5,15.0,221.0,692.34,561.9
2016,10,29,8,15,304.5,82.5,2.7,15.0,162.5,433.07,360.74
2016,10,29,8,30,0.0,104.0,2.9,15.0,104.0,89.98,70.61
2016,10,29,8,45,57.0,141.0,3.1,15.5,165.0,203.51,167.91
2016,10,29,9,0,114.0,178.0,3.3,16.0,226.0,327.44,269.59
2016,10,29,9,15,96.0,192.0,3.45,16.0,235.0,299.59,245.68
2016,10,29,9,30,78.0,206.0,3.6,16.0,244.0,293.37,239.44
2016,10,29,9,45,259.5,201.0,3.8,16.5,337.5,511.3,416.42
2016,10,29,10,0,441.0,196.0,4.0,17.0,431.0,705.8,565.86
2016,10,29,10,15,441.5,206.5,4.1,17.0,451.0,709.85,566.73
2016,10,29,10,30,442.0,217.0,4.2,17.0,471.0,711.47,567.03
2016,10,29,10,45,446.5,222.5,4.3,17.5,485.5,709.19,563.77
2016,10,29,11,0,451.0,228.0,4.4,18.0,500.0,704.49,558.9
2016,10,29,11,15,450.5,233.0,4.4,18.0,508.5,692.25,549.03
2016,10,29,11,30,450.0,238.0,4.4,18.0,517.0,677.86,537.64
2016,10,29,11,45,680.5,159.0,4.4,18.5,581.5,782.03,617.87
2016,10,29,12,0,911.0,80.0,4.4,19.0,646.0,842.3,659.73
2016,10,29,12,15,910.0,79.5,4.35,19.0,640.0,802.25,630.22
2016,10,29,12,30,909.0,79.0,4.3,19.0,634.0,759.39,599.21
2016,10,29,12,45,905.0,78.0,4.25,19.0,620.5,711.29,563.18
2016,10,29,13,0,901.0,77.0,4.2,19.0,607.0,661.04,523.55
2016,10,29,13,15,893.5,76.0,4.1,19.0,586.0,606.8,479.79
2016,10,29,13,30,886.0,75.0,4.0,19.0,565.0,551.23,433.84
2016,10,29,13,45,876.0,73.5,3.9,19.0,536.5,492.88,384.47
2016,10,29,14,0,866.0,72.0,3.8,19.0,508.0,433.97,333.24
2016,10,29,14,15,849.5,70.0,3.7,19.0,473.5,372.01,278.4
2016,10,29,14,30,833.0,68.0,3.6,19.0,439.0,309.58,222.31
2016,10,29,14,45,809.5,65.5,3.5,19.0,399.0,246.57,166.15
2016,10,29,15,0,786.0,63.0,3.4,19.0,359.0,185.82,114.11
2016,10,29,15,15,752.5,59.5,3.1,18.5,315.0,125.75,69.37
2016,10,29,15,30,719.0,56.0,2.8,18.0,271.0,69.75,40.72
2016,10,29,15,45,667.0,51.5,2.5,17.5,224.5,47.03,35.94
2016,10,29,16,0,615.0,47.0,2.2,17.0,178.0,42.88,32.18
2016,10,29,16,15,532.5,40.0,2.0,16.0,133.0,33.54,23.74
2016,10,29,16,30,450.0,33.0,1.8,15.0,88.0,27.61,18.01
2016,10,29,16,45,297.5,22.5,1.6,14.5,52.0,18.62,6.83
2016,10,29,17,0,145.0,12.0,1.4,14.0,16.0,9.44,0.0
2016,10,29,17,15,72.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,105.0,14.5,2.75,11.5,22.5,90.79,0.0
2016,10,30,7,0,210.0,29.0,3.0,12.0,45.0,251.35,167.21
