Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,7,15,319.5,40.5,3.3,12.5,84.5,368.21,300.59
2016,10,30,7,30,429.0,52.0,3.6,13.0,124.0,488.66,404.92
2016,10,30,7,45,214.5,27.5,3.95,13.5,63.5,265.72,225.12
2016,10,30,8,0,0.0,3.0,4.3,14.0,3.0,2.27,0.0
2016,10,30,8,15,0.0,3.5,4.45,14.0,3.5,2.65,0.0
2016,10,30,8,30,0.0,4.0,4.6,14.0,4.0,3.04,0.0
2016,10,30,8,45,0.0,61.0,4.85,14.5,61.0,46.74,34.37
2016,10,30,9,0,0.0,118.0,5.1,15.0,118.0,99.45,78.76
2016,10,30,9,15,0.0,85.0,5.3,15.0,85.0,65.96,50.34
2016,10,30,9,30,0.0,52.0,5.5,15.0,52.0,39.83,28.17
2016,10,30,9,45,0.0,32.0,5.75,15.5,32.0,24.46,15.07
2016,10,30,10,0,0.0,12.0,6.0,16.0,12.0,9.16,2.08
2016,10,30,10,15,0.0,48.0,6.1,16.0,48.0,36.79,25.32
2016,10,30,10,30,0.0,84.0,6.2,16.0,84.0,64.64,48.56
2016,10,30,10,45,0.0,48.0,6.3,16.5,48.0,36.82,25.19
2016,10,30,11,0,0.0,12.0,6.4,17.0,12.0,9.18,2.02
2016,10,30,11,15,59.5,149.5,6.45,17.0,186.0,185.94,150.53
2016,10,30,11,30,119.0,287.0,6.5,17.0,360.0,398.15,321.77
2016,10,30,11,45,119.0,288.0,6.6,17.0,361.5,390.1,314.77
2016,10,30,12,0,119.0,289.0,6.7,17.0,363.0,381.68,307.94
2016,10,30,12,15,103.5,283.0,6.7,17.0,347.0,337.37,272.21
2016,10,30,12,30,88.0,277.0,6.7,17.0,331.0,312.01,251.46
2016,10,30,12,45,238.5,256.5,6.7,17.0,397.0,415.29,336.61
2016,10,30,13,0,389.0,236.0,6.7,17.0,463.0,474.01,384.24
2016,10,30,13,15,206.0,222.5,6.6,17.0,342.0,318.42,257.46
2016,10,30,13,30,23.0,209.0,6.5,17.0,221.0,177.83,141.74
2016,10,30,13,45,11.5,165.5,6.4,17.0,171.5,134.63,106.47
2016,10,30,14,0,0.0,122.0,6.3,17.0,122.0,94.23,73.25
2016,10,30,14,15,0.0,133.0,6.1,16.5,133.0,102.39,80.37
2016,10,30,14,30,0.0,144.0,5.9,16.0,144.0,110.06,87.11
2016,10,30,14,45,0.0,128.5,5.75,16.0,128.5,97.49,76.78
2016,10,30,15,0,0.0,113.0,5.6,16.0,113.0,85.17,66.59
2016,10,30,15,15,0.0,98.5,5.25,15.5,98.5,73.79,57.2
2016,10,30,15,30,0.0,84.0,4.9,15.0,84.0,62.6,47.85
2016,10,30,15,45,0.0,69.0,4.55,15.0,69.0,51.58,40.34
2016,10,30,16,0,0.0,54.0,4.2,15.0,54.0,40.7,30.48
2016,10,30,16,15,0.0,40.0,3.8,14.5,40.0,30.41,21.1
2016,10,30,16,30,0.0,26.0,3.4,14.0,26.0,19.85,11.34
2016,10,30,16,45,0.0,15.0,3.05,13.5,15.0,11.42,1.41
2016,10,30,17,0,0.0,4.0,2.7,13.0,4.0,3.15,0.0
2016,10,30,17,15,0.0,2.0,2.65,13.0,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,124.5,13.5,1.05,9.5,22.5,104.71,0.0
2016,10,31,7,0,249.0,27.0,1.0,10.0,45.0,274.88,171.99
2016,10,31,7,15,365.0,37.0,1.25,10.5,86.0,403.15,325.38
2016,10,31,7,30,481.0,47.0,1.5,11.0,127.0,528.57,432.36
2016,10,31,7,45,557.5,52.5,1.75,12.0,173.5,618.87,505.55
2016,10,31,8,0,634.0,58.0,2.0,13.0,220.0,710.99,576.62
2016,10,31,8,15,330.5,92.5,2.05,13.0,178.0,472.72,393.06
2016,10,31,8,30,27.0,127.0,2.1,13.0,136.0,163.03,133.46
2016,10,31,8,45,141.0,146.5,2.2,13.5,203.0,316.96,264.89
2016,10,31,9,0,255.0,166.0,2.3,14.0,270.0,475.74,392.58
2016,10,31,9,15,401.0,153.5,2.3,14.0,334.5,627.41,510.82
2016,10,31,9,30,547.0,141.0,2.3,14.0,399.0,757.13,606.69
2016,10,31,9,45,327.0,188.0,2.35,14.5,345.0,563.52,455.56
2016,10,31,10,0,107.0,235.0,2.4,15.0,291.0,348.51,282.08
2016,10,31,10,15,98.0,244.5,2.4,15.0,297.5,344.68,279.06
2016,10,31,10,30,89.0,254.0,2.4,15.0,304.0,340.85,275.17
2016,10,31,10,45,154.5,263.5,2.4,15.5,354.0,430.9,346.37
2016,10,31,11,0,220.0,273.0,2.4,16.0,404.0,494.86,395.5
2016,10,31,11,15,218.0,278.5,2.45,16.0,410.0,488.4,389.73
2016,10,31,11,30,216.0,284.0,2.5,16.0,416.0,481.16,383.82
2016,10,31,11,45,261.0,277.5,2.6,16.0,437.0,519.35,413.64
2016,10,31,12,0,306.0,271.0,2.7,16.0,458.0,533.58,425.11
2016,10,31,12,15,305.0,268.0,2.8,16.0,453.5,511.55,408.13
2016,10,31,12,30,304.0,265.0,2.9,16.0,449.0,488.69,390.54
2016,10,31,12,45,588.0,176.0,3.0,16.5,521.0,592.33,472.75
2016,10,31,13,0,872.0,87.0,3.1,17.0,593.0,652.33,518.13
2016,10,31,13,15,864.0,86.0,3.2,17.0,571.5,602.99,478.05
2016,10,31,13,30,856.0,85.0,3.3,17.0,550.0,547.64,432.92
2016,10,31,13,45,844.5,83.0,3.4,17.0,522.0,488.7,383.58
2016,10,31,14,0,833.0,81.0,3.5,17.0,494.0,429.49,332.43
2016,10,31,14,15,721.0,96.0,3.5,16.5,435.5,348.54,265.03
2016,10,31,14,30,609.0,111.0,3.5,16.0,377.0,279.85,207.68
2016,10,31,14,45,465.5,124.0,3.55,16.0,316.5,210.17,151.73
2016,10,31,15,0,322.0,137.0,3.6,16.0,256.0,158.82,113.63
2016,10,31,15,15,301.5,123.0,3.45,15.5,223.5,121.3,84.77
2016,10,31,15,30,281.0,109.0,3.3,15.0,191.0,86.58,62.99
2016,10,31,15,45,256.0,92.0,3.15,15.0,157.0,66.19,53.25
2016,10,31,16,0,231.0,75.0,3.0,15.0,123.0,54.6,42.72
2016,10,31,16,15,192.5,57.5,2.75,14.0,90.5,42.33,31.56
2016,10,31,16,30,154.0,40.0,2.5,13.0,58.0,29.83,19.83
2016,10,31,16,45,77.0,24.0,2.25,12.5,33.0,18.03,4.3
2016,10,31,17,0,0.0,8.0,2.0,12.0,8.0,6.29,0.0
2016,10,31,17,15,0.0,4.0,2.05,12.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,122.5,12.5,1.35,9.5,21.0,102.38,0.0
2016,11,1,7,0,245.0,25.0,1.4,10.0,42.0,268.06,154.02
2016,11,1,7,15,363.5,35.0,1.6,10.5,83.0,399.8,322.43
2016,11,1,7,30,482.0,45.0,1.8,11.0,124.0,526.93,431.88
2016,11,1,7,45,555.5,51.0,2.05,11.5,169.5,614.87,504.76
2016,11,1,8,0,629.0,57.0,2.3,12.0,215.0,704.7,575.83
2016,11,1,8,15,674.0,62.0,2.25,12.5,260.0,767.2,621.46
2016,11,1,8,30,719.0,67.0,2.2,13.0,305.0,821.58,659.06
2016,11,1,8,45,752.5,69.5,2.15,13.5,347.5,867.84,689.27
2016,11,1,9,0,786.0,72.0,2.1,14.0,390.0,911.52,716.62
2016,11,1,9,15,807.0,74.5,2.05,14.0,427.5,939.75,733.79
2016,11,1,9,30,828.0,77.0,2.0,14.0,465.0,964.6,748.51
2016,11,1,9,45,845.5,78.5,2.0,14.5,496.5,981.01,756.55
2016,11,1,10,0,863.0,80.0,2.0,15.0,528.0,993.6,762.12
2016,11,1,10,15,656.5,144.0,1.95,15.0,494.0,861.95,669.54
2016,11,1,10,30,450.0,208.0,1.9,15.0,460.0,709.22,558.09
2016,11,1,10,45,674.5,145.5,1.85,15.5,536.5,853.47,662.73
2016,11,1,11,0,899.0,83.0,1.8,16.0,613.0,955.69,728.83
2016,11,1,11,15,902.5,83.5,1.75,16.0,623.0,934.17,711.91
2016,11,1,11,30,906.0,84.0,1.7,16.0,633.0,909.03,694.13
2016,11,1,11,45,905.5,84.5,1.7,16.0,634.5,876.93,672.32
2016,11,1,12,0,905.0,85.0,1.7,16.0,636.0,841.66,648.35
2016,11,1,12,15,608.5,173.0,1.7,16.0,542.0,676.31,528.97
2016,11,1,12,30,312.0,261.0,1.7,16.0,448.0,490.89,387.71
2016,11,1,12,45,600.5,172.5,1.75,16.5,521.5,604.34,476.69
2016,11,1,13,0,889.0,84.0,1.8,17.0,595.0,659.88,517.53
2016,11,1,13,15,880.5,83.0,1.75,17.0,573.5,605.71,474.09
2016,11,1,13,30,872.0,82.0,1.7,17.0,552.0,553.06,431.45
2016,11,1,13,45,858.5,80.5,1.65,17.0,523.0,492.9,381.91
2016,11,1,14,0,845.0,79.0,1.6,17.0,494.0,432.65,330.8
2016,11,1,14,15,827.5,76.5,1.55,16.5,459.5,370.25,277.17
2016,11,1,14,30,810.0,74.0,1.5,16.0,425.0,308.84,223.06
2016,11,1,14,45,782.0,71.5,1.5,16.0,384.5,246.29,167.88
2016,11,1,15,0,754.0,69.0,1.5,16.0,344.0,186.58,117.0
2016,11,1,15,15,717.0,65.0,1.4,15.5,300.0,127.83,73.05
2016,11,1,15,30,680.0,61.0,1.3,15.0,256.0,69.78,41.28
2016,11,1,15,45,622.5,55.5,1.2,15.0,210.0,46.04,35.43
2016,11,1,16,0,565.0,50.0,1.1,15.0,164.0,41.52,31.2
2016,11,1,16,15,473.0,42.0,1.1,14.0,120.0,34.81,24.97
2016,11,1,16,30,381.0,34.0,1.1,13.0,76.0,28.22,18.36
2016,11,1,16,45,190.5,17.0,1.15,12.5,38.0,13.79,0.76
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,11.5,0.65,7.5,20.5,108.74,0.0
2016,11,2,7,0,264.0,23.0,0.7,8.0,41.0,279.41,142.06
2016,11,2,7,15,382.0,33.0,0.85,8.5,82.0,413.02,330.72
2016,11,2,7,30,500.0,43.0,1.0,9.0,123.0,539.95,439.93
2016,11,2,7,45,567.5,50.0,1.2,9.5,168.5,624.11,509.36
2016,11,2,8,0,635.0,57.0,1.4,10.0,214.0,710.0,576.91
2016,11,2,8,15,679.5,62.0,1.55,10.5,259.0,772.13,623.47
2016,11,2,8,30,724.0,67.0,1.7,11.0,304.0,825.86,662.24
2016,11,2,8,45,756.0,70.0,1.9,12.0,346.5,871.36,693.14
2016,11,2,9,0,788.0,73.0,2.1,13.0,389.0,914.23,721.32
2016,11,2,9,15,809.0,75.5,2.15,13.5,426.0,942.47,738.34
2016,11,2,9,30,830.0,78.0,2.2,14.0,463.0,967.32,752.92
2016,11,2,9,45,856.5,76.5,2.3,14.5,496.5,988.8,765.66
2016,11,2,10,0,883.0,75.0,2.4,15.0,530.0,994.31,767.48
2016,11,2,10,15,892.5,76.0,2.35,15.5,554.5,994.36,764.23
2016,11,2,10,30,902.0,77.0,2.3,16.0,579.0,990.53,758.57
2016,11,2,10,45,909.0,77.5,2.25,16.5,596.5,979.7,748.41
2016,11,2,11,0,916.0,78.0,2.2,17.0,614.0,964.98,735.9
2016,11,2,11,15,919.0,78.5,2.0,17.0,623.5,942.71,718.18
2016,11,2,11,30,922.0,79.0,1.8,17.0,633.0,916.8,698.16
2016,11,2,11,45,922.5,79.0,1.65,17.5,634.5,884.61,673.32
2016,11,2,12,0,923.0,79.0,1.5,18.0,636.0,849.14,646.47
2016,11,2,12,15,921.0,78.5,1.35,18.0,630.0,808.05,617.05
2016,11,2,12,30,919.0,78.0,1.2,18.0,624.0,764.21,585.73
2016,11,2,12,45,915.0,77.0,1.05,18.5,610.0,715.89,549.07
2016,11,2,13,0,911.0,76.0,0.9,19.0,596.0,665.4,509.22
2016,11,2,13,15,903.0,75.0,0.75,19.0,574.5,610.64,466.47
2016,11,2,13,30,895.0,74.0,0.6,19.0,553.0,554.56,421.72
2016,11,2,13,45,883.0,72.5,0.45,19.0,524.5,495.04,373.29
2016,11,2,14,0,871.0,71.0,0.3,19.0,496.0,435.19,323.3
2016,11,2,14,15,854.0,69.0,0.35,19.0,461.0,373.03,271.64
2016,11,2,14,30,837.0,67.0,0.4,19.0,426.0,310.64,218.33
2016,11,2,14,45,811.5,64.5,0.5,19.0,385.5,247.21,164.12
2016,11,2,15,0,786.0,62.0,0.6,19.0,345.0,186.27,113.37
2016,11,2,15,15,751.0,58.5,0.65,18.5,301.0,126.28,69.27
2016,11,2,15,30,716.0,55.0,0.7,18.0,257.0,70.54,40.47
2016,11,2,15,45,660.5,50.0,0.75,17.5,211.0,45.75,34.78
2016,11,2,16,0,605.0,45.0,0.8,17.0,165.0,41.15,30.59
2016,11,2,16,15,517.0,37.5,0.9,16.0,120.5,31.49,21.82
2016,11,2,16,30,429.0,30.0,1.0,15.0,76.0,25.13,15.45
2016,11,2,16,45,214.5,15.0,1.1,14.0,38.0,12.22,0.0
2016,11,2,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,140.5,11.0,1.45,7.5,19.5,114.72,0.0
2016,11,3,7,0,281.0,22.0,1.5,8.0,39.0,289.69,122.52
2016,11,3,7,15,400.0,31.5,1.75,8.5,80.0,426.26,341.94
2016,11,3,7,30,519.0,41.0,2.0,9.0,121.0,553.72,455.15
2016,11,3,7,45,589.0,47.0,2.3,10.0,167.0,639.0,526.35
2016,11,3,8,0,659.0,53.0,2.6,11.0,213.0,717.78,588.99
2016,11,3,8,15,702.5,57.5,2.55,11.5,258.5,779.77,634.98
2016,11,3,8,30,746.0,62.0,2.5,12.0,304.0,840.4,677.69
2016,11,3,8,45,776.5,65.0,2.5,13.0,346.0,884.49,705.74
2016,11,3,9,0,807.0,68.0,2.5,14.0,388.0,925.96,730.95
2016,11,3,9,15,827.5,70.5,2.5,14.5,425.5,953.76,747.21
2016,11,3,9,30,848.0,73.0,2.5,15.0,463.0,978.15,760.94
2016,11,3,9,45,866.5,73.5,2.55,15.5,495.0,982.14,761.01
2016,11,3,10,0,885.0,74.0,2.6,16.0,527.0,994.35,767.06
2016,11,3,10,15,894.5,75.5,2.5,16.5,551.5,995.07,763.71
2016,11,3,10,30,904.0,77.0,2.4,17.0,576.0,991.86,757.96
2016,11,3,10,45,910.5,77.5,2.3,17.5,593.5,980.54,746.94
2016,11,3,11,0,917.0,78.0,2.2,18.0,611.0,965.34,733.59
2016,11,3,11,15,920.0,78.5,2.1,18.5,620.5,943.08,715.72
2016,11,3,11,30,923.0,79.0,2.0,19.0,630.0,917.17,695.67
2016,11,3,11,45,922.5,79.5,1.9,19.5,631.5,884.72,671.38
2016,11,3,12,0,922.0,80.0,1.8,20.0,633.0,849.05,645.09
2016,11,3,12,15,919.5,80.0,1.75,20.0,626.5,808.2,617.04
2016,11,3,12,30,917.0,80.0,1.7,20.0,620.0,764.63,586.99
2016,11,3,12,45,910.5,79.5,1.65,20.0,605.5,715.25,551.46
2016,11,3,13,0,904.0,79.0,1.6,20.0,591.0,663.93,512.69
2016,11,3,13,15,895.5,78.0,1.55,20.0,569.5,609.23,470.44
2016,11,3,13,30,887.0,77.0,1.5,20.0,548.0,553.29,426.05
2016,11,3,13,45,873.0,76.0,1.45,20.5,519.0,493.76,376.89
2016,11,3,14,0,859.0,75.0,1.4,21.0,490.0,434.91,326.91
2016,11,3,14,15,841.5,72.5,1.35,20.5,455.0,371.91,273.69
2016,11,3,14,30,824.0,70.0,1.3,20.0,420.0,309.88,219.94
2016,11,3,14,45,797.0,67.5,1.3,20.0,380.0,246.9,165.2
2016,11,3,15,0,770.0,65.0,1.3,20.0,340.0,186.62,114.5
2016,11,3,15,15,733.0,61.5,1.15,19.5,296.0,127.43,70.76
2016,11,3,15,30,696.0,58.0,1.0,19.0,252.0,72.78,42.29
2016,11,3,15,45,639.0,52.5,0.9,18.5,206.0,47.64,36.26
2016,11,3,16,0,582.0,47.0,0.8,18.0,160.0,39.34,28.84
2016,11,3,16,15,489.5,39.0,0.85,17.0,116.0,32.55,22.59
2016,11,3,16,30,397.0,31.0,0.9,16.0,72.0,25.86,15.81
2016,11,3,16,45,198.5,15.5,1.0,15.5,36.0,12.62,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,119.0,11.0,0.85,9.5,18.0,98.44,0.0
2016,11,4,7,0,238.0,22.0,0.8,10.0,36.0,252.83,76.46
2016,11,4,7,15,361.5,32.5,0.95,10.5,76.0,395.08,311.19
2016,11,4,7,30,485.0,43.0,1.1,11.0,116.0,526.36,425.89
2016,11,4,7,45,558.0,49.5,1.3,11.5,161.5,614.39,498.5
2016,11,4,8,0,631.0,56.0,1.5,12.0,207.0,704.28,569.09
2016,11,4,8,15,677.0,61.0,1.45,12.5,252.0,767.61,614.56
2016,11,4,8,30,723.0,66.0,1.4,13.0,297.0,822.47,651.69
2016,11,4,8,45,753.5,69.5,1.4,13.5,339.0,867.04,680.57
2016,11,4,9,0,784.0,73.0,1.4,14.0,381.0,908.99,706.69
2016,11,4,9,15,805.5,76.0,1.35,14.5,418.0,938.34,722.73
2016,11,4,9,30,827.0,79.0,1.3,15.0,455.0,964.31,736.22
2016,11,4,9,45,842.5,81.0,1.3,16.0,486.5,979.35,741.69
2016,11,4,10,0,858.0,83.0,1.3,17.0,518.0,990.59,744.79
2016,11,4,10,15,868.0,84.5,1.25,17.5,542.5,991.8,741.95
2016,11,4,10,30,878.0,86.0,1.2,18.0,567.0,989.05,736.82
2016,11,4,10,45,885.0,86.5,1.15,18.5,584.5,978.16,726.63
2016,11,4,11,0,892.0,87.0,1.1,19.0,602.0,952.3,707.02
2016,11,4,11,15,895.5,87.5,1.1,19.0,611.5,930.96,692.93
2016,11,4,11,30,899.0,88.0,1.1,19.0,621.0,906.04,676.5
2016,11,4,11,45,899.5,88.0,1.1,19.5,622.5,874.51,654.52
2016,11,4,12,0,900.0,88.0,1.1,20.0,624.0,839.78,630.51
2016,11,4,12,15,897.5,87.5,1.15,20.0,617.5,799.14,604.32
2016,11,4,12,30,895.0,87.0,1.2,20.0,611.0,755.86,576.03
2016,11,4,12,45,891.5,85.5,1.25,20.5,597.0,708.4,541.95
2016,11,4,13,0,888.0,84.0,1.3,21.0,583.0,658.82,504.77
2016,11,4,13,15,649.5,142.0,1.3,21.0,500.0,533.54,410.76
2016,11,4,13,30,411.0,200.0,1.3,21.0,417.0,412.63,319.04
2016,11,4,13,45,627.5,139.0,1.35,21.0,450.0,438.17,336.35
2016,11,4,14,0,844.0,78.0,1.4,21.0,483.0,431.78,325.22
2016,11,4,14,15,826.0,75.5,1.4,21.0,448.0,369.5,271.9
2016,11,4,14,30,808.0,73.0,1.4,21.0,413.0,308.26,218.59
2016,11,4,14,45,782.5,70.0,1.4,21.0,373.5,246.17,164.72
2016,11,4,15,0,757.0,67.0,1.4,21.0,334.0,186.63,114.71
2016,11,4,15,15,719.5,63.0,1.25,20.5,290.0,127.81,71.29
2016,11,4,15,30,682.0,59.0,1.1,20.0,246.0,73.63,42.81
2016,11,4,15,45,625.5,53.0,0.95,19.5,200.5,44.21,33.11
2016,11,4,16,0,569.0,47.0,0.8,19.0,155.0,39.25,28.62
2016,11,4,16,15,475.0,38.5,0.85,18.0,111.5,32.08,22.03
2016,11,4,16,30,381.0,30.0,0.9,17.0,68.0,24.98,14.83
2016,11,4,16,45,190.5,15.0,0.95,16.5,34.0,12.2,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,120.5,10.0,1.1,9.5,16.5,98.74,0.0
2016,11,5,7,0,241.0,20.0,1.1,10.0,33.0,251.52,38.6
2016,11,5,7,15,362.0,30.5,1.25,10.5,72.5,393.35,308.25
2016,11,5,7,30,483.0,41.0,1.4,11.0,112.0,522.03,423.54
2016,11,5,7,45,549.5,48.5,1.55,12.0,156.5,605.15,491.98
2016,11,5,8,0,616.0,56.0,1.7,13.0,201.0,690.07,557.97
2016,11,5,8,15,661.0,61.0,1.65,13.5,245.0,752.07,603.06
2016,11,5,8,30,706.0,66.0,1.6,14.0,289.0,805.38,639.6
2016,11,5,8,45,733.0,70.5,1.6,14.5,329.5,847.49,667.13
2016,11,5,9,0,760.0,75.0,1.6,15.0,370.0,886.99,691.95
2016,11,5,9,15,781.5,78.0,1.6,15.5,406.5,916.2,709.0
2016,11,5,9,30,803.0,81.0,1.6,16.0,443.0,942.1,723.57
2016,11,5,9,45,821.5,82.0,1.6,16.5,474.5,958.92,731.84
2016,11,5,10,0,840.0,83.0,1.6,17.0,506.0,971.99,737.7
2016,11,5,10,15,850.0,84.5,1.55,17.0,529.5,973.38,736.53
2016,11,5,10,30,860.0,86.0,1.5,17.0,553.0,970.9,733.08
2016,11,5,10,45,867.0,86.5,1.45,17.5,570.0,960.37,723.13
2016,11,5,11,0,874.0,87.0,1.4,18.0,587.0,946.01,710.95
2016,11,5,11,15,876.5,87.5,1.45,18.0,596.0,913.2,689.48
2016,11,5,11,30,879.0,88.0,1.5,18.0,605.0,888.0,673.28
2016,11,5,11,45,881.0,87.0,1.55,18.5,606.5,857.31,651.97
2016,11,5,12,0,883.0,86.0,1.6,19.0,608.0,823.44,628.49
2016,11,5,12,15,880.0,86.0,1.7,19.0,601.5,783.74,602.51
2016,11,5,12,30,877.0,86.0,1.8,19.0,595.0,741.49,574.37
2016,11,5,12,45,868.5,85.5,1.95,19.5,580.0,692.59,538.81
2016,11,5,13,0,860.0,85.0,2.1,20.0,565.0,646.86,503.72
2016,11,5,13,15,851.0,84.0,2.15,19.5,544.0,593.17,463.09
2016,11,5,13,30,842.0,83.0,2.2,19.0,523.0,538.4,420.19
2016,11,5,13,45,615.5,131.0,2.3,19.0,443.5,425.77,331.82
2016,11,5,14,0,389.0,179.0,2.4,19.0,364.0,319.09,248.16
2016,11,5,14,15,400.0,163.0,2.45,19.0,341.0,288.22,221.08
2016,11,5,14,30,411.0,147.0,2.5,19.0,318.0,248.42,185.93
2016,11,5,14,45,394.0,136.0,2.55,19.0,287.0,204.71,148.31
2016,11,5,15,0,377.0,125.0,2.6,19.0,256.0,163.09,113.41
2016,11,5,15,15,360.5,109.5,2.4,18.5,222.0,120.49,80.53
2016,11,5,15,30,344.0,94.0,2.2,18.0,188.0,80.35,55.22
2016,11,5,15,45,313.5,79.0,2.05,17.5,152.5,57.77,45.24
2016,11,5,16,0,283.0,64.0,1.9,17.0,117.0,47.38,35.9
2016,11,5,16,15,231.5,48.5,1.85,16.0,83.5,36.24,25.75
2016,11,5,16,30,180.0,33.0,1.8,15.0,50.0,24.9,14.67
2016,11,5,16,45,90.0,16.5,1.75,14.5,25.0,12.54,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.9,12.0,8.5,6.69,0.0
2016,11,6,7,0,0.0,17.0,0.9,12.0,17.0,14.27,0.0
2016,11,6,7,15,28.5,34.5,1.05,12.5,38.5,69.24,50.3
2016,11,6,7,30,57.0,52.0,1.2,13.0,60.0,130.12,104.89
2016,11,6,7,45,71.0,71.0,1.35,13.5,85.0,166.51,137.05
2016,11,6,8,0,85.0,90.0,1.5,14.0,110.0,202.42,168.04
2016,11,6,8,15,94.0,108.5,1.65,14.0,134.5,232.58,193.68
2016,11,6,8,30,103.0,127.0,1.8,14.0,159.0,262.47,218.5
2016,11,6,8,45,108.5,144.5,1.95,14.5,182.5,287.04,237.96
2016,11,6,9,0,114.0,162.0,2.1,15.0,206.0,311.19,256.69
2016,11,6,9,15,165.5,176.5,2.15,15.0,247.0,376.49,309.93
2016,11,6,9,30,217.0,191.0,2.2,15.0,288.0,441.68,361.72
2016,11,6,9,45,239.0,202.5,2.25,15.5,316.5,495.91,402.01
2016,11,6,10,0,261.0,214.0,2.3,16.0,345.0,525.67,423.4
2016,11,6,10,15,213.0,230.0,2.35,16.0,340.0,467.06,376.54
2016,11,6,10,30,165.0,246.0,2.4,16.0,335.0,431.83,347.47
2016,11,6,10,45,209.0,250.5,2.45,16.5,367.0,470.95,377.95
2016,11,6,11,0,253.0,255.0,2.5,17.0,399.0,529.54,421.87
2016,11,6,11,15,260.5,258.5,2.5,17.0,408.5,528.25,420.16
2016,11,6,11,30,268.0,262.0,2.5,17.0,418.0,525.45,417.71
2016,11,6,11,45,272.0,262.0,2.5,17.5,421.0,514.3,408.2
2016,11,6,12,0,276.0,262.0,2.5,18.0,424.0,501.92,397.82
2016,11,6,12,15,340.0,245.5,2.5,18.0,443.0,517.44,410.62
2016,11,6,12,30,404.0,229.0,2.5,18.0,462.0,527.34,418.6
2016,11,6,12,45,454.5,209.5,2.55,18.5,465.5,533.61,422.39
2016,11,6,13,0,505.0,190.0,2.6,19.0,469.0,519.24,410.4
2016,11,6,13,15,495.5,185.5,2.55,19.0,451.0,477.77,377.28
2016,11,6,13,30,486.0,181.0,2.5,19.0,433.0,436.2,343.57
2016,11,6,13,45,585.5,142.0,2.45,19.0,429.5,421.44,329.5
2016,11,6,14,0,685.0,103.0,2.4,19.0,426.0,389.13,299.7
2016,11,6,14,15,548.5,124.0,2.3,18.5,370.5,313.63,238.44
2016,11,6,14,30,412.0,145.0,2.2,18.0,315.0,247.52,185.69
2016,11,6,14,45,398.0,133.0,2.15,18.0,284.0,203.74,147.84
2016,11,6,15,0,384.0,121.0,2.1,18.0,253.0,161.71,112.33
2016,11,6,15,15,367.0,106.0,1.85,17.5,219.0,119.07,79.3
2016,11,6,15,30,350.0,91.0,1.6,17.0,185.0,78.93,53.95
2016,11,6,15,45,318.0,76.5,1.35,16.5,150.0,56.14,43.98
2016,11,6,16,0,286.0,62.0,1.1,16.0,115.0,46.03,34.84
2016,11,6,16,15,231.5,47.0,1.05,15.5,81.5,35.19,24.86
2016,11,6,16,30,177.0,32.0,1.0,15.0,48.0,24.16,13.84
2016,11,6,16,45,88.5,16.0,1.0,15.0,24.0,12.16,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,11.5,10.5,8.26,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,23.32,0.0
2016,11,7,7,15,98.5,35.0,0.85,12.0,48.5,162.2,123.44
2016,11,7,7,30,197.0,49.0,1.0,12.0,76.0,283.58,232.68
2016,11,7,7,45,227.5,65.5,1.15,12.5,108.5,315.42,262.71
2016,11,7,8,0,258.0,82.0,1.3,13.0,141.0,368.06,307.5
2016,11,7,8,15,276.5,98.0,1.3,13.5,173.0,408.86,340.35
2016,11,7,8,30,295.0,114.0,1.3,14.0,205.0,449.21,371.54
2016,11,7,8,45,307.5,129.0,1.3,15.0,235.5,481.46,394.53
2016,11,7,9,0,320.0,144.0,1.3,16.0,266.0,512.63,415.93
2016,11,7,9,15,559.0,107.5,1.3,16.5,345.0,737.55,582.37
2016,11,7,9,30,798.0,71.0,1.3,17.0,424.0,922.7,706.14
2016,11,7,9,45,776.0,84.5,1.35,18.0,447.5,915.23,695.41
2016,11,7,10,0,754.0,98.0,1.4,19.0,471.0,910.48,689.18
2016,11,7,10,15,606.0,146.0,1.4,19.0,455.0,811.22,620.62
2016,11,7,10,30,458.0,194.0,1.4,19.0,439.0,700.87,541.69
2016,11,7,10,45,434.5,207.0,1.45,19.5,445.5,680.24,526.05
2016,11,7,11,0,411.0,220.0,1.5,20.0,452.0,636.71,493.68
2016,11,7,11,15,479.0,203.0,1.5,20.0,477.5,686.35,529.95
2016,11,7,11,30,547.0,186.0,1.5,20.0,503.0,708.97,546.3
2016,11,7,11,45,512.0,199.5,1.5,20.5,497.0,670.55,516.4
2016,11,7,12,0,477.0,213.0,1.5,21.0,491.0,631.76,486.73
2016,11,7,12,15,640.0,158.5,1.55,21.0,527.0,686.1,528.43
2016,11,7,12,30,803.0,104.0,1.6,21.0,563.0,713.35,549.32
2016,11,7,12,45,671.0,140.0,1.65,21.5,517.5,622.11,480.15
2016,11,7,13,0,539.0,176.0,1.7,22.0,472.0,527.81,408.82
2016,11,7,13,15,573.5,158.0,1.7,22.0,462.5,497.93,386.1
2016,11,7,13,30,608.0,140.0,1.7,22.0,453.0,470.02,363.25
2016,11,7,13,45,640.5,122.5,1.7,22.0,436.0,430.52,330.6
2016,11,7,14,0,673.0,105.0,1.7,22.0,419.0,386.34,292.94
2016,11,7,14,15,588.5,115.0,1.65,21.5,375.5,320.54,239.52
2016,11,7,14,30,504.0,125.0,1.6,21.0,332.0,258.77,189.37
2016,11,7,14,45,483.0,116.5,1.6,21.0,299.0,210.92,148.44
2016,11,7,15,0,462.0,108.0,1.6,21.0,266.0,165.46,110.56
2016,11,7,15,15,439.0,96.0,1.4,20.5,230.0,119.78,75.9
2016,11,7,15,30,416.0,84.0,1.2,20.0,194.0,77.19,50.3
2016,11,7,15,45,377.0,71.0,1.0,19.5,156.5,52.97,40.66
2016,11,7,16,0,338.0,58.0,0.8,19.0,119.0,43.66,32.32
2016,11,7,16,15,271.5,44.5,0.8,18.5,84.0,33.65,23.16
2016,11,7,16,30,205.0,31.0,0.8,18.0,49.0,23.54,12.85
2016,11,7,16,45,102.5,15.5,0.85,17.5,24.5,11.81,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,1.0,11.0,13.0,10.23,0.0
2016,11,8,7,0,0.0,26.0,1.0,11.0,26.0,38.1,0.0
2016,11,8,7,15,221.0,32.0,1.25,11.5,62.5,278.15,211.2
2016,11,8,7,30,442.0,38.0,1.5,12.0,99.0,482.17,390.35
2016,11,8,7,45,517.0,45.0,1.8,13.0,141.5,570.45,464.2
2016,11,8,8,0,592.0,52.0,2.1,14.0,184.0,661.24,536.54
2016,11,8,8,15,638.5,57.0,2.05,14.5,227.0,723.78,583.26
2016,11,8,8,30,685.0,62.0,2.0,15.0,270.0,778.35,621.83
2016,11,8,8,45,717.5,65.0,1.95,15.5,310.5,823.47,651.83
2016,11,8,9,0,750.0,68.0,1.9,16.0,351.0,866.19,678.98
2016,11,8,9,15,772.0,71.0,1.8,16.5,386.5,895.71,695.49
2016,11,8,9,30,794.0,74.0,1.7,17.0,422.0,922.07,709.4
2016,11,8,9,45,816.0,74.0,1.65,18.0,453.5,941.01,717.25
2016,11,8,10,0,838.0,74.0,1.6,19.0,485.0,956.27,722.57
2016,11,8,10,15,848.5,75.0,1.55,19.0,509.0,945.95,713.63
2016,11,8,10,30,859.0,76.0,1.5,19.0,533.0,943.8,710.61
2016,11,8,10,45,864.0,77.5,1.5,19.5,549.5,933.25,701.45
2016,11,8,11,0,869.0,79.0,1.5,20.0,566.0,919.06,690.15
2016,11,8,11,15,872.5,79.5,1.5,20.0,575.0,898.66,676.21
2016,11,8,11,30,876.0,80.0,1.5,20.0,584.0,874.8,660.11
2016,11,8,11,45,875.5,80.5,1.55,20.5,585.5,844.15,638.85
2016,11,8,12,0,875.0,81.0,1.6,21.0,587.0,810.47,615.55
2016,11,8,12,15,872.5,81.0,1.6,21.0,581.0,771.79,589.37
2016,11,8,12,30,870.0,81.0,1.6,21.0,575.0,730.55,561.26
2016,11,8,12,45,865.0,80.0,1.65,21.5,562.0,684.15,527.28
2016,11,8,13,0,860.0,79.0,1.7,22.0,549.0,635.82,490.36
2016,11,8,13,15,851.5,78.0,1.7,22.0,528.0,583.75,450.31
2016,11,8,13,30,843.0,77.0,1.7,22.0,507.0,533.34,410.21
2016,11,8,13,45,830.0,75.5,1.7,22.0,480.0,475.7,363.48
2016,11,8,14,0,817.0,74.0,1.7,22.0,453.0,417.96,315.21
2016,11,8,14,15,799.0,71.5,1.65,22.0,419.5,357.67,263.56
2016,11,8,14,30,781.0,69.0,1.6,22.0,386.0,298.45,211.77
2016,11,8,14,45,755.0,66.0,1.6,22.0,347.5,238.26,159.46
2016,11,8,15,0,729.0,63.0,1.6,22.0,309.0,180.67,110.96
2016,11,8,15,15,691.0,59.0,1.4,21.5,267.0,123.83,68.66
2016,11,8,15,30,653.0,55.0,1.2,21.0,225.0,71.65,40.38
2016,11,8,15,45,594.0,49.5,1.0,20.5,181.5,41.28,30.35
2016,11,8,16,0,535.0,44.0,0.8,20.0,138.0,36.69,26.15
2016,11,8,16,15,438.5,35.5,0.85,19.0,97.0,29.52,19.54
2016,11,8,16,30,342.0,27.0,0.9,18.0,56.0,22.44,11.67
2016,11,8,16,45,171.0,13.5,0.95,17.5,28.0,10.62,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,71.0,8.0,1.0,10.5,11.0,6.29,0.0
2016,11,9,7,0,142.0,16.0,1.0,11.0,22.0,124.53,0.0
2016,11,9,7,15,262.5,29.0,1.25,11.5,57.5,308.48,229.12
2016,11,9,7,30,383.0,42.0,1.5,12.0,93.0,434.84,352.65
2016,11,9,7,45,462.0,50.5,1.75,12.5,135.5,527.76,431.89
2016,11,9,8,0,541.0,59.0,2.0,13.0,178.0,623.11,509.12
2016,11,9,8,15,590.5,65.0,2.0,13.5,220.5,689.19,559.5
2016,11,9,8,30,640.0,71.0,2.0,14.0,263.0,754.71,607.14
2016,11,9,8,45,677.5,75.0,2.05,14.5,304.0,804.71,641.94
2016,11,9,9,0,715.0,79.0,2.1,15.0,345.0,852.73,674.27
2016,11,9,9,15,738.5,82.0,2.2,15.5,381.0,882.99,693.7
2016,11,9,9,30,762.0,85.0,2.3,16.0,417.0,903.26,705.96
2016,11,9,9,45,792.0,83.5,2.4,17.0,450.0,928.69,720.43
2016,11,9,10,0,822.0,82.0,2.5,18.0,483.0,950.25,732.01
2016,11,9,10,15,833.0,84.0,2.45,18.5,507.0,953.54,731.01
2016,11,9,10,30,844.0,86.0,2.4,19.0,531.0,953.02,727.72
2016,11,9,10,45,852.0,86.5,2.4,19.5,548.0,943.88,719.27
2016,11,9,11,0,860.0,87.0,2.4,20.0,565.0,930.94,708.52
2016,11,9,11,15,863.5,87.5,2.35,20.0,574.5,910.14,693.48
2016,11,9,11,30,867.0,88.0,2.3,20.0,584.0,885.82,676.23
2016,11,9,11,45,867.5,88.0,2.25,20.5,585.5,854.93,653.32
