Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,0,868.0,88.0,2.2,21.0,587.0,820.91,628.41
2016,11,9,12,15,865.5,88.0,2.1,21.0,581.0,781.6,600.64
2016,11,9,12,30,863.0,88.0,2.0,21.0,575.0,739.7,571.02
2016,11,9,12,45,865.0,84.5,1.95,21.5,562.5,694.67,536.69
2016,11,9,13,0,867.0,81.0,1.9,22.0,550.0,642.37,496.32
2016,11,9,13,15,858.0,79.5,1.75,22.0,529.0,592.97,457.24
2016,11,9,13,30,849.0,78.0,1.6,22.0,508.0,537.75,412.99
2016,11,9,13,45,834.0,76.5,1.5,22.0,480.0,478.88,365.11
2016,11,9,14,0,819.0,75.0,1.4,22.0,452.0,420.13,315.98
2016,11,9,14,15,800.0,73.0,1.3,22.0,418.5,359.88,264.5
2016,11,9,14,30,781.0,71.0,1.2,22.0,385.0,300.79,213.01
2016,11,9,14,45,752.0,68.0,1.15,22.0,346.0,239.91,160.5
2016,11,9,15,0,723.0,65.0,1.1,22.0,307.0,182.02,112.06
2016,11,9,15,15,684.0,60.5,1.0,21.5,264.5,125.03,69.74
2016,11,9,15,30,645.0,56.0,0.9,21.0,222.0,69.36,38.3
2016,11,9,15,45,584.5,50.0,0.8,20.5,178.5,41.59,30.6
2016,11,9,16,0,524.0,44.0,0.7,20.0,135.0,36.63,26.08
2016,11,9,16,15,425.5,35.0,0.75,19.5,94.5,29.06,19.05
2016,11,9,16,30,327.0,26.0,0.8,19.0,54.0,21.57,10.59
2016,11,9,16,45,163.5,13.0,0.9,18.5,27.0,10.23,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.5,1.05,11.0,10.5,8.26,0.0
2016,11,10,7,0,0.0,21.0,1.0,11.0,21.0,16.52,0.0
2016,11,10,7,15,198.5,30.0,1.2,11.5,56.0,254.86,184.79
2016,11,10,7,30,397.0,39.0,1.4,12.0,91.0,443.72,358.6
2016,11,10,7,45,474.5,47.5,1.6,13.0,133.0,535.04,435.43
2016,11,10,8,0,552.0,56.0,1.8,14.0,175.0,629.04,510.23
2016,11,10,8,15,276.0,65.5,1.8,14.5,125.0,382.76,318.68
2016,11,10,8,30,0.0,75.0,1.8,15.0,75.0,61.54,46.65
2016,11,10,8,45,0.0,87.0,1.8,15.5,87.0,72.0,55.7
2016,11,10,9,0,0.0,99.0,1.8,16.0,99.0,82.44,64.27
2016,11,10,9,15,210.5,125.5,1.75,16.5,216.0,375.79,310.75
2016,11,10,9,30,421.0,152.0,1.7,17.0,333.0,642.77,515.0
2016,11,10,9,45,547.0,131.5,1.65,17.5,384.5,738.94,581.21
2016,11,10,10,0,673.0,111.0,1.6,18.0,436.0,845.13,652.35
2016,11,10,10,15,611.0,137.0,1.5,18.0,443.0,805.14,621.2
2016,11,10,10,30,549.0,163.0,1.4,18.0,450.0,753.28,583.4
2016,11,10,10,45,538.5,172.5,1.35,18.5,461.5,740.68,572.56
2016,11,10,11,0,528.0,182.0,1.3,19.0,473.0,725.79,559.45
2016,11,10,11,15,571.5,170.5,1.15,19.0,490.5,734.52,564.38
2016,11,10,11,30,615.0,159.0,1.0,19.0,508.0,748.39,572.07
2016,11,10,11,45,611.5,161.5,0.9,19.5,509.5,723.17,551.33
2016,11,10,12,0,608.0,164.0,0.8,20.0,511.0,695.71,529.52
2016,11,10,12,15,496.0,195.0,0.75,20.5,476.0,604.19,461.68
2016,11,10,12,30,384.0,226.0,0.7,21.0,441.0,510.97,392.4
2016,11,10,12,45,613.0,155.0,0.7,21.5,489.0,597.09,456.34
2016,11,10,13,0,842.0,84.0,0.7,22.0,537.0,634.65,481.86
2016,11,10,13,15,435.0,140.5,0.65,22.0,374.0,401.7,309.1
2016,11,10,13,30,28.0,197.0,0.6,22.0,211.0,172.37,132.61
2016,11,10,13,45,201.5,185.0,0.6,22.0,277.5,256.42,198.91
2016,11,10,14,0,375.0,173.0,0.6,22.0,344.0,310.06,236.37
2016,11,10,14,15,411.5,152.5,0.6,22.0,327.5,285.76,213.98
2016,11,10,14,30,448.0,132.0,0.6,22.0,311.0,249.43,181.75
2016,11,10,14,45,428.0,122.0,0.65,22.0,279.0,203.96,143.68
2016,11,10,15,0,408.0,112.0,0.7,22.0,247.0,160.87,108.36
2016,11,10,15,15,511.5,84.5,0.65,21.5,230.5,123.72,75.51
2016,11,10,15,30,615.0,57.0,0.6,21.0,214.0,69.6,38.79
2016,11,10,15,45,553.5,51.0,0.6,21.0,171.5,42.1,30.97
2016,11,10,16,0,492.0,45.0,0.6,21.0,129.0,37.22,26.44
2016,11,10,16,15,393.0,35.5,0.7,20.0,89.5,29.33,19.17
2016,11,10,16,30,294.0,26.0,0.8,19.0,50.0,21.49,10.13
2016,11,10,16,45,147.0,13.0,0.9,18.5,25.0,10.23,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,0.9,12.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,0.9,12.0,18.0,14.16,0.0
2016,11,11,7,15,175.5,28.5,0.95,12.5,50.5,231.17,161.15
2016,11,11,7,30,351.0,39.0,1.0,13.0,83.0,403.67,324.19
2016,11,11,7,45,422.5,49.0,1.05,14.0,123.5,489.96,396.34
2016,11,11,8,0,494.0,59.0,1.1,15.0,164.0,578.9,466.13
2016,11,11,8,15,542.0,65.5,1.05,15.5,204.5,643.17,513.98
2016,11,11,8,30,590.0,72.0,1.0,16.0,245.0,706.94,559.0
2016,11,11,8,45,638.0,72.0,0.95,16.5,283.5,760.99,594.89
2016,11,11,9,0,686.0,72.0,0.9,17.0,322.0,813.1,627.93
2016,11,11,9,15,684.5,81.0,1.0,17.5,352.0,826.81,635.94
2016,11,11,9,30,683.0,90.0,1.1,18.0,382.0,837.2,641.97
2016,11,11,9,45,631.0,113.0,1.25,18.5,397.5,811.24,623.64
2016,11,11,10,0,579.0,136.0,1.4,19.0,413.0,779.94,601.75
2016,11,11,10,15,414.0,182.0,1.5,19.5,385.5,653.85,509.35
2016,11,11,10,30,249.0,228.0,1.6,20.0,358.0,516.42,404.84
2016,11,11,10,45,159.0,234.0,1.7,20.5,318.0,405.95,319.97
2016,11,11,11,0,69.0,240.0,1.8,21.0,278.0,299.98,235.93
2016,11,11,11,15,52.5,234.5,1.9,21.0,263.5,273.01,214.79
2016,11,11,11,30,36.0,229.0,2.0,21.0,249.0,247.55,194.39
2016,11,11,11,45,91.0,246.0,2.15,21.0,297.5,308.41,243.57
2016,11,11,12,0,146.0,263.0,2.3,21.0,346.0,382.29,301.33
2016,11,11,12,15,222.5,252.5,2.35,21.0,377.0,419.54,331.03
2016,11,11,12,30,299.0,242.0,2.4,21.0,408.0,466.0,366.94
2016,11,11,12,45,230.0,243.0,2.45,21.0,369.0,386.91,305.25
2016,11,11,13,0,161.0,244.0,2.5,21.0,330.0,329.1,259.6
2016,11,11,13,15,82.5,205.0,2.55,21.0,249.0,223.4,176.04
2016,11,11,13,30,4.0,166.0,2.6,21.0,168.0,133.62,103.78
2016,11,11,13,45,21.5,174.0,2.65,21.0,184.0,147.66,115.42
2016,11,11,14,0,39.0,182.0,2.7,21.0,200.0,165.12,129.37
2016,11,11,14,15,97.5,175.0,2.7,20.5,215.0,175.48,136.77
2016,11,11,14,30,156.0,168.0,2.7,20.0,230.0,182.97,140.74
2016,11,11,14,45,146.5,152.5,2.75,19.5,206.0,155.16,117.58
2016,11,11,15,0,137.0,137.0,2.8,19.0,182.0,128.79,95.91
2016,11,11,15,15,127.0,119.0,2.75,18.5,156.0,102.13,74.78
2016,11,11,15,30,117.0,101.0,2.7,18.0,130.0,77.19,56.68
2016,11,11,15,45,102.0,82.0,2.65,17.5,103.5,58.36,45.61
2016,11,11,16,0,87.0,63.0,2.6,17.0,77.0,45.54,34.05
2016,11,11,16,15,56.5,45.0,2.4,16.5,53.0,32.98,22.5
2016,11,11,16,30,26.0,27.0,2.2,16.0,29.0,20.24,8.91
2016,11,11,16,45,13.0,13.5,2.05,15.5,14.5,10.62,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,74.0,6.5,0.9,12.0,9.0,0.0,0.0
2016,11,12,7,0,148.0,13.0,0.9,12.0,18.0,126.53,0.0
2016,11,12,7,15,285.0,24.0,1.0,12.5,52.0,314.28,209.29
2016,11,12,7,30,422.0,35.0,1.1,13.0,86.0,460.19,365.82
2016,11,12,7,45,502.0,42.0,1.2,13.5,128.5,551.71,443.78
2016,11,12,8,0,582.0,49.0,1.3,14.0,171.0,646.19,518.69
2016,11,12,8,15,631.5,54.0,1.25,14.5,213.5,711.01,566.67
2016,11,12,8,30,681.0,59.0,1.2,15.0,256.0,768.07,606.49
2016,11,12,8,45,370.5,102.5,1.2,15.5,212.0,530.7,429.84
2016,11,12,9,0,60.0,146.0,1.2,16.0,168.0,218.26,177.16
2016,11,12,9,15,337.0,126.0,1.15,16.5,267.0,528.62,428.99
2016,11,12,9,30,614.0,106.0,1.1,17.0,366.0,788.21,614.4
2016,11,12,9,45,726.0,88.5,1.05,17.5,417.5,874.09,667.05
2016,11,12,10,0,838.0,71.0,1.0,18.0,469.0,949.69,712.99
2016,11,12,10,15,849.0,72.5,1.0,18.5,493.0,940.84,703.61
2016,11,12,10,30,860.0,74.0,1.0,19.0,517.0,939.99,700.88
2016,11,12,10,45,868.0,74.5,1.0,19.5,534.5,931.22,693.01
2016,11,12,11,0,876.0,75.0,1.0,20.0,552.0,918.75,683.01
2016,11,12,11,15,879.5,75.5,1.05,20.0,561.5,898.49,670.22
2016,11,12,11,30,883.0,76.0,1.1,20.0,571.0,874.76,655.24
2016,11,12,11,45,883.5,76.5,1.2,20.5,572.5,845.09,635.78
2016,11,12,12,0,884.0,77.0,1.3,21.0,574.0,812.31,614.08
2016,11,12,12,15,881.5,76.5,1.4,21.0,568.0,773.09,588.88
2016,11,12,12,30,879.0,76.0,1.5,21.0,562.0,731.33,561.52
2016,11,12,12,45,869.5,77.0,1.6,21.0,548.0,684.05,528.53
2016,11,12,13,0,860.0,78.0,1.7,21.0,534.0,635.16,492.37
2016,11,12,13,15,851.0,76.5,1.7,21.0,513.5,586.41,454.49
2016,11,12,13,30,842.0,75.0,1.7,21.0,493.0,531.89,411.28
2016,11,12,13,45,828.5,73.5,1.75,21.0,465.5,474.43,364.7
2016,11,12,14,0,815.0,72.0,1.8,21.0,438.0,416.93,316.51
2016,11,12,14,15,796.0,69.5,1.8,20.5,405.0,356.74,265.28
2016,11,12,14,30,777.0,67.0,1.8,20.0,372.0,297.72,213.74
2016,11,12,14,45,750.0,64.0,1.85,20.0,334.0,237.82,161.15
2016,11,12,15,0,723.0,61.0,1.9,20.0,296.0,180.63,112.35
2016,11,12,15,15,683.0,57.0,1.75,19.5,254.5,124.13,69.51
2016,11,12,15,30,643.0,53.0,1.6,19.0,213.0,72.51,40.3
2016,11,12,15,45,580.0,47.5,1.45,18.5,170.0,39.65,29.12
2016,11,12,16,0,517.0,42.0,1.3,18.0,127.0,35.04,24.82
2016,11,12,16,15,412.0,33.0,1.3,17.0,87.0,27.42,17.68
2016,11,12,16,30,307.0,24.0,1.3,16.0,47.0,19.89,8.18
2016,11,12,16,45,153.5,12.0,1.35,15.5,23.5,9.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,63.5,6.0,0.55,11.0,8.0,0.0,0.0
2016,11,13,7,0,127.0,12.0,0.5,11.0,16.0,109.13,0.0
2016,11,13,7,15,263.0,24.0,0.5,11.5,49.5,293.52,184.54
2016,11,13,7,30,399.0,36.0,0.5,12.0,83.0,441.09,348.27
2016,11,13,7,45,476.5,44.0,0.5,12.5,124.5,531.29,424.14
2016,11,13,8,0,554.0,52.0,0.5,13.0,166.0,624.26,496.13
2016,11,13,8,15,605.5,58.0,0.7,13.0,208.5,691.93,549.54
2016,11,13,8,30,657.0,64.0,0.9,13.0,251.0,759.31,600.98
2016,11,13,8,45,692.5,67.5,1.1,13.5,291.0,806.62,635.41
2016,11,13,9,0,728.0,71.0,1.3,14.0,331.0,844.79,662.57
2016,11,13,9,15,752.0,74.5,1.2,14.5,367.0,876.9,680.69
2016,11,13,9,30,776.0,78.0,1.1,15.0,403.0,905.89,696.0
2016,11,13,9,45,795.5,79.5,1.05,15.5,434.0,924.51,704.73
2016,11,13,10,0,815.0,81.0,1.0,16.0,465.0,939.52,711.04
2016,11,13,10,15,826.5,82.5,0.95,16.5,489.0,942.89,709.67
2016,11,13,10,30,838.0,84.0,0.9,17.0,513.0,942.5,706.09
2016,11,13,10,45,845.5,85.0,0.9,18.0,530.0,933.84,696.96
2016,11,13,11,0,853.0,86.0,0.9,19.0,547.0,921.44,685.71
2016,11,13,11,15,857.5,86.5,1.0,19.0,556.5,901.98,674.38
2016,11,13,11,30,862.0,87.0,1.1,19.0,566.0,878.99,660.69
2016,11,13,11,45,862.5,87.5,1.25,19.0,568.0,849.16,642.97
2016,11,13,12,0,863.0,88.0,1.4,19.0,570.0,816.21,622.78
2016,11,13,12,15,861.0,87.5,1.45,19.0,564.5,777.23,596.91
2016,11,13,12,30,859.0,87.0,1.5,19.0,559.0,735.67,568.98
2016,11,13,12,45,862.0,83.0,1.55,19.5,547.0,691.29,536.05
2016,11,13,13,0,865.0,79.0,1.6,20.0,535.0,639.55,496.8
2016,11,13,13,15,856.5,78.0,1.5,20.0,514.5,591.48,458.8
2016,11,13,13,30,848.0,77.0,1.4,20.0,494.0,537.48,415.48
2016,11,13,13,45,835.0,75.0,1.35,20.0,467.0,479.46,368.24
2016,11,13,14,0,822.0,73.0,1.3,20.0,440.0,421.34,319.49
2016,11,13,14,15,802.5,70.5,1.25,20.0,406.5,360.6,267.46
2016,11,13,14,30,783.0,68.0,1.2,20.0,373.0,301.08,215.35
2016,11,13,14,45,755.0,65.0,1.15,20.0,334.5,240.61,162.61
2016,11,13,15,0,727.0,62.0,1.1,20.0,296.0,182.96,113.71
2016,11,13,15,15,686.5,58.0,0.95,19.5,254.0,126.16,70.77
2016,11,13,15,30,646.0,54.0,0.8,19.0,212.0,71.0,38.55
2016,11,13,15,45,583.0,48.0,0.65,18.5,169.0,40.08,29.49
2016,11,13,16,0,520.0,42.0,0.5,18.0,126.0,35.08,24.86
2016,11,13,16,15,415.0,33.0,0.55,17.5,86.0,27.46,17.64
2016,11,13,16,30,310.0,24.0,0.6,17.0,46.0,19.93,7.59
2016,11,13,16,45,155.0,12.0,0.65,16.5,23.0,9.44,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,66.5,5.5,1.0,10.0,7.0,0.0,0.0
2016,11,14,7,0,133.0,11.0,1.0,10.0,14.0,112.93,0.0
2016,11,14,7,15,275.0,22.5,1.0,10.5,48.0,299.38,175.39
2016,11,14,7,30,417.0,34.0,1.0,11.0,82.0,454.04,360.51
2016,11,14,7,45,497.0,41.5,1.05,11.5,124.0,545.87,440.45
2016,11,14,8,0,577.0,49.0,1.1,12.0,166.0,640.73,516.02
2016,11,14,8,15,628.5,54.5,1.0,12.5,209.0,708.0,565.58
2016,11,14,8,30,680.0,60.0,0.9,13.0,252.0,766.79,606.04
2016,11,14,8,45,712.0,64.5,0.85,13.5,292.0,813.23,636.25
2016,11,14,9,0,744.0,69.0,0.8,14.0,332.0,857.32,663.48
2016,11,14,9,15,768.0,72.0,0.8,14.5,368.0,888.9,682.09
2016,11,14,9,30,792.0,75.0,0.8,15.0,404.0,917.31,698.24
2016,11,14,9,45,808.5,77.0,0.8,15.5,434.5,933.57,706.07
2016,11,14,10,0,825.0,79.0,0.8,16.0,465.0,946.22,711.63
2016,11,14,10,15,836.5,81.0,0.8,16.5,489.0,950.2,711.6
2016,11,14,10,30,848.0,83.0,0.8,17.0,513.0,950.38,709.34
2016,11,14,10,45,853.5,84.5,0.8,17.5,529.5,940.34,700.64
2016,11,14,11,0,859.0,86.0,0.8,18.0,546.0,926.6,689.85
2016,11,14,11,15,863.0,86.5,0.75,18.0,556.0,906.62,675.5
2016,11,14,11,30,867.0,87.0,0.7,18.0,566.0,883.11,659.05
2016,11,14,11,45,867.5,87.5,0.7,18.5,567.5,853.19,638.23
2016,11,14,12,0,868.0,88.0,0.7,19.0,569.0,820.14,615.46
2016,11,14,12,15,865.5,87.5,0.6,19.0,563.5,780.67,587.84
2016,11,14,12,30,863.0,87.0,0.5,19.0,558.0,738.64,558.52
2016,11,14,12,45,861.0,85.0,0.4,19.5,545.0,692.94,523.99
2016,11,14,13,0,859.0,83.0,0.3,20.0,532.0,645.08,487.18
2016,11,14,13,15,850.0,81.5,0.3,20.0,511.5,591.7,447.87
2016,11,14,13,30,841.0,80.0,0.3,20.0,491.0,537.26,406.55
2016,11,14,13,45,828.0,78.0,0.35,20.5,464.0,479.63,361.2
2016,11,14,14,0,815.0,76.0,0.4,21.0,437.0,421.91,314.21
2016,11,14,14,15,795.5,73.5,0.5,20.5,403.5,361.57,265.1
2016,11,14,14,30,776.0,71.0,0.6,20.0,370.0,302.46,215.2
2016,11,14,14,45,747.0,67.5,0.75,20.0,331.5,241.72,163.29
2016,11,14,15,0,718.0,64.0,0.9,20.0,293.0,183.95,114.78
2016,11,14,15,15,676.5,59.5,0.85,19.5,251.0,127.18,71.88
2016,11,14,15,30,635.0,55.0,0.8,19.0,209.0,72.15,39.4
2016,11,14,15,45,569.5,49.0,0.8,18.5,166.0,40.76,30.06
2016,11,14,16,0,504.0,43.0,0.8,18.0,123.0,35.79,25.43
2016,11,14,16,15,397.5,33.5,0.9,17.0,83.5,27.81,17.89
2016,11,14,16,30,291.0,24.0,1.0,16.0,44.0,19.9,6.96
2016,11,14,16,45,145.5,12.0,1.1,15.0,22.0,9.44,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,6,45,89.0,5.0,1.4,9.5,7.0,0.0,0.0
2016,11,15,7,0,178.0,10.0,1.4,10.0,14.0,147.26,0.0
2016,11,15,7,15,323.5,19.5,1.75,10.5,47.5,323.86,170.47
2016,11,15,7,30,469.0,29.0,2.1,11.0,81.0,480.61,382.57
2016,11,15,7,45,544.0,35.0,2.5,12.0,122.5,568.89,463.49
2016,11,15,8,0,619.0,41.0,2.9,13.0,164.0,659.03,538.27
2016,11,15,8,15,666.0,45.0,2.95,13.5,205.5,721.59,587.91
2016,11,15,8,30,713.0,49.0,3.0,14.0,247.0,783.33,634.41
2016,11,15,8,45,362.0,88.0,3.05,14.5,189.0,501.91,417.04
2016,11,15,9,0,11.0,127.0,3.1,15.0,131.0,127.61,102.55
2016,11,15,9,15,15.5,141.0,3.2,15.0,147.0,144.1,116.91
2016,11,15,9,30,20.0,155.0,3.3,15.0,163.0,160.65,130.62
2016,11,15,9,45,10.5,153.5,3.4,15.5,158.0,145.67,117.25
2016,11,15,10,0,1.0,152.0,3.5,16.0,153.0,131.87,104.95
2016,11,15,10,15,11.0,171.5,3.55,16.0,177.5,159.99,128.45
2016,11,15,10,30,21.0,191.0,3.6,16.0,202.0,187.82,151.43
2016,11,15,10,45,33.5,206.5,3.7,16.5,224.5,234.09,188.9
2016,11,15,11,0,46.0,222.0,3.8,17.0,247.0,259.66,209.23
2016,11,15,11,15,35.5,217.0,3.9,17.0,236.5,239.74,192.62
2016,11,15,11,30,25.0,212.0,4.0,17.0,226.0,202.92,162.48
2016,11,15,11,45,27.5,215.0,4.15,17.0,230.5,205.65,164.79
2016,11,15,12,0,30.0,218.0,4.3,17.0,235.0,224.7,180.22
2016,11,15,12,15,15.0,190.0,4.4,17.0,198.5,167.94,133.74
2016,11,15,12,30,0.0,162.0,4.5,17.0,162.0,130.49,102.77
2016,11,15,12,45,0.0,160.0,4.6,17.0,160.0,128.28,101.09
2016,11,15,13,0,0.0,158.0,4.7,17.0,158.0,126.13,99.42
2016,11,15,13,15,0.0,121.0,4.7,16.5,121.0,94.63,73.66
2016,11,15,13,30,0.0,84.0,4.7,16.0,84.0,64.58,48.82
2016,11,15,13,45,0.0,108.0,4.75,16.0,108.0,83.78,65.01
2016,11,15,14,0,0.0,132.0,4.8,16.0,132.0,102.92,81.14
2016,11,15,14,15,0.0,72.5,4.7,15.5,72.5,55.64,41.64
2016,11,15,14,30,0.0,13.0,4.6,15.0,13.0,9.89,2.81
2016,11,15,14,45,0.0,11.5,4.55,15.0,11.5,8.74,1.84
2016,11,15,15,0,0.0,10.0,4.5,15.0,10.0,7.59,0.86
2016,11,15,15,15,0.0,8.5,4.3,14.5,8.5,6.45,0.0
2016,11,15,15,30,0.0,7.0,4.1,14.0,7.0,5.31,0.0
2016,11,15,15,45,0.0,5.5,3.9,14.0,5.5,4.16,0.0
2016,11,15,16,0,0.0,4.0,3.7,14.0,4.0,3.02,0.0
2016,11,15,16,15,0.0,2.5,3.55,13.5,2.5,1.89,0.0
2016,11,15,16,30,0.0,1.0,3.4,13.0,1.0,0.75,0.0
2016,11,15,16,45,0.0,0.5,3.25,12.5,0.5,0.39,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,221.0,16.0,2.15,7.5,40.0,241.33,109.8
2016,11,16,7,30,442.0,32.0,2.5,8.0,80.0,472.42,379.72
2016,11,16,7,45,532.0,39.0,2.85,9.0,123.5,572.64,472.01
2016,11,16,8,0,622.0,46.0,3.2,10.0,167.0,666.53,550.74
2016,11,16,8,15,674.0,51.0,3.35,10.5,211.0,735.93,606.97
2016,11,16,8,30,726.0,56.0,3.5,11.0,255.0,804.32,659.77
2016,11,16,8,45,763.0,58.5,3.7,11.5,296.5,853.57,696.38
2016,11,16,9,0,800.0,61.0,3.9,12.0,338.0,900.38,730.01
2016,11,16,9,15,822.5,63.5,3.95,12.0,374.5,930.09,750.74
2016,11,16,9,30,845.0,66.0,4.0,12.0,411.0,956.53,768.82
2016,11,16,9,45,860.0,68.0,4.05,12.5,441.5,971.31,776.84
2016,11,16,10,0,875.0,70.0,4.1,13.0,472.0,970.8,773.89
2016,11,16,10,15,885.5,71.5,4.05,13.0,496.5,972.98,773.95
2016,11,16,10,30,896.0,73.0,4.0,13.0,521.0,971.37,771.39
2016,11,16,10,45,901.0,74.5,3.95,13.5,538.0,960.66,761.09
2016,11,16,11,0,906.0,76.0,3.9,14.0,555.0,946.21,748.39
2016,11,16,11,15,909.0,76.5,3.85,14.0,564.5,924.99,732.44
2016,11,16,11,30,912.0,77.0,3.8,14.0,574.0,900.24,714.12
2016,11,16,11,45,909.0,78.0,3.8,14.0,575.0,867.57,690.46
2016,11,16,12,0,906.0,79.0,3.8,14.0,576.0,831.92,664.65
2016,11,16,12,15,903.5,79.0,3.75,14.0,570.0,792.7,635.91
2016,11,16,12,30,901.0,79.0,3.7,14.0,564.0,750.84,605.11
2016,11,16,12,45,894.5,78.5,3.7,14.0,550.5,703.25,568.78
2016,11,16,13,0,888.0,78.0,3.7,14.0,537.0,653.78,529.18
2016,11,16,13,15,878.5,77.0,3.65,14.0,516.0,604.3,488.34
2016,11,16,13,30,869.0,76.0,3.6,14.0,495.0,548.9,441.91
2016,11,16,13,45,851.5,75.0,3.6,14.0,466.5,488.87,390.69
2016,11,16,14,0,834.0,74.0,3.6,14.0,438.0,429.14,338.29
2016,11,16,14,15,813.5,71.5,3.55,13.5,404.0,367.53,283.58
2016,11,16,14,30,793.0,69.0,3.5,13.0,370.0,307.22,228.8
2016,11,16,14,45,759.5,67.0,3.45,13.0,331.0,245.86,173.06
2016,11,16,15,0,726.0,65.0,3.4,13.0,292.0,187.93,121.97
2016,11,16,15,15,683.0,60.0,3.0,12.5,249.5,130.09,76.25
2016,11,16,15,30,640.0,55.0,2.6,12.0,207.0,74.23,41.5
2016,11,16,15,45,564.5,49.5,2.25,11.5,163.0,41.14,31.26
2016,11,16,16,0,489.0,44.0,1.9,11.0,119.0,36.56,26.82
2016,11,16,16,15,377.0,34.0,1.8,10.5,80.0,28.18,18.59
2016,11,16,16,30,265.0,24.0,1.7,10.0,41.0,19.89,5.64
2016,11,16,16,45,132.5,12.0,1.65,9.5,20.5,9.44,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,217.0,15.5,1.45,4.5,38.0,235.48,84.12
2016,11,17,7,30,434.0,31.0,1.8,5.0,76.0,464.11,373.04
2016,11,17,7,45,524.5,37.5,2.15,5.5,118.5,563.52,467.53
2016,11,17,8,0,615.0,44.0,2.5,6.0,161.0,657.29,548.06
2016,11,17,8,15,667.0,48.5,2.6,6.5,204.5,725.64,603.82
2016,11,17,8,30,719.0,53.0,2.7,7.0,248.0,793.07,656.14
2016,11,17,8,45,756.5,56.0,2.85,8.0,289.0,843.17,692.31
2016,11,17,9,0,794.0,59.0,3.0,9.0,330.0,890.99,725.43
2016,11,17,9,15,817.5,61.5,2.95,9.5,366.5,921.64,744.73
2016,11,17,9,30,841.0,64.0,2.9,10.0,403.0,949.08,761.28
2016,11,17,9,45,860.0,64.5,2.9,10.5,434.5,954.21,761.97
2016,11,17,10,0,879.0,65.0,2.9,11.0,466.0,967.22,768.52
2016,11,17,10,15,890.0,66.5,2.85,11.5,490.5,970.05,767.34
2016,11,17,10,30,901.0,68.0,2.8,12.0,515.0,969.06,763.69
2016,11,17,10,45,909.5,68.0,2.8,12.5,533.0,959.81,754.89
2016,11,17,11,0,918.0,68.0,2.8,13.0,551.0,946.74,743.67
2016,11,17,11,15,922.0,68.5,2.75,13.0,560.5,926.4,728.47
2016,11,17,11,30,926.0,69.0,2.7,13.0,570.0,902.43,710.89
2016,11,17,11,45,927.5,69.0,2.65,13.5,572.5,872.19,687.7
2016,11,17,12,0,929.0,69.0,2.6,14.0,575.0,838.65,662.32
2016,11,17,12,15,927.0,68.5,2.55,14.0,569.0,798.66,633.56
2016,11,17,12,30,925.0,68.0,2.5,14.0,563.0,755.96,602.73
2016,11,17,12,45,920.0,67.5,2.5,14.5,549.5,708.66,566.81
2016,11,17,13,0,915.0,67.0,2.5,15.0,536.0,659.28,527.08
2016,11,17,13,15,906.5,66.0,2.4,15.0,515.5,605.47,483.56
2016,11,17,13,30,898.0,65.0,2.3,15.0,495.0,550.39,437.94
2016,11,17,13,45,885.0,63.5,2.25,15.0,467.5,491.66,388.36
2016,11,17,14,0,872.0,62.0,2.2,15.0,440.0,432.68,337.09
2016,11,17,14,15,853.5,60.0,2.1,14.5,406.0,371.24,282.99
2016,11,17,14,30,835.0,58.0,2.0,14.0,372.0,310.75,228.41
2016,11,17,14,45,808.5,55.5,1.9,14.0,333.5,247.91,171.54
2016,11,17,15,0,782.0,53.0,1.8,14.0,295.0,188.08,118.79
2016,11,17,15,15,742.0,49.5,1.55,13.5,252.5,128.63,71.92
2016,11,17,15,30,702.0,46.0,1.3,13.0,210.0,73.93,39.0
2016,11,17,15,45,640.0,40.5,1.05,12.5,166.5,37.61,27.98
2016,11,17,16,0,578.0,35.0,0.8,12.0,123.0,32.4,23.05
2016,11,17,16,15,469.0,27.5,0.8,11.5,83.0,25.25,15.96
2016,11,17,16,30,360.0,20.0,0.8,11.0,43.0,18.25,3.83
2016,11,17,16,45,180.0,10.0,0.8,10.5,21.5,7.87,0.0
2016,11,17,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,208.0,15.0,1.45,4.5,36.0,225.57,50.73
2016,11,18,7,30,416.0,30.0,1.7,5.0,72.0,447.32,356.93
2016,11,18,7,45,508.5,37.5,1.95,6.0,115.0,549.03,453.86
2016,11,18,8,0,601.0,45.0,2.2,7.0,158.0,644.64,534.42
2016,11,18,8,15,656.0,50.5,2.15,7.5,202.0,716.89,592.0
2016,11,18,8,30,711.0,56.0,2.1,8.0,246.0,788.38,645.79
2016,11,18,8,45,749.0,59.5,2.1,9.0,287.5,839.74,681.24
2016,11,18,9,0,787.0,63.0,2.1,10.0,329.0,888.78,713.45
2016,11,18,9,15,811.5,66.0,2.3,11.0,366.0,921.14,734.62
2016,11,18,9,30,836.0,69.0,2.5,12.0,403.0,950.27,753.07
2016,11,18,9,45,855.5,70.0,2.7,13.0,435.0,968.25,763.31
2016,11,18,10,0,875.0,71.0,2.9,14.0,467.0,982.48,770.84
2016,11,18,10,15,885.5,72.5,3.1,14.5,491.0,973.25,763.32
2016,11,18,10,30,896.0,74.0,3.3,15.0,515.0,971.72,761.45
2016,11,18,10,45,901.5,75.0,3.55,15.5,532.0,960.94,753.39
2016,11,18,11,0,907.0,76.0,3.8,16.0,549.0,946.43,742.75
2016,11,18,11,15,909.0,76.5,3.85,16.0,558.0,924.45,726.98
2016,11,18,11,30,911.0,77.0,3.9,16.0,567.0,898.98,708.85
2016,11,18,11,45,908.5,78.0,3.95,16.5,568.0,866.94,684.73
2016,11,18,12,0,906.0,79.0,4.0,17.0,569.0,831.89,658.51
2016,11,18,12,15,902.5,78.5,4.05,17.0,562.5,791.52,629.58
2016,11,18,12,30,899.0,78.0,4.1,17.0,556.0,748.62,598.61
2016,11,18,12,45,892.0,77.0,4.2,17.5,542.0,700.44,561.36
2016,11,18,13,0,885.0,76.0,4.3,18.0,528.0,650.46,521.01
2016,11,18,13,15,875.5,75.0,4.25,18.0,507.0,597.45,477.86
2016,11,18,13,30,866.0,74.0,4.2,18.0,486.0,546.36,435.05
2016,11,18,13,45,851.0,72.5,4.2,18.0,458.5,487.39,385.1
2016,11,18,14,0,836.0,71.0,4.2,18.0,431.0,428.48,333.84
2016,11,18,14,15,817.0,68.5,3.95,17.5,398.0,367.5,280.0
2016,11,18,14,30,798.0,66.0,3.7,17.0,365.0,307.64,226.05
2016,11,18,14,45,769.5,63.0,3.5,17.0,326.5,246.44,170.85
2016,11,18,15,0,741.0,60.0,3.3,17.0,288.0,188.06,119.68
2016,11,18,15,15,699.0,56.0,2.9,16.0,246.0,130.38,74.57
2016,11,18,15,30,657.0,52.0,2.5,15.0,204.0,77.76,42.72
2016,11,18,15,45,591.0,46.0,2.1,14.5,161.0,38.63,28.61
2016,11,18,16,0,525.0,40.0,1.7,14.0,118.0,33.57,23.8
2016,11,18,16,15,409.0,30.5,1.65,13.0,78.5,25.45,15.9
2016,11,18,16,30,293.0,21.0,1.6,12.0,39.0,17.44,2.46
2016,11,18,16,45,146.5,10.5,1.6,11.0,19.5,8.26,0.0
2016,11,18,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,171.5,15.5,3.75,11.0,32.0,195.02,8.76
2016,11,19,7,30,343.0,31.0,3.7,11.0,64.0,385.83,302.71
2016,11,19,7,45,433.5,38.5,3.65,11.0,103.5,483.93,399.13
2016,11,19,8,0,524.0,46.0,3.6,11.0,143.0,585.99,486.52
2016,11,19,8,15,262.0,27.0,3.55,11.0,75.5,315.02,268.73
2016,11,19,8,30,0.0,8.0,3.5,11.0,8.0,6.07,0.0
2016,11,19,8,45,0.0,9.5,3.45,11.5,9.5,7.21,0.62
2016,11,19,9,0,0.0,11.0,3.4,12.0,11.0,8.36,1.6
2016,11,19,9,15,0.0,27.5,3.5,12.0,27.5,20.96,12.52
2016,11,19,9,30,0.0,44.0,3.6,12.0,44.0,33.63,23.42
2016,11,19,9,45,0.0,48.5,3.7,12.5,48.5,37.11,26.29
2016,11,19,10,0,0.0,53.0,3.8,13.0,53.0,40.58,29.15
2016,11,19,10,15,0.0,33.0,3.8,13.0,33.0,25.21,15.96
2016,11,19,10,30,0.0,13.0,3.8,13.0,13.0,9.91,2.84
2016,11,19,10,45,0.0,55.0,3.85,13.5,55.0,42.16,30.29
2016,11,19,11,0,0.0,97.0,3.9,14.0,97.0,75.5,58.3
2016,11,19,11,15,0.0,81.0,3.9,14.0,81.0,62.28,47.11
2016,11,19,11,30,0.0,65.0,3.9,14.0,65.0,49.9,36.66
2016,11,19,11,45,0.0,71.5,3.9,14.5,71.5,54.93,40.81
2016,11,19,12,0,0.0,78.0,3.9,15.0,78.0,59.96,44.95
2016,11,19,12,15,0.0,89.0,3.85,15.0,89.0,68.53,52.14
2016,11,19,12,30,0.0,100.0,3.8,15.0,100.0,77.6,59.75
2016,11,19,12,45,0.0,85.0,3.8,15.0,85.0,65.38,49.55
2016,11,19,13,0,0.0,70.0,3.8,15.0,70.0,53.75,39.83
2016,11,19,13,15,1.5,113.0,3.75,15.0,114.0,89.06,69.56
2016,11,19,13,30,3.0,156.0,3.7,15.0,158.0,125.6,100.11
2016,11,19,13,45,1.5,131.5,3.65,15.0,132.5,103.83,82.06
2016,11,19,14,0,0.0,107.0,3.6,15.0,107.0,82.97,64.72
2016,11,19,14,15,12.0,124.0,3.45,15.0,128.5,100.65,79.51
2016,11,19,14,30,24.0,141.0,3.3,15.0,150.0,116.35,92.34
2016,11,19,14,45,19.5,127.0,3.15,15.0,133.5,101.88,80.23
