Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,0,15.0,113.0,3.0,15.0,117.0,88.12,68.77
2016,11,19,15,15,9.0,97.0,2.65,14.5,99.5,73.48,56.73
2016,11,19,15,30,3.0,81.0,2.3,14.0,82.0,59.84,45.41
2016,11,19,15,45,1.5,63.5,2.0,13.5,64.0,46.57,35.75
2016,11,19,16,0,0.0,46.0,1.7,13.0,46.0,34.16,24.39
2016,11,19,16,15,0.0,30.5,1.6,12.5,30.5,22.96,13.75
2016,11,19,16,30,0.0,15.0,1.5,12.0,15.0,11.43,0.0
2016,11,19,16,45,0.0,7.5,1.45,12.0,7.5,5.9,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.5,1.3,10.5,8.5,6.45,0.0
2016,11,20,7,30,0.0,17.0,1.4,11.0,17.0,12.94,4.57
2016,11,20,7,45,0.0,28.0,1.5,11.5,28.0,21.37,12.38
2016,11,20,8,0,0.0,39.0,1.6,12.0,39.0,29.82,19.89
2016,11,20,8,15,0.0,50.5,1.7,12.0,50.5,39.56,28.48
2016,11,20,8,30,0.0,62.0,1.8,12.0,62.0,49.76,37.4
2016,11,20,8,45,0.0,73.0,1.95,12.5,73.0,59.35,45.59
2016,11,20,9,0,0.0,84.0,2.1,13.0,84.0,68.93,53.65
2016,11,20,9,15,33.5,123.5,2.0,13.0,137.0,159.22,131.44
2016,11,20,9,30,67.0,163.0,1.9,13.0,190.0,241.31,200.1
2016,11,20,9,45,107.0,179.0,1.85,13.5,225.5,317.89,262.31
2016,11,20,10,0,147.0,195.0,1.8,14.0,261.0,372.21,305.32
2016,11,20,10,15,155.0,206.0,1.75,14.0,279.0,387.31,316.37
2016,11,20,10,30,163.0,217.0,1.7,14.0,297.0,401.62,326.93
2016,11,20,10,45,82.5,190.5,1.65,14.0,231.0,263.8,215.05
2016,11,20,11,0,2.0,164.0,1.6,14.0,165.0,139.47,111.09
2016,11,20,11,15,35.0,198.0,1.65,14.0,216.5,219.94,178.33
2016,11,20,11,30,68.0,232.0,1.7,14.0,268.0,283.68,230.11
2016,11,20,11,45,35.5,200.5,1.8,14.0,219.5,215.97,174.46
2016,11,20,12,0,3.0,169.0,1.9,14.0,171.0,141.1,112.46
2016,11,20,12,15,1.5,163.0,1.9,14.0,164.0,133.71,106.5
2016,11,20,12,30,0.0,157.0,1.9,14.0,157.0,126.67,100.7
2016,11,20,12,45,24.5,184.0,1.95,14.0,196.5,167.06,134.69
2016,11,20,13,0,49.0,211.0,2.0,14.0,236.0,217.44,176.15
2016,11,20,13,15,24.5,155.5,1.9,14.0,168.0,146.19,117.35
2016,11,20,13,30,0.0,100.0,1.8,14.0,100.0,77.51,60.07
2016,11,20,13,45,0.0,85.5,1.75,14.0,85.5,65.83,50.42
2016,11,20,14,0,0.0,71.0,1.7,14.0,71.0,54.48,40.9
2016,11,20,14,15,0.0,40.5,1.5,13.5,40.5,30.94,20.97
2016,11,20,14,30,0.0,10.0,1.3,13.0,10.0,7.6,0.92
2016,11,20,14,45,0.0,9.0,1.15,13.0,9.0,6.84,0.27
2016,11,20,15,0,0.0,8.0,1.0,13.0,8.0,6.07,0.0
2016,11,20,15,15,0.0,6.5,0.85,12.5,6.5,4.93,0.0
2016,11,20,15,30,0.0,5.0,0.7,12.0,5.0,3.79,0.0
2016,11,20,15,45,0.0,4.0,0.55,12.0,4.0,3.03,0.0
2016,11,20,16,0,0.0,3.0,0.4,12.0,3.0,2.27,0.0
2016,11,20,16,15,0.0,2.0,0.35,11.5,2.0,1.51,0.0
2016,11,20,16,30,0.0,1.0,0.3,11.0,1.0,0.75,0.0
2016,11,20,16,45,0.0,0.5,0.3,11.0,0.5,0.39,0.0
2016,11,20,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,14.5,1.25,7.5,31.0,197.85,0.0
2016,11,21,7,30,362.0,29.0,1.4,8.0,62.0,399.3,304.53
2016,11,21,7,45,460.5,36.5,1.55,9.0,102.5,504.27,410.5
2016,11,21,8,0,559.0,44.0,1.7,10.0,143.0,613.91,501.31
2016,11,21,8,15,616.0,49.0,1.8,10.0,185.0,675.53,552.48
2016,11,21,8,30,673.0,54.0,1.9,10.0,227.0,747.47,609.12
2016,11,21,8,45,715.0,57.0,2.0,10.5,267.5,801.42,648.93
2016,11,21,9,0,757.0,60.0,2.1,11.0,308.0,853.25,685.81
2016,11,21,9,15,782.0,62.5,2.15,11.5,344.0,885.24,706.81
2016,11,21,9,30,807.0,65.0,2.2,12.0,380.0,914.17,725.25
2016,11,21,9,45,815.5,69.5,2.25,12.5,409.0,926.19,731.44
2016,11,21,10,0,824.0,74.0,2.3,13.0,438.0,934.64,735.22
2016,11,21,10,15,577.5,135.0,2.3,13.0,397.0,765.38,612.5
2016,11,21,10,30,331.0,196.0,2.3,13.0,356.0,559.05,454.39
2016,11,21,10,45,384.0,192.5,2.3,13.5,384.0,594.41,482.55
2016,11,21,11,0,437.0,189.0,2.3,14.0,412.0,648.95,522.33
2016,11,21,11,15,656.0,135.0,2.3,14.0,477.0,780.57,621.35
2016,11,21,11,30,875.0,81.0,2.3,14.0,542.0,881.73,692.31
2016,11,21,11,45,876.5,81.0,2.3,14.5,544.5,852.55,669.16
2016,11,21,12,0,878.0,81.0,2.3,15.0,547.0,820.19,645.14
2016,11,21,12,15,876.0,80.5,2.25,15.0,542.0,781.51,617.4
2016,11,21,12,30,874.0,80.0,2.2,15.0,537.0,740.22,587.71
2016,11,21,12,45,876.0,77.0,2.2,15.0,525.5,690.64,550.92
2016,11,21,13,0,878.0,74.0,2.2,15.0,514.0,645.24,515.49
2016,11,21,13,15,869.0,73.0,2.15,15.0,494.0,593.18,473.68
2016,11,21,13,30,860.0,72.0,2.1,15.0,474.0,543.06,432.17
2016,11,21,13,45,845.0,70.5,2.1,15.0,447.0,484.72,383.36
2016,11,21,14,0,830.0,69.0,2.1,15.0,420.0,426.44,333.12
2016,11,21,14,15,810.0,66.5,2.0,14.5,387.0,365.71,279.95
2016,11,21,14,30,790.0,64.0,1.9,14.0,354.0,306.2,226.57
2016,11,21,14,45,759.5,61.5,1.8,14.0,316.0,245.65,171.98
2016,11,21,15,0,729.0,59.0,1.7,14.0,278.0,188.12,121.34
2016,11,21,15,15,685.5,54.5,1.45,13.5,236.5,130.63,75.6
2016,11,21,15,30,642.0,50.0,1.2,13.0,195.0,78.37,42.72
2016,11,21,15,45,571.0,44.5,1.0,12.5,153.0,37.31,27.65
2016,11,21,16,0,500.0,39.0,0.8,12.0,111.0,32.64,23.14
2016,11,21,16,15,380.0,29.5,0.85,11.5,73.0,24.54,15.01
2016,11,21,16,30,260.0,20.0,0.9,11.0,35.0,16.55,0.0
2016,11,21,16,45,130.0,10.0,0.95,10.5,17.5,7.87,0.0
2016,11,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,158.5,15.0,1.05,7.5,29.0,178.57,0.0
2016,11,22,7,30,317.0,30.0,1.1,8.0,58.0,361.34,270.91
2016,11,22,7,45,414.5,39.0,1.2,8.5,97.5,466.33,379.71
2016,11,22,8,0,512.0,48.0,1.3,9.0,137.0,576.02,471.49
2016,11,22,8,15,572.0,54.0,1.3,9.5,178.5,650.32,530.64
2016,11,22,8,30,632.0,60.0,1.3,10.0,220.0,724.72,586.82
2016,11,22,8,45,671.0,64.5,1.35,10.5,259.5,776.33,624.21
2016,11,22,9,0,710.0,69.0,1.4,11.0,299.0,826.2,658.99
2016,11,22,9,15,626.0,89.5,1.4,11.0,309.0,774.36,620.32
2016,11,22,9,30,542.0,110.0,1.4,11.0,319.0,716.12,577.44
2016,11,22,9,45,565.5,114.5,1.45,11.5,348.0,742.66,596.07
2016,11,22,10,0,589.0,119.0,1.5,12.0,377.0,766.3,611.4
2016,11,22,10,15,520.0,144.5,1.5,12.0,381.5,711.94,570.58
2016,11,22,10,30,451.0,170.0,1.5,12.0,386.0,665.69,534.85
2016,11,22,10,45,481.5,169.5,1.55,12.5,407.5,682.39,546.82
2016,11,22,11,0,512.0,169.0,1.6,13.0,429.0,695.95,555.76
2016,11,22,11,15,496.5,177.0,1.6,13.0,433.0,674.2,538.47
2016,11,22,11,30,481.0,185.0,1.6,13.0,437.0,650.9,520.37
2016,11,22,11,45,475.0,187.5,1.6,13.5,437.5,628.46,502.26
2016,11,22,12,0,469.0,190.0,1.6,14.0,438.0,604.51,482.98
2016,11,22,12,15,462.5,189.5,1.55,14.0,432.0,575.79,460.69
2016,11,22,12,30,456.0,189.0,1.5,14.0,426.0,545.99,437.42
2016,11,22,12,45,409.0,193.5,1.45,14.0,402.5,492.49,395.37
2016,11,22,13,0,362.0,198.0,1.4,14.0,379.0,428.97,345.51
2016,11,22,13,15,430.0,175.5,1.35,14.0,381.5,436.85,351.16
2016,11,22,13,30,498.0,153.0,1.3,14.0,384.0,424.4,339.82
2016,11,22,13,45,516.0,139.0,1.3,14.0,366.5,388.12,309.14
2016,11,22,14,0,534.0,125.0,1.3,14.0,349.0,349.31,275.45
2016,11,22,14,15,552.0,110.5,1.15,13.5,326.5,312.58,242.25
2016,11,22,14,30,570.0,96.0,1.0,13.0,304.0,268.1,201.72
2016,11,22,14,45,533.5,93.0,0.9,13.0,271.0,217.64,157.29
2016,11,22,15,0,497.0,90.0,0.8,13.0,238.0,167.54,114.35
2016,11,22,15,15,463.0,80.0,0.8,12.5,202.0,120.42,76.76
2016,11,22,15,30,429.0,70.0,0.8,12.0,166.0,77.57,48.08
2016,11,22,15,45,383.0,58.0,0.8,11.5,130.0,44.03,33.74
2016,11,22,16,0,337.0,46.0,0.8,11.0,94.0,37.46,27.45
2016,11,22,16,15,248.5,33.0,0.85,10.5,61.5,25.2,15.55
2016,11,22,16,30,160.0,20.0,0.9,10.0,29.0,15.28,0.0
2016,11,22,16,45,80.0,10.0,0.95,10.0,14.5,7.87,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,16.5,1.25,7.5,27.0,111.57,0.0
2016,11,23,7,30,244.0,33.0,1.2,8.0,54.0,304.69,224.65
2016,11,23,7,45,340.5,44.5,1.2,8.5,92.0,404.75,331.26
2016,11,23,8,0,437.0,56.0,1.2,9.0,130.0,515.03,424.04
2016,11,23,8,15,503.5,63.0,1.35,9.5,171.5,596.57,490.59
2016,11,23,8,30,570.0,70.0,1.5,10.0,213.0,677.86,554.22
2016,11,23,8,45,612.0,76.0,1.65,10.5,252.0,733.98,596.62
2016,11,23,9,0,654.0,82.0,1.8,11.0,291.0,788.36,636.44
2016,11,23,9,15,684.5,86.0,1.85,11.0,327.0,826.81,663.77
2016,11,23,9,30,715.0,90.0,1.9,11.0,363.0,862.48,688.66
2016,11,23,9,45,745.5,90.0,2.0,11.5,395.0,889.88,706.54
2016,11,23,10,0,776.0,90.0,2.1,12.0,427.0,913.8,721.82
2016,11,23,10,15,557.5,140.5,2.15,12.0,389.5,743.34,597.85
2016,11,23,10,30,339.0,191.0,2.2,12.0,352.0,560.99,457.79
2016,11,23,10,45,169.5,136.0,2.3,12.5,216.5,323.43,268.15
2016,11,23,11,0,0.0,81.0,2.4,13.0,81.0,62.27,47.17
2016,11,23,11,15,77.0,159.0,2.4,13.0,199.5,215.48,178.03
2016,11,23,11,30,154.0,237.0,2.4,13.0,318.0,385.4,315.72
2016,11,23,11,45,504.0,164.5,2.45,13.0,429.0,628.39,511.19
2016,11,23,12,0,854.0,92.0,2.5,13.0,540.0,813.89,649.32
2016,11,23,12,15,851.5,91.5,2.5,13.0,535.0,775.73,619.9
2016,11,23,12,30,849.0,91.0,2.5,13.0,530.0,735.04,590.53
2016,11,23,12,45,840.5,91.0,2.55,13.0,516.5,688.44,554.94
2016,11,23,13,0,832.0,91.0,2.6,13.0,503.0,640.22,517.07
2016,11,23,13,15,821.5,89.5,2.65,13.0,483.0,587.93,475.09
2016,11,23,13,30,811.0,88.0,2.7,13.0,463.0,534.76,431.22
2016,11,23,13,45,797.5,85.0,2.8,13.0,436.5,478.1,383.4
2016,11,23,14,0,784.0,82.0,2.9,13.0,410.0,421.45,334.09
2016,11,23,14,15,762.0,79.5,2.8,12.5,377.0,362.45,281.87
2016,11,23,14,30,740.0,77.0,2.7,12.0,344.0,303.8,228.88
2016,11,23,14,45,709.0,73.0,2.6,12.0,306.5,244.1,174.67
2016,11,23,15,0,678.0,69.0,2.5,12.0,269.0,187.6,124.46
2016,11,23,15,15,630.5,63.5,2.15,11.5,228.5,131.28,79.09
2016,11,23,15,30,583.0,58.0,1.8,11.0,188.0,80.74,46.07
2016,11,23,15,45,508.5,51.0,1.5,10.5,146.0,42.04,32.07
2016,11,23,16,0,434.0,44.0,1.2,10.0,104.0,36.4,26.6
2016,11,23,16,15,309.0,32.5,1.2,9.5,67.5,26.81,16.86
2016,11,23,16,30,184.0,21.0,1.2,9.0,31.0,17.28,0.0
2016,11,23,16,45,92.0,10.5,1.2,8.5,15.5,8.26,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,126.0,16.0,0.85,4.0,26.0,114.26,0.0
2016,11,24,7,30,252.0,32.0,0.9,4.0,52.0,307.67,223.39
2016,11,24,7,45,363.5,42.5,0.95,4.5,92.0,422.83,348.34
2016,11,24,8,0,475.0,53.0,1.0,5.0,132.0,546.03,452.33
2016,11,24,8,15,540.5,60.5,1.0,5.5,174.5,627.46,517.8
2016,11,24,8,30,606.0,68.0,1.0,6.0,217.0,708.86,580.0
2016,11,24,8,45,656.5,71.5,1.05,6.5,258.5,770.53,625.28
2016,11,24,9,0,707.0,75.0,1.1,7.0,300.0,830.33,667.54
2016,11,24,9,15,736.0,78.5,1.2,7.5,336.5,866.89,692.6
2016,11,24,9,30,765.0,82.0,1.3,8.0,373.0,900.58,715.3
2016,11,24,9,45,790.0,83.5,1.4,8.5,405.0,916.81,725.37
2016,11,24,10,0,815.0,85.0,1.5,9.0,437.0,937.94,738.96
2016,11,24,10,15,828.5,87.0,1.5,9.5,462.0,944.61,740.86
2016,11,24,10,30,842.0,89.0,1.5,10.0,487.0,947.44,740.39
2016,11,24,10,45,852.5,89.5,1.5,11.0,505.0,941.75,732.88
2016,11,24,11,0,863.0,90.0,1.5,12.0,523.0,932.2,723.03
2016,11,24,11,15,867.5,91.0,1.35,12.0,533.5,913.96,707.85
2016,11,24,11,30,872.0,92.0,1.2,12.0,544.0,892.15,690.42
2016,11,24,11,45,874.0,91.5,1.1,12.5,546.5,863.02,667.66
2016,11,24,12,0,876.0,91.0,1.0,13.0,549.0,830.68,642.92
2016,11,24,12,15,873.5,91.0,1.0,13.0,543.5,792.34,616.79
2016,11,24,12,30,871.0,91.0,1.0,13.0,538.0,751.4,588.69
2016,11,24,12,45,865.5,90.0,1.0,13.0,525.5,704.91,554.67
2016,11,24,13,0,860.0,89.0,1.0,13.0,513.0,656.5,518.12
2016,11,24,13,15,850.0,87.5,1.0,13.0,492.5,603.25,476.95
2016,11,24,13,30,840.0,86.0,1.0,13.0,472.0,549.01,433.78
2016,11,24,13,45,824.5,84.0,1.0,13.5,445.0,490.9,385.57
2016,11,24,14,0,809.0,82.0,1.0,14.0,418.0,432.93,336.09
2016,11,24,14,15,787.0,79.0,0.9,13.5,384.5,372.09,283.82
2016,11,24,14,30,765.0,76.0,0.8,13.0,351.0,312.73,231.54
2016,11,24,14,45,733.0,72.0,0.75,13.0,313.0,250.2,176.31
2016,11,24,15,0,701.0,68.0,0.7,13.0,275.0,192.09,125.74
2016,11,24,15,15,653.5,63.0,0.65,12.5,233.0,134.79,80.22
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,83.2,46.8
2016,11,24,15,45,532.0,50.5,0.6,11.5,148.5,41.83,31.75
2016,11,24,16,0,458.0,43.0,0.6,11.0,106.0,35.73,25.9
2016,11,24,16,15,331.5,32.0,0.65,10.5,68.5,26.5,16.45
2016,11,24,16,30,205.0,21.0,0.7,10.0,31.0,17.35,0.0
2016,11,24,16,45,102.5,10.5,0.8,9.5,15.5,8.26,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,22.5,14.0,0.95,5.0,15.5,29.14,0.0
2016,11,25,7,30,45.0,28.0,0.9,5.0,31.0,88.81,59.23
2016,11,25,7,45,79.5,45.5,0.9,5.5,56.5,146.41,120.31
2016,11,25,8,0,114.0,63.0,0.9,6.0,82.0,199.76,169.01
2016,11,25,8,15,133.0,80.5,1.05,6.5,108.5,239.23,204.19
2016,11,25,8,30,152.0,98.0,1.2,7.0,135.0,278.58,238.29
2016,11,25,8,45,164.0,115.0,1.35,7.5,161.0,310.17,264.81
2016,11,25,9,0,176.0,132.0,1.5,8.0,187.0,341.31,290.28
2016,11,25,9,15,191.0,144.0,1.4,8.5,210.5,367.04,310.35
2016,11,25,9,30,206.0,156.0,1.3,9.0,234.0,392.57,329.72
2016,11,25,9,45,180.5,171.0,1.2,9.5,243.5,382.04,318.55
2016,11,25,10,0,155.0,186.0,1.1,10.0,253.0,370.72,307.05
2016,11,25,10,15,224.5,190.5,1.0,10.5,293.0,436.87,359.76
2016,11,25,10,30,294.0,195.0,0.9,11.0,333.0,523.56,425.15
2016,11,25,10,45,224.5,210.0,0.8,11.5,317.5,445.21,360.84
2016,11,25,11,0,155.0,225.0,0.7,12.0,302.0,390.48,315.47
2016,11,25,11,15,173.0,229.0,0.65,12.0,317.0,402.91,325.35
2016,11,25,11,30,191.0,233.0,0.6,12.0,332.0,413.91,333.44
2016,11,25,11,45,236.5,229.0,0.55,12.5,352.0,437.07,350.86
2016,11,25,12,0,282.0,225.0,0.5,13.0,372.0,474.9,378.41
2016,11,25,12,15,208.0,228.5,0.45,13.0,336.5,389.47,311.32
2016,11,25,12,30,134.0,232.0,0.4,13.0,301.0,327.17,261.92
2016,11,25,12,45,141.5,226.5,0.4,13.0,297.5,316.74,254.3
2016,11,25,13,0,149.0,221.0,0.4,13.0,294.0,305.53,245.46
2016,11,25,13,15,150.5,211.5,0.35,13.0,283.0,285.99,229.67
2016,11,25,13,30,152.0,202.0,0.3,13.0,272.0,266.35,213.66
2016,11,25,13,45,190.0,187.5,0.3,13.0,270.0,259.42,207.64
2016,11,25,14,0,228.0,173.0,0.3,13.0,268.0,256.4,203.82
2016,11,25,14,15,215.0,160.0,0.3,12.5,243.5,216.16,170.55
2016,11,25,14,30,202.0,147.0,0.3,12.0,219.0,185.37,144.66
2016,11,25,14,45,187.0,134.0,0.3,12.0,195.0,155.72,119.31
2016,11,25,15,0,172.0,121.0,0.3,12.0,171.0,127.97,95.81
2016,11,25,15,15,158.0,104.0,0.4,11.5,144.5,99.43,72.56
2016,11,25,15,30,144.0,87.0,0.5,11.0,118.0,73.04,52.6
2016,11,25,15,45,126.0,69.0,0.6,11.0,92.0,49.83,38.93
2016,11,25,16,0,108.0,51.0,0.7,11.0,66.0,37.23,27.17
2016,11,25,16,15,54.0,35.0,0.75,10.5,42.5,25.9,15.85
2016,11,25,16,30,0.0,19.0,0.8,10.0,19.0,14.23,0.0
2016,11,25,16,45,0.0,9.5,0.85,9.5,9.5,7.47,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,4.72,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,9.12,0.52
2016,11,26,7,45,0.0,22.0,2.5,8.0,22.0,16.76,8.43
2016,11,26,8,0,0.0,32.0,2.6,8.0,32.0,24.43,15.43
2016,11,26,8,15,0.0,43.0,2.65,8.0,43.0,32.89,23.04
2016,11,26,8,30,0.0,54.0,2.7,8.0,54.0,42.25,31.37
2016,11,26,8,45,0.0,64.5,2.8,8.5,64.5,51.43,39.41
2016,11,26,9,0,0.0,75.0,2.9,9.0,75.0,60.59,47.3
2016,11,26,9,15,0.0,84.5,2.9,9.0,84.5,68.7,54.29
2016,11,26,9,30,0.0,94.0,2.9,9.0,94.0,76.83,61.23
2016,11,26,9,45,0.0,99.0,2.95,9.0,99.0,80.47,64.25
2016,11,26,10,0,0.0,104.0,3.0,9.0,104.0,84.25,67.38
2016,11,26,10,15,0.0,106.5,3.0,9.0,106.5,85.74,68.55
2016,11,26,10,30,0.0,109.0,3.0,9.0,109.0,87.39,69.85
2016,11,26,10,45,2.5,138.0,3.05,9.0,139.5,116.69,94.86
2016,11,26,11,0,5.0,167.0,3.1,9.0,170.0,146.61,120.13
2016,11,26,11,15,76.5,200.0,3.2,9.0,239.5,262.05,219.21
2016,11,26,11,30,148.0,233.0,3.3,9.0,309.0,377.04,314.66
2016,11,26,11,45,234.0,225.0,3.45,9.5,346.0,430.86,359.36
2016,11,26,12,0,320.0,217.0,3.6,10.0,383.0,497.06,412.81
2016,11,26,12,15,302.5,218.0,3.7,10.0,373.5,467.86,388.52
2016,11,26,12,30,285.0,219.0,3.8,10.0,364.0,439.04,364.81
2016,11,26,12,45,209.5,219.0,3.95,10.0,324.5,355.76,296.06
2016,11,26,13,0,134.0,219.0,4.1,10.0,285.0,294.47,244.57
2016,11,26,13,15,135.5,210.5,4.05,10.0,274.5,276.71,229.71
2016,11,26,13,30,137.0,202.0,4.0,10.0,264.0,258.82,214.45
2016,11,26,13,45,68.5,129.5,3.95,10.0,160.5,140.29,114.71
2016,11,26,14,0,0.0,57.0,3.9,10.0,57.0,43.65,32.22
2016,11,26,14,15,141.5,97.5,3.8,10.0,148.0,141.05,113.6
2016,11,26,14,30,283.0,138.0,3.7,10.0,239.0,208.51,165.32
2016,11,26,14,45,250.0,129.5,3.6,10.0,211.5,172.25,133.29
2016,11,26,15,0,217.0,121.0,3.5,10.0,184.0,139.79,105.44
2016,11,26,15,15,195.0,104.5,3.4,9.5,155.0,106.63,77.96
2016,11,26,15,30,173.0,88.0,3.3,9.0,126.0,76.6,55.12
2016,11,26,15,45,134.5,71.0,3.2,9.0,96.5,51.01,40.25
2016,11,26,16,0,96.0,54.0,3.1,9.0,67.0,39.12,28.99
2016,11,26,16,15,48.0,36.0,3.05,9.0,42.5,26.47,16.29
2016,11,26,16,30,0.0,18.0,3.0,9.0,18.0,13.54,0.0
2016,11,26,16,45,0.0,9.0,3.0,9.0,9.0,7.08,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,126.0,13.5,2.55,7.5,23.0,111.82,0.0
2016,11,27,7,30,252.0,27.0,2.7,8.0,46.0,289.86,181.99
2016,11,27,7,45,377.0,36.0,2.9,8.5,85.0,427.69,348.9
2016,11,27,8,0,502.0,45.0,3.1,9.0,124.0,560.3,464.52
2016,11,27,8,15,568.0,51.0,3.2,9.0,165.5,639.68,532.39
2016,11,27,8,30,634.0,57.0,3.3,9.0,207.0,719.43,597.67
2016,11,27,8,45,683.0,60.5,3.45,9.5,248.0,779.16,644.12
2016,11,27,9,0,732.0,64.0,3.6,10.0,289.0,829.61,681.85
2016,11,27,9,15,760.0,67.0,3.6,10.0,325.0,865.49,707.96
2016,11,27,9,30,788.0,70.0,3.6,10.0,361.0,898.32,731.21
2016,11,27,9,45,699.5,89.0,3.6,10.5,363.5,841.64,686.44
2016,11,27,10,0,611.0,108.0,3.6,11.0,366.0,773.51,633.41
2016,11,27,10,15,736.0,91.5,3.45,11.0,420.0,866.39,701.6
2016,11,27,10,30,861.0,75.0,3.3,11.0,474.0,947.25,757.85
2016,11,27,10,45,870.0,75.5,3.15,11.5,491.5,940.16,748.6
2016,11,27,11,0,879.0,76.0,3.0,12.0,509.0,929.29,737.61
2016,11,27,11,15,883.5,77.0,2.8,12.0,519.5,901.18,715.43
2016,11,27,11,30,888.0,78.0,2.6,12.0,530.0,880.04,698.52
2016,11,27,11,45,888.0,78.5,2.45,12.5,532.5,851.07,675.21
2016,11,27,12,0,888.0,79.0,2.3,13.0,535.0,819.04,649.93
2016,11,27,12,15,885.5,78.5,2.2,13.0,530.0,781.0,622.0
2016,11,27,12,30,883.0,78.0,2.1,13.0,525.0,747.13,597.12
2016,11,27,12,45,871.0,79.0,2.05,13.0,511.0,698.52,560.37
2016,11,27,13,0,859.0,80.0,2.0,13.0,497.0,648.45,520.97
2016,11,27,13,15,678.0,114.0,1.9,13.0,435.0,533.28,429.83
2016,11,27,13,30,497.0,148.0,1.8,13.0,373.0,422.56,341.31
2016,11,27,13,45,450.5,147.0,1.7,13.0,342.0,367.58,295.97
2016,11,27,14,0,404.0,146.0,1.6,13.0,311.0,316.68,253.07
2016,11,27,14,15,371.0,138.0,1.5,12.5,280.5,269.24,212.87
2016,11,27,14,30,338.0,130.0,1.4,12.0,250.0,219.31,170.26
2016,11,27,14,45,312.5,120.5,1.35,12.0,222.0,181.05,136.73
2016,11,27,15,0,287.0,111.0,1.3,12.0,194.0,145.72,106.23
2016,11,27,15,15,264.5,96.0,1.15,11.5,164.0,109.66,76.6
2016,11,27,15,30,242.0,81.0,1.0,11.0,134.0,76.7,52.32
2016,11,27,15,45,209.0,65.0,0.9,10.5,103.5,47.59,36.97
2016,11,27,16,0,176.0,49.0,0.8,10.0,73.0,36.28,26.4
2016,11,27,16,15,88.0,34.5,0.85,9.5,46.5,25.56,15.46
2016,11,27,16,30,0.0,20.0,0.9,9.0,20.0,14.84,0.0
2016,11,27,16,45,0.0,10.0,1.0,9.0,10.0,7.87,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,38.5,13.0,1.1,9.0,15.5,41.1,0.0
2016,11,28,7,30,77.0,26.0,1.3,9.0,31.0,125.69,70.21
2016,11,28,7,45,133.5,42.0,1.5,9.5,59.5,206.44,167.08
2016,11,28,8,0,190.0,58.0,1.7,10.0,88.0,278.46,232.94
2016,11,28,8,15,221.5,74.5,1.9,10.0,119.0,330.49,279.32
2016,11,28,8,30,253.0,91.0,2.1,10.0,150.0,382.76,324.56
2016,11,28,8,45,279.0,104.5,2.3,10.0,180.5,424.8,360.25
2016,11,28,9,0,305.0,118.0,2.5,10.0,211.0,466.67,394.91
2016,11,28,9,15,333.0,125.5,2.6,10.0,238.5,500.94,422.74
2016,11,28,9,30,361.0,133.0,2.7,10.0,266.0,558.19,467.61
2016,11,28,9,45,390.5,140.5,2.85,10.5,295.0,593.02,493.92
2016,11,28,10,0,420.0,148.0,3.0,11.0,324.0,625.93,518.45
2016,11,28,10,15,406.0,161.0,3.05,11.0,339.0,620.9,512.99
2016,11,28,10,30,392.0,174.0,3.1,11.0,354.0,613.85,506.27
2016,11,28,10,45,448.5,168.5,3.2,11.0,382.5,650.48,535.45
2016,11,28,11,0,505.0,163.0,3.3,11.0,411.0,683.2,561.07
2016,11,28,11,15,481.0,173.0,3.4,11.0,413.0,656.78,539.55
2016,11,28,11,30,457.0,183.0,3.5,11.0,415.0,629.15,517.41
2016,11,28,11,45,456.0,184.5,3.6,11.5,417.0,611.0,502.22
2016,11,28,12,0,455.0,186.0,3.7,12.0,419.0,591.12,485.57
2016,11,28,12,15,432.0,189.0,3.7,12.0,408.5,554.23,455.83
2016,11,28,12,30,409.0,192.0,3.7,12.0,398.0,517.46,426.04
2016,11,28,12,45,385.0,198.0,3.75,12.0,388.0,469.27,387.19
2016,11,28,13,0,361.0,204.0,3.8,12.0,378.0,437.81,361.0
2016,11,28,13,15,473.5,165.0,3.8,12.0,384.0,456.14,375.67
2016,11,28,13,30,586.0,126.0,3.8,12.0,390.0,456.4,374.36
2016,11,28,13,45,550.5,131.5,3.8,12.0,368.5,402.25,327.95
2016,11,28,14,0,515.0,137.0,3.8,12.0,347.0,356.8,288.05
2016,11,28,14,15,499.0,128.0,3.65,12.0,318.5,308.62,245.11
2016,11,28,14,30,483.0,119.0,3.5,12.0,290.0,261.83,202.78
2016,11,28,14,45,555.0,97.0,3.4,12.0,272.5,231.9,171.23
2016,11,28,15,0,627.0,75.0,3.3,12.0,255.0,188.94,128.4
2016,11,28,15,15,576.5,69.0,2.85,11.5,215.0,134.74,84.12
2016,11,28,15,30,526.0,63.0,2.4,11.0,175.0,86.69,51.24
2016,11,28,15,45,466.5,53.0,2.0,10.5,136.0,43.45,33.24
2016,11,28,16,0,407.0,43.0,1.6,10.0,97.0,35.51,25.68
2016,11,28,16,15,282.0,31.5,1.5,9.5,62.0,25.95,15.67
2016,11,28,16,30,157.0,20.0,1.4,9.0,27.0,15.24,0.0
2016,11,28,16,45,78.5,10.0,1.3,8.5,13.5,7.87,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,29,7,15,207.0,10.0,2.1,3.5,23.5,173.62,0.0
2016,11,29,7,30,414.0,20.0,2.3,4.0,47.0,404.75,214.86
2016,11,29,7,45,517.0,26.5,2.5,5.0,87.0,526.28,425.41
2016,11,29,8,0,620.0,33.0,2.7,6.0,127.0,639.63,528.33
2016,11,29,8,15,678.5,37.5,2.75,6.0,169.5,712.77,591.75
2016,11,29,8,30,737.0,42.0,2.8,6.0,212.0,785.8,651.59
2016,11,29,8,45,773.0,45.0,2.85,6.5,252.0,824.43,681.42
2016,11,29,9,0,809.0,48.0,2.9,7.0,292.0,870.32,715.2
2016,11,29,9,15,833.5,50.0,2.75,7.5,328.0,901.22,734.85
2016,11,29,9,30,858.0,52.0,2.6,8.0,364.0,929.31,751.6
2016,11,29,9,45,873.5,54.0,2.5,8.5,395.0,945.39,759.52
2016,11,29,10,0,889.0,56.0,2.4,9.0,426.0,957.96,764.8
2016,11,29,10,15,900.0,57.0,2.3,9.5,450.5,961.04,763.25
2016,11,29,10,30,911.0,58.0,2.2,10.0,475.0,960.38,759.22
2016,11,29,10,45,917.0,59.5,2.15,10.5,492.5,951.86,750.4
2016,11,29,11,0,923.0,61.0,2.1,11.0,510.0,939.57,739.22
2016,11,29,11,15,927.0,61.5,2.1,11.0,520.5,920.4,725.31
2016,11,29,11,30,931.0,62.0,2.1,11.0,531.0,897.63,709.05
2016,11,29,11,45,930.0,62.5,2.15,11.5,533.5,867.12,686.6
2016,11,29,12,0,929.0,63.0,2.2,12.0,536.0,833.48,661.98
2016,11,29,12,15,927.0,63.0,2.25,12.0,531.0,795.47,635.31
2016,11,29,12,30,925.0,63.0,2.3,12.0,526.0,754.72,606.43
2016,11,29,12,45,908.5,66.5,2.35,12.0,512.5,705.52,570.54
2016,11,29,13,0,892.0,70.0,2.4,12.0,499.0,655.04,530.84
2016,11,29,13,15,883.0,69.0,2.4,12.0,479.5,603.12,488.89
2016,11,29,13,30,874.0,68.0,2.4,12.0,460.0,550.02,444.79
2016,11,29,13,45,859.5,66.5,2.4,12.0,433.5,495.16,397.96
2016,11,29,14,0,845.0,65.0,2.4,12.0,407.0,437.0,347.14
2016,11,29,14,15,825.5,63.0,2.35,12.0,375.0,376.68,293.15
2016,11,29,14,30,806.0,61.0,2.3,12.0,343.0,317.43,238.91
2016,11,29,14,45,778.5,57.5,2.25,12.0,306.0,256.09,182.8
2016,11,29,15,0,751.0,54.0,2.2,12.0,269.0,197.38,129.92
2016,11,29,15,15,707.5,50.0,1.9,11.0,228.5,139.03,81.89
2016,11,29,15,30,664.0,46.0,1.6,10.0,188.0,85.79,45.61
2016,11,29,15,45,594.5,40.5,1.3,9.5,146.0,37.26,27.85
2016,11,29,16,0,525.0,35.0,1.0,9.0,104.0,32.14,22.82
2016,11,29,16,15,399.0,26.0,1.0,8.5,67.0,23.7,13.84
2016,11,29,16,30,273.0,17.0,1.0,8.0,30.0,14.1,0.0
2016,11,29,16,45,136.5,8.5,1.05,7.5,15.0,6.69,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
