Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,7,15,4.0,11.0,1.0,6.5,11.5,11.85,0.0
2016,11,30,7,30,8.0,22.0,0.9,7.0,23.0,33.19,10.23
2016,11,30,7,45,39.5,38.5,0.85,7.5,44.0,101.76,79.42
2016,11,30,8,0,71.0,55.0,0.8,8.0,65.0,150.04,124.15
2016,11,30,8,15,84.5,72.5,0.8,8.0,89.0,184.21,154.91
2016,11,30,8,30,98.0,90.0,0.8,8.0,113.0,217.92,184.5
2016,11,30,8,45,106.5,107.0,0.85,8.5,135.5,245.67,207.92
2016,11,30,9,0,115.0,124.0,0.9,9.0,158.0,273.03,230.37
2016,11,30,9,15,123.5,138.0,0.95,9.0,179.0,295.18,248.52
2016,11,30,9,30,132.0,152.0,1.0,9.0,200.0,317.09,266.19
2016,11,30,9,45,181.5,163.0,1.1,9.5,234.5,374.29,313.02
2016,11,30,10,0,231.0,174.0,1.2,10.0,269.0,453.0,375.01
2016,11,30,10,15,261.5,181.0,1.2,10.0,295.0,484.47,398.93
2016,11,30,10,30,292.0,188.0,1.2,10.0,321.0,514.39,421.73
2016,11,30,10,45,224.5,202.5,1.25,10.5,307.5,437.98,359.58
2016,11,30,11,0,157.0,217.0,1.3,11.0,294.0,384.91,315.42
2016,11,30,11,15,113.5,217.5,1.35,11.0,273.5,338.04,277.08
2016,11,30,11,30,70.0,218.0,1.4,11.0,253.0,274.1,224.64
2016,11,30,11,45,98.0,223.5,1.5,11.0,273.5,298.58,245.52
2016,11,30,12,0,126.0,229.0,1.6,11.0,294.0,338.37,277.81
2016,11,30,12,15,70.5,206.0,1.7,11.0,242.5,245.31,201.33
2016,11,30,12,30,15.0,183.0,1.8,11.0,191.0,162.93,132.43
2016,11,30,12,45,15.5,180.0,1.95,11.0,188.0,159.07,129.53
2016,11,30,13,0,16.0,177.0,2.1,11.0,185.0,155.26,126.46
2016,11,30,13,15,8.0,140.5,2.15,11.0,144.5,116.8,94.18
2016,11,30,13,30,0.0,104.0,2.2,11.0,104.0,81.04,63.95
2016,11,30,13,45,0.0,107.0,2.25,11.0,107.0,83.45,66.15
2016,11,30,14,0,0.0,110.0,2.3,11.0,110.0,85.82,68.27
2016,11,30,14,15,0.0,72.5,2.15,11.0,72.5,55.65,42.52
2016,11,30,14,30,0.0,35.0,2.0,11.0,35.0,26.7,17.59
2016,11,30,14,45,315.0,54.0,1.9,11.0,144.0,135.14,99.57
2016,11,30,15,0,630.0,73.0,1.8,11.0,253.0,190.21,129.78
2016,11,30,15,15,580.0,67.5,1.6,10.5,213.5,136.26,85.28
2016,11,30,15,30,530.0,62.0,1.4,10.0,174.0,88.37,52.05
2016,11,30,15,45,439.0,54.5,1.25,9.5,133.5,44.84,34.61
2016,11,30,16,0,348.0,47.0,1.1,9.0,93.0,38.6,28.48
2016,11,30,16,15,231.0,33.5,1.1,9.0,59.0,25.44,15.15
2016,11,30,16,30,114.0,20.0,1.1,9.0,25.0,15.15,0.0
2016,11,30,16,45,57.0,10.0,1.15,9.0,12.5,7.87,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,10.0,1.9,4.5,20.5,146.76,0.0
2016,12,1,7,30,348.0,20.0,2.1,5.0,41.0,344.39,129.95
2016,12,1,7,45,465.0,27.5,2.3,5.5,80.5,480.42,384.57
2016,12,1,8,0,582.0,35.0,2.5,6.0,120.0,606.2,500.49
2016,12,1,8,15,645.5,40.0,2.8,6.5,162.0,684.3,568.41
2016,12,1,8,30,709.0,45.0,3.1,7.0,204.0,762.27,632.81
2016,12,1,8,45,750.5,48.0,3.4,7.5,245.0,815.97,675.94
2016,12,1,9,0,792.0,51.0,3.7,8.0,286.0,867.7,715.88
2016,12,1,9,15,818.5,54.0,3.8,8.0,322.5,902.46,741.97
2016,12,1,9,30,845.0,57.0,3.9,8.0,359.0,923.26,757.06
2016,12,1,9,45,858.5,60.0,4.0,8.5,390.0,938.78,766.62
2016,12,1,10,0,872.0,63.0,4.1,9.0,421.0,950.82,773.47
2016,12,1,10,15,884.5,64.5,4.1,9.5,446.0,956.13,774.75
2016,12,1,10,30,897.0,66.0,4.1,10.0,471.0,957.73,773.43
2016,12,1,10,45,905.5,66.5,4.15,10.5,489.5,950.38,766.03
2016,12,1,11,0,914.0,67.0,4.2,11.0,508.0,939.29,756.19
2016,12,1,11,15,918.5,68.0,4.2,11.0,518.5,921.48,742.67
2016,12,1,11,30,923.0,69.0,4.2,11.0,529.0,900.06,726.67
2016,12,1,11,45,924.0,69.0,4.25,11.5,532.0,870.89,704.12
2016,12,1,12,0,925.0,69.0,4.3,12.0,535.0,838.5,679.29
2016,12,1,12,15,923.5,68.5,4.3,12.0,530.5,800.5,651.16
2016,12,1,12,30,922.0,68.0,4.3,12.0,526.0,759.74,620.86
2016,12,1,12,45,916.5,67.5,4.3,12.5,514.0,713.66,584.84
2016,12,1,13,0,911.0,67.0,4.3,13.0,502.0,665.52,544.76
2016,12,1,13,15,901.5,66.0,4.25,13.0,482.0,612.65,500.95
2016,12,1,13,30,892.0,65.0,4.2,13.0,462.0,558.58,455.11
2016,12,1,13,45,877.0,64.0,4.2,13.0,435.5,500.88,405.3
2016,12,1,14,0,862.0,63.0,4.2,13.0,409.0,443.08,354.0
2016,12,1,14,15,842.0,60.5,4.0,12.5,376.5,382.88,299.79
2016,12,1,14,30,822.0,58.0,3.8,12.0,344.0,322.2,244.12
2016,12,1,14,45,792.0,55.5,3.65,12.0,306.5,260.35,186.98
2016,12,1,15,0,762.0,53.0,3.5,12.0,269.0,201.33,133.36
2016,12,1,15,15,718.0,49.0,3.1,11.0,228.0,142.23,84.18
2016,12,1,15,30,674.0,45.0,2.7,10.0,187.0,88.27,46.64
2016,12,1,15,45,602.0,39.5,2.3,9.5,145.0,38.12,28.58
2016,12,1,16,0,530.0,34.0,1.9,9.0,103.0,31.28,22.01
2016,12,1,16,15,403.0,25.5,2.0,8.5,66.0,23.27,13.34
2016,12,1,16,30,276.0,17.0,2.1,8.0,29.0,14.12,0.0
2016,12,1,16,45,138.0,8.5,2.25,7.5,14.5,6.69,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,7,15,186.0,9.5,2.75,3.5,20.0,155.73,0.0
2016,12,2,7,30,372.0,19.0,3.0,4.0,40.0,361.91,100.81
2016,12,2,7,45,481.5,26.0,3.25,5.0,79.0,492.86,394.03
2016,12,2,8,0,591.0,33.0,3.5,6.0,118.0,611.41,507.12
2016,12,2,8,15,653.5,38.0,3.65,6.5,160.0,688.37,574.62
2016,12,2,8,30,716.0,43.0,3.8,7.0,202.0,765.4,638.26
2016,12,2,8,45,752.5,47.0,4.0,7.5,242.0,815.78,678.68
2016,12,2,9,0,789.0,51.0,4.2,8.0,282.0,864.17,716.17
2016,12,2,9,15,815.5,53.5,4.35,8.5,318.5,898.24,741.33
2016,12,2,9,30,842.0,56.0,4.5,9.0,355.0,918.34,755.33
2016,12,2,9,45,855.0,59.0,4.7,9.5,385.5,933.48,765.73
2016,12,2,10,0,868.0,62.0,4.9,10.0,416.0,945.17,773.37
2016,12,2,10,15,880.5,63.5,4.85,10.5,441.0,950.62,774.4
2016,12,2,10,30,893.0,65.0,4.8,11.0,466.0,952.39,772.77
2016,12,2,10,45,900.5,66.0,4.75,11.5,484.0,944.96,764.52
2016,12,2,11,0,908.0,67.0,4.7,12.0,502.0,933.83,753.78
2016,12,2,11,15,912.5,67.5,4.65,12.0,512.5,915.62,739.46
2016,12,2,11,30,917.0,68.0,4.6,12.0,523.0,893.85,722.7
2016,12,2,11,45,918.5,68.0,4.6,12.5,526.5,865.41,700.16
2016,12,2,12,0,920.0,68.0,4.6,13.0,530.0,833.75,675.38
2016,12,2,12,15,918.0,68.0,4.6,13.0,525.5,796.28,647.54
2016,12,2,12,30,916.0,68.0,4.6,13.0,521.0,756.08,617.56
2016,12,2,12,45,909.5,67.5,4.7,13.0,508.5,709.68,582.79
2016,12,2,13,0,903.0,67.0,4.8,13.0,496.0,661.33,543.77
2016,12,2,13,15,893.5,66.0,4.8,13.0,476.5,608.93,500.19
2016,12,2,13,30,884.0,65.0,4.8,13.0,457.0,555.36,454.56
2016,12,2,13,45,868.0,64.0,4.85,13.0,430.5,497.68,404.53
2016,12,2,14,0,852.0,63.0,4.9,13.0,404.0,441.64,354.41
2016,12,2,14,15,831.5,61.0,4.65,12.5,372.0,380.78,299.36
2016,12,2,14,30,811.0,59.0,4.4,12.0,340.0,321.07,244.22
2016,12,2,14,45,780.0,56.0,4.2,12.0,302.5,259.14,186.86
2016,12,2,15,0,749.0,53.0,4.0,12.0,265.0,200.2,133.19
2016,12,2,15,15,704.5,49.5,3.6,11.5,224.5,142.24,84.63
2016,12,2,15,30,660.0,46.0,3.2,11.0,184.0,89.46,47.61
2016,12,2,15,45,587.5,40.0,2.8,10.5,142.5,39.65,29.81
2016,12,2,16,0,515.0,34.0,2.4,10.0,101.0,31.2,21.82
2016,12,2,16,15,387.0,25.5,2.4,9.0,64.5,21.32,11.67
2016,12,2,16,30,259.0,17.0,2.4,8.0,28.0,14.09,0.0
2016,12,2,16,45,129.5,8.5,2.4,7.5,14.0,6.69,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.5,9.5,1.8,4.5,17.5,128.04,0.0
2016,12,3,7,30,303.0,19.0,2.1,5.0,35.0,312.58,47.37
2016,12,3,7,45,418.5,27.0,2.4,5.5,72.0,438.28,347.15
2016,12,3,8,0,534.0,35.0,2.7,6.0,109.0,561.75,465.36
2016,12,3,8,15,599.0,40.0,2.7,6.5,150.0,640.32,533.33
2016,12,3,8,30,664.0,45.0,2.7,7.0,191.0,718.82,597.18
2016,12,3,8,45,707.5,48.5,2.7,7.5,230.5,774.5,640.42
2016,12,3,9,0,751.0,52.0,2.7,8.0,270.0,828.43,680.31
2016,12,3,9,15,779.0,54.5,2.7,8.5,305.5,863.71,704.76
2016,12,3,9,30,807.0,57.0,2.7,9.0,341.0,896.15,726.35
2016,12,3,9,45,822.5,60.0,2.7,9.5,371.5,913.92,736.72
2016,12,3,10,0,838.0,63.0,2.7,10.0,402.0,928.25,744.5
2016,12,3,10,15,851.0,64.5,2.7,10.0,427.0,923.35,739.75
2016,12,3,10,30,864.0,66.0,2.7,10.0,452.0,925.99,740.72
2016,12,3,10,45,874.0,66.5,2.75,10.5,470.0,920.75,735.15
2016,12,3,11,0,884.0,67.0,2.8,11.0,488.0,911.85,727.16
2016,12,3,11,15,889.0,67.5,2.85,11.5,499.0,894.74,713.45
2016,12,3,11,30,894.0,68.0,2.9,12.0,510.0,874.14,697.42
2016,12,3,11,45,896.0,68.0,2.95,12.5,513.0,846.94,676.72
2016,12,3,12,0,898.0,68.0,3.0,13.0,516.0,816.55,653.8
2016,12,3,12,15,896.0,67.5,3.0,13.0,512.0,779.4,626.79
2016,12,3,12,30,894.0,67.0,3.0,13.0,508.0,739.62,597.74
2016,12,3,12,45,889.0,66.5,3.0,13.5,496.5,695.32,563.76
2016,12,3,13,0,884.0,66.0,3.0,14.0,485.0,648.99,525.83
2016,12,3,13,15,875.5,65.0,2.95,14.0,466.5,598.22,484.43
2016,12,3,13,30,867.0,64.0,2.9,14.0,448.0,546.21,441.01
2016,12,3,13,45,853.0,63.0,2.9,14.0,422.5,490.51,393.6
2016,12,3,14,0,839.0,62.0,2.9,14.0,397.0,436.28,345.95
2016,12,3,14,15,819.5,60.0,2.7,14.0,365.5,376.62,292.45
2016,12,3,14,30,800.0,58.0,2.5,14.0,334.0,317.99,238.84
2016,12,3,14,45,769.0,55.5,2.3,14.0,297.5,257.23,183.5
2016,12,3,15,0,738.0,53.0,2.1,14.0,261.0,199.43,131.6
2016,12,3,15,15,694.0,49.0,1.8,13.0,221.0,141.75,83.91
2016,12,3,15,30,650.0,45.0,1.5,12.0,181.0,89.19,47.12
2016,12,3,15,45,575.0,40.0,1.25,11.5,140.0,40.73,30.65
2016,12,3,16,0,500.0,35.0,1.0,11.0,99.0,29.46,20.22
2016,12,3,16,15,373.5,26.0,1.05,10.5,63.0,21.69,11.86
2016,12,3,16,30,247.0,17.0,1.1,10.0,27.0,14.07,0.0
2016,12,3,16,45,123.5,8.5,1.15,10.0,13.5,6.69,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,122.0,9.5,0.65,6.0,16.0,104.41,0.0
2016,12,4,7,30,244.0,19.0,0.6,6.0,32.0,261.58,0.0
2016,12,4,7,45,364.0,28.5,0.55,6.5,68.0,405.77,312.78
2016,12,4,8,0,484.0,38.0,0.5,7.0,104.0,531.94,428.23
2016,12,4,8,15,554.0,44.0,0.4,7.5,144.5,613.52,493.48
2016,12,4,8,30,624.0,50.0,0.3,8.0,185.0,696.19,554.94
2016,12,4,8,45,670.0,54.0,0.25,8.5,224.5,745.26,589.4
2016,12,4,9,0,716.0,58.0,0.2,9.0,264.0,802.13,627.66
2016,12,4,9,15,745.5,61.5,0.25,9.5,300.0,840.22,652.75
2016,12,4,9,30,775.0,65.0,0.3,10.0,336.0,875.47,675.4
2016,12,4,9,45,772.5,73.0,0.35,10.5,363.5,882.08,678.21
2016,12,4,10,0,770.0,81.0,0.4,11.0,391.0,885.09,678.98
2016,12,4,10,15,784.5,83.0,0.35,11.0,415.5,893.99,682.9
2016,12,4,10,30,799.0,85.0,0.3,11.0,440.0,899.26,684.32
2016,12,4,10,45,811.0,85.5,0.3,11.5,458.0,896.68,680.46
2016,12,4,11,0,823.0,86.0,0.3,12.0,476.0,890.37,674.4
2016,12,4,11,15,828.0,86.5,0.25,12.0,487.0,874.04,662.11
2016,12,4,11,30,833.0,87.0,0.2,12.0,498.0,854.29,647.89
2016,12,4,11,45,837.0,86.5,0.2,12.5,501.5,829.18,629.97
2016,12,4,12,0,841.0,86.0,0.2,13.0,505.0,800.87,610.04
2016,12,4,12,15,838.5,86.0,0.35,13.0,500.5,765.01,588.58
2016,12,4,12,30,836.0,86.0,0.5,13.0,496.0,726.63,565.12
2016,12,4,12,45,588.5,138.0,0.7,13.0,423.5,574.21,454.68
2016,12,4,13,0,341.0,190.0,0.9,13.0,351.0,414.55,333.52
2016,12,4,13,15,303.5,187.0,1.05,13.0,326.5,368.61,298.43
2016,12,4,13,30,266.0,184.0,1.2,13.0,302.0,325.72,264.02
2016,12,4,13,45,328.5,164.0,1.35,13.0,300.5,318.95,257.99
2016,12,4,14,0,391.0,144.0,1.5,13.0,299.0,314.69,252.38
2016,12,4,14,15,354.5,142.0,1.3,12.5,274.0,264.37,209.63
2016,12,4,14,30,318.0,140.0,1.1,12.0,249.0,226.58,177.03
2016,12,4,14,45,430.5,112.5,0.95,12.0,243.5,214.94,160.87
2016,12,4,15,0,543.0,85.0,0.8,12.0,238.0,187.92,130.57
2016,12,4,15,15,490.0,78.0,0.8,11.5,200.0,137.27,89.4
2016,12,4,15,30,437.0,71.0,0.8,11.0,162.0,89.87,55.27
2016,12,4,15,45,374.0,59.0,0.8,10.5,124.5,48.43,37.62
2016,12,4,16,0,311.0,47.0,0.8,10.0,87.0,35.62,25.71
2016,12,4,16,15,155.5,35.0,0.85,9.5,55.0,26.22,15.56
2016,12,4,16,30,0.0,23.0,0.9,9.0,23.0,16.63,0.0
2016,12,4,16,45,0.0,11.5,0.95,9.0,11.5,9.05,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,1.35,6.0,5.0,3.93,0.0
2016,12,5,7,30,0.0,10.0,1.5,6.0,10.0,7.6,0.0
2016,12,5,7,45,0.0,22.0,1.7,6.5,22.0,16.79,7.71
2016,12,5,8,0,0.0,34.0,1.9,7.0,34.0,27.33,17.71
2016,12,5,8,15,0.0,47.5,1.9,7.0,47.5,40.44,29.5
2016,12,5,8,30,0.0,61.0,1.9,7.0,61.0,53.08,40.84
2016,12,5,8,45,0.0,74.5,1.9,7.5,74.5,65.48,51.75
2016,12,5,9,0,0.0,88.0,1.9,8.0,88.0,77.75,62.39
2016,12,5,9,15,0.0,100.0,1.9,8.0,100.0,88.16,71.39
2016,12,5,9,30,0.0,112.0,1.9,8.0,112.0,98.61,80.32
2016,12,5,9,45,0.0,113.0,1.95,8.5,113.0,96.76,78.45
2016,12,5,10,0,0.0,114.0,2.0,9.0,114.0,95.7,77.28
2016,12,5,10,15,35.0,151.0,2.0,9.0,166.5,184.82,154.36
2016,12,5,10,30,70.0,188.0,2.0,9.0,219.0,261.51,218.92
2016,12,5,10,45,52.0,188.5,2.0,9.0,212.0,239.42,199.33
2016,12,5,11,0,34.0,189.0,2.0,9.0,205.0,218.54,181.13
2016,12,5,11,15,17.0,147.5,2.0,9.0,155.5,138.12,113.26
2016,12,5,11,30,0.0,106.0,2.0,9.0,106.0,83.6,66.38
2016,12,5,11,45,7.5,144.5,2.05,9.0,148.5,124.7,101.65
2016,12,5,12,0,15.0,183.0,2.1,9.0,191.0,166.82,137.21
2016,12,5,12,15,19.5,186.0,2.05,9.0,196.0,171.65,141.25
2016,12,5,12,30,24.0,189.0,2.0,9.0,201.0,176.13,145.08
2016,12,5,12,45,46.0,195.5,1.95,9.5,218.0,208.97,172.61
2016,12,5,13,0,68.0,202.0,1.9,10.0,235.0,225.87,186.46
2016,12,5,13,15,69.5,194.5,1.8,9.5,227.0,213.99,176.74
2016,12,5,13,30,71.0,187.0,1.7,9.0,219.0,202.13,167.02
2016,12,5,13,45,64.0,175.0,1.6,9.0,202.5,181.79,149.77
2016,12,5,14,0,57.0,163.0,1.5,9.0,186.0,162.54,133.39
2016,12,5,14,15,50.5,151.5,1.35,9.0,170.5,144.99,118.37
2016,12,5,14,30,44.0,140.0,1.2,9.0,155.0,128.41,104.13
2016,12,5,14,45,41.0,125.0,1.05,9.0,138.0,110.8,88.91
2016,12,5,15,0,38.0,110.0,0.9,9.0,121.0,93.93,74.28
2016,12,5,15,15,30.5,94.0,0.85,8.5,102.0,76.38,59.46
2016,12,5,15,30,23.0,78.0,0.8,8.0,83.0,60.17,45.86
2016,12,5,15,45,14.0,61.0,0.75,8.0,64.0,44.84,33.01
2016,12,5,16,0,5.0,44.0,0.7,8.0,45.0,32.45,23.15
2016,12,5,16,15,2.5,28.0,0.7,8.0,28.5,20.98,11.41
2016,12,5,16,30,0.0,12.0,0.7,8.0,12.0,9.14,0.0
2016,12,5,16,45,0.0,6.0,0.7,8.0,6.0,4.72,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.5,1.0,2.5,12.5,9.83,0.0
2016,12,6,7,30,0.0,25.0,1.1,3.0,25.0,34.63,0.0
2016,12,6,7,45,160.5,34.0,1.25,3.5,55.0,239.53,185.84
2016,12,6,8,0,321.0,43.0,1.4,4.0,85.0,391.27,327.96
2016,12,6,8,15,369.5,54.0,1.35,4.5,119.0,453.36,383.01
2016,12,6,8,30,418.0,65.0,1.3,5.0,153.0,517.65,436.83
2016,12,6,8,45,448.0,74.5,1.3,6.0,186.0,562.58,472.24
2016,12,6,9,0,478.0,84.0,1.3,7.0,219.0,606.81,505.42
2016,12,6,9,15,500.0,91.0,1.5,7.5,249.0,646.42,536.2
2016,12,6,9,30,522.0,98.0,1.7,8.0,279.0,677.41,559.66
2016,12,6,9,45,514.5,110.0,1.9,8.5,301.5,674.53,556.95
2016,12,6,10,0,507.0,122.0,2.1,9.0,324.0,677.96,559.15
2016,12,6,10,15,593.5,110.0,2.15,9.0,360.5,750.13,613.23
2016,12,6,10,30,680.0,98.0,2.2,9.0,397.0,808.92,655.77
2016,12,6,10,45,786.5,84.0,2.25,9.5,443.5,871.98,699.64
2016,12,6,11,0,893.0,70.0,2.3,10.0,490.0,924.55,735.19
2016,12,6,11,15,897.5,70.5,2.35,10.0,501.0,907.04,722.04
2016,12,6,11,30,902.0,71.0,2.4,10.0,512.0,886.04,707.21
2016,12,6,11,45,900.0,72.0,2.45,10.5,515.0,856.72,685.19
2016,12,6,12,0,898.0,73.0,2.5,11.0,518.0,824.41,661.07
2016,12,6,12,15,896.0,73.0,2.55,11.0,513.5,788.06,635.14
2016,12,6,12,30,894.0,73.0,2.6,11.0,509.0,749.04,607.06
2016,12,6,12,45,572.0,137.5,2.7,11.0,414.5,563.82,462.61
2016,12,6,13,0,250.0,202.0,2.8,11.0,320.0,369.63,304.98
2016,12,6,13,15,246.5,195.0,2.9,11.0,307.5,343.97,284.44
2016,12,6,13,30,243.0,188.0,3.0,11.0,295.0,318.32,262.84
2016,12,6,13,45,536.5,128.0,3.1,11.0,345.5,399.38,327.58
2016,12,6,14,0,830.0,68.0,3.2,11.0,396.0,442.48,356.28
2016,12,6,14,15,809.5,65.5,3.1,10.5,364.5,382.42,302.22
2016,12,6,14,30,789.0,63.0,3.0,10.0,333.0,323.53,248.31
2016,12,6,14,45,755.5,60.5,2.95,10.0,296.5,262.65,192.19
2016,12,6,15,0,722.0,58.0,2.9,10.0,260.0,205.01,139.61
2016,12,6,15,15,676.0,53.5,2.55,9.5,220.0,147.38,90.68
2016,12,6,15,30,630.0,49.0,2.2,9.0,180.0,95.14,52.56
2016,12,6,15,45,555.5,43.0,1.85,8.5,139.0,43.81,26.78
2016,12,6,16,0,481.0,37.0,1.5,8.0,98.0,31.0,21.82
2016,12,6,16,15,350.0,27.5,1.45,7.5,62.5,22.86,12.95
2016,12,6,16,30,219.0,18.0,1.4,7.0,27.0,14.87,0.0
2016,12,6,16,45,109.5,9.0,1.4,6.5,13.5,7.08,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,1.7,2.0,9.0,7.08,0.0
2016,12,7,7,30,0.0,18.0,1.7,2.0,18.0,17.89,0.0
2016,12,7,7,45,68.5,32.0,1.75,2.5,41.0,119.36,89.94
2016,12,7,8,0,137.0,46.0,1.8,3.0,64.0,213.5,180.65
2016,12,7,8,15,156.0,62.5,1.65,3.0,90.0,253.8,218.54
2016,12,7,8,30,175.0,79.0,1.5,3.0,116.0,293.68,254.45
2016,12,7,8,45,185.5,95.0,1.35,3.0,141.0,324.27,281.0
2016,12,7,9,0,196.0,111.0,1.2,3.0,166.0,354.18,305.92
2016,12,7,9,15,204.0,125.0,1.15,3.5,189.0,377.76,324.52
2016,12,7,9,30,212.0,139.0,1.1,4.0,212.0,400.55,341.89
2016,12,7,9,45,317.0,138.0,1.1,4.5,258.0,495.49,419.81
2016,12,7,10,0,422.0,137.0,1.1,5.0,304.0,614.47,511.92
2016,12,7,10,15,401.5,151.0,1.1,5.5,318.0,605.22,500.94
2016,12,7,10,30,381.0,165.0,1.1,6.0,332.0,571.63,473.43
2016,12,7,10,45,391.0,170.5,1.1,6.5,348.0,600.11,493.47
2016,12,7,11,0,401.0,176.0,1.1,7.0,364.0,604.05,494.62
2016,12,7,11,15,296.5,197.0,1.2,7.0,337.5,500.84,413.27
2016,12,7,11,30,192.0,218.0,1.3,7.0,311.0,402.67,334.28
2016,12,7,11,45,96.0,166.0,1.45,7.5,212.5,251.89,210.4
2016,12,7,12,0,0.0,114.0,1.6,8.0,114.0,90.31,72.14
2016,12,7,12,15,21.5,157.5,1.7,8.0,168.0,146.17,120.6
2016,12,7,12,30,43.0,201.0,1.8,8.0,222.0,217.12,180.36
2016,12,7,12,45,21.5,112.5,1.95,8.0,123.0,110.42,90.09
2016,12,7,13,0,0.0,24.0,2.1,8.0,24.0,18.32,10.34
2016,12,7,13,15,0.0,80.0,2.1,8.0,80.0,61.47,47.9
2016,12,7,13,30,0.0,136.0,2.1,8.0,136.0,108.4,88.29
2016,12,7,13,45,0.0,117.5,2.15,8.0,117.5,92.44,74.65
2016,12,7,14,0,0.0,99.0,2.2,8.0,99.0,77.0,61.48
2016,12,7,14,15,0.0,91.5,2.05,8.0,91.5,70.86,56.27
2016,12,7,14,30,0.0,84.0,1.9,8.0,84.0,64.81,51.09
2016,12,7,14,45,0.0,74.5,1.8,8.0,74.5,57.25,44.57
2016,12,7,15,0,0.0,65.0,1.7,8.0,65.0,49.81,38.08
2016,12,7,15,15,0.0,55.0,1.55,7.5,55.0,42.09,31.34
2016,12,7,15,30,0.0,45.0,1.4,7.0,45.0,34.43,24.56
2016,12,7,15,45,0.0,34.5,1.25,7.0,34.5,26.35,17.28
2016,12,7,16,0,0.0,24.0,1.1,7.0,24.0,18.29,10.66
2016,12,7,16,15,0.0,15.0,1.15,6.5,15.0,11.41,3.68
2016,12,7,16,30,0.0,6.0,1.2,6.0,6.0,4.54,0.0
2016,12,7,16,45,0.0,3.0,1.25,6.0,3.0,2.36,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.36,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,14.5,4.25,10.5,14.5,11.03,2.61
2016,12,8,8,0,0.0,23.0,4.3,11.0,23.0,17.53,9.02
2016,12,8,8,15,0.0,32.5,4.2,11.0,32.5,24.81,15.56
2016,12,8,8,30,0.0,42.0,4.1,11.0,42.0,32.12,22.08
2016,12,8,8,45,0.0,52.0,4.1,11.5,52.0,39.9,28.89
2016,12,8,9,0,0.0,62.0,4.1,12.0,62.0,48.68,36.47
2016,12,8,9,15,0.0,71.0,4.0,12.0,71.0,56.41,43.14
2016,12,8,9,30,0.0,80.0,3.9,12.0,80.0,64.15,49.76
2016,12,8,9,45,0.0,55.5,3.85,12.0,55.5,42.49,31.07
2016,12,8,10,0,0.0,31.0,3.8,12.0,31.0,23.65,14.8
2016,12,8,10,15,0.0,46.0,3.75,12.0,46.0,35.18,24.71
2016,12,8,10,30,0.0,61.0,3.7,12.0,61.0,46.75,34.59
2016,12,8,10,45,12.5,121.0,3.65,12.5,127.0,110.93,89.54
2016,12,8,11,0,25.0,181.0,3.6,13.0,193.0,182.66,149.54
2016,12,8,11,15,12.5,159.5,3.5,13.0,165.5,146.48,118.67
2016,12,8,11,30,0.0,138.0,3.4,13.0,138.0,113.16,90.27
2016,12,8,11,45,0.0,139.5,3.3,13.0,139.5,113.95,90.92
2016,12,8,12,0,0.0,141.0,3.2,13.0,141.0,114.81,91.62
2016,12,8,12,15,14.5,166.0,3.1,13.0,173.0,148.92,120.58
2016,12,8,12,30,29.0,191.0,3.0,13.0,205.0,196.39,160.18
2016,12,8,12,45,14.5,157.0,2.9,13.5,164.0,138.17,111.27
2016,12,8,13,0,0.0,123.0,2.8,14.0,123.0,97.54,76.95
2016,12,8,13,15,5.0,140.0,2.65,14.0,142.5,115.18,91.92
2016,12,8,13,30,10.0,157.0,2.5,14.0,162.0,132.37,106.36
2016,12,8,13,45,6.0,146.0,2.4,14.0,149.0,119.82,95.91
2016,12,8,14,0,2.0,135.0,2.3,14.0,136.0,107.95,86.07
2016,12,8,14,15,1.0,124.5,2.15,13.5,125.0,98.3,78.24
2016,12,8,14,30,0.0,114.0,2.0,13.0,114.0,88.92,70.57
2016,12,8,14,45,0.0,101.5,1.85,13.0,101.5,78.49,61.76
2016,12,8,15,0,0.0,89.0,1.7,13.0,89.0,68.24,53.03
2016,12,8,15,15,0.0,75.0,1.6,12.5,75.0,57.05,43.48
2016,12,8,15,30,0.0,61.0,1.5,12.0,61.0,46.09,33.99
2016,12,8,15,45,0.0,47.0,1.45,12.0,47.0,35.4,24.55
2016,12,8,16,0,0.0,33.0,1.4,12.0,33.0,25.1,16.3
2016,12,8,16,15,0.0,21.0,1.35,11.5,21.0,16.03,7.22
2016,12,8,16,30,0.0,9.0,1.3,11.0,9.0,6.84,0.0
2016,12,8,16,45,0.0,4.5,1.3,11.0,4.5,3.54,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.0,10.5,11.5,9.05,0.0
2016,12,9,7,30,0.0,23.0,1.0,11.0,23.0,18.1,0.0
2016,12,9,7,45,232.5,28.5,1.0,11.5,57.0,287.43,206.45
2016,12,9,8,0,465.0,34.0,1.0,12.0,91.0,507.76,403.7
2016,12,9,8,15,537.5,40.0,1.3,12.0,130.5,590.48,475.51
2016,12,9,8,30,610.0,46.0,1.6,12.0,170.0,665.77,538.64
2016,12,9,8,45,661.5,49.0,1.9,12.5,209.0,728.08,588.58
2016,12,9,9,0,713.0,52.0,2.2,13.0,248.0,788.77,635.37
2016,12,9,9,15,484.5,92.5,2.35,13.0,233.5,625.32,513.33
2016,12,9,9,30,256.0,133.0,2.5,13.0,219.0,435.08,362.49
2016,12,9,9,45,128.0,114.5,2.65,13.5,157.5,257.37,215.71
2016,12,9,10,0,0.0,96.0,2.8,14.0,96.0,77.79,60.6
2016,12,9,10,15,0.0,111.5,2.9,14.0,111.5,92.11,72.77
2016,12,9,10,30,0.0,127.0,3.0,14.0,127.0,106.48,84.73
2016,12,9,10,45,10.5,152.0,3.15,14.5,156.5,140.69,113.46
2016,12,9,11,0,21.0,177.0,3.3,15.0,186.0,174.86,141.73
2016,12,9,11,15,42.5,192.0,3.3,15.0,212.0,226.96,185.0
2016,12,9,11,30,64.0,207.0,3.3,15.0,238.0,259.38,211.75
2016,12,9,11,45,74.0,211.5,3.35,15.5,247.5,268.02,218.4
2016,12,9,12,0,84.0,216.0,3.4,16.0,257.0,275.92,224.45
2016,12,9,12,15,133.5,216.5,3.25,15.5,281.0,325.41,265.56
2016,12,9,12,30,183.0,217.0,3.1,15.0,305.0,353.35,288.92
2016,12,9,12,45,190.5,211.5,3.0,15.0,301.5,341.26,278.86
2016,12,9,13,0,198.0,206.0,2.9,15.0,298.0,328.32,268.12
2016,12,9,13,15,126.0,193.5,2.8,15.0,251.5,259.77,211.47
2016,12,9,13,30,54.0,181.0,2.7,15.0,205.0,188.08,152.12
2016,12,9,13,45,158.0,170.5,2.6,15.0,234.0,234.4,190.3
2016,12,9,14,0,262.0,160.0,2.5,15.0,263.0,267.58,215.53
2016,12,9,14,15,254.0,148.5,2.25,14.5,242.0,235.4,187.67
2016,12,9,14,30,246.0,137.0,2.0,14.0,221.0,204.13,160.37
2016,12,9,14,45,239.5,122.0,1.8,14.0,196.5,171.27,131.23
2016,12,9,15,0,233.0,107.0,1.6,14.0,172.0,139.45,103.1
2016,12,9,15,15,216.5,92.0,1.4,13.5,145.5,107.25,75.99
2016,12,9,15,30,200.0,77.0,1.2,13.0,119.0,77.42,52.58
2016,12,9,15,45,174.5,61.0,1.05,13.0,91.5,49.11,33.59
2016,12,9,16,0,149.0,45.0,0.9,13.0,64.0,33.42,23.46
2016,12,9,16,15,74.5,31.5,0.9,12.5,41.0,23.44,13.13
2016,12,9,16,30,0.0,18.0,0.9,12.0,18.0,13.46,0.0
2016,12,9,16,45,0.0,9.0,0.9,12.0,9.0,7.08,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.5,13.0,0.5,0.38,0.0
2016,12,10,8,0,0.0,1.0,4.5,13.0,1.0,0.75,0.0
2016,12,10,8,15,0.0,1.5,4.5,13.0,1.5,1.13,0.0
