Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,16,0,509.0,36.0,0.9,7.0,105.0,30.28,21.46
2016,12,20,16,15,392.0,27.5,0.95,6.5,69.0,22.94,13.89
2016,12,20,16,30,275.0,19.0,1.0,6.0,33.0,15.74,0.0
2016,12,20,16,45,137.5,9.5,1.05,6.0,16.5,7.47,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,15.5,1.95,5.5,34.5,219.68,85.85
2016,12,21,8,0,382.0,31.0,2.2,6.0,69.0,427.3,343.21
2016,12,21,8,15,466.5,38.0,2.2,6.0,107.0,519.63,431.74
2016,12,21,8,30,551.0,45.0,2.2,6.0,145.0,614.81,512.87
2016,12,21,8,45,605.0,50.0,2.2,6.5,184.0,680.16,566.0
2016,12,21,9,0,659.0,55.0,2.2,7.0,223.0,736.79,609.93
2016,12,21,9,15,693.5,58.5,2.2,7.5,258.5,780.52,642.17
2016,12,21,9,30,728.0,62.0,2.2,8.0,294.0,821.78,671.31
2016,12,21,9,45,760.0,63.0,2.25,8.5,327.0,854.54,693.71
2016,12,21,10,0,792.0,64.0,2.3,9.0,360.0,884.06,713.29
2016,12,21,10,15,808.5,65.5,2.25,9.5,386.0,895.82,718.77
2016,12,21,10,30,825.0,67.0,2.2,10.0,412.0,904.04,721.79
2016,12,21,10,45,836.0,68.0,2.2,10.5,432.0,902.71,718.56
2016,12,21,11,0,847.0,69.0,2.2,11.0,452.0,897.74,712.97
2016,12,21,11,15,854.0,70.0,2.25,11.0,465.0,875.39,696.89
2016,12,21,11,30,861.0,71.0,2.3,11.0,478.0,859.99,686.05
2016,12,21,11,45,865.0,71.0,2.4,11.5,483.5,837.3,669.11
2016,12,21,12,0,869.0,71.0,2.5,12.0,489.0,811.4,649.9
2016,12,21,12,15,869.0,71.0,2.55,12.0,487.5,779.2,626.86
2016,12,21,12,30,869.0,71.0,2.6,12.0,486.0,744.22,601.7
2016,12,21,12,45,864.5,70.5,2.65,12.5,477.0,702.84,570.5
2016,12,21,13,0,860.0,70.0,2.7,13.0,468.0,659.38,535.88
2016,12,21,13,15,852.5,69.0,2.7,13.0,451.5,616.32,500.88
2016,12,21,13,30,845.0,68.0,2.7,13.0,435.0,566.34,459.74
2016,12,21,13,45,834.0,66.5,2.7,13.0,412.5,512.84,414.74
2016,12,21,14,0,823.0,65.0,2.7,13.0,390.0,458.79,367.97
2016,12,21,14,15,805.0,62.5,2.55,12.5,360.5,400.58,316.92
2016,12,21,14,30,787.0,60.0,2.4,12.0,331.0,343.14,265.17
2016,12,21,14,45,760.0,57.0,2.3,12.0,297.0,283.63,210.65
2016,12,21,15,0,733.0,54.0,2.2,12.0,263.0,226.5,158.18
2016,12,21,15,15,692.0,50.5,1.9,11.0,224.5,169.13,108.15
2016,12,21,15,30,651.0,47.0,1.6,10.0,186.0,116.35,66.15
2016,12,21,15,45,585.5,41.5,1.3,9.5,146.5,65.45,34.62
2016,12,21,16,0,520.0,36.0,1.0,9.0,107.0,32.96,23.66
2016,12,21,16,15,405.0,27.5,1.05,8.5,70.5,22.99,13.87
2016,12,21,16,30,290.0,19.0,1.1,8.0,34.0,15.76,0.0
2016,12,21,16,45,145.0,9.5,1.15,7.5,17.0,7.47,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,219.0,15.0,1.55,4.5,37.0,241.39,84.84
2016,12,22,8,0,438.0,30.0,1.6,5.0,74.0,474.44,377.81
2016,12,22,8,15,524.0,37.0,1.5,5.5,114.0,557.39,458.19
2016,12,22,8,30,610.0,44.0,1.4,6.0,154.0,656.6,539.38
2016,12,22,8,45,663.5,48.5,1.35,6.5,194.5,723.61,591.7
2016,12,22,9,0,717.0,53.0,1.3,7.0,235.0,789.21,640.09
2016,12,22,9,15,750.0,56.5,1.3,7.5,272.0,832.1,670.2
2016,12,22,9,30,783.0,60.0,1.3,8.0,309.0,872.34,697.27
2016,12,22,9,45,806.0,62.0,1.35,8.5,341.5,897.9,713.79
2016,12,22,10,0,829.0,64.0,1.4,9.0,374.0,920.11,727.69
2016,12,22,10,15,844.0,66.0,1.5,9.5,400.5,931.04,734.26
2016,12,22,10,30,859.0,68.0,1.6,10.0,427.0,938.3,738.35
2016,12,22,10,45,869.5,69.0,1.7,10.5,447.0,936.17,735.92
2016,12,22,11,0,880.0,70.0,1.8,11.0,467.0,919.85,723.72
2016,12,22,11,15,886.5,71.0,1.8,11.0,480.5,906.87,714.17
2016,12,22,11,30,893.0,72.0,1.8,11.0,494.0,890.33,702.19
2016,12,22,11,45,895.5,72.0,1.85,11.5,499.5,865.55,683.82
2016,12,22,12,0,898.0,72.0,1.9,12.0,505.0,837.53,663.27
2016,12,22,12,15,897.5,72.0,1.9,12.0,503.0,803.99,639.48
2016,12,22,12,30,897.0,72.0,1.9,12.0,501.0,767.62,613.58
2016,12,22,12,45,895.0,71.0,1.9,12.5,492.0,726.34,582.87
2016,12,22,13,0,893.0,70.0,1.9,13.0,483.0,682.69,548.76
2016,12,22,13,15,885.0,69.0,1.8,13.0,466.0,633.14,509.09
2016,12,22,13,30,877.0,68.0,1.7,13.0,449.0,582.16,467.44
2016,12,22,13,45,865.0,66.5,1.6,13.0,425.5,530.43,424.08
2016,12,22,14,0,853.0,65.0,1.5,13.0,402.0,474.29,376.17
2016,12,22,14,15,833.5,63.0,1.25,12.5,372.0,414.32,324.08
2016,12,22,14,30,814.0,61.0,1.0,12.0,342.0,355.21,271.4
2016,12,22,14,45,785.0,58.0,0.8,12.0,306.5,293.49,215.72
2016,12,22,15,0,756.0,55.0,0.6,12.0,271.0,234.35,162.22
2016,12,22,15,15,713.0,51.0,0.65,11.5,231.5,174.71,111.04
2016,12,22,15,30,670.0,47.0,0.7,11.0,192.0,119.89,67.73
2016,12,22,15,45,601.0,42.0,0.75,10.5,151.0,67.96,35.66
2016,12,22,16,0,532.0,37.0,0.8,10.0,110.0,33.91,24.42
2016,12,22,16,15,416.0,28.5,0.85,9.5,73.0,23.85,14.62
2016,12,22,16,30,300.0,20.0,0.9,9.0,36.0,16.63,0.95
2016,12,22,16,45,150.0,10.0,1.0,9.0,18.0,7.87,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,197.5,14.5,4.2,6.0,34.0,221.66,67.92
2016,12,23,8,0,395.0,29.0,4.3,6.0,68.0,435.74,350.91
2016,12,23,8,15,480.0,36.0,4.35,6.0,106.0,528.35,443.68
2016,12,23,8,30,565.0,43.0,4.4,6.0,144.0,624.18,528.03
2016,12,23,8,45,615.0,48.0,4.45,6.5,182.5,677.5,573.76
2016,12,23,9,0,665.0,53.0,4.5,7.0,221.0,739.7,624.23
2016,12,23,9,15,700.0,56.5,4.65,7.0,257.5,784.03,660.43
2016,12,23,9,30,735.0,60.0,4.8,7.0,294.0,825.95,693.77
2016,12,23,9,45,370.0,96.0,4.95,7.5,214.0,516.02,443.9
2016,12,23,10,0,5.0,132.0,5.1,8.0,134.0,123.2,101.43
2016,12,23,10,15,2.5,108.0,5.1,8.0,109.0,91.92,74.54
2016,12,23,10,30,0.0,84.0,5.1,8.0,84.0,65.42,51.39
2016,12,23,10,45,0.0,68.5,5.2,8.5,68.5,52.55,40.09
2016,12,23,11,0,0.0,53.0,5.3,9.0,53.0,40.59,29.61
2016,12,23,11,15,0.0,32.0,5.05,9.0,32.0,24.45,15.6
2016,12,23,11,30,0.0,11.0,4.8,9.0,11.0,8.38,1.63
2016,12,23,11,45,0.0,13.5,4.55,9.5,13.5,10.29,3.28
2016,12,23,12,0,0.0,16.0,4.3,10.0,16.0,12.2,4.92
2016,12,23,12,15,0.0,47.5,4.3,10.0,47.5,36.37,25.8
2016,12,23,12,30,0.0,79.0,4.3,10.0,79.0,60.7,46.72
2016,12,23,12,45,1.5,117.5,4.3,10.0,118.0,94.2,75.43
2016,12,23,13,0,3.0,156.0,4.3,10.0,157.0,129.37,105.37
2016,12,23,13,15,1.5,123.5,4.45,10.0,124.0,99.01,79.59
2016,12,23,13,30,0.0,91.0,4.6,10.0,91.0,70.5,55.27
2016,12,23,13,45,0.0,53.0,4.8,10.0,53.0,40.57,29.55
2016,12,23,14,0,0.0,15.0,5.0,10.0,15.0,11.42,4.29
2016,12,23,14,15,0.0,14.0,5.0,9.5,14.0,10.65,3.65
2016,12,23,14,30,0.0,13.0,5.0,9.0,13.0,9.88,3.0
2016,12,23,14,45,0.0,11.5,5.0,9.0,11.5,8.74,2.0
2016,12,23,15,0,0.0,10.0,5.0,9.0,10.0,7.59,1.0
2016,12,23,15,15,0.0,8.5,4.7,8.5,8.5,6.45,0.0
2016,12,23,15,30,0.0,7.0,4.4,8.0,7.0,5.3,0.0
2016,12,23,15,45,0.0,5.5,4.15,7.5,5.5,4.16,0.0
2016,12,23,16,0,0.0,4.0,3.9,7.0,4.0,3.02,0.0
2016,12,23,16,15,0.0,2.5,3.6,6.5,2.5,1.89,0.0
2016,12,23,16,30,0.0,1.0,3.3,6.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,3.05,6.0,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,225.5,14.0,2.25,3.5,36.0,243.38,65.32
2016,12,24,8,0,451.0,28.0,2.5,4.0,72.0,469.31,375.46
2016,12,24,8,15,536.5,34.5,2.45,4.0,112.0,565.74,471.03
2016,12,24,8,30,622.0,41.0,2.4,4.0,152.0,663.85,555.05
2016,12,24,8,45,677.5,45.0,2.4,4.5,192.5,731.97,610.62
2016,12,24,9,0,733.0,49.0,2.4,5.0,233.0,798.9,662.45
2016,12,24,9,15,766.0,52.0,2.45,5.5,270.5,841.26,693.87
2016,12,24,9,30,799.0,55.0,2.5,6.0,308.0,881.04,722.25
2016,12,24,9,45,825.0,56.5,2.65,6.5,341.0,908.95,741.89
2016,12,24,10,0,851.0,58.0,2.8,7.0,374.0,922.56,750.7
2016,12,24,10,15,866.0,59.5,2.9,7.0,401.0,932.91,757.99
2016,12,24,10,30,881.0,61.0,3.0,7.0,428.0,939.7,762.69
2016,12,24,10,45,892.0,61.5,3.1,7.5,448.5,937.6,759.6
2016,12,24,11,0,903.0,62.0,3.2,8.0,469.0,931.8,753.98
2016,12,24,11,15,909.0,62.5,3.2,8.0,482.5,917.68,743.03
2016,12,24,11,30,915.0,63.0,3.2,8.0,496.0,899.95,729.65
2016,12,24,11,45,918.0,63.5,3.25,8.0,502.0,876.06,712.19
2016,12,24,12,0,921.0,64.0,3.3,8.0,508.0,848.79,692.3
2016,12,24,12,15,921.0,64.0,3.3,8.0,506.5,815.24,667.41
2016,12,24,12,30,921.0,64.0,3.3,8.0,505.0,778.73,640.27
2016,12,24,12,45,910.5,65.5,3.35,8.5,495.0,733.72,605.65
2016,12,24,13,0,900.0,67.0,3.4,9.0,485.0,686.87,568.19
2016,12,24,13,15,892.5,66.0,3.35,9.0,468.5,637.49,527.53
2016,12,24,13,30,885.0,65.0,3.3,9.0,452.0,586.6,484.7
2016,12,24,13,45,874.0,63.5,3.25,9.0,428.5,532.07,437.84
2016,12,24,14,0,863.0,62.0,3.2,9.0,405.0,476.87,389.13
2016,12,24,14,15,845.0,60.0,3.0,8.5,375.5,419.32,337.55
2016,12,24,14,30,827.0,58.0,2.8,8.0,346.0,360.17,283.34
2016,12,24,14,45,801.0,55.5,2.6,8.0,311.0,299.09,226.3
2016,12,24,15,0,775.0,53.0,2.4,8.0,276.0,240.17,171.09
2016,12,24,15,15,735.0,49.5,2.05,7.0,237.0,180.28,117.66
2016,12,24,15,30,695.0,46.0,1.7,6.0,198.0,124.79,72.14
2016,12,24,15,45,632.0,40.5,1.4,5.5,157.0,70.95,37.11
2016,12,24,16,0,569.0,35.0,1.1,5.0,116.0,32.36,23.6
2016,12,24,16,15,455.0,27.5,1.1,4.5,78.0,25.2,16.31
2016,12,24,16,30,341.0,20.0,1.1,4.0,40.0,18.21,3.68
2016,12,24,16,45,170.5,10.0,1.15,4.0,20.0,7.87,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,219.0,14.5,1.55,1.5,35.5,238.48,54.49
2016,12,25,8,0,438.0,29.0,1.8,2.0,71.0,472.39,377.71
2016,12,25,8,15,525.0,35.5,1.8,2.5,111.0,555.89,462.75
2016,12,25,8,30,612.0,42.0,1.8,3.0,151.0,655.42,546.83
2016,12,25,8,45,665.0,46.5,1.85,3.5,191.0,721.91,601.09
2016,12,25,9,0,718.0,51.0,1.9,4.0,231.0,787.14,651.77
2016,12,25,9,15,751.5,54.5,1.95,4.5,268.5,830.71,684.0
2016,12,25,9,30,785.0,58.0,2.0,5.0,306.0,871.72,713.19
2016,12,25,9,45,804.5,61.0,2.05,5.5,338.5,895.54,728.89
2016,12,25,10,0,824.0,64.0,2.1,6.0,371.0,916.07,741.93
2016,12,25,10,15,839.5,66.0,2.1,6.5,397.5,927.85,747.89
2016,12,25,10,30,855.0,68.0,2.1,7.0,424.0,935.99,751.26
2016,12,25,10,45,865.5,69.0,2.15,7.5,444.5,934.26,748.23
2016,12,25,11,0,876.0,70.0,2.2,8.0,465.0,918.31,735.23
2016,12,25,11,15,881.5,71.0,2.25,8.0,478.0,904.84,725.58
2016,12,25,11,30,887.0,72.0,2.3,8.0,491.0,887.86,713.46
2016,12,25,11,45,889.0,72.5,2.35,8.5,496.5,863.75,695.0
2016,12,25,12,0,891.0,73.0,2.4,9.0,502.0,836.42,674.32
2016,12,25,12,15,889.5,72.5,2.45,9.0,500.5,801.98,649.62
2016,12,25,12,30,888.0,72.0,2.5,9.0,499.0,764.81,622.8
2016,12,25,12,45,882.5,72.0,2.55,9.0,489.5,722.78,592.1
2016,12,25,13,0,877.0,72.0,2.6,9.0,480.0,678.66,558.1
2016,12,25,13,15,868.5,71.0,2.6,9.0,463.0,634.5,522.0
2016,12,25,13,30,860.0,70.0,2.6,9.0,446.0,583.29,479.61
2016,12,25,13,45,846.5,68.5,2.6,9.0,422.5,527.8,432.69
2016,12,25,14,0,833.0,67.0,2.6,9.0,399.0,471.96,384.14
2016,12,25,14,15,814.0,65.0,2.45,8.5,369.5,413.25,332.21
2016,12,25,14,30,795.0,63.0,2.3,8.0,340.0,355.35,279.56
2016,12,25,14,45,768.0,59.5,2.15,8.0,305.5,294.71,223.42
2016,12,25,15,0,741.0,56.0,2.0,8.0,271.0,236.43,169.19
2016,12,25,15,15,700.0,52.0,1.9,7.5,232.5,177.8,116.95
2016,12,25,15,30,659.0,48.0,1.8,7.0,194.0,123.75,72.48
2016,12,25,15,45,597.0,42.5,1.7,6.5,154.0,72.01,38.49
2016,12,25,16,0,535.0,37.0,1.6,6.0,114.0,33.9,24.9
2016,12,25,16,15,424.5,29.0,1.65,5.5,77.0,24.27,15.48
2016,12,25,16,30,314.0,21.0,1.7,5.0,40.0,17.47,4.07
2016,12,25,16,45,157.0,10.5,1.8,4.5,20.0,8.26,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,230.5,13.5,2.0,0.5,35.5,240.65,45.58
2016,12,26,8,0,461.0,27.0,2.2,1.0,71.0,476.69,382.45
2016,12,26,8,15,546.5,33.5,2.35,1.5,111.5,573.01,480.05
2016,12,26,8,30,632.0,40.0,2.5,2.0,152.0,671.27,565.0
2016,12,26,8,45,681.0,44.5,2.7,2.5,192.0,734.16,618.3
2016,12,26,9,0,730.0,49.0,2.9,3.0,232.0,795.79,668.19
2016,12,26,9,15,763.5,52.5,2.85,3.5,269.5,839.5,700.6
2016,12,26,9,30,797.0,56.0,2.8,4.0,307.0,880.67,729.69
2016,12,26,9,45,816.0,59.0,2.8,4.5,339.5,904.15,744.96
2016,12,26,10,0,835.0,62.0,2.8,5.0,372.0,924.31,757.45
2016,12,26,10,15,850.5,64.0,2.75,5.5,399.5,936.17,763.16
2016,12,26,10,30,866.0,66.0,2.7,6.0,427.0,944.36,766.16
2016,12,26,10,45,875.5,67.5,2.65,6.5,447.5,931.62,754.03
2016,12,26,11,0,885.0,69.0,2.6,7.0,468.0,926.11,747.53
2016,12,26,11,15,891.0,69.5,2.5,7.0,481.5,912.39,736.02
2016,12,26,11,30,897.0,70.0,2.4,7.0,495.0,895.13,722.17
2016,12,26,11,45,900.0,70.5,2.35,7.5,501.0,871.75,703.25
2016,12,26,12,0,903.0,71.0,2.3,8.0,507.0,845.05,682.12
2016,12,26,12,15,902.0,70.5,2.25,8.0,505.0,810.73,656.73
2016,12,26,12,30,901.0,70.0,2.2,8.0,503.0,773.59,629.29
2016,12,26,12,45,897.0,69.5,2.2,8.5,494.0,731.65,597.45
2016,12,26,13,0,893.0,69.0,2.2,9.0,485.0,687.45,562.63
2016,12,26,13,15,885.0,68.0,2.15,9.0,468.5,638.14,522.78
2016,12,26,13,30,877.0,67.0,2.1,9.0,452.0,587.37,480.85
2016,12,26,13,45,864.0,65.5,2.1,9.0,428.5,532.22,434.55
2016,12,26,14,0,851.0,64.0,2.1,9.0,405.0,478.93,388.3
2016,12,26,14,15,832.5,62.0,2.0,8.5,375.5,419.52,336.17
2016,12,26,14,30,814.0,60.0,1.9,8.0,346.0,360.83,283.15
2016,12,26,14,45,786.0,57.5,1.85,8.0,311.0,299.79,226.94
2016,12,26,15,0,758.0,55.0,1.8,8.0,276.0,241.14,172.53
2016,12,26,15,15,718.0,51.0,1.65,7.0,237.0,181.62,119.61
2016,12,26,15,30,678.0,47.0,1.5,6.0,198.0,126.53,74.17
2016,12,26,15,45,614.5,42.0,1.35,5.5,157.5,73.86,39.26
2016,12,26,16,0,551.0,37.0,1.2,5.0,117.0,33.99,25.13
2016,12,26,16,15,442.5,29.0,1.2,4.5,79.0,26.48,17.57
2016,12,26,16,30,334.0,21.0,1.2,4.0,41.0,19.08,5.83
2016,12,26,16,45,167.0,10.5,1.25,3.5,20.5,8.26,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,194.5,14.5,1.25,1.5,33.0,217.04,31.83
2016,12,27,8,0,389.0,29.0,1.3,2.0,66.0,429.57,341.85
2016,12,27,8,15,477.0,36.5,1.35,2.5,105.0,525.42,436.54
2016,12,27,8,30,565.0,44.0,1.4,3.0,144.0,624.75,520.37
2016,12,27,8,45,624.0,48.5,1.5,3.5,184.0,685.57,570.58
2016,12,27,9,0,683.0,53.0,1.6,4.0,224.0,756.23,625.97
2016,12,27,9,15,718.0,56.5,1.45,4.5,261.0,801.17,656.95
2016,12,27,9,30,753.0,60.0,1.3,5.0,298.0,843.64,684.44
2016,12,27,9,45,780.0,62.0,1.2,6.0,331.0,873.55,700.94
2016,12,27,10,0,807.0,64.0,1.1,7.0,364.0,900.23,714.44
2016,12,27,10,15,823.5,66.0,1.15,7.5,391.0,913.29,721.82
2016,12,27,10,30,840.0,68.0,1.2,8.0,418.0,922.75,726.82
2016,12,27,10,45,849.5,69.5,1.25,8.5,438.5,921.16,724.2
2016,12,27,11,0,859.0,71.0,1.3,9.0,459.0,915.91,719.28
2016,12,27,11,15,866.0,72.0,1.35,9.0,472.5,904.0,711.17
2016,12,27,11,30,873.0,73.0,1.4,9.0,486.0,878.71,693.81
2016,12,27,11,45,875.5,73.5,1.5,9.5,492.5,855.58,677.55
2016,12,27,12,0,878.0,74.0,1.6,10.0,499.0,829.24,658.88
2016,12,27,12,15,877.5,74.0,1.55,10.0,497.5,796.78,635.27
2016,12,27,12,30,877.0,74.0,1.5,10.0,496.0,761.53,609.67
2016,12,27,12,45,865.5,75.5,1.5,10.0,486.0,724.02,582.85
2016,12,27,13,0,854.0,77.0,1.5,10.0,476.0,677.51,547.52
2016,12,27,13,15,846.0,76.0,1.45,10.0,460.0,629.02,509.08
2016,12,27,13,30,838.0,75.0,1.4,10.0,444.0,579.14,468.64
2016,12,27,13,45,825.0,73.5,1.4,10.5,421.0,524.95,423.31
2016,12,27,14,0,812.0,72.0,1.4,11.0,398.0,470.37,376.48
2016,12,27,14,15,792.5,69.5,1.3,10.5,368.5,411.97,326.25
2016,12,27,14,30,773.0,67.0,1.2,10.0,339.0,354.48,275.35
2016,12,27,14,45,743.0,64.5,1.15,10.0,304.5,294.98,221.65
2016,12,27,15,0,713.0,62.0,1.1,10.0,270.0,238.15,169.92
2016,12,27,15,15,670.5,57.5,1.05,9.0,232.0,180.2,119.38
2016,12,27,15,30,628.0,53.0,1.0,8.0,194.0,124.95,74.29
2016,12,27,15,45,561.5,47.0,0.95,7.5,154.0,73.68,40.06
2016,12,27,16,0,495.0,41.0,0.9,7.0,114.0,34.18,25.11
2016,12,27,16,15,384.5,32.0,0.9,6.5,77.5,26.54,17.55
2016,12,27,16,30,274.0,23.0,0.9,6.0,41.0,19.01,6.43
2016,12,27,16,45,137.0,11.5,0.95,6.0,20.5,9.05,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,228.0,13.5,2.7,1.5,35.0,237.57,26.87
2016,12,28,8,0,456.0,27.0,2.7,2.0,70.0,471.54,376.6
2016,12,28,8,15,541.5,33.5,2.55,2.5,110.0,567.91,474.78
2016,12,28,8,30,627.0,40.0,2.4,3.0,150.0,666.18,558.39
2016,12,28,8,45,682.0,43.5,2.25,3.5,190.5,733.46,612.68
2016,12,28,9,0,737.0,47.0,2.1,4.0,231.0,799.54,662.73
2016,12,28,9,15,770.0,50.0,2.1,4.5,268.5,842.26,693.93
2016,12,28,9,30,803.0,53.0,2.1,5.0,306.0,882.47,722.04
2016,12,28,9,45,829.5,54.0,2.15,6.0,339.5,899.64,731.55
2016,12,28,10,0,856.0,55.0,2.2,7.0,373.0,924.26,746.26
2016,12,28,10,15,871.0,56.5,2.3,7.5,400.0,935.15,752.56
2016,12,28,10,30,886.0,58.0,2.4,8.0,427.0,942.47,756.38
2016,12,28,10,45,896.5,58.5,2.55,8.5,448.0,940.38,753.98
2016,12,28,11,0,907.0,59.0,2.7,9.0,469.0,934.59,749.05
2016,12,28,11,15,912.5,60.0,2.7,9.5,482.5,921.14,737.38
2016,12,28,11,30,918.0,61.0,2.7,10.0,496.0,904.04,723.33
2016,12,28,11,45,920.5,61.0,2.75,10.5,502.0,879.45,704.44
2016,12,28,12,0,923.0,61.0,2.8,11.0,508.0,851.51,683.26
2016,12,28,12,15,922.5,61.0,2.75,11.0,507.0,817.91,658.52
2016,12,28,12,30,922.0,61.0,2.7,11.0,506.0,781.38,631.63
2016,12,28,12,45,915.5,61.5,2.7,11.0,497.0,738.34,600.1
2016,12,28,13,0,909.0,62.0,2.7,11.0,488.0,693.14,566.04
2016,12,28,13,15,902.0,61.0,2.65,11.0,471.5,643.98,526.32
2016,12,28,13,30,895.0,60.0,2.6,11.0,455.0,593.21,484.4
2016,12,28,13,45,883.5,59.0,2.6,11.5,432.0,538.69,437.76
2016,12,28,14,0,872.0,58.0,2.6,12.0,409.0,483.48,389.38
2016,12,28,14,15,855.0,56.0,2.4,11.5,380.0,424.49,337.59
2016,12,28,14,30,838.0,54.0,2.2,11.0,351.0,365.98,284.79
2016,12,28,14,45,813.0,52.0,2.0,11.0,316.5,305.76,229.24
2016,12,28,15,0,788.0,50.0,1.8,11.0,282.0,246.86,174.67
2016,12,28,15,15,750.5,46.5,1.6,10.0,243.0,186.44,121.13
2016,12,28,15,30,713.0,43.0,1.4,9.0,204.0,130.09,74.62
2016,12,28,15,45,654.5,38.5,1.2,8.5,163.5,75.83,38.35
2016,12,28,16,0,596.0,34.0,1.0,8.0,123.0,31.65,22.77
2016,12,28,16,15,494.0,27.0,1.05,7.5,84.5,24.91,16.12
2016,12,28,16,30,392.0,20.0,1.1,7.0,46.0,18.3,6.55
2016,12,28,16,45,196.0,10.0,1.15,6.5,23.0,7.87,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,14.5,3.25,3.5,34.0,225.77,17.47
2016,12,29,8,0,412.0,29.0,3.3,4.0,68.0,448.9,357.01
2016,12,29,8,15,503.0,36.5,3.3,4.0,108.0,548.08,458.84
2016,12,29,8,30,594.0,44.0,3.3,4.0,148.0,639.72,539.62
2016,12,29,8,45,648.0,49.0,3.3,4.5,188.5,708.16,596.85
2016,12,29,9,0,702.0,54.0,3.3,5.0,229.0,775.3,650.16
2016,12,29,9,15,738.0,57.5,3.35,5.5,267.0,821.7,685.48
2016,12,29,9,30,774.0,61.0,3.4,6.0,305.0,865.55,717.54
2016,12,29,9,45,783.0,67.5,3.5,6.5,336.5,884.11,729.94
2016,12,29,10,0,792.0,74.0,3.6,7.0,368.0,899.26,739.58
2016,12,29,10,15,809.5,76.0,3.55,7.5,395.5,913.67,747.52
2016,12,29,10,30,827.0,78.0,3.5,8.0,423.0,924.41,752.64
2016,12,29,10,45,841.5,79.0,3.45,9.0,444.5,927.27,750.62
2016,12,29,11,0,856.0,80.0,3.4,10.0,466.0,926.28,745.97
2016,12,29,11,15,863.0,80.5,3.35,10.0,480.0,913.91,735.92
2016,12,29,11,30,870.0,81.0,3.3,10.0,494.0,897.9,723.45
2016,12,29,11,45,875.0,81.0,3.25,10.5,501.0,875.94,705.51
2016,12,29,12,0,880.0,81.0,3.2,11.0,508.0,850.53,685.25
2016,12,29,12,15,879.0,81.0,3.15,11.0,506.5,816.95,660.35
2016,12,29,12,30,878.0,81.0,3.1,11.0,505.0,780.53,633.36
2016,12,29,12,45,885.0,77.0,3.1,11.5,498.5,742.63,604.35
2016,12,29,13,0,892.0,73.0,3.1,12.0,492.0,695.82,567.47
2016,12,29,13,15,883.5,72.0,3.0,12.0,475.5,651.24,530.95
2016,12,29,13,30,875.0,71.0,2.9,12.0,459.0,599.42,488.16
2016,12,29,13,45,862.5,69.5,2.8,12.5,435.5,543.74,440.53
2016,12,29,14,0,850.0,68.0,2.7,13.0,412.0,487.55,391.43
2016,12,29,14,15,831.0,66.0,2.5,12.5,382.5,427.85,339.52
2016,12,29,14,30,812.0,64.0,2.3,12.0,353.0,368.9,286.85
2016,12,29,14,45,784.5,61.0,2.15,12.0,318.0,307.42,230.88
2016,12,29,15,0,757.0,58.0,2.0,12.0,283.0,248.29,176.65
2016,12,29,15,15,716.5,54.5,1.75,11.0,244.0,188.88,124.35
2016,12,29,15,30,676.0,51.0,1.5,10.0,205.0,133.93,79.19
2016,12,29,15,45,610.5,45.5,1.25,9.5,164.0,80.36,43.14
2016,12,29,16,0,545.0,40.0,1.0,9.0,123.0,33.67,24.49
2016,12,29,16,15,437.5,31.5,1.05,8.5,84.5,26.35,17.36
2016,12,29,16,30,330.0,23.0,1.1,8.0,46.0,19.14,7.63
2016,12,29,16,45,165.0,11.5,1.15,7.5,23.0,9.05,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,170.0,15.5,0.6,5.5,31.5,197.28,8.6
2016,12,30,8,0,340.0,31.0,0.7,6.0,63.0,388.45,302.39
2016,12,30,8,15,431.5,39.5,0.85,6.5,101.0,488.03,398.61
2016,12,30,8,30,523.0,48.0,1.0,7.0,139.0,591.18,484.52
2016,12,30,8,45,576.5,54.0,1.15,7.5,178.0,657.83,538.72
2016,12,30,9,0,630.0,60.0,1.3,8.0,217.0,723.98,590.39
2016,12,30,9,15,668.0,64.5,1.35,8.5,254.0,772.09,625.59
2016,12,30,9,30,706.0,69.0,1.4,9.0,291.0,818.18,658.09
2016,12,30,9,45,747.0,68.5,1.45,9.5,326.0,850.68,679.83
2016,12,30,10,0,788.0,68.0,1.5,10.0,361.0,888.25,704.75
2016,12,30,10,15,805.0,70.0,1.55,10.5,388.5,902.22,712.56
2016,12,30,10,30,822.0,72.0,1.6,11.0,416.0,912.63,718.09
2016,12,30,10,45,832.5,74.0,1.7,11.5,436.5,913.15,717.42
2016,12,30,11,0,843.0,76.0,1.8,12.0,457.0,909.99,714.35
2016,12,30,11,15,850.0,77.0,1.85,12.0,471.0,898.64,706.34
2016,12,30,11,30,857.0,78.0,1.9,12.0,485.0,883.7,696.0
2016,12,30,11,45,859.0,78.5,1.95,12.5,491.5,860.25,678.47
2016,12,30,12,0,861.0,79.0,2.0,13.0,498.0,833.56,658.78
2016,12,30,12,15,861.0,79.0,2.05,13.0,497.0,801.55,636.48
2016,12,30,12,30,861.0,79.0,2.1,13.0,496.0,766.68,612.01
2016,12,30,12,45,856.0,78.5,2.15,13.0,487.5,724.91,582.27
2016,12,30,13,0,851.0,78.0,2.2,13.0,479.0,681.02,549.24
2016,12,30,13,15,843.0,77.0,2.3,13.0,463.0,632.76,511.72
2016,12,30,13,30,835.0,76.0,2.4,13.0,447.0,583.1,471.99
2016,12,30,13,45,821.0,74.5,2.5,13.0,424.5,528.55,427.2
2016,12,30,14,0,807.0,73.0,2.6,13.0,402.0,473.71,380.75
2016,12,30,14,15,788.5,71.0,2.6,12.5,373.0,416.44,331.36
2016,12,30,14,30,770.0,69.0,2.6,12.0,344.0,359.92,281.1
2016,12,30,14,45,740.5,66.0,2.6,12.0,309.5,300.1,226.8
2016,12,30,15,0,711.0,63.0,2.6,12.0,275.0,242.89,174.44
2016,12,30,15,15,670.0,59.0,2.4,11.0,237.5,183.81,122.47
2016,12,30,15,30,629.0,55.0,2.2,10.0,200.0,130.61,78.54
2016,12,30,15,45,561.0,49.0,2.0,9.5,159.5,78.71,43.09
2016,12,30,16,0,493.0,43.0,1.8,9.0,119.0,35.73,26.34
2016,12,30,16,15,389.0,34.0,1.9,8.5,82.0,28.15,18.97
2016,12,30,16,30,285.0,25.0,2.0,8.0,45.0,20.67,9.22
2016,12,30,16,45,142.5,12.5,2.1,7.5,22.5,9.83,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
